Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,2.5,34.5,126.34,21.6
2016,1,1,8,0,378.0,32.0,1.6,3.0,69.0,258.68,203.41
2016,1,1,8,15,469.0,40.5,1.6,3.5,109.5,332.3,276.78
2016,1,1,8,30,560.0,49.0,1.6,4.0,150.0,411.68,347.42
2016,1,1,8,45,615.0,54.5,1.6,4.5,190.5,470.02,398.3
2016,1,1,9,0,670.0,60.0,1.6,5.0,231.0,529.81,448.33
2016,1,1,9,15,707.0,64.5,1.6,5.5,269.5,577.13,486.5
2016,1,1,9,30,744.0,69.0,1.6,6.0,308.0,619.37,519.15
2016,1,1,9,45,760.0,74.0,1.65,7.0,340.5,650.87,541.22
2016,1,1,10,0,776.0,79.0,1.7,8.0,373.0,680.08,561.04
2016,1,1,10,15,793.5,81.5,1.6,8.0,401.0,705.03,578.05
2016,1,1,10,30,811.0,84.0,1.5,8.0,429.0,727.28,592.74
2016,1,1,10,45,823.0,85.5,1.45,8.5,450.5,741.31,600.58
2016,1,1,11,0,835.0,87.0,1.4,9.0,472.0,752.21,606.17
2016,1,1,11,15,842.0,88.0,1.3,9.0,486.0,755.5,606.77
2016,1,1,11,30,849.0,89.0,1.2,9.0,500.0,755.49,605.11
2016,1,1,11,45,854.5,89.0,1.15,9.5,507.0,749.87,599.03
2016,1,1,12,0,860.0,89.0,1.1,10.0,514.0,740.9,590.75
2016,1,1,12,15,859.0,88.5,1.05,10.0,513.0,723.42,577.54
2016,1,1,12,30,858.0,88.0,1.0,10.0,512.0,702.88,562.29
2016,1,1,12,45,859.0,86.0,1.0,10.5,504.0,679.03,543.24
2016,1,1,13,0,860.0,84.0,1.0,11.0,496.0,652.23,521.78
2016,1,1,13,15,851.5,83.0,1.0,11.0,480.0,617.92,495.27
2016,1,1,13,30,843.0,82.0,1.0,11.0,464.0,581.49,466.63
2016,1,1,13,45,831.5,79.5,1.0,11.0,441.0,539.92,433.42
2016,1,1,14,0,820.0,77.0,1.0,11.0,418.0,496.91,398.21
2016,1,1,14,15,641.0,97.0,0.95,10.5,352.0,400.54,321.44
2016,1,1,14,30,462.0,117.0,0.9,10.0,286.0,313.68,251.67
2016,1,1,14,45,596.0,91.0,0.9,10.0,287.5,314.54,247.77
2016,1,1,15,0,730.0,65.0,0.9,10.0,289.0,299.23,227.7
2016,1,1,15,15,689.0,61.0,0.85,9.5,250.0,244.84,179.02
2016,1,1,15,30,648.0,57.0,0.8,9.0,211.0,194.03,133.63
2016,1,1,15,45,586.5,51.0,0.75,9.0,170.0,141.57,88.99
2016,1,1,16,0,525.0,45.0,0.7,9.0,129.0,95.19,52.94
2016,1,1,16,15,423.0,36.0,0.75,8.5,90.5,50.56,25.07
2016,1,1,16,30,321.0,27.0,0.8,8.0,52.0,22.03,10.46
2016,1,1,16,45,160.5,13.5,0.9,7.5,26.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.35,5.5,12.5,11.59,0.0
2016,1,2,8,0,0.0,25.0,1.5,6.0,25.0,23.22,13.18
2016,1,2,8,15,0.0,40.5,1.5,6.5,40.5,40.08,28.66
2016,1,2,8,30,0.0,56.0,1.5,7.0,56.0,56.46,43.3
2016,1,2,8,45,0.0,71.0,1.5,7.5,71.0,71.89,56.96
2016,1,2,9,0,0.0,86.0,1.5,8.0,86.0,87.19,70.29
2016,1,2,9,15,1.0,100.0,1.5,8.5,100.5,101.88,82.9
2016,1,2,9,30,2.0,114.0,1.5,9.0,115.0,116.62,95.34
2016,1,2,9,45,5.5,126.0,1.55,9.5,128.5,130.85,107.25
2016,1,2,10,0,9.0,138.0,1.6,10.0,142.0,145.26,119.17
2016,1,2,10,15,72.0,162.0,1.75,10.5,192.5,228.94,190.49
2016,1,2,10,30,135.0,186.0,1.9,11.0,243.0,315.85,262.24
2016,1,2,10,45,70.5,173.5,2.1,12.0,203.5,237.9,195.88
2016,1,2,11,0,6.0,161.0,2.3,13.0,164.0,163.1,131.8
2016,1,2,11,15,145.5,183.0,2.4,13.0,254.0,313.3,258.7
2016,1,2,11,30,285.0,205.0,2.5,13.0,344.0,452.69,371.55
2016,1,2,11,45,152.0,196.5,2.6,13.5,271.0,327.88,268.49
2016,1,2,12,0,19.0,188.0,2.7,14.0,198.0,198.18,159.97
2016,1,2,12,15,122.0,203.5,2.7,14.0,264.0,306.39,250.61
2016,1,2,12,30,225.0,219.0,2.7,14.0,330.0,390.73,319.26
2016,1,2,12,45,390.5,182.5,2.7,14.0,372.0,471.41,384.98
2016,1,2,13,0,556.0,146.0,2.7,14.0,414.0,524.6,427.87
2016,1,2,13,15,395.5,170.5,2.6,14.0,358.5,433.52,353.38
2016,1,2,13,30,235.0,195.0,2.5,14.0,303.0,344.08,280.23
2016,1,2,13,45,228.5,187.0,2.45,14.0,287.5,314.93,256.69
2016,1,2,14,0,222.0,179.0,2.4,14.0,272.0,292.74,238.17
2016,1,2,14,15,218.5,167.0,2.15,13.5,253.0,267.86,217.45
2016,1,2,14,30,215.0,155.0,1.9,13.0,234.0,247.04,199.67
2016,1,2,14,45,208.5,140.5,1.65,13.0,211.0,217.88,174.43
2016,1,2,15,0,202.0,126.0,1.4,13.0,188.0,189.18,149.3
2016,1,2,15,15,190.0,110.0,1.2,12.5,162.5,158.11,122.41
2016,1,2,15,30,178.0,94.0,1.0,12.0,137.0,128.25,96.46
2016,1,2,15,45,159.5,77.5,0.85,11.5,110.5,98.21,70.9
2016,1,2,16,0,141.0,61.0,0.7,11.0,84.0,70.31,47.92
2016,1,2,16,15,106.0,44.5,0.75,10.5,59.0,43.9,27.89
2016,1,2,16,30,71.0,28.0,0.8,10.0,34.0,23.1,11.61
2016,1,2,16,45,35.5,14.0,0.9,10.0,17.0,13.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.5,1.8,9.5,21.0,39.97,1.49
2016,1,3,8,0,72.0,35.0,1.9,10.0,42.0,87.12,64.1
2016,1,3,8,15,95.5,52.0,1.9,10.0,66.0,122.84,98.47
2016,1,3,8,30,119.0,69.0,1.9,10.0,90.0,159.26,131.37
2016,1,3,8,45,132.0,86.0,1.95,10.5,115.0,190.18,158.65
2016,1,3,9,0,145.0,103.0,2.0,11.0,140.0,221.33,185.47
2016,1,3,9,15,152.5,119.0,1.9,11.0,163.5,247.53,207.7
2016,1,3,9,30,160.0,135.0,1.8,11.0,187.0,273.57,229.28
2016,1,3,9,45,168.0,147.5,1.7,11.5,207.0,295.0,246.25
2016,1,3,10,0,176.0,160.0,1.6,12.0,227.0,316.25,262.68
2016,1,3,10,15,217.0,169.0,1.55,12.0,257.5,357.18,295.99
2016,1,3,10,30,258.0,178.0,1.5,12.0,288.0,410.53,338.2
2016,1,3,10,45,229.0,190.5,1.5,12.5,292.0,390.56,320.5
2016,1,3,11,0,200.0,203.0,1.5,13.0,296.0,381.62,311.77
2016,1,3,11,15,201.5,209.5,1.6,13.0,305.5,387.66,316.46
2016,1,3,11,30,203.0,216.0,1.7,13.0,315.0,392.98,320.49
2016,1,3,11,45,189.0,220.0,1.85,13.5,313.5,383.08,311.79
2016,1,3,12,0,175.0,224.0,2.0,14.0,312.0,372.84,302.9
2016,1,3,12,15,215.0,220.0,2.1,14.0,327.5,391.65,318.66
2016,1,3,12,30,255.0,216.0,2.2,14.0,343.0,418.04,339.89
2016,1,3,12,45,440.0,171.5,2.35,14.5,386.0,493.47,401.25
2016,1,3,13,0,625.0,127.0,2.5,15.0,429.0,553.85,449.0
2016,1,3,13,15,432.5,161.5,2.45,15.0,367.5,447.46,363.01
2016,1,3,13,30,240.0,196.0,2.4,15.0,306.0,348.52,282.55
2016,1,3,13,45,261.0,183.5,2.35,15.0,297.5,335.49,272.24
2016,1,3,14,0,282.0,171.0,2.3,15.0,289.0,320.4,259.51
2016,1,3,14,15,228.0,163.5,1.95,14.5,254.5,273.9,221.23
2016,1,3,14,30,174.0,156.0,1.6,14.0,220.0,227.51,183.12
2016,1,3,14,45,160.5,142.5,1.3,14.0,197.5,199.4,159.22
2016,1,3,15,0,147.0,129.0,1.0,14.0,175.0,172.45,136.08
2016,1,3,15,15,136.5,113.0,0.85,13.5,151.5,145.18,112.83
2016,1,3,15,30,126.0,97.0,0.7,13.0,128.0,119.02,90.4
2016,1,3,15,45,104.5,80.0,0.6,13.0,102.5,91.39,67.2
2016,1,3,16,0,83.0,63.0,0.5,13.0,77.0,66.28,46.64
2016,1,3,16,15,54.0,46.0,0.5,12.5,54.0,43.47,28.78
2016,1,3,16,30,25.0,29.0,0.5,12.0,31.0,25.75,13.93
2016,1,3,16,45,12.5,14.5,0.55,12.0,15.5,13.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,11.5,9.0,8.33,0.0
2016,1,4,8,0,0.0,18.0,2.7,12.0,18.0,16.69,7.58
2016,1,4,8,15,0.0,29.0,2.8,12.0,29.0,26.92,16.96
2016,1,4,8,30,0.0,40.0,2.9,12.0,40.0,37.17,26.06
2016,1,4,8,45,0.0,51.0,3.0,12.5,51.0,47.96,35.49
2016,1,4,9,0,0.0,62.0,3.1,13.0,62.0,58.91,44.94
2016,1,4,9,15,0.0,72.0,3.15,13.0,72.0,68.73,53.41
2016,1,4,9,30,0.0,82.0,3.2,13.0,82.0,78.57,61.79
2016,1,4,9,45,0.0,91.0,3.3,13.5,91.0,87.35,69.05
2016,1,4,10,0,0.0,100.0,3.4,14.0,100.0,96.15,76.25
2016,1,4,10,15,129.5,139.0,3.5,14.0,194.5,254.46,211.83
2016,1,4,10,30,259.0,178.0,3.6,14.0,289.0,411.48,340.97
2016,1,4,10,45,204.5,192.0,3.75,14.5,282.5,374.01,308.25
2016,1,4,11,0,150.0,206.0,3.9,15.0,276.0,347.43,284.73
2016,1,4,11,15,186.5,210.5,3.95,15.0,300.0,377.68,309.65
2016,1,4,11,30,223.0,215.0,4.0,15.0,324.0,407.08,333.5
2016,1,4,11,45,150.0,217.0,4.05,15.5,290.5,350.75,285.94
2016,1,4,12,0,77.0,219.0,4.1,16.0,257.0,285.28,231.13
2016,1,4,12,15,226.0,208.0,4.05,16.0,320.5,386.09,315.34
2016,1,4,12,30,375.0,197.0,4.0,16.0,384.0,480.37,391.6
2016,1,4,12,45,330.5,201.0,4.0,16.0,364.0,443.85,361.34
2016,1,4,13,0,286.0,205.0,4.0,16.0,344.0,408.36,332.32
2016,1,4,13,15,355.0,186.0,3.9,15.5,353.0,418.92,341.97
2016,1,4,13,30,424.0,167.0,3.8,15.0,362.0,431.92,352.75
2016,1,4,13,45,592.5,124.0,3.75,15.0,382.0,463.67,377.91
2016,1,4,14,0,761.0,81.0,3.7,15.0,402.0,476.92,386.69
2016,1,4,14,15,506.5,115.5,3.4,14.5,323.0,358.81,290.29
2016,1,4,14,30,252.0,150.0,3.1,14.0,244.0,258.35,208.58
2016,1,4,14,45,236.5,138.5,2.85,14.0,220.0,227.21,181.84
2016,1,4,15,0,221.0,127.0,2.6,14.0,196.0,197.23,155.66
2016,1,4,15,15,206.5,111.5,2.35,13.5,169.5,164.94,127.68
2016,1,4,15,30,192.0,96.0,2.1,13.0,143.0,134.08,100.83
2016,1,4,15,45,170.0,79.5,1.85,13.0,115.5,102.61,73.95
2016,1,4,16,0,148.0,63.0,1.6,13.0,88.0,73.64,50.07
2016,1,4,16,15,109.0,46.5,1.65,12.5,62.0,46.44,29.59
2016,1,4,16,30,70.0,30.0,1.7,12.0,36.0,24.67,13.48
2016,1,4,16,45,35.0,15.0,1.75,12.0,18.0,13.3,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.7,11.5,14.5,13.45,0.0
2016,1,5,8,0,0.0,29.0,1.8,12.0,29.0,28.76,17.14
2016,1,5,8,15,0.0,45.5,2.0,12.0,45.5,46.97,33.73
2016,1,5,8,30,0.0,62.0,2.2,12.0,62.0,64.43,49.16
2016,1,5,8,45,6.5,78.0,2.45,12.0,79.5,84.87,67.13
2016,1,5,9,0,13.0,94.0,2.7,12.0,97.0,105.57,85.19
2016,1,5,9,15,17.0,108.5,2.8,12.0,113.5,122.99,100.21
2016,1,5,9,30,21.0,123.0,2.9,12.0,130.0,140.6,115.22
2016,1,5,9,45,24.0,135.5,3.0,12.5,144.0,155.25,127.3
2016,1,5,10,0,27.0,148.0,3.1,13.0,158.0,180.4,147.95
2016,1,5,10,15,13.5,146.5,3.2,13.0,151.5,156.43,127.34
2016,1,5,10,30,0.0,145.0,3.3,13.0,145.0,143.14,115.65
2016,1,5,10,45,4.5,155.5,3.4,13.0,157.5,156.93,127.17
2016,1,5,11,0,9.0,166.0,3.5,13.0,170.0,170.76,138.64
2016,1,5,11,15,4.5,95.5,3.55,12.5,97.5,93.04,73.67
2016,1,5,11,30,0.0,25.0,3.6,12.0,25.0,23.22,14.28
2016,1,5,11,45,0.0,71.0,3.65,12.0,71.0,66.08,50.85
2016,1,5,12,0,0.0,117.0,3.7,12.0,117.0,110.71,88.49
2016,1,5,12,15,0.0,103.0,3.65,12.0,103.0,96.72,76.66
2016,1,5,12,30,0.0,89.0,3.6,12.0,89.0,83.02,65.13
2016,1,5,12,45,0.0,93.0,3.6,12.0,93.0,86.9,68.45
2016,1,5,13,0,0.0,97.0,3.6,12.0,97.0,90.78,71.77
2016,1,5,13,15,0.0,90.5,3.45,11.5,90.5,84.5,66.64
2016,1,5,13,30,0.0,84.0,3.3,11.0,84.0,78.27,61.54
2016,1,5,13,45,0.0,93.0,3.2,11.0,93.0,86.95,69.01
2016,1,5,14,0,0.0,102.0,3.1,11.0,102.0,95.64,76.5
2016,1,5,14,15,0.0,75.0,2.95,11.0,75.0,69.8,54.55
2016,1,5,14,30,0.0,48.0,2.8,11.0,48.0,44.6,32.98
2016,1,5,14,45,0.0,43.5,2.7,11.0,43.5,40.4,29.42
2016,1,5,15,0,0.0,39.0,2.6,11.0,39.0,36.21,25.81
2016,1,5,15,15,0.0,34.0,2.35,10.5,34.0,31.55,21.82
2016,1,5,15,30,0.0,29.0,2.1,10.0,29.0,26.9,17.78
2016,1,5,15,45,0.0,23.5,1.9,10.0,23.5,21.79,13.24
2016,1,5,16,0,0.0,18.0,1.7,10.0,18.0,16.68,8.68
2016,1,5,16,15,0.0,12.5,1.6,10.0,12.5,11.57,4.09
2016,1,5,16,30,0.0,7.0,1.5,10.0,7.0,6.48,0.0
2016,1,5,16,45,0.0,3.5,1.45,10.0,3.5,3.24,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,25.5,21.0,3.3,12.0,23.5,41.33,1.28
2016,1,6,8,0,51.0,42.0,3.3,12.0,47.0,90.47,66.05
2016,1,6,8,15,107.5,62.0,3.15,12.0,79.0,147.06,117.83
2016,1,6,8,30,164.0,82.0,3.0,12.0,111.0,215.33,177.47
2016,1,6,8,45,207.0,98.5,2.95,12.0,145.0,264.78,220.82
2016,1,6,9,0,250.0,115.0,2.9,12.0,179.0,316.54,265.26
2016,1,6,9,15,285.5,127.5,2.95,12.0,211.5,359.5,301.66
2016,1,6,9,30,321.0,140.0,3.0,12.0,244.0,403.6,338.26
2016,1,6,9,45,386.5,133.0,3.05,12.0,271.5,456.57,382.07
2016,1,6,10,0,452.0,126.0,3.1,12.0,299.0,501.05,418.56
2016,1,6,10,15,485.5,130.0,3.15,12.0,328.0,535.15,445.57
2016,1,6,10,30,519.0,134.0,3.2,12.0,357.0,568.17,471.42
2016,1,6,10,45,259.5,90.0,3.25,12.0,201.5,317.7,267.32
2016,1,6,11,0,0.0,46.0,3.3,12.0,46.0,42.75,30.94
2016,1,6,11,15,57.5,133.0,3.4,12.0,161.5,178.56,147.53
2016,1,6,11,30,115.0,220.0,3.5,12.0,277.0,331.89,273.95
2016,1,6,11,45,198.5,218.0,3.6,12.0,317.5,388.5,321.1
2016,1,6,12,0,282.0,216.0,3.7,12.0,358.0,453.54,374.35
2016,1,6,12,15,283.0,215.5,3.65,12.0,358.0,446.53,368.12
2016,1,6,12,30,284.0,215.0,3.6,12.0,358.0,438.5,361.38
2016,1,6,12,45,159.0,205.5,3.55,12.0,285.5,325.43,268.2
2016,1,6,13,0,34.0,196.0,3.5,12.0,213.0,220.08,179.76
2016,1,6,13,15,17.0,117.0,3.35,12.0,125.5,120.77,97.29
2016,1,6,13,30,0.0,38.0,3.2,12.0,38.0,35.3,24.67
2016,1,6,13,45,11.5,101.0,3.1,12.0,106.0,100.94,80.8
2016,1,6,14,0,23.0,164.0,3.0,12.0,174.0,168.27,137.34
2016,1,6,14,15,130.5,159.0,2.85,11.5,209.0,220.65,181.26
2016,1,6,14,30,238.0,154.0,2.7,11.0,244.0,257.72,210.77
2016,1,6,14,45,218.5,144.0,2.55,11.0,221.0,227.12,184.04
2016,1,6,15,0,199.0,134.0,2.4,11.0,198.0,195.27,156.34
2016,1,6,15,15,183.5,118.5,2.2,10.5,171.5,164.33,129.43
2016,1,6,15,30,168.0,103.0,2.0,10.0,145.0,134.91,103.75
2016,1,6,15,45,141.0,86.0,1.8,10.0,117.0,103.82,77.22
2016,1,6,16,0,114.0,69.0,1.6,10.0,89.0,75.78,54.0
2016,1,6,16,15,78.5,51.0,1.55,9.5,63.0,49.65,33.6
2016,1,6,16,30,43.0,33.0,1.5,9.0,37.0,28.1,17.13
2016,1,6,16,45,21.5,16.5,1.45,9.0,18.5,14.57,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,20.0,0.55,8.5,29.5,87.25,10.02
2016,1,7,8,0,197.0,40.0,0.5,9.0,59.0,177.99,135.49
2016,1,7,8,15,288.5,52.5,0.5,9.5,96.0,248.1,200.94
2016,1,7,8,30,380.0,65.0,0.5,10.0,133.0,325.22,266.93
2016,1,7,8,45,470.0,69.0,0.5,10.5,175.0,397.71,327.19
2016,1,7,9,0,560.0,73.0,0.5,11.0,217.0,475.3,389.21
2016,1,7,9,15,601.0,78.0,0.6,11.0,254.5,523.9,428.21
2016,1,7,9,30,642.0,83.0,0.7,11.0,292.0,572.3,466.34
2016,1,7,9,45,713.5,76.0,0.8,11.5,331.0,627.21,507.61
2016,1,7,10,0,785.0,69.0,0.9,12.0,370.0,678.32,544.24
2016,1,7,10,15,802.5,71.0,1.0,12.0,398.5,703.38,562.33
2016,1,7,10,30,820.0,73.0,1.1,12.0,427.0,725.79,578.71
2016,1,7,10,45,830.0,75.0,1.2,12.0,448.5,739.61,588.86
2016,1,7,11,0,840.0,77.0,1.3,12.0,470.0,750.3,596.88
2016,1,7,11,15,494.0,149.5,1.35,12.0,382.0,565.79,457.49
2016,1,7,11,30,148.0,222.0,1.4,12.0,294.0,359.39,291.77
2016,1,7,11,45,145.5,226.0,1.5,12.0,298.5,358.5,292.24
2016,1,7,12,0,143.0,230.0,1.6,12.0,303.0,357.18,291.11
2016,1,7,12,15,143.0,230.0,1.65,12.0,302.5,352.62,287.43
2016,1,7,12,30,143.0,230.0,1.7,12.0,302.0,347.65,283.45
2016,1,7,12,45,494.0,155.5,1.75,12.0,399.0,516.22,422.17
2016,1,7,13,0,845.0,81.0,1.8,12.0,496.0,649.56,526.48
2016,1,7,13,15,837.0,80.0,1.85,12.0,480.5,616.34,499.19
2016,1,7,13,30,829.0,79.0,1.9,12.0,465.0,580.97,471.18
2016,1,7,13,45,815.5,78.0,1.95,12.0,443.0,540.63,438.62
2016,1,7,14,0,802.0,77.0,2.0,12.0,421.0,498.96,404.17
2016,1,7,14,15,401.0,45.0,1.95,11.5,217.0,240.9,197.17
2016,1,7,14,30,0.0,13.0,1.9,11.0,13.0,12.05,4.79
2016,1,7,14,45,0.0,12.0,1.85,11.0,12.0,11.12,4.03
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,10.19,3.23
2016,1,7,15,15,323.0,34.0,1.55,10.5,115.5,126.02,93.49
2016,1,7,15,30,646.0,57.0,1.3,10.0,220.0,203.14,143.05
2016,1,7,15,45,593.5,51.0,1.05,10.0,180.5,151.43,97.48
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,104.78,59.7
2016,1,7,16,15,449.5,37.0,0.8,9.5,101.5,59.31,29.55
2016,1,7,16,30,358.0,29.0,0.8,9.0,62.0,23.86,13.97
2016,1,7,16,45,179.0,14.5,0.85,9.0,31.0,11.25,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,39.5,17.5,0.85,7.5,21.5,41.52,2.4
2016,1,8,8,0,79.0,35.0,0.9,8.0,43.0,99.58,74.62
2016,1,8,8,15,104.0,52.0,0.95,8.0,68.0,127.17,102.79
2016,1,8,8,30,129.0,69.0,1.0,8.0,93.0,164.8,136.85
2016,1,8,8,45,145.5,86.0,1.05,8.5,119.0,198.26,166.34
2016,1,8,9,0,162.0,103.0,1.1,9.0,145.0,232.16,195.45
2016,1,8,9,15,170.0,119.0,1.0,9.0,169.0,259.26,218.22
2016,1,8,9,30,178.0,135.0,0.9,9.0,193.0,286.16,240.21
2016,1,8,9,45,179.0,148.5,0.85,9.5,212.0,304.41,254.19
2016,1,8,10,0,180.0,162.0,0.8,10.0,231.0,322.12,267.41
2016,1,8,10,15,243.0,168.0,0.7,10.5,268.5,388.23,319.76
2016,1,8,10,30,306.0,174.0,0.6,11.0,306.0,443.1,361.45
2016,1,8,10,45,281.0,187.0,0.55,11.5,313.0,439.22,355.72
2016,1,8,11,0,256.0,200.0,0.5,12.0,320.0,433.86,349.49
2016,1,8,11,15,157.0,205.0,0.45,12.0,279.5,349.24,281.61
2016,1,8,11,30,58.0,210.0,0.4,12.0,239.0,265.64,213.67
2016,1,8,11,45,108.0,219.5,0.35,12.5,274.0,311.97,251.3
2016,1,8,12,0,158.0,229.0,0.3,13.0,309.0,367.25,293.69
2016,1,8,12,15,159.0,229.0,0.3,13.0,309.5,363.2,289.85
2016,1,8,12,30,160.0,229.0,0.3,13.0,310.0,358.64,286.22
2016,1,8,12,45,183.0,224.0,0.35,13.0,315.5,362.86,290.14
2016,1,8,13,0,206.0,219.0,0.4,13.0,321.0,365.48,292.63
2016,1,8,13,15,285.5,200.5,0.45,13.0,337.0,394.5,316.12
2016,1,8,13,30,365.0,182.0,0.5,13.0,353.0,409.54,328.16
2016,1,8,13,45,358.5,174.0,0.6,13.0,335.5,382.08,306.66
2016,1,8,14,0,352.0,166.0,0.7,13.0,318.0,354.23,284.7
2016,1,8,14,15,253.5,164.0,0.65,12.5,270.0,289.04,232.58
2016,1,8,14,30,155.0,162.0,0.6,12.0,222.0,227.46,183.23
2016,1,8,14,45,142.5,149.5,0.55,12.0,200.5,201.41,161.62
2016,1,8,15,0,130.0,137.0,0.5,12.0,179.0,176.43,140.48
2016,1,8,15,15,120.5,120.5,0.5,11.5,156.0,149.6,117.86
2016,1,8,15,30,111.0,104.0,0.5,11.0,133.0,123.83,95.88
2016,1,8,15,45,95.5,86.5,0.55,11.0,108.0,97.23,73.27
2016,1,8,16,0,80.0,69.0,0.6,11.0,83.0,72.52,52.55
2016,1,8,16,15,56.0,51.5,0.65,10.5,60.0,49.3,33.95
2016,1,8,16,30,32.0,34.0,0.7,10.0,37.0,30.17,19.35
2016,1,8,16,45,16.0,17.0,0.75,10.0,18.5,15.6,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,3.25,9.5,9.5,8.8,0.0
2016,1,9,8,0,0.0,19.0,3.4,10.0,19.0,17.62,8.46
2016,1,9,8,15,0.0,31.0,3.35,10.0,31.0,28.79,18.71
2016,1,9,8,30,0.0,43.0,3.3,10.0,43.0,40.31,28.99
2016,1,9,8,45,0.0,55.0,3.25,10.0,55.0,52.39,39.69
2016,1,9,9,0,0.0,67.0,3.2,10.0,67.0,64.41,50.24
2016,1,9,9,15,0.0,78.0,3.1,10.0,78.0,75.27,59.67
2016,1,9,9,30,0.0,89.0,3.0,10.0,89.0,86.13,69.01
2016,1,9,9,45,0.0,97.5,2.95,10.5,97.5,94.27,75.76
2016,1,9,10,0,0.0,106.0,2.9,11.0,106.0,102.47,82.47
2016,1,9,10,15,94.5,147.0,2.8,11.0,188.0,238.5,199.5
2016,1,9,10,30,189.0,188.0,2.7,11.0,270.0,359.79,300.18
2016,1,9,10,45,292.5,183.0,2.65,11.0,317.0,443.47,368.71
2016,1,9,11,0,396.0,178.0,2.6,11.0,364.0,527.51,435.92
2016,1,9,11,15,328.5,196.0,2.45,11.0,354.0,482.09,397.47
2016,1,9,11,30,261.0,214.0,2.3,11.0,344.0,447.81,368.19
2016,1,9,11,45,164.5,217.0,2.2,11.0,299.5,362.53,298.1
2016,1,9,12,0,68.0,220.0,2.1,11.0,255.0,279.91,229.18
2016,1,9,12,15,114.0,225.0,1.95,11.0,283.5,326.27,267.7
2016,1,9,12,30,160.0,230.0,1.8,11.0,312.0,360.02,295.03
2016,1,9,12,45,189.5,224.5,1.65,11.5,320.0,368.15,300.91
2016,1,9,13,0,219.0,219.0,1.5,12.0,328.0,374.35,305.18
2016,1,9,13,15,137.5,208.5,1.45,12.0,276.5,303.7,247.47
2016,1,9,13,30,56.0,198.0,1.4,12.0,225.0,231.23,188.0
2016,1,9,13,45,38.0,181.5,1.35,12.0,199.5,200.91,163.35
2016,1,9,14,0,20.0,165.0,1.3,12.0,174.0,167.74,136.05
2016,1,9,14,15,40.5,162.0,1.2,12.0,178.5,177.39,144.23
2016,1,9,14,30,61.0,159.0,1.1,12.0,183.0,180.58,146.63
2016,1,9,14,45,56.5,145.5,1.0,12.0,166.5,161.71,130.74
2016,1,9,15,0,52.0,132.0,0.9,12.0,150.0,143.35,115.23
2016,1,9,15,15,46.0,116.5,0.85,11.5,130.5,123.17,98.31
2016,1,9,15,30,40.0,101.0,0.8,11.0,111.0,103.75,81.87
2016,1,9,15,45,31.5,83.5,0.8,11.0,91.0,82.86,64.04
2016,1,9,16,0,23.0,66.0,0.8,11.0,71.0,63.17,47.25
2016,1,9,16,15,11.5,49.0,0.8,11.0,51.5,45.25,32.06
2016,1,9,16,30,0.0,32.0,0.8,11.0,32.0,29.02,18.55
2016,1,9,16,45,0.0,16.0,0.8,11.0,16.0,14.85,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,173.0,16.5,1.6,8.5,33.5,119.23,21.65
2016,1,10,8,0,346.0,33.0,1.8,9.0,67.0,242.96,187.71
2016,1,10,8,15,435.5,41.5,1.85,9.5,106.5,315.08,257.77
2016,1,10,8,30,525.0,50.0,1.9,10.0,146.0,393.03,326.16
2016,1,10,8,45,588.5,54.5,2.0,10.5,187.5,454.95,379.53
2016,1,10,9,0,652.0,59.0,2.1,11.0,229.0,518.98,432.76
2016,1,10,9,15,688.5,63.0,2.1,11.0,267.0,565.71,470.94
2016,1,10,9,30,725.0,67.0,2.1,11.0,305.0,607.94,504.08
2016,1,10,9,45,759.0,68.0,2.15,11.5,340.5,648.17,533.6
2016,1,10,10,0,793.0,69.0,2.2,12.0,376.0,686.8,561.24
2016,1,10,10,15,455.5,129.5,2.1,12.0,308.5,514.24,424.22
2016,1,10,10,30,118.0,190.0,2.0,12.0,241.0,308.43,253.53
2016,1,10,10,45,188.0,196.0,1.95,12.5,282.5,367.34,302.62
2016,1,10,11,0,258.0,202.0,1.9,13.0,324.0,438.47,358.7
2016,1,10,11,15,240.0,211.0,1.8,13.0,327.5,432.46,352.31
2016,1,10,11,30,222.0,220.0,1.7,13.0,331.0,413.91,336.86
2016,1,10,11,45,220.5,224.0,1.6,13.5,335.5,413.2,335.1
2016,1,10,12,0,219.0,228.0,1.5,14.0,340.0,411.74,332.66
2016,1,10,12,15,131.0,220.0,1.45,14.0,287.0,333.02,268.95
2016,1,10,12,30,43.0,212.0,1.4,14.0,234.0,247.87,199.47
2016,1,10,12,45,43.0,208.5,1.35,14.5,230.5,241.8,194.55
2016,1,10,13,0,43.0,205.0,1.3,15.0,227.0,235.74,189.34
2016,1,10,13,15,23.0,182.5,1.25,14.5,194.5,190.24,152.69
2016,1,10,13,30,3.0,160.0,1.2,14.0,162.0,154.57,123.73
2016,1,10,13,45,1.5,153.5,1.15,14.0,154.5,146.95,117.69
2016,1,10,14,0,0.0,147.0,1.1,14.0,147.0,139.52,111.71
2016,1,10,14,15,35.0,154.5,1.05,14.0,168.0,167.18,134.78
2016,1,10,14,30,70.0,162.0,1.0,14.0,189.0,187.58,151.18
2016,1,10,14,45,65.5,148.0,1.0,14.0,171.5,167.75,134.6
2016,1,10,15,0,61.0,134.0,1.0,14.0,154.0,148.41,118.42
2016,1,10,15,15,56.5,118.0,0.9,13.5,135.0,127.69,101.06
2016,1,10,15,30,52.0,102.0,0.8,13.0,116.0,107.56,84.02
2016,1,10,15,45,43.5,85.0,0.75,12.5,95.5,86.45,66.2
2016,1,10,16,0,35.0,68.0,0.7,12.0,75.0,66.5,49.36
2016,1,10,16,15,20.5,51.0,0.75,11.5,55.0,47.38,33.51
2016,1,10,16,30,6.0,34.0,0.8,11.0,35.0,30.77,20.22
2016,1,10,16,45,3.0,17.0,0.9,11.0,17.5,15.79,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,17.5,1.05,10.5,22.0,50.23,7.01
2016,1,11,8,0,91.0,35.0,1.1,11.0,44.0,105.22,78.67
2016,1,11,8,15,119.0,52.0,1.25,11.0,70.0,144.44,116.16
2016,1,11,8,30,147.0,69.0,1.4,11.0,96.0,184.87,152.41
2016,1,11,8,45,163.5,86.0,1.55,11.5,123.0,219.49,182.68
2016,1,11,9,0,180.0,103.0,1.7,12.0,150.0,254.47,212.51
2016,1,11,9,15,189.5,119.0,1.7,12.0,175.0,283.58,236.95
2016,1,11,9,30,199.0,135.0,1.7,12.0,200.0,300.92,251.42
2016,1,11,9,45,205.5,148.5,1.7,12.5,222.0,323.66,269.3
2016,1,11,10,0,212.0,162.0,1.7,13.0,244.0,345.96,286.41
2016,1,11,10,15,171.0,176.5,1.65,13.0,246.0,333.25,274.57
2016,1,11,10,30,130.0,191.0,1.6,13.0,248.0,318.86,261.45
2016,1,11,10,45,162.5,200.0,1.55,13.5,275.0,352.86,288.41
2016,1,11,11,0,195.0,209.0,1.5,14.0,302.0,386.6,314.42
2016,1,11,11,15,202.5,215.5,1.45,14.0,314.5,397.39,322.22
2016,1,11,11,30,210.0,222.0,1.4,14.0,327.0,407.41,329.53
2016,1,11,11,45,209.5,225.5,1.4,14.5,332.0,406.96,328.14
2016,1,11,12,0,209.0,229.0,1.4,15.0,337.0,405.8,326.3
2016,1,11,12,15,254.5,223.0,1.4,15.0,354.0,436.92,350.88
2016,1,11,12,30,300.0,217.0,1.4,15.0,371.0,454.83,365.01
2016,1,11,12,45,288.5,215.5,1.4,15.5,362.0,435.84,349.19
2016,1,11,13,0,277.0,214.0,1.4,16.0,353.0,416.45,333.31
2016,1,11,13,15,308.5,202.0,1.4,16.0,352.5,412.46,330.57
2016,1,11,13,30,340.0,190.0,1.4,16.0,352.0,405.76,325.37
2016,1,11,13,45,343.5,180.0,1.4,16.0,337.5,382.58,306.84
2016,1,11,14,0,347.0,170.0,1.4,16.0,323.0,358.35,287.2
2016,1,11,14,15,555.5,121.0,1.3,16.0,347.0,399.65,318.04
2016,1,11,14,30,764.0,72.0,1.2,16.0,371.0,412.64,323.72
2016,1,11,14,45,744.0,68.0,1.1,16.0,338.0,363.32,280.74
