Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,724.0,64.0,1.0,16.0,305.0,314.37,237.51
2016,1,11,15,15,689.0,60.5,0.95,15.5,267.5,262.24,191.88
2016,1,11,15,30,654.0,57.0,0.9,15.0,230.0,211.65,147.19
2016,1,11,15,45,606.5,51.0,0.85,14.5,190.0,159.84,102.71
2016,1,11,16,0,559.0,45.0,0.8,14.0,150.0,112.53,64.31
2016,1,11,16,15,475.0,37.5,0.85,13.5,110.5,66.07,32.66
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,28.78,14.34
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,11.4,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,207.0,15.0,2.0,9.5,35.5,133.08,31.56
2016,1,12,8,0,414.0,30.0,2.1,10.0,71.0,274.44,212.42
2016,1,12,8,15,500.0,37.0,2.05,10.5,111.5,345.22,281.63
2016,1,12,8,30,586.0,44.0,2.0,11.0,152.0,416.44,344.48
2016,1,12,8,45,637.5,49.0,1.95,11.5,193.5,474.33,393.96
2016,1,12,9,0,689.0,54.0,1.9,12.0,235.0,533.36,442.19
2016,1,12,9,15,723.5,57.5,1.75,12.0,273.5,579.76,478.92
2016,1,12,9,30,758.0,61.0,1.6,12.0,312.0,625.39,512.53
2016,1,12,9,45,782.5,63.5,1.45,12.5,346.0,661.4,536.69
2016,1,12,10,0,807.0,66.0,1.3,13.0,380.0,695.47,558.51
2016,1,12,10,15,657.0,102.5,1.35,13.5,371.0,640.97,516.48
2016,1,12,10,30,507.0,139.0,1.4,14.0,362.0,569.14,459.81
2016,1,12,10,45,500.0,149.0,1.5,14.5,378.0,577.07,465.34
2016,1,12,11,0,493.0,159.0,1.6,15.0,394.0,582.79,468.41
2016,1,12,11,15,684.0,116.5,1.6,15.0,453.5,684.67,546.36
2016,1,12,11,30,875.0,74.0,1.6,15.0,513.0,766.91,604.48
2016,1,12,11,45,687.5,125.0,1.6,15.5,473.0,684.14,542.32
2016,1,12,12,0,500.0,176.0,1.6,16.0,433.0,585.31,465.36
2016,1,12,12,15,470.5,183.0,1.6,16.0,425.5,560.95,447.03
2016,1,12,12,30,441.0,190.0,1.6,16.0,418.0,535.65,427.26
2016,1,12,12,45,360.5,203.0,1.6,16.0,387.0,472.07,377.73
2016,1,12,13,0,280.0,216.0,1.6,16.0,356.0,421.23,337.4
2016,1,12,13,15,338.0,199.0,1.55,16.0,363.5,428.52,343.81
2016,1,12,13,30,396.0,182.0,1.5,16.0,371.0,438.88,351.65
2016,1,12,13,45,374.5,176.5,1.45,16.0,349.0,397.11,318.33
2016,1,12,14,0,353.0,171.0,1.4,16.0,327.0,363.38,291.09
2016,1,12,14,15,413.0,149.0,1.3,15.5,320.0,358.19,286.31
2016,1,12,14,30,473.0,127.0,1.2,15.0,313.0,341.17,271.09
2016,1,12,14,45,451.0,119.5,1.1,15.0,284.5,300.45,236.25
2016,1,12,15,0,429.0,112.0,1.0,15.0,256.0,260.96,202.01
2016,1,12,15,15,410.5,100.0,1.0,14.5,224.5,219.59,166.26
2016,1,12,15,30,392.0,88.0,1.0,14.0,193.0,179.63,131.27
2016,1,12,15,45,356.0,76.0,1.0,13.5,159.5,138.05,95.86
2016,1,12,16,0,320.0,64.0,1.0,13.0,126.0,100.12,64.79
2016,1,12,16,15,271.0,50.0,1.0,12.5,93.0,63.32,37.64
2016,1,12,16,30,222.0,36.0,1.0,12.0,60.0,32.05,18.17
2016,1,12,16,45,111.0,23.0,1.05,12.0,35.0,18.08,3.52
2016,1,12,17,0,0.0,10.0,1.1,12.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,13.5,2.9,12.5,13.5,12.52,0.0
2016,1,13,8,0,0.0,27.0,3.1,13.0,27.0,25.5,14.71
2016,1,13,8,15,0.0,42.5,3.2,13.0,42.5,42.26,29.75
2016,1,13,8,30,0.0,58.0,3.3,13.0,58.0,58.47,44.01
2016,1,13,8,45,0.0,73.5,3.45,13.5,73.5,74.4,57.81
2016,1,13,9,0,0.0,89.0,3.6,14.0,89.0,90.18,71.29
2016,1,13,9,15,2.0,103.5,3.8,14.0,104.0,106.05,84.84
2016,1,13,9,30,4.0,118.0,4.0,14.0,119.0,122.01,98.32
2016,1,13,9,45,373.0,101.0,4.25,14.5,246.5,410.12,344.95
2016,1,13,10,0,742.0,84.0,4.5,15.0,374.0,674.47,556.6
2016,1,13,10,15,423.0,138.0,4.55,15.0,306.0,501.8,415.61
2016,1,13,10,30,104.0,192.0,4.6,15.0,238.0,288.43,236.82
2016,1,13,10,45,273.5,181.5,4.7,15.0,310.5,428.51,354.5
2016,1,13,11,0,443.0,171.0,4.8,15.0,383.0,558.73,460.23
2016,1,13,11,15,342.5,196.0,4.85,15.0,363.0,495.02,407.01
2016,1,13,11,30,242.0,221.0,4.9,15.0,343.0,443.1,363.11
2016,1,13,11,45,334.5,207.5,4.95,15.0,379.0,493.1,404.9
2016,1,13,12,0,427.0,194.0,5.0,15.0,415.0,551.59,452.19
2016,1,13,12,15,407.0,199.0,4.95,14.5,409.5,532.87,437.13
2016,1,13,12,30,387.0,204.0,4.9,14.0,404.0,503.51,414.09
2016,1,13,12,45,434.5,190.0,4.9,14.0,412.0,519.2,426.95
2016,1,13,13,0,482.0,176.0,4.9,14.0,420.0,521.43,429.0
2016,1,13,13,15,364.0,192.0,4.8,14.0,373.5,438.19,360.44
2016,1,13,13,30,246.0,208.0,4.7,14.0,327.0,370.21,303.73
2016,1,13,13,45,281.5,193.0,4.6,14.0,323.5,363.01,297.98
2016,1,13,14,0,317.0,178.0,4.5,14.0,320.0,352.66,289.05
2016,1,13,14,15,342.5,162.0,4.3,13.5,306.0,333.03,272.44
2016,1,13,14,30,368.0,146.0,4.1,13.0,292.0,315.35,256.68
2016,1,13,14,45,539.0,110.5,3.95,13.0,303.5,327.14,262.22
2016,1,13,15,0,710.0,75.0,3.8,13.0,315.0,324.1,252.57
2016,1,13,15,15,673.5,70.5,3.25,12.5,276.5,270.66,204.13
2016,1,13,15,30,637.0,66.0,2.7,12.0,238.0,219.87,157.98
2016,1,13,15,45,595.5,58.5,2.2,12.0,198.5,168.24,112.02
2016,1,13,16,0,554.0,51.0,1.7,12.0,159.0,120.49,71.88
2016,1,13,16,15,466.5,43.5,1.55,11.0,118.0,73.54,39.08
2016,1,13,16,30,379.0,36.0,1.4,10.0,77.0,36.25,19.67
2016,1,13,16,45,235.5,24.0,1.25,9.5,45.5,19.58,5.72
2016,1,13,17,0,92.0,12.0,1.1,9.0,14.0,11.44,0.0
2016,1,13,17,15,46.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,126.5,17.0,1.15,9.5,30.0,95.58,27.16
2016,1,14,8,0,253.0,34.0,1.2,10.0,60.0,196.44,152.06
2016,1,14,8,15,299.5,48.0,1.35,10.0,93.0,247.82,202.53
2016,1,14,8,30,346.0,62.0,1.5,10.0,126.0,302.18,251.44
2016,1,14,8,45,380.5,73.0,1.7,10.5,160.0,347.47,291.19
2016,1,14,9,0,415.0,84.0,1.9,11.0,194.0,394.0,330.71
2016,1,14,9,15,437.5,93.5,1.95,11.0,225.5,431.19,361.76
2016,1,14,9,30,460.0,103.0,2.0,11.0,257.0,468.09,391.79
2016,1,14,9,45,443.0,119.0,2.15,11.5,279.5,483.76,403.19
2016,1,14,10,0,426.0,135.0,2.3,12.0,302.0,496.76,412.23
2016,1,14,10,15,375.0,155.5,2.3,12.0,311.0,486.75,402.57
2016,1,14,10,30,324.0,176.0,2.3,12.0,320.0,461.6,381.26
2016,1,14,10,45,373.0,176.5,2.35,12.5,350.0,499.83,411.34
2016,1,14,11,0,422.0,177.0,2.4,13.0,380.0,550.07,449.52
2016,1,14,11,15,292.0,203.0,2.45,13.0,345.5,464.73,379.87
2016,1,14,11,30,162.0,229.0,2.5,13.0,311.0,379.55,309.71
2016,1,14,11,45,158.5,233.5,2.55,13.0,315.0,378.35,308.83
2016,1,14,12,0,155.0,238.0,2.6,13.0,319.0,376.67,307.2
2016,1,14,12,15,137.5,237.0,2.65,13.0,308.5,357.92,291.77
2016,1,14,12,30,120.0,236.0,2.7,13.0,298.0,339.42,276.6
2016,1,14,12,45,96.0,229.0,2.8,13.0,278.5,301.12,245.55
2016,1,14,13,0,72.0,222.0,2.9,13.0,259.0,273.58,222.96
2016,1,14,13,15,94.0,219.0,2.9,13.0,265.5,280.98,229.48
2016,1,14,13,30,116.0,216.0,2.9,13.0,272.0,293.76,240.05
2016,1,14,13,45,133.5,206.5,2.95,13.0,268.5,287.58,235.17
2016,1,14,14,0,151.0,197.0,3.0,13.0,265.0,279.9,228.9
2016,1,14,14,15,75.5,105.0,2.85,12.5,139.0,141.47,114.71
2016,1,14,14,30,0.0,13.0,2.7,12.0,13.0,12.05,4.76
2016,1,14,14,45,0.0,12.0,2.55,12.0,12.0,11.12,3.99
2016,1,14,15,0,0.0,11.0,2.4,12.0,11.0,10.19,3.19
2016,1,14,15,15,0.0,9.5,2.15,12.0,9.5,8.8,1.99
2016,1,14,15,30,0.0,8.0,1.9,12.0,8.0,7.41,0.77
2016,1,14,15,45,0.0,6.5,1.7,12.0,6.5,6.02,0.0
2016,1,14,16,0,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2016,1,14,16,15,0.0,3.5,1.65,12.0,3.5,3.24,0.0
2016,1,14,16,30,0.0,2.0,1.8,12.0,2.0,1.85,0.0
2016,1,14,16,45,0.0,1.0,1.95,12.0,1.0,0.92,0.0
2016,1,14,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,166.5,17.0,0.25,11.0,34.5,118.18,38.45
2016,1,15,8,0,333.0,34.0,0.2,11.0,69.0,238.16,182.83
2016,1,15,8,15,421.5,43.0,0.3,11.0,108.5,310.32,249.47
2016,1,15,8,30,510.0,52.0,0.4,11.0,148.0,388.38,316.24
2016,1,15,8,45,566.0,58.0,0.5,11.5,188.5,447.65,365.67
2016,1,15,9,0,622.0,64.0,0.6,12.0,229.0,508.73,414.83
2016,1,15,9,15,659.5,68.0,0.7,12.0,267.5,555.97,452.63
2016,1,15,9,30,697.0,72.0,0.8,12.0,306.0,602.88,489.02
2016,1,15,9,45,708.0,79.0,0.9,12.5,338.5,633.6,510.99
2016,1,15,10,0,719.0,86.0,1.0,13.0,371.0,662.07,531.05
2016,1,15,10,15,738.5,89.0,1.05,13.0,400.0,689.61,550.61
2016,1,15,10,30,758.0,92.0,1.1,13.0,429.0,714.79,568.31
2016,1,15,10,45,698.0,107.5,1.2,13.0,429.5,690.73,550.82
2016,1,15,11,0,638.0,123.0,1.3,13.0,430.0,662.57,530.72
2016,1,15,11,15,721.5,110.0,1.3,13.0,468.0,710.4,565.5
2016,1,15,11,30,805.0,97.0,1.3,13.0,506.0,751.21,593.97
2016,1,15,11,45,676.5,131.0,1.35,13.5,479.0,686.97,545.94
2016,1,15,12,0,548.0,165.0,1.4,14.0,452.0,612.52,488.52
2016,1,15,12,15,441.5,191.0,1.3,14.0,422.5,551.58,440.58
2016,1,15,12,30,335.0,217.0,1.2,14.0,393.0,482.47,386.06
2016,1,15,12,45,411.5,197.0,1.15,14.0,410.0,512.81,410.31
2016,1,15,13,0,488.0,177.0,1.1,14.0,427.0,528.94,422.69
2016,1,15,13,15,517.5,164.0,1.0,14.0,422.5,516.66,412.53
2016,1,15,13,30,547.0,151.0,0.9,14.0,418.0,501.01,399.76
2016,1,15,13,45,674.0,115.5,0.8,14.0,429.5,517.69,411.63
2016,1,15,14,0,801.0,80.0,0.7,14.0,441.0,518.07,409.75
2016,1,15,14,15,783.5,77.5,0.65,14.0,412.5,471.67,371.64
2016,1,15,14,30,766.0,75.0,0.6,14.0,384.0,424.78,332.65
2016,1,15,14,45,748.5,70.5,0.6,14.5,351.0,375.61,290.59
2016,1,15,15,0,731.0,66.0,0.6,15.0,318.0,326.54,247.56
2016,1,15,15,15,696.0,62.5,0.5,14.5,280.0,273.64,201.49
2016,1,15,15,30,661.0,59.0,0.4,14.0,242.0,222.2,156.22
2016,1,15,15,45,612.0,53.5,0.35,14.0,201.5,169.63,110.92
2016,1,15,16,0,563.0,48.0,0.3,14.0,161.0,121.69,71.55
2016,1,15,16,15,482.0,41.0,0.35,13.5,121.0,74.75,38.59
2016,1,15,16,30,401.0,34.0,0.4,13.0,81.0,36.66,18.46
2016,1,15,16,45,262.0,23.0,0.45,13.0,48.5,18.32,6.7
2016,1,15,17,0,123.0,12.0,0.5,13.0,16.0,11.44,0.0
2016,1,15,17,15,61.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,95.5,19.5,2.85,12.5,29.5,86.08,29.31
2016,1,16,8,0,191.0,39.0,2.9,13.0,59.0,172.77,132.99
2016,1,16,8,15,256.5,53.0,2.85,13.0,93.5,231.59,188.23
2016,1,16,8,30,322.0,67.0,2.8,13.0,128.0,295.28,244.53
2016,1,16,8,45,371.0,78.0,2.8,13.5,164.5,348.76,290.67
2016,1,16,9,0,420.0,89.0,2.8,14.0,201.0,404.49,337.23
2016,1,16,9,15,466.5,92.5,2.75,14.0,235.0,450.6,375.52
2016,1,16,9,30,513.0,96.0,2.7,14.0,269.0,502.52,417.29
2016,1,16,9,45,580.5,99.5,2.7,14.5,315.0,566.44,466.96
2016,1,16,10,0,648.0,103.0,2.7,15.0,361.0,630.64,515.42
2016,1,16,10,15,349.0,144.0,2.65,15.0,284.0,454.68,373.11
2016,1,16,10,30,50.0,185.0,2.6,15.0,207.0,237.92,192.94
2016,1,16,10,45,63.5,198.0,2.6,15.5,227.5,262.01,212.77
2016,1,16,11,0,77.0,211.0,2.6,16.0,248.0,286.0,231.58
2016,1,16,11,15,99.5,221.0,2.55,16.0,270.5,313.12,253.4
2016,1,16,11,30,122.0,231.0,2.5,16.0,293.0,351.24,283.56
2016,1,16,11,45,107.0,233.0,2.5,16.0,288.0,327.48,264.1
2016,1,16,12,0,92.0,235.0,2.5,16.0,283.0,315.28,253.91
2016,1,16,12,15,59.0,220.5,2.4,16.0,251.5,271.18,217.9
2016,1,16,12,30,26.0,206.0,2.3,16.0,220.0,219.73,175.88
2016,1,16,12,45,82.0,219.5,2.25,16.0,262.5,280.96,226.4
2016,1,16,13,0,138.0,233.0,2.2,16.0,305.0,338.42,272.55
2016,1,16,13,15,81.5,211.5,2.1,16.0,254.0,265.05,213.07
2016,1,16,13,30,25.0,190.0,2.0,16.0,203.0,197.89,158.32
2016,1,16,13,45,32.0,187.0,1.95,16.0,202.0,203.27,163.05
2016,1,16,14,0,39.0,184.0,1.9,16.0,201.0,201.82,161.99
2016,1,16,14,15,238.5,161.5,1.8,16.0,259.0,284.1,229.05
2016,1,16,14,30,438.0,139.0,1.7,16.0,317.0,342.62,273.28
2016,1,16,14,45,414.5,132.5,1.6,16.0,289.5,303.53,239.62
2016,1,16,15,0,391.0,126.0,1.5,16.0,262.0,265.83,207.15
2016,1,16,15,15,369.5,114.0,1.3,15.5,230.5,225.11,172.12
2016,1,16,15,30,348.0,102.0,1.1,15.0,199.0,186.15,138.29
2016,1,16,15,45,313.5,88.5,0.9,15.0,165.5,145.23,103.38
2016,1,16,16,0,279.0,75.0,0.7,15.0,132.0,107.88,72.56
2016,1,16,16,15,227.5,60.0,0.75,14.5,99.0,71.55,45.4
2016,1,16,16,30,176.0,45.0,0.8,14.0,66.0,42.02,25.92
2016,1,16,16,45,88.0,29.5,0.85,14.0,40.0,24.23,11.48
2016,1,16,17,0,0.0,14.0,0.9,14.0,14.0,13.34,0.0
2016,1,16,17,15,0.0,7.0,0.9,13.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.7,14.0,7.5,6.94,0.0
2016,1,17,8,0,0.0,15.0,2.7,14.0,15.0,13.9,5.53
2016,1,17,8,15,0.0,24.0,2.75,14.0,24.0,22.26,13.02
2016,1,17,8,30,0.0,33.0,2.8,14.0,33.0,30.63,20.39
2016,1,17,8,45,0.0,42.0,2.85,14.5,42.0,39.01,27.67
2016,1,17,9,0,0.0,51.0,2.9,15.0,51.0,47.4,34.85
2016,1,17,9,15,0.0,59.5,2.95,15.0,59.5,55.33,41.63
2016,1,17,9,30,0.0,68.0,3.0,15.0,68.0,63.35,48.41
2016,1,17,9,45,0.0,46.0,3.1,15.0,46.0,42.73,30.85
2016,1,17,10,0,0.0,24.0,3.2,15.0,24.0,22.27,13.38
2016,1,17,10,15,0.0,33.5,3.2,15.0,33.5,31.11,20.89
2016,1,17,10,30,0.0,43.0,3.2,15.0,43.0,39.95,28.35
2016,1,17,10,45,0.0,72.0,3.2,15.0,72.0,67.01,51.12
2016,1,17,11,0,0.0,101.0,3.2,15.0,101.0,95.09,74.53
2016,1,17,11,15,0.0,107.5,3.2,15.0,107.5,101.42,79.69
2016,1,17,11,30,0.0,114.0,3.2,15.0,114.0,107.76,84.88
2016,1,17,11,45,0.0,95.5,3.2,15.5,95.5,89.32,69.35
2016,1,17,12,0,0.0,77.0,3.2,16.0,77.0,71.7,54.55
2016,1,17,12,15,0.0,92.5,3.1,16.0,92.5,86.34,66.73
2016,1,17,12,30,0.0,108.0,3.0,16.0,108.0,101.41,79.21
2016,1,17,12,45,0.0,94.5,2.95,16.0,94.5,88.26,68.32
2016,1,17,13,0,0.0,81.0,2.9,16.0,81.0,75.43,57.7
2016,1,17,13,15,0.0,91.0,2.85,15.5,91.0,84.89,65.77
2016,1,17,13,30,0.0,101.0,2.8,15.0,101.0,94.52,74.0
2016,1,17,13,45,0.0,66.5,2.75,15.0,66.5,61.87,46.73
2016,1,17,14,0,0.0,32.0,2.7,15.0,32.0,29.72,19.64
2016,1,17,14,15,0.0,19.0,2.65,15.0,19.0,17.63,9.4
2016,1,17,14,30,0.0,6.0,2.6,15.0,6.0,5.56,0.0
2016,1,17,14,45,0.0,36.0,2.55,15.0,36.0,33.42,22.94
2016,1,17,15,0,0.0,66.0,2.5,15.0,66.0,61.39,46.75
2016,1,17,15,15,0.0,58.0,2.3,14.5,58.0,53.93,40.52
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,46.46,34.23
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,38.54,27.39
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,30.63,20.49
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,23.19,13.94
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,15.75,7.35
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,9.72,1.51
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,206.5,15.5,0.5,12.5,37.5,135.67,58.4
2016,1,18,8,0,413.0,31.0,0.6,13.0,75.0,276.45,213.23
2016,1,18,8,15,497.0,38.0,0.65,13.5,116.0,346.89,277.67
2016,1,18,8,30,581.0,45.0,0.7,14.0,157.0,422.92,341.79
2016,1,18,8,45,634.0,50.0,0.8,15.0,199.0,477.27,386.48
2016,1,18,9,0,687.0,55.0,0.9,16.0,241.0,537.97,433.99
2016,1,18,9,15,721.5,58.5,1.0,16.0,280.5,585.04,470.82
2016,1,18,9,30,756.0,62.0,1.1,16.0,320.0,631.39,505.41
2016,1,18,9,45,776.0,65.5,1.2,16.0,354.5,666.04,530.72
2016,1,18,10,0,796.0,69.0,1.3,16.0,389.0,698.62,554.24
2016,1,18,10,15,812.0,71.0,1.45,16.0,418.0,723.94,572.77
2016,1,18,10,30,828.0,73.0,1.6,16.0,447.0,746.56,589.32
2016,1,18,10,45,835.5,75.5,1.8,16.5,469.0,760.23,598.76
2016,1,18,11,0,843.0,78.0,2.0,17.0,491.0,770.72,605.94
2016,1,18,11,15,849.5,79.0,2.15,17.0,506.5,775.31,609.67
2016,1,18,11,30,856.0,80.0,2.3,17.0,522.0,776.57,611.13
2016,1,18,11,45,854.0,82.0,2.45,17.0,529.0,769.06,606.36
2016,1,18,12,0,852.0,84.0,2.6,17.0,536.0,758.28,599.33
2016,1,18,12,15,852.0,84.0,2.55,17.0,536.5,743.46,588.24
2016,1,18,12,30,852.0,84.0,2.5,17.0,537.0,725.49,574.99
2016,1,18,12,45,851.5,82.5,2.45,17.0,530.5,702.38,558.07
2016,1,18,13,0,851.0,81.0,2.4,17.0,524.0,676.33,538.74
2016,1,18,13,15,503.0,153.0,2.3,17.0,413.0,499.62,400.36
2016,1,18,13,30,155.0,225.0,2.2,17.0,302.0,328.05,262.43
2016,1,18,13,45,155.5,214.5,2.15,17.0,289.0,309.71,248.51
2016,1,18,14,0,156.0,204.0,2.1,17.0,276.0,291.1,233.55
2016,1,18,14,15,173.0,190.0,1.9,16.5,265.5,276.82,222.2
2016,1,18,14,30,190.0,176.0,1.7,16.0,255.0,260.91,209.1
2016,1,18,14,45,216.5,159.0,1.55,16.0,241.5,247.77,197.31
2016,1,18,15,0,243.0,142.0,1.4,16.0,228.0,227.58,179.17
2016,1,18,15,15,230.5,127.5,1.2,15.5,201.5,195.09,151.48
2016,1,18,15,30,218.0,113.0,1.0,15.0,175.0,163.73,124.51
2016,1,18,15,45,201.0,96.5,0.8,15.0,147.0,130.85,96.28
2016,1,18,16,0,184.0,80.0,0.6,15.0,119.0,99.86,70.2
2016,1,18,16,15,158.5,62.5,0.6,14.5,90.5,69.29,46.16
2016,1,18,16,30,133.0,45.0,0.6,14.0,62.0,41.91,26.38
2016,1,18,16,45,66.5,30.0,0.65,14.0,38.5,24.65,13.11
2016,1,18,17,0,0.0,15.0,0.7,14.0,15.0,14.3,0.0
2016,1,18,17,15,0.0,7.5,0.7,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.39,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.85,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.78,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.63,0.0
2016,1,19,9,45,55.5,89.0,5.25,15.5,111.5,130.78,106.97
2016,1,19,10,0,111.0,173.0,5.3,16.0,218.0,285.39,235.42
2016,1,19,10,15,59.5,167.0,5.3,16.0,191.0,224.81,183.81
2016,1,19,10,30,8.0,161.0,5.3,16.0,164.0,165.83,133.34
2016,1,19,10,45,4.5,161.5,5.3,16.0,163.5,162.37,130.23
2016,1,19,11,0,1.0,162.0,5.3,16.0,163.0,159.14,127.26
2016,1,19,11,15,0.5,144.0,5.35,16.0,144.5,139.02,110.54
2016,1,19,11,30,0.0,126.0,5.4,16.0,126.0,119.78,94.55
2016,1,19,11,45,395.0,118.0,5.5,16.0,328.5,453.46,376.93
2016,1,19,12,0,790.0,110.0,5.6,16.0,531.0,746.02,608.01
2016,1,19,12,15,792.0,110.5,5.45,16.0,533.0,733.79,596.61
2016,1,19,12,30,794.0,111.0,5.3,16.0,535.0,718.51,584.42
2016,1,19,12,45,397.0,109.5,5.2,16.0,321.5,410.49,339.01
2016,1,19,13,0,0.0,108.0,5.1,16.0,108.0,101.31,79.0
2016,1,19,13,15,50.5,165.5,4.9,16.0,191.0,196.43,158.89
2016,1,19,13,30,101.0,223.0,4.7,16.0,274.0,285.84,231.99
2016,1,19,13,45,60.0,199.5,4.55,16.0,229.5,232.49,187.9
2016,1,19,14,0,19.0,176.0,4.4,16.0,185.0,178.03,143.0
2016,1,19,14,15,18.0,166.0,4.25,15.5,174.5,166.55,133.99
2016,1,19,14,30,17.0,156.0,4.1,15.0,164.0,155.21,124.96
2016,1,19,14,45,59.5,153.0,4.0,15.0,175.5,171.28,138.08
2016,1,19,15,0,102.0,150.0,3.9,15.0,187.0,182.46,146.38
2016,1,19,15,15,90.0,135.0,3.55,14.5,165.0,155.29,123.55
2016,1,19,15,30,78.0,120.0,3.2,14.0,143.0,132.11,104.0
2016,1,19,15,45,67.5,102.0,2.9,14.0,119.5,107.84,83.3
2016,1,19,16,0,57.0,84.0,2.6,14.0,96.0,84.93,63.86
2016,1,19,16,15,41.5,65.5,2.25,13.5,73.0,62.58,45.47
2016,1,19,16,30,26.0,47.0,1.9,13.0,50.0,42.42,29.02
2016,1,19,16,45,13.0,29.5,1.6,13.0,31.0,26.26,14.9
2016,1,19,17,0,0.0,12.0,1.3,13.0,12.0,11.13,0.0
2016,1,19,17,15,0.0,6.0,1.15,12.5,6.0,5.72,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,1,20,7,45,99.0,24.5,0.85,10.5,35.5,88.58,42.58
2016,1,20,8,0,198.0,39.0,0.9,11.0,61.0,176.02,137.64
2016,1,20,8,15,233.0,55.0,1.0,11.0,92.5,221.75,180.8
2016,1,20,8,30,268.0,71.0,1.1,11.0,124.0,269.63,223.41
2016,1,20,8,45,296.0,85.0,1.25,11.5,156.0,312.29,260.24
2016,1,20,9,0,324.0,99.0,1.4,12.0,188.0,355.9,296.73
2016,1,20,9,15,342.0,111.0,1.35,12.5,217.5,390.74,324.52
2016,1,20,9,30,360.0,123.0,1.3,13.0,247.0,425.32,351.2
2016,1,20,9,45,581.5,98.0,1.3,13.5,323.0,569.48,465.28
2016,1,20,10,0,803.0,73.0,1.3,14.0,399.0,711.78,568.92
2016,1,20,10,15,735.0,89.0,1.25,14.5,404.5,693.73,551.71
2016,1,20,10,30,667.0,105.0,1.2,15.0,410.0,667.09,530.13
2016,1,20,10,45,667.0,111.5,1.2,15.5,429.5,678.26,536.8
2016,1,20,11,0,667.0,118.0,1.2,16.0,449.0,686.66,541.07
2016,1,20,11,15,769.0,99.5,1.15,16.0,492.0,739.74,577.81
2016,1,20,11,30,871.0,81.0,1.1,16.0,535.0,793.62,613.88
2016,1,20,11,45,877.0,80.0,1.1,16.5,544.0,782.89,604.22
2016,1,20,12,0,883.0,79.0,1.1,17.0,553.0,774.85,597.38
2016,1,20,12,15,882.5,79.0,1.0,17.0,553.5,759.66,585.5
2016,1,20,12,30,882.0,79.0,0.9,17.0,554.0,741.26,571.57
2016,1,20,12,45,884.0,77.0,0.8,17.0,548.0,719.21,555.21
2016,1,20,13,0,886.0,75.0,0.7,17.0,542.0,694.02,536.74
2016,1,20,13,15,879.5,74.0,0.6,17.0,527.0,661.35,512.0
2016,1,20,13,30,873.0,73.0,0.5,17.0,512.0,626.23,484.81
2016,1,20,13,45,862.5,71.5,0.45,17.0,490.5,585.98,454.08
2016,1,20,14,0,852.0,70.0,0.4,17.0,469.0,543.97,421.42
2016,1,20,14,15,837.5,68.5,0.35,17.0,441.0,499.86,386.36
2016,1,20,14,30,823.0,67.0,0.3,17.0,413.0,452.89,348.24
2016,1,20,14,45,607.0,96.5,0.3,17.0,340.0,353.99,271.82
2016,1,20,15,0,391.0,126.0,0.3,17.0,267.0,270.05,207.18
2016,1,20,15,15,375.5,114.0,0.25,16.5,237.5,230.93,174.66
2016,1,20,15,30,360.0,102.0,0.2,16.0,208.0,192.95,142.21
2016,1,20,15,45,335.0,89.0,0.15,16.0,175.5,153.38,108.53
2016,1,20,16,0,310.0,76.0,0.1,16.0,143.0,116.32,77.72
2016,1,20,16,15,277.5,60.5,0.15,15.5,110.5,79.0,49.06
2016,1,20,16,30,245.0,45.0,0.2,15.0,78.0,45.43,26.55
2016,1,20,16,45,122.5,33.0,0.3,15.0,49.5,27.04,15.84
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,18.7,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,11.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,12.39,0.0
2016,1,21,7,45,189.5,24.0,2.45,11.5,45.5,139.62,73.98
2016,1,21,8,0,379.0,35.0,2.6,12.0,78.0,264.65,208.94
2016,1,21,8,15,462.5,43.0,2.65,12.5,118.5,335.55,274.56
2016,1,21,8,30,546.0,51.0,2.7,13.0,159.0,411.91,340.93
2016,1,21,8,45,605.5,55.5,2.75,13.5,201.5,473.38,393.23
2016,1,21,9,0,665.0,60.0,2.8,14.0,244.0,536.88,445.23
2016,1,21,9,15,699.5,63.5,2.75,14.5,283.0,579.35,478.55
2016,1,21,9,30,734.0,67.0,2.7,15.0,322.0,625.63,512.62
2016,1,21,9,45,759.5,69.5,2.7,15.5,357.5,662.99,539.13
2016,1,21,10,0,785.0,72.0,2.7,16.0,393.0,698.54,563.72
2016,1,21,10,15,801.0,74.0,2.75,16.5,422.0,724.02,580.67
2016,1,21,10,30,817.0,76.0,2.8,17.0,451.0,746.83,595.54
2016,1,21,10,45,824.0,78.5,2.9,17.5,473.0,760.27,603.76
2016,1,21,11,0,831.0,81.0,3.0,18.0,495.0,770.55,609.78
2016,1,21,11,15,669.5,129.5,3.0,18.0,470.0,701.51,558.4
2016,1,21,11,30,508.0,178.0,3.0,18.0,445.0,619.0,493.97
2016,1,21,11,45,497.0,186.0,3.0,18.0,450.5,613.04,489.16
2016,1,21,12,0,486.0,194.0,3.0,18.0,456.0,605.11,482.42
2016,1,21,12,15,481.0,194.5,2.85,18.0,454.0,591.73,471.42
2016,1,21,12,30,476.0,195.0,2.7,18.0,452.0,576.64,459.15
2016,1,21,12,45,401.0,209.0,2.55,18.0,424.0,515.04,410.69
2016,1,21,13,0,326.0,223.0,2.4,18.0,396.0,466.08,371.55
2016,1,21,13,15,323.5,217.0,2.1,17.5,384.5,445.74,355.83
2016,1,21,13,30,321.0,211.0,1.8,17.0,373.0,424.62,339.13
2016,1,21,13,45,233.0,210.0,1.5,17.0,325.5,351.26,280.38
2016,1,21,14,0,145.0,209.0,1.2,17.0,278.0,291.22,231.94
2016,1,21,14,15,72.5,156.5,1.15,16.5,191.0,188.4,150.28
2016,1,21,14,30,0.0,104.0,1.1,16.0,104.0,97.29,76.06
2016,1,21,14,45,56.5,129.0,1.05,16.0,149.5,146.71,116.88
2016,1,21,15,0,113.0,154.0,1.0,16.0,195.0,190.79,151.55
2016,1,21,15,15,105.0,138.0,1.0,15.5,173.0,165.33,130.3
2016,1,21,15,30,97.0,122.0,1.0,15.0,151.0,140.76,109.78
2016,1,21,15,45,88.0,104.5,1.05,15.0,127.5,115.55,88.44
2016,1,21,16,0,79.0,87.0,1.1,15.0,104.0,91.51,68.13
2016,1,21,16,15,64.0,68.5,1.15,14.5,80.0,67.3,48.36
2016,1,21,16,30,49.0,50.0,1.2,14.0,56.0,45.19,30.76
2016,1,21,16,45,24.5,32.5,1.25,14.0,35.5,28.75,17.6
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,13.93,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,7.15,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
