Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,11.5,3.5,14.0,11.5,10.65,0.69
2016,1,22,8,0,0.0,20.0,3.5,14.0,20.0,18.55,9.47
2016,1,22,8,15,0.0,31.0,3.45,14.0,31.0,28.78,18.56
2016,1,22,8,30,0.0,42.0,3.4,14.0,42.0,39.02,27.56
2016,1,22,8,45,0.0,53.0,3.4,14.0,53.0,49.46,36.66
2016,1,22,9,0,0.0,64.0,3.4,14.0,64.0,60.34,46.04
2016,1,22,9,15,0.0,74.5,3.4,14.0,74.5,70.67,54.85
2016,1,22,9,30,0.0,85.0,3.4,14.0,85.0,81.0,63.56
2016,1,22,9,45,153.0,124.0,3.4,14.5,187.0,254.99,212.93
2016,1,22,10,0,306.0,163.0,3.4,15.0,289.0,432.62,358.03
2016,1,22,10,15,198.5,182.0,3.35,15.0,266.5,362.52,298.36
2016,1,22,10,30,91.0,201.0,3.3,15.0,244.0,288.99,235.99
2016,1,22,10,45,48.0,185.5,3.25,15.0,208.5,234.05,190.14
2016,1,22,11,0,5.0,170.0,3.2,15.0,173.0,170.59,136.76
2016,1,22,11,15,2.5,126.5,3.35,15.0,128.0,122.43,97.04
2016,1,22,11,30,0.0,83.0,3.5,15.0,83.0,77.31,59.43
2016,1,22,11,45,0.0,118.0,3.65,15.0,118.0,111.45,87.83
2016,1,22,12,0,0.0,153.0,3.8,15.0,153.0,146.49,116.68
2016,1,22,12,15,0.5,161.0,3.8,15.0,161.5,154.7,123.36
2016,1,22,12,30,1.0,169.0,3.8,15.0,170.0,162.88,130.07
2016,1,22,12,45,0.5,149.0,3.8,15.0,149.5,142.08,113.01
2016,1,22,13,0,0.0,129.0,3.8,15.0,129.0,121.77,96.33
2016,1,22,13,15,0.0,86.5,3.65,14.5,86.5,80.58,62.31
2016,1,22,13,30,0.0,44.0,3.5,14.0,44.0,40.9,29.1
2016,1,22,13,45,0.0,65.5,3.35,14.0,65.5,60.95,46.11
2016,1,22,14,0,0.0,87.0,3.2,14.0,87.0,81.09,63.15
2016,1,22,14,15,0.0,47.5,3.1,14.0,47.5,44.15,32.0
2016,1,22,14,30,0.0,8.0,3.0,14.0,8.0,7.42,0.7
2016,1,22,14,45,0.0,7.0,2.9,14.0,7.0,6.49,0.0
2016,1,22,15,0,0.0,6.0,2.8,14.0,6.0,5.56,0.0
2016,1,22,15,15,0.0,5.5,2.65,14.0,5.5,5.09,0.0
2016,1,22,15,30,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,1,22,15,45,0.0,4.0,2.35,14.0,4.0,3.7,0.0
2016,1,22,16,0,0.0,3.0,2.2,14.0,3.0,2.78,0.0
2016,1,22,16,15,0.0,2.0,2.1,13.5,2.0,1.85,0.0
2016,1,22,16,30,0.0,1.0,2.0,13.0,1.0,0.92,0.0
2016,1,22,16,45,0.0,0.5,1.9,13.0,0.5,0.46,0.0
2016,1,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.5,6.5,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,17.0,13.0,2.4,11.0,13.0,19.65,0.0
2016,1,23,7,45,104.0,31.0,2.7,11.5,42.5,103.9,59.52
2016,1,23,8,0,191.0,49.0,3.0,12.0,72.0,178.51,140.89
2016,1,23,8,15,278.0,62.5,3.2,12.0,111.0,257.28,211.39
2016,1,23,8,30,365.0,76.0,3.4,12.0,150.0,334.51,279.17
2016,1,23,8,45,390.5,91.5,3.6,12.5,187.5,381.05,319.43
2016,1,23,9,0,416.0,107.0,3.8,13.0,225.0,428.03,358.78
2016,1,23,9,15,208.0,75.0,3.85,13.0,134.0,239.36,202.2
2016,1,23,9,30,0.0,43.0,3.9,13.0,43.0,39.94,28.67
2016,1,23,9,45,325.5,77.5,4.0,13.0,212.0,350.02,297.58
2016,1,23,10,0,651.0,112.0,4.1,13.0,381.0,651.97,541.29
2016,1,23,10,15,466.0,153.0,4.0,13.0,353.0,560.42,463.72
2016,1,23,10,30,281.0,194.0,3.9,13.0,325.0,454.44,375.46
2016,1,23,10,45,508.0,157.0,3.85,13.0,407.5,603.68,497.71
2016,1,23,11,0,735.0,120.0,3.8,13.0,490.0,747.93,608.94
2016,1,23,11,15,744.5,121.5,3.8,13.0,507.0,755.47,612.96
2016,1,23,11,30,754.0,123.0,3.8,13.0,524.0,759.95,615.74
2016,1,23,11,45,512.0,182.0,3.8,13.0,456.5,622.85,507.84
2016,1,23,12,0,270.0,241.0,3.8,13.0,389.0,482.12,393.27
2016,1,23,12,15,338.0,228.0,3.8,13.0,413.5,512.11,418.76
2016,1,23,12,30,406.0,215.0,3.8,13.0,438.0,538.85,440.63
2016,1,23,12,45,203.0,167.0,3.8,13.0,278.5,329.04,271.1
2016,1,23,13,0,0.0,119.0,3.8,13.0,119.0,111.95,88.65
2016,1,23,13,15,58.0,175.5,3.8,13.0,205.5,212.03,173.28
2016,1,23,13,30,116.0,232.0,3.8,13.0,292.0,312.46,255.6
2016,1,23,13,45,84.5,216.0,3.85,13.0,259.0,264.36,215.87
2016,1,23,14,0,53.0,200.0,3.9,13.0,226.0,225.98,184.22
2016,1,23,14,15,72.5,193.0,3.8,13.0,225.5,225.54,184.09
2016,1,23,14,30,92.0,186.0,3.7,13.0,225.0,223.29,182.12
2016,1,23,14,45,46.0,148.0,3.65,13.0,167.5,161.09,130.54
2016,1,23,15,0,0.0,110.0,3.6,13.0,110.0,102.74,82.08
2016,1,23,15,15,314.5,94.0,3.35,12.5,190.0,195.17,153.19
2016,1,23,15,30,629.0,78.0,3.1,12.0,270.0,246.25,183.11
2016,1,23,15,45,583.5,71.5,2.9,12.0,229.0,193.69,135.92
2016,1,23,16,0,538.0,65.0,2.7,12.0,188.0,145.47,94.3
2016,1,23,16,15,460.5,56.5,2.5,11.5,146.0,96.87,57.31
2016,1,23,16,30,383.0,48.0,2.3,11.0,104.0,56.97,32.49
2016,1,23,16,45,256.5,35.5,2.1,10.5,67.5,27.73,17.61
2016,1,23,17,0,130.0,23.0,1.9,10.0,31.0,18.25,0.0
2016,1,23,17,15,65.0,11.5,1.85,10.0,15.5,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,39.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,78.0,13.0,1.1,9.0,15.0,45.79,0.0
2016,1,24,7,45,200.5,27.0,1.1,9.5,47.5,151.66,93.4
2016,1,24,8,0,323.0,41.0,1.1,10.0,80.0,242.91,193.53
2016,1,24,8,15,406.5,51.0,1.2,10.0,120.5,314.95,258.85
2016,1,24,8,30,490.0,61.0,1.3,10.0,161.0,392.38,325.97
2016,1,24,8,45,352.5,88.0,1.4,10.5,168.5,353.15,294.94
2016,1,24,9,0,215.0,115.0,1.5,11.0,176.0,294.51,246.29
2016,1,24,9,15,237.5,127.5,1.55,11.0,204.0,329.18,275.75
2016,1,24,9,30,260.0,140.0,1.6,11.0,232.0,364.43,304.59
2016,1,24,9,45,212.5,159.5,1.7,11.0,240.0,344.65,287.38
2016,1,24,10,0,165.0,179.0,1.8,11.0,248.0,333.93,277.28
2016,1,24,10,15,242.5,184.0,1.75,11.0,293.5,412.24,341.21
2016,1,24,10,30,320.0,189.0,1.7,11.0,339.0,479.51,394.59
2016,1,24,10,45,301.5,203.0,1.65,11.5,349.5,481.6,393.61
2016,1,24,11,0,283.0,217.0,1.6,12.0,360.0,482.1,391.87
2016,1,24,11,15,234.0,230.5,1.6,12.0,351.5,443.84,360.69
2016,1,24,11,30,185.0,244.0,1.6,12.0,343.0,417.34,338.54
2016,1,24,11,45,262.0,237.0,1.6,12.0,380.0,477.64,386.88
2016,1,24,12,0,339.0,230.0,1.6,12.0,417.0,523.69,423.08
2016,1,24,12,15,358.5,226.5,1.65,12.0,424.5,526.8,425.41
2016,1,24,12,30,378.0,223.0,1.7,12.0,432.0,527.99,426.6
2016,1,24,12,45,222.0,229.5,1.8,12.5,352.5,402.26,326.13
2016,1,24,13,0,66.0,236.0,1.9,13.0,273.0,284.89,230.09
2016,1,24,13,15,313.5,197.5,2.05,13.0,361.0,420.56,343.31
2016,1,24,13,30,561.0,159.0,2.2,13.0,449.0,531.59,431.85
2016,1,24,13,45,699.5,119.0,2.35,13.5,466.0,553.25,447.9
2016,1,24,14,0,838.0,79.0,2.5,14.0,483.0,557.4,450.02
2016,1,24,14,15,823.0,77.0,2.5,13.5,455.0,510.83,412.1
2016,1,24,14,30,808.0,75.0,2.5,13.0,427.0,463.39,372.64
2016,1,24,14,45,778.5,74.5,2.55,13.0,391.5,410.77,327.38
2016,1,24,15,0,749.0,74.0,2.6,13.0,356.0,359.18,281.85
2016,1,24,15,15,718.0,70.0,2.25,12.5,317.5,304.99,233.36
2016,1,24,15,30,687.0,66.0,1.9,12.0,279.0,251.72,185.09
2016,1,24,15,45,642.5,61.0,1.6,12.0,237.0,197.68,136.65
2016,1,24,16,0,598.0,56.0,1.3,12.0,195.0,147.72,93.36
2016,1,24,16,15,527.0,49.0,1.2,11.5,152.5,97.6,54.93
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,55.27,28.77
2016,1,24,16,45,344.0,31.5,1.05,10.5,72.0,24.96,15.5
2016,1,24,17,0,232.0,21.0,1.0,10.0,34.0,17.05,0.36
2016,1,24,17,15,116.0,10.5,1.0,9.5,17.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,175.0,13.0,0.8,10.0,18.0,87.52,0.0
2016,1,25,7,45,313.0,23.0,0.85,10.5,53.0,202.03,129.31
2016,1,25,8,0,451.0,33.0,0.9,11.0,88.0,301.47,239.08
2016,1,25,8,15,529.5,40.0,1.0,11.0,130.5,371.66,303.0
2016,1,25,8,30,608.0,47.0,1.1,11.0,173.0,442.27,364.34
2016,1,25,8,45,655.5,52.0,1.25,11.5,216.0,500.08,412.94
2016,1,25,9,0,703.0,57.0,1.4,12.0,259.0,558.89,460.53
2016,1,25,9,15,735.5,60.5,1.5,12.5,299.0,605.96,496.38
2016,1,25,9,30,768.0,64.0,1.6,13.0,339.0,652.19,530.23
2016,1,25,9,45,764.0,73.5,1.75,13.5,370.5,677.35,547.95
2016,1,25,10,0,760.0,83.0,1.9,14.0,402.0,699.27,563.14
2016,1,25,10,15,777.5,85.5,1.95,14.0,432.0,726.6,582.5
2016,1,25,10,30,795.0,88.0,2.0,14.0,462.0,751.33,599.78
2016,1,25,10,45,805.0,90.5,2.1,14.5,485.5,767.25,609.88
2016,1,25,11,0,815.0,93.0,2.2,15.0,509.0,780.07,617.84
2016,1,25,11,15,822.5,94.0,2.2,15.0,525.5,785.92,621.26
2016,1,25,11,30,830.0,95.0,2.2,15.0,542.0,788.47,622.48
2016,1,25,11,45,833.5,96.0,2.25,15.5,551.0,784.49,618.41
2016,1,25,12,0,837.0,97.0,2.3,16.0,560.0,777.18,612.14
2016,1,25,12,15,837.5,97.0,2.3,16.0,561.0,763.13,601.95
2016,1,25,12,30,838.0,97.0,2.3,16.0,562.0,745.9,589.62
2016,1,25,12,45,840.0,95.0,2.35,16.0,556.5,724.43,574.6
2016,1,25,13,0,842.0,93.0,2.4,16.0,551.0,699.89,557.36
2016,1,25,13,15,835.5,92.0,2.35,16.0,537.0,667.8,532.67
2016,1,25,13,30,829.0,91.0,2.3,16.0,523.0,633.36,505.79
2016,1,25,13,45,820.0,89.0,2.3,16.0,502.0,594.17,475.1
2016,1,25,14,0,811.0,87.0,2.3,16.0,481.0,553.22,442.37
2016,1,25,14,15,795.5,85.0,2.25,15.5,453.0,507.35,405.63
2016,1,25,14,30,780.0,83.0,2.2,15.0,425.0,460.72,367.22
2016,1,25,14,45,760.0,79.5,2.15,15.0,391.5,410.16,324.01
2016,1,25,15,0,740.0,76.0,2.1,15.0,358.0,359.83,279.9
2016,1,25,15,15,708.5,72.5,1.85,14.5,319.0,305.5,232.02
2016,1,25,15,30,677.0,69.0,1.6,14.0,280.0,253.74,185.64
2016,1,25,15,45,633.0,63.5,1.35,14.0,238.5,199.66,137.68
2016,1,25,16,0,589.0,58.0,1.1,14.0,197.0,149.65,94.67
2016,1,25,16,15,519.5,51.0,1.05,13.0,154.5,99.97,56.79
2016,1,25,16,30,450.0,44.0,1.0,12.0,112.0,57.93,30.63
2016,1,25,16,45,337.0,33.0,1.0,11.5,74.0,26.19,16.63
2016,1,25,17,0,224.0,22.0,1.0,11.0,36.0,17.86,2.62
2016,1,25,17,15,112.0,11.0,1.0,11.0,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,18.11,0.0
2016,1,26,7,45,217.5,28.0,0.6,9.5,54.5,162.89,107.58
2016,1,26,8,0,435.0,37.0,0.6,10.0,90.0,298.42,237.64
2016,1,26,8,15,516.0,44.5,0.6,10.0,133.5,370.55,301.78
2016,1,26,8,30,597.0,52.0,0.6,10.0,177.0,447.81,367.06
2016,1,26,8,45,651.0,56.5,0.65,10.5,221.0,508.38,416.57
2016,1,26,9,0,705.0,61.0,0.7,11.0,265.0,566.3,462.27
2016,1,26,9,15,738.5,65.0,0.9,11.5,306.0,614.96,499.96
2016,1,26,9,30,772.0,69.0,1.1,12.0,347.0,662.8,535.66
2016,1,26,9,45,789.5,73.5,1.3,13.0,383.0,698.08,560.31
2016,1,26,10,0,807.0,78.0,1.5,14.0,419.0,731.1,582.92
2016,1,26,10,15,823.5,80.0,1.55,14.0,449.5,757.84,601.38
2016,1,26,10,30,840.0,82.0,1.6,14.0,480.0,781.8,617.81
2016,1,26,10,45,851.0,83.5,1.65,14.5,504.0,797.78,627.37
2016,1,26,11,0,862.0,85.0,1.7,15.0,528.0,810.51,634.75
2016,1,26,11,15,869.5,86.0,1.7,15.0,545.0,816.46,638.1
2016,1,26,11,30,877.0,87.0,1.7,15.0,562.0,818.95,639.22
2016,1,26,11,45,880.0,88.0,1.75,15.5,571.5,814.33,634.84
2016,1,26,12,0,883.0,89.0,1.8,16.0,581.0,806.22,628.21
2016,1,26,12,15,883.5,89.0,1.8,16.0,582.0,791.56,617.8
2016,1,26,12,30,884.0,89.0,1.8,16.0,583.0,773.57,605.19
2016,1,26,12,45,630.5,155.0,1.85,16.0,505.5,642.84,508.67
2016,1,26,13,0,377.0,221.0,1.9,16.0,428.0,503.49,401.08
2016,1,26,13,15,475.0,189.0,1.85,16.0,443.0,529.97,423.16
2016,1,26,13,30,573.0,157.0,1.8,16.0,458.0,540.22,431.38
2016,1,26,13,45,556.0,157.5,1.8,16.0,440.0,507.22,405.13
2016,1,26,14,0,539.0,158.0,1.8,16.0,422.0,473.72,378.37
2016,1,26,14,15,562.5,140.0,1.75,16.0,401.5,442.25,352.9
2016,1,26,14,30,586.0,122.0,1.7,16.0,381.0,410.61,326.32
2016,1,26,14,45,567.5,114.5,1.65,16.0,350.0,364.95,287.98
2016,1,26,15,0,549.0,107.0,1.6,16.0,319.0,319.91,249.36
2016,1,26,15,15,628.5,87.5,1.4,15.5,305.5,296.07,225.04
2016,1,26,15,30,708.0,68.0,1.2,15.0,292.0,262.99,191.29
2016,1,26,15,45,661.0,63.5,1.0,14.5,249.0,207.39,142.57
2016,1,26,16,0,614.0,59.0,0.8,14.0,206.0,156.13,98.88
2016,1,26,16,15,545.0,52.0,0.85,13.5,162.5,104.85,59.53
2016,1,26,16,30,476.0,45.0,0.9,13.0,119.0,61.15,32.06
2016,1,26,16,45,360.0,34.5,0.95,12.5,79.5,27.45,17.76
2016,1,26,17,0,244.0,24.0,1.0,12.0,40.0,19.66,5.13
2016,1,26,17,15,122.0,12.0,1.0,11.5,20.0,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,9.05,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,18.11,0.0
2016,1,27,7,45,191.0,29.5,1.5,9.5,53.5,153.58,104.28
2016,1,27,8,0,382.0,40.0,1.7,10.0,88.0,274.58,221.2
2016,1,27,8,15,463.0,49.0,1.6,10.0,130.5,346.77,286.27
2016,1,27,8,30,544.0,58.0,1.5,10.0,173.0,424.16,352.84
2016,1,27,8,45,566.5,67.5,1.4,10.5,211.0,469.22,390.26
2016,1,27,9,0,589.0,77.0,1.3,11.0,249.0,513.96,425.61
2016,1,27,9,15,648.5,73.0,1.25,11.5,288.0,567.59,467.22
2016,1,27,9,30,708.0,69.0,1.2,12.0,327.0,617.96,503.49
2016,1,27,9,45,633.0,95.5,1.2,12.5,343.5,613.53,497.93
2016,1,27,10,0,558.0,122.0,1.2,13.0,360.0,597.61,483.31
2016,1,27,10,15,604.5,119.0,1.15,13.5,393.5,638.63,512.8
2016,1,27,10,30,651.0,116.0,1.1,14.0,427.0,678.1,538.99
2016,1,27,10,45,758.5,98.5,1.05,14.5,478.0,747.15,585.71
2016,1,27,11,0,866.0,81.0,1.0,15.0,529.0,811.14,627.1
2016,1,27,11,15,873.0,82.0,0.9,15.0,546.0,816.77,627.91
2016,1,27,11,30,880.0,83.0,0.8,15.0,563.0,812.69,622.85
2016,1,27,11,45,885.5,83.0,0.7,15.5,572.5,809.18,617.29
2016,1,27,12,0,891.0,83.0,0.6,16.0,582.0,802.19,609.46
2016,1,27,12,15,891.5,83.0,0.5,16.0,583.5,787.85,597.95
2016,1,27,12,30,892.0,83.0,0.4,16.0,585.0,770.19,584.44
2016,1,27,12,45,731.5,126.0,0.35,16.5,534.5,687.01,525.23
2016,1,27,13,0,571.0,169.0,0.3,17.0,484.0,594.29,456.61
2016,1,27,13,15,578.5,162.0,0.3,17.0,474.5,572.29,441.78
2016,1,27,13,30,586.0,155.0,0.3,17.0,465.0,551.72,426.65
2016,1,27,13,45,578.5,150.0,0.35,17.0,446.0,514.5,399.59
2016,1,27,14,0,571.0,145.0,0.4,17.0,427.0,479.88,373.85
2016,1,27,14,15,554.0,142.0,0.45,17.0,403.0,441.39,344.39
2016,1,27,14,30,537.0,139.0,0.5,17.0,379.0,402.89,314.13
2016,1,27,14,45,537.0,125.0,0.55,17.0,349.5,361.04,280.44
2016,1,27,15,0,537.0,111.0,0.6,17.0,320.0,320.69,246.72
2016,1,27,15,15,511.5,104.0,0.55,16.5,286.5,272.99,206.66
2016,1,27,15,30,486.0,97.0,0.5,16.0,253.0,229.54,169.33
2016,1,27,15,45,570.5,75.0,0.5,16.0,232.5,200.05,138.88
2016,1,27,16,0,655.0,53.0,0.5,16.0,212.0,160.24,99.66
2016,1,27,16,15,591.0,47.0,0.5,15.5,168.0,106.45,58.24
2016,1,27,16,30,527.0,41.0,0.5,15.0,124.0,61.07,29.83
2016,1,27,16,45,420.0,31.5,0.5,15.0,84.0,24.51,15.2
2016,1,27,17,0,313.0,22.0,0.5,15.0,44.0,17.58,5.08
2016,1,27,17,15,156.5,11.0,0.5,14.5,22.0,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,6.67,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,13.34,0.0
2016,1,28,7,45,67.5,30.0,0.5,11.5,38.5,85.42,56.85
2016,1,28,8,0,135.0,46.0,0.5,12.0,63.0,142.54,112.62
2016,1,28,8,15,160.0,64.0,0.6,12.0,92.5,183.37,149.38
2016,1,28,8,30,185.0,82.0,0.7,12.0,122.0,225.37,186.14
2016,1,28,8,45,200.5,99.5,0.85,12.5,151.0,261.68,216.99
2016,1,28,9,0,216.0,117.0,1.0,13.0,180.0,298.29,247.25
2016,1,28,9,15,227.5,132.5,0.95,13.0,208.0,329.57,272.38
2016,1,28,9,30,239.0,148.0,0.9,13.0,236.0,360.67,296.71
2016,1,28,9,45,204.5,166.5,0.85,13.5,247.0,348.29,284.94
2016,1,28,10,0,170.0,185.0,0.8,14.0,258.0,345.65,280.8
2016,1,28,10,15,145.0,199.0,0.85,14.0,264.5,342.81,277.55
2016,1,28,10,30,120.0,213.0,0.9,14.0,271.0,338.72,273.27
2016,1,28,10,45,475.0,149.0,1.0,14.5,394.0,573.66,460.72
2016,1,28,11,0,830.0,85.0,1.1,15.0,517.0,789.09,615.21
2016,1,28,11,15,604.5,153.0,1.35,15.0,473.0,686.98,541.33
2016,1,28,11,30,379.0,221.0,1.6,15.0,429.0,560.24,445.6
2016,1,28,11,45,378.0,225.5,1.85,15.5,436.0,559.25,445.82
2016,1,28,12,0,377.0,230.0,2.1,16.0,443.0,556.74,443.72
2016,1,28,12,15,188.5,163.5,2.0,16.0,270.0,328.34,265.26
2016,1,28,12,30,0.0,97.0,1.9,16.0,97.0,90.59,69.67
2016,1,28,12,45,0.0,60.5,1.8,16.5,60.5,56.31,41.49
2016,1,28,13,0,0.0,24.0,1.7,17.0,24.0,22.3,13.08
2016,1,28,13,15,71.0,133.5,1.65,17.0,171.5,184.6,148.5
2016,1,28,13,30,142.0,243.0,1.6,17.0,319.0,341.6,272.83
2016,1,28,13,45,193.0,230.0,1.6,17.0,328.5,351.6,280.47
2016,1,28,14,0,244.0,217.0,1.6,17.0,338.0,363.48,289.86
2016,1,28,14,15,122.0,178.5,1.5,16.5,239.0,242.23,193.66
2016,1,28,14,30,0.0,140.0,1.4,16.0,140.0,131.57,104.09
2016,1,28,14,45,6.0,141.5,1.3,16.0,144.0,135.35,107.63
2016,1,28,15,0,12.0,143.0,1.2,16.0,148.0,138.41,110.19
2016,1,28,15,15,8.0,129.0,1.0,15.5,132.5,122.8,97.6
2016,1,28,15,30,4.0,115.0,0.8,15.0,117.0,107.71,85.37
2016,1,28,15,45,2.0,99.5,0.65,15.0,100.5,92.21,72.48
2016,1,28,16,0,0.0,84.0,0.5,15.0,84.0,77.06,59.73
2016,1,28,16,15,0.0,66.5,0.45,15.0,66.5,60.75,45.76
2016,1,28,16,30,0.0,49.0,0.4,15.0,49.0,44.71,31.86
2016,1,28,16,45,0.0,33.5,0.4,15.0,33.5,30.69,20.58
2016,1,28,17,0,0.0,18.0,0.4,15.0,18.0,16.71,5.43
2016,1,28,17,15,0.0,9.0,0.35,14.5,9.0,8.58,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.75,13.5,3.0,2.86,0.0
2016,1,29,7,30,0.0,6.0,2.0,14.0,6.0,5.72,0.0
2016,1,29,7,45,0.0,15.5,2.25,14.5,15.5,14.37,4.96
2016,1,29,8,0,0.0,25.0,2.5,15.0,25.0,23.2,13.51
2016,1,29,8,15,0.0,37.0,2.55,15.0,37.0,34.37,23.32
2016,1,29,8,30,0.0,49.0,2.6,15.0,49.0,45.76,33.26
2016,1,29,8,45,0.0,61.5,2.7,15.0,61.5,58.24,44.02
2016,1,29,9,0,0.0,74.0,2.8,15.0,74.0,70.67,54.63
2016,1,29,9,15,0.0,85.5,2.85,15.0,85.5,82.0,64.17
2016,1,29,9,30,0.0,97.0,2.9,15.0,97.0,93.33,73.61
2016,1,29,9,45,89.5,142.0,3.0,15.5,180.5,230.48,189.75
2016,1,29,10,0,179.0,187.0,3.1,16.0,264.0,355.22,291.45
2016,1,29,10,15,183.5,201.0,3.15,16.0,285.0,375.73,306.85
2016,1,29,10,30,188.0,215.0,3.2,16.0,306.0,395.63,322.04
2016,1,29,10,45,137.0,224.0,3.25,16.5,292.0,363.83,294.4
2016,1,29,11,0,86.0,233.0,3.3,17.0,278.0,318.53,256.33
2016,1,29,11,15,107.0,243.5,3.35,17.0,301.5,345.59,278.16
2016,1,29,11,30,128.0,254.0,3.4,17.0,325.0,384.13,308.46
2016,1,29,11,45,141.0,259.0,3.45,17.0,338.0,396.78,318.3
2016,1,29,12,0,154.0,264.0,3.5,17.0,351.0,408.64,327.61
2016,1,29,12,15,87.0,240.0,3.55,17.0,289.5,314.13,251.83
2016,1,29,12,30,20.0,216.0,3.6,17.0,228.0,224.86,179.06
2016,1,29,12,45,84.5,237.5,3.65,17.0,285.5,303.02,243.42
2016,1,29,13,0,149.0,259.0,3.7,17.0,343.0,377.24,302.98
2016,1,29,13,15,153.5,252.5,3.7,17.0,337.0,366.6,294.41
2016,1,29,13,30,158.0,246.0,3.7,17.0,331.0,355.31,285.58
2016,1,29,13,45,159.0,235.5,3.7,17.0,318.0,337.03,271.12
2016,1,29,14,0,160.0,225.0,3.7,17.0,305.0,318.41,256.25
2016,1,29,14,15,159.0,212.0,3.65,17.0,288.0,295.85,238.02
2016,1,29,14,30,158.0,199.0,3.6,17.0,271.0,273.19,219.5
2016,1,29,14,45,156.5,184.0,3.55,17.0,250.5,248.27,198.89
2016,1,29,15,0,155.0,169.0,3.5,17.0,230.0,223.39,178.0
2016,1,29,15,15,151.0,152.0,3.35,16.5,206.5,195.85,154.93
2016,1,29,15,30,147.0,135.0,3.2,16.0,183.0,168.72,131.86
2016,1,29,15,45,137.0,117.0,3.1,16.0,157.0,139.79,107.06
2016,1,29,16,0,127.0,99.0,3.0,16.0,131.0,112.08,83.42
2016,1,29,16,15,113.0,80.0,3.0,15.5,104.5,84.38,60.6
2016,1,29,16,30,99.0,61.0,3.0,15.0,78.0,58.62,40.36
2016,1,29,16,45,67.0,43.5,3.0,15.0,53.5,36.69,25.72
2016,1,29,17,0,35.0,26.0,3.0,15.0,29.0,22.52,10.16
2016,1,29,17,15,17.5,13.0,3.05,15.0,14.5,12.39,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,89.5,8.0,1.5,10.0,11.5,42.66,0.0
2016,1,30,7,30,179.0,16.0,1.8,10.0,23.0,111.89,0.0
2016,1,30,7,45,312.5,26.5,2.1,10.5,59.5,211.4,153.63
2016,1,30,8,0,446.0,37.0,2.4,11.0,96.0,306.99,248.59
2016,1,30,8,15,521.5,44.0,2.45,11.0,139.0,376.47,311.83
2016,1,30,8,30,597.0,51.0,2.5,11.0,182.0,450.76,376.61
2016,1,30,8,45,573.0,65.5,2.6,11.0,213.5,474.4,398.08
2016,1,30,9,0,549.0,80.0,2.7,11.0,245.0,494.08,415.11
2016,1,30,9,15,577.5,86.0,2.7,11.0,281.5,537.43,450.44
2016,1,30,9,30,606.0,92.0,2.7,11.0,318.0,580.2,484.21
2016,1,30,9,45,717.0,79.0,2.75,11.5,372.5,660.94,545.39
2016,1,30,10,0,828.0,66.0,2.8,12.0,427.0,740.2,603.2
2016,1,30,10,15,843.5,68.0,2.8,12.0,458.0,760.21,616.42
2016,1,30,10,30,859.0,70.0,2.8,12.0,489.0,784.03,632.88
2016,1,30,10,45,872.5,70.5,2.85,12.5,513.5,801.37,643.62
2016,1,30,11,0,886.0,71.0,2.9,13.0,538.0,815.52,652.09
2016,1,30,11,15,448.0,132.5,2.9,13.0,369.0,532.8,436.51
2016,1,30,11,30,10.0,194.0,2.9,13.0,200.0,197.47,158.65
2016,1,30,11,45,27.0,217.0,2.95,13.5,233.0,234.63,189.78
2016,1,30,12,0,44.0,240.0,3.0,14.0,266.0,282.96,228.56
2016,1,30,12,15,44.5,241.0,3.0,14.0,267.0,282.19,227.7
2016,1,30,12,30,45.0,242.0,3.0,14.0,268.0,281.32,226.97
2016,1,30,12,45,44.5,239.0,3.0,14.0,264.5,275.23,222.07
2016,1,30,13,0,44.0,236.0,3.0,14.0,261.0,269.13,217.22
2016,1,30,13,15,131.5,240.5,2.95,13.5,312.5,339.0,275.6
2016,1,30,13,30,219.0,245.0,2.9,13.0,364.0,394.02,320.9
2016,1,30,13,45,220.0,234.5,2.85,13.0,350.0,373.57,304.2
2016,1,30,14,0,221.0,224.0,2.8,13.0,336.0,352.59,287.22
2016,1,30,14,15,110.5,119.5,2.8,13.0,175.5,177.36,144.38
2016,1,30,14,30,0.0,15.0,2.8,13.0,15.0,13.92,6.27
2016,1,30,14,45,52.0,92.5,2.8,13.0,113.5,110.57,88.47
2016,1,30,15,0,104.0,170.0,2.8,13.0,212.0,204.85,166.05
2016,1,30,15,15,99.0,154.0,2.55,12.5,190.5,180.52,145.38
2016,1,30,15,30,94.0,138.0,2.3,12.0,169.0,156.77,125.23
2016,1,30,15,45,86.5,119.5,2.05,12.0,145.5,130.8,102.92
2016,1,30,16,0,79.0,101.0,1.8,12.0,122.0,105.86,81.5
2016,1,30,16,15,67.5,82.0,1.65,11.0,97.5,81.46,61.2
2016,1,30,16,30,56.0,63.0,1.5,10.0,73.0,58.09,42.13
2016,1,30,16,45,31.0,45.0,1.35,9.5,50.5,39.15,28.64
2016,1,30,17,0,6.0,27.0,1.2,9.0,28.0,24.48,12.76
2016,1,30,17,15,3.0,13.5,1.2,9.0,14.0,12.87,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,0.8,8.0,7.5,7.15,0.0
2016,1,31,7,30,0.0,15.0,0.9,8.0,15.0,14.04,0.0
2016,1,31,7,45,33.5,32.5,1.0,8.5,37.0,63.6,43.99
2016,1,31,8,0,67.0,50.0,1.1,9.0,59.0,103.11,81.75
2016,1,31,8,15,82.5,69.0,1.3,9.0,84.5,136.67,112.15
2016,1,31,8,30,98.0,88.0,1.5,9.0,110.0,170.72,142.48
2016,1,31,8,45,109.5,107.0,1.75,9.0,136.5,202.79,170.57
2016,1,31,9,0,121.0,126.0,2.0,9.0,163.0,235.14,198.38
2016,1,31,9,15,129.5,142.5,2.2,9.0,187.0,262.17,221.21
2016,1,31,9,30,138.0,159.0,2.4,9.0,211.0,289.26,243.74
2016,1,31,9,45,113.0,174.0,2.65,9.0,219.5,288.89,242.45
2016,1,31,10,0,88.0,189.0,2.9,9.0,228.0,274.83,229.9
2016,1,31,10,15,97.5,204.0,3.05,9.0,249.5,298.97,249.76
2016,1,31,10,30,107.0,219.0,3.2,9.0,271.0,323.03,269.28
2016,1,31,10,45,53.5,182.5,3.4,9.5,208.5,234.02,193.9
2016,1,31,11,0,0.0,146.0,3.6,10.0,146.0,140.31,113.63
2016,1,31,11,15,39.5,198.0,3.75,10.0,220.5,237.31,195.74
2016,1,31,11,30,79.0,250.0,3.9,10.0,295.0,327.56,270.19
2016,1,31,11,45,265.5,234.0,4.05,10.5,386.5,480.83,397.52
2016,1,31,12,0,452.0,218.0,4.2,11.0,478.0,617.24,506.99
2016,1,31,12,15,691.0,149.5,4.25,11.0,548.0,724.65,593.99
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,807.03,656.29
2016,1,31,12,45,925.5,81.5,4.4,11.0,612.0,782.18,637.81
2016,1,31,13,0,921.0,82.0,4.5,11.0,606.0,754.23,617.62
2016,1,31,13,15,915.5,81.5,4.55,11.0,591.5,721.55,593.44
2016,1,31,13,30,910.0,81.0,4.6,11.0,577.0,686.16,565.66
2016,1,31,13,45,897.0,81.0,4.65,11.0,554.5,644.17,531.66
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,602.51,497.12
2016,1,31,14,15,870.0,79.5,4.65,11.0,502.5,554.59,456.56
2016,1,31,14,30,856.0,78.0,4.6,11.0,473.0,505.55,414.15
2016,1,31,14,45,826.5,77.5,4.6,11.0,436.5,449.83,365.46
2016,1,31,15,0,797.0,77.0,4.6,11.0,400.0,395.02,316.42
2016,1,31,15,15,768.0,74.0,4.4,10.5,359.5,339.17,265.84
2016,1,31,15,30,739.0,71.0,4.2,10.0,319.0,284.96,215.83
2016,1,31,15,45,685.5,68.0,4.05,9.5,273.5,225.58,162.28
2016,1,31,16,0,632.0,65.0,3.9,9.0,228.0,172.36,115.24
2016,1,31,16,15,565.5,58.0,3.85,8.5,183.0,119.24,72.04
2016,1,31,16,30,499.0,51.0,3.8,8.0,138.0,73.45,40.72
2016,1,31,16,45,385.5,41.0,3.75,8.0,96.0,32.61,23.14
2016,1,31,17,0,272.0,31.0,3.7,8.0,54.0,25.61,14.31
2016,1,31,17,15,136.0,15.5,3.95,8.0,27.0,14.77,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,3.45,6.5,16.0,72.34,0.0
2016,2,1,7,30,326.0,17.0,3.7,7.0,32.0,175.61,0.0
2016,2,1,7,45,456.5,25.5,3.95,7.5,73.5,275.0,209.35
2016,2,1,8,0,587.0,34.0,4.2,8.0,115.0,374.35,308.97
2016,2,1,8,15,657.0,39.5,4.35,8.0,162.0,445.83,375.87
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,520.97,443.25
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,580.13,494.49
