Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,639.87,543.28
2016,2,1,9,15,844.0,55.0,4.85,9.0,345.5,681.26,575.99
2016,2,1,9,30,872.0,58.0,4.9,9.0,389.0,727.06,611.48
2016,2,1,9,45,882.0,63.0,4.95,9.5,426.0,760.12,635.13
2016,2,1,10,0,892.0,68.0,5.0,10.0,463.0,790.32,656.24
2016,2,1,10,15,906.0,69.5,4.9,10.0,494.5,816.24,674.22
2016,2,1,10,30,920.0,71.0,4.8,10.0,526.0,839.14,689.73
2016,2,1,10,45,926.5,73.5,4.7,10.5,550.5,853.88,697.71
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,865.08,703.06
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,869.99,705.13
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,871.22,704.62
2016,2,1,11,45,940.0,81.0,4.35,11.5,618.0,863.36,696.61
2016,2,1,12,0,936.0,84.0,4.3,12.0,626.0,851.88,686.18
2016,2,1,12,15,935.5,84.0,4.2,12.0,627.5,836.16,673.74
2016,2,1,12,30,935.0,84.0,4.1,12.0,629.0,816.96,659.08
2016,2,1,12,45,928.5,85.0,4.0,12.0,621.5,791.02,639.59
2016,2,1,13,0,922.0,86.0,3.9,12.0,614.0,762.05,617.94
2016,2,1,13,15,916.0,85.5,3.75,12.0,599.0,728.92,592.97
2016,2,1,13,30,910.0,85.0,3.6,12.0,584.0,693.1,564.59
2016,2,1,13,45,763.5,112.0,3.45,12.0,519.5,601.08,490.68
2016,2,1,14,0,617.0,139.0,3.3,12.0,455.0,511.78,418.37
2016,2,1,14,15,738.5,109.0,3.15,11.5,467.5,517.61,422.72
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,510.89,415.09
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.5,458.28,369.12
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,405.01,321.62
2016,2,1,15,15,807.0,67.0,2.35,10.5,370.0,347.51,270.01
2016,2,1,15,30,779.0,64.0,2.0,10.0,329.0,291.47,218.73
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,233.87,165.9
2016,2,1,16,0,707.0,55.0,1.3,10.0,240.0,179.29,116.86
2016,2,1,16,15,646.5,49.0,1.2,9.5,194.0,123.68,71.64
2016,2,1,16,30,586.0,43.0,1.1,9.0,148.0,74.62,38.22
2016,2,1,16,45,490.0,35.0,1.05,8.5,104.5,27.93,19.08
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,21.56,11.66
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,10.6,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.4,7.0,12.0,11.44,0.0
2016,2,2,7,30,0.0,24.0,1.5,7.0,24.0,27.62,0.0
2016,2,2,7,45,133.0,37.5,1.6,7.5,56.5,128.98,97.4
2016,2,2,8,0,266.0,51.0,1.7,8.0,89.0,229.54,188.58
2016,2,2,8,15,322.5,64.5,1.75,8.0,127.0,288.12,241.61
2016,2,2,8,30,379.0,78.0,1.8,8.0,165.0,350.71,296.61
2016,2,2,8,45,422.5,88.5,1.85,8.5,204.5,404.24,342.02
2016,2,2,9,0,466.0,99.0,1.9,9.0,244.0,459.59,387.41
2016,2,2,9,15,507.5,103.0,1.9,9.0,280.5,506.57,425.52
2016,2,2,9,30,549.0,107.0,1.9,9.0,317.0,559.66,467.34
2016,2,2,9,45,653.5,99.0,1.9,9.0,373.5,642.5,531.51
2016,2,2,10,0,758.0,91.0,1.9,9.0,430.0,726.3,593.22
2016,2,2,10,15,776.0,94.0,1.8,9.0,461.0,751.01,608.81
2016,2,2,10,30,794.0,97.0,1.7,9.0,492.0,777.45,626.0
2016,2,2,10,45,803.5,100.0,1.65,9.5,516.5,794.07,635.17
2016,2,2,11,0,813.0,103.0,1.6,10.0,541.0,807.54,642.14
2016,2,2,11,15,821.5,104.0,1.45,10.0,559.0,814.63,644.6
2016,2,2,11,30,830.0,105.0,1.3,10.0,577.0,818.37,644.7
2016,2,2,11,45,840.0,104.0,1.2,10.0,588.0,817.63,642.36
2016,2,2,12,0,850.0,103.0,1.1,10.0,599.0,813.39,637.68
2016,2,2,12,15,852.0,103.0,1.0,10.0,601.5,800.41,627.01
2016,2,2,12,30,854.0,103.0,0.9,10.0,604.0,784.1,614.22
2016,2,2,12,45,863.5,98.5,0.85,10.5,600.5,765.13,599.36
2016,2,2,13,0,873.0,94.0,0.8,11.0,597.0,742.62,582.18
2016,2,2,13,15,868.0,93.0,0.85,11.0,583.0,710.45,560.58
2016,2,2,13,30,863.0,92.0,0.9,11.0,569.0,675.68,535.42
2016,2,2,13,45,858.5,89.0,0.95,11.0,549.0,636.64,506.53
2016,2,2,14,0,854.0,86.0,1.0,11.0,529.0,595.37,475.13
2016,2,2,14,15,840.5,84.0,1.1,11.0,500.0,548.24,438.62
2016,2,2,14,30,827.0,82.0,1.2,11.0,471.0,500.03,399.94
2016,2,2,14,45,813.5,78.0,1.3,11.0,437.5,448.94,357.57
2016,2,2,15,0,800.0,74.0,1.4,11.0,404.0,397.35,313.2
2016,2,2,15,15,772.5,71.0,1.3,10.5,364.0,341.66,264.27
2016,2,2,15,30,745.0,68.0,1.2,10.0,324.0,287.43,215.5
2016,2,2,15,45,701.0,64.0,1.1,10.0,280.0,230.12,164.01
2016,2,2,16,0,657.0,60.0,1.0,10.0,236.0,175.07,115.45
2016,2,2,16,15,596.5,54.0,1.0,9.5,190.5,121.83,72.22
2016,2,2,16,30,536.0,48.0,1.0,9.0,145.0,75.14,40.04
2016,2,2,16,45,434.0,39.0,1.0,9.0,102.5,32.32,22.97
2016,2,2,17,0,332.0,30.0,1.0,9.0,60.0,24.21,14.11
2016,2,2,17,15,166.0,15.0,1.05,8.5,30.0,11.86,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,14.77,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,40.71,0.0
2016,2,3,7,45,226.0,36.5,1.95,6.5,69.0,182.48,141.44
2016,2,3,8,0,452.0,42.0,2.0,7.0,107.0,319.29,264.09
2016,2,3,8,15,525.0,49.0,2.05,7.5,151.5,388.72,326.38
2016,2,3,8,30,598.0,56.0,2.1,8.0,196.0,462.59,390.11
2016,2,3,8,45,646.0,61.0,2.15,8.5,240.0,521.32,439.28
2016,2,3,9,0,694.0,66.0,2.2,9.0,284.0,581.33,487.61
2016,2,3,9,15,726.0,70.0,2.15,9.5,325.5,625.41,520.25
2016,2,3,9,30,758.0,74.0,2.1,10.0,367.0,672.91,554.36
2016,2,3,9,45,776.0,78.0,2.1,11.0,403.0,708.44,577.72
2016,2,3,10,0,794.0,82.0,2.1,12.0,439.0,741.77,598.96
2016,2,3,10,15,810.5,84.5,2.0,12.0,470.5,769.65,617.22
2016,2,3,10,30,827.0,87.0,1.9,12.0,502.0,794.78,633.26
2016,2,3,10,45,839.0,88.0,1.85,12.5,527.0,811.45,642.36
2016,2,3,11,0,851.0,89.0,1.8,13.0,552.0,824.91,649.22
2016,2,3,11,15,859.0,90.5,1.7,13.0,569.5,832.3,652.5
2016,2,3,11,30,867.0,92.0,1.6,13.0,587.0,836.21,653.46
2016,2,3,11,45,869.0,93.5,1.55,13.5,596.5,831.66,648.0
2016,2,3,12,0,871.0,95.0,1.5,14.0,606.0,823.63,640.36
2016,2,3,12,15,724.5,138.0,1.45,14.0,564.5,744.53,583.81
2016,2,3,12,30,578.0,181.0,1.4,14.0,523.0,657.02,518.52
2016,2,3,12,45,381.0,225.0,1.4,14.0,449.5,530.83,422.1
2016,2,3,13,0,184.0,269.0,1.4,14.0,376.0,414.36,330.21
2016,2,3,13,15,300.0,242.5,1.35,14.0,412.0,466.96,373.29
2016,2,3,13,30,416.0,216.0,1.3,14.0,448.0,510.47,407.1
2016,2,3,13,45,280.0,226.5,1.3,14.0,380.0,411.32,329.04
2016,2,3,14,0,144.0,237.0,1.3,14.0,312.0,322.78,258.75
2016,2,3,14,15,72.0,191.5,1.2,14.0,229.0,224.61,180.47
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,137.08,109.17
2016,2,3,14,45,21.0,156.5,1.05,14.0,165.5,156.23,125.37
2016,2,3,15,0,42.0,167.0,1.0,14.0,185.0,175.17,140.71
2016,2,3,15,15,37.0,151.5,0.85,13.5,166.5,155.3,124.47
2016,2,3,15,30,32.0,136.0,0.7,13.0,148.0,136.08,108.77
2016,2,3,15,45,26.0,118.5,0.6,12.5,127.5,115.5,91.83
2016,2,3,16,0,20.0,101.0,0.5,12.0,107.0,95.91,75.57
2016,2,3,16,15,11.5,83.0,0.55,11.5,86.0,76.73,59.64
2016,2,3,16,30,3.0,65.0,0.6,11.0,65.0,58.75,44.47
2016,2,3,16,45,1.5,46.0,0.7,11.0,46.0,41.33,30.76
2016,2,3,17,0,0.0,27.0,0.8,11.0,27.0,24.84,14.81
2016,2,3,17,15,0.0,13.5,0.8,10.5,13.5,12.53,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,10.0,1.15,7.5,16.5,56.95,0.0
2016,2,4,7,30,238.0,20.0,1.3,8.0,33.0,148.15,25.51
2016,2,4,7,45,359.0,30.5,1.5,8.5,72.5,241.19,187.39
2016,2,4,8,0,480.0,41.0,1.7,9.0,112.0,334.1,274.0
2016,2,4,8,15,551.5,47.5,1.75,9.0,157.0,403.28,336.1
2016,2,4,8,30,623.0,54.0,1.8,9.0,202.0,476.79,399.47
2016,2,4,8,45,666.0,59.5,1.85,9.5,246.0,533.92,446.71
2016,2,4,9,0,709.0,65.0,1.9,10.0,290.0,587.95,489.64
2016,2,4,9,15,740.0,69.0,1.9,10.5,332.0,636.13,525.08
2016,2,4,9,30,771.0,73.0,1.9,11.0,374.0,683.37,558.76
2016,2,4,9,45,786.5,77.5,1.95,11.5,410.0,717.96,582.49
2016,2,4,10,0,802.0,82.0,2.0,12.0,446.0,750.22,604.19
2016,2,4,10,15,818.0,84.0,1.95,12.0,477.0,777.3,622.14
2016,2,4,10,30,834.0,86.0,1.9,12.0,508.0,801.6,637.93
2016,2,4,10,45,757.5,108.0,1.9,12.0,505.5,774.1,616.76
2016,2,4,11,0,681.0,130.0,1.9,12.0,503.0,738.27,590.07
2016,2,4,11,15,774.5,111.0,1.85,12.5,547.5,788.24,624.49
2016,2,4,11,30,868.0,92.0,1.8,13.0,592.0,839.54,658.3
2016,2,4,11,45,872.5,92.5,1.75,13.5,602.0,835.89,652.96
2016,2,4,12,0,877.0,93.0,1.7,14.0,612.0,828.7,645.92
2016,2,4,12,15,877.5,93.0,1.65,14.0,613.5,814.23,635.13
2016,2,4,12,30,878.0,93.0,1.6,14.0,615.0,796.39,622.17
2016,2,4,12,45,635.5,164.5,1.6,14.0,540.5,673.02,531.81
2016,2,4,13,0,393.0,236.0,1.6,14.0,466.0,539.82,429.32
2016,2,4,13,15,631.0,162.0,1.6,14.0,521.0,625.96,498.58
2016,2,4,13,30,869.0,88.0,1.6,14.0,576.0,680.2,540.65
2016,2,4,13,45,639.5,144.5,1.65,14.5,496.5,563.73,449.15
2016,2,4,14,0,410.0,201.0,1.7,15.0,417.0,454.55,362.96
2016,2,4,14,15,451.5,180.0,1.7,15.0,406.0,435.62,348.56
2016,2,4,14,30,493.0,159.0,1.7,15.0,395.0,412.14,329.21
2016,2,4,14,45,454.5,153.5,1.75,15.0,359.0,362.9,288.99
2016,2,4,15,0,416.0,148.0,1.8,15.0,323.0,316.4,250.4
2016,2,4,15,15,394.0,138.5,1.6,14.5,291.5,274.96,215.21
2016,2,4,15,30,372.0,129.0,1.4,14.0,260.0,235.23,180.9
2016,2,4,15,45,354.5,113.5,1.25,13.5,225.5,192.99,144.27
2016,2,4,16,0,337.0,98.0,1.1,13.0,191.0,152.48,109.24
2016,2,4,16,15,305.5,82.5,1.05,12.5,155.0,112.05,76.07
2016,2,4,16,30,274.0,67.0,1.0,12.0,119.0,75.25,48.46
2016,2,4,16,45,225.5,50.5,1.0,11.5,85.5,41.22,30.65
2016,2,4,17,0,177.0,34.0,1.0,11.0,52.0,26.47,16.43
2016,2,4,17,15,88.5,17.0,1.0,10.5,26.0,13.34,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,6.5,17.0,52.3,0.0
2016,2,5,7,30,209.0,22.0,1.1,7.0,34.0,138.59,40.54
2016,2,5,7,45,326.5,34.0,1.2,8.0,73.5,229.52,179.78
2016,2,5,8,0,444.0,46.0,1.3,9.0,113.0,321.27,263.37
2016,2,5,8,15,518.5,54.0,1.35,9.5,158.5,393.13,326.36
2016,2,5,8,30,593.0,62.0,1.4,10.0,204.0,469.5,390.57
2016,2,5,8,45,644.5,67.5,1.45,10.5,250.0,531.5,441.01
2016,2,5,9,0,696.0,73.0,1.5,11.0,296.0,594.95,490.66
2016,2,5,9,15,729.0,77.0,1.6,11.5,338.5,644.02,527.06
2016,2,5,9,30,762.0,81.0,1.7,12.0,381.0,688.07,558.6
2016,2,5,9,45,793.5,81.5,1.85,13.0,420.5,730.25,587.43
2016,2,5,10,0,825.0,82.0,2.0,14.0,460.0,770.63,614.37
2016,2,5,10,15,841.0,84.5,1.95,14.0,492.0,798.76,632.69
2016,2,5,10,30,857.0,87.0,1.9,14.0,524.0,824.01,648.86
2016,2,5,10,45,868.0,88.5,1.9,14.5,549.0,840.83,658.27
2016,2,5,11,0,879.0,90.0,1.9,15.0,574.0,854.29,665.43
2016,2,5,11,15,886.0,91.0,1.85,15.0,592.0,860.34,668.23
2016,2,5,11,30,893.0,92.0,1.8,15.0,610.0,862.82,668.73
2016,2,5,11,45,894.5,93.5,1.8,15.5,619.5,857.7,663.44
2016,2,5,12,0,896.0,95.0,1.8,16.0,629.0,848.99,655.91
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.5,834.22,643.96
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,815.99,629.78
2016,2,5,12,45,682.5,157.0,1.4,16.5,563.0,702.47,546.71
2016,2,5,13,0,468.0,219.0,1.3,17.0,494.0,586.56,457.98
2016,2,5,13,15,670.0,157.0,1.1,17.0,541.0,649.87,506.46
2016,2,5,13,30,872.0,95.0,0.9,17.0,588.0,692.26,536.13
2016,2,5,13,45,863.0,93.0,0.7,17.0,566.0,650.98,502.67
2016,2,5,14,0,854.0,91.0,0.5,17.0,544.0,607.75,468.3
2016,2,5,14,15,840.0,89.0,0.65,17.0,515.0,560.06,433.89
2016,2,5,14,30,826.0,87.0,0.8,17.0,486.0,511.31,397.12
2016,2,5,14,45,815.5,82.0,0.95,17.0,452.0,460.33,356.95
2016,2,5,15,0,805.0,77.0,1.1,17.0,418.0,408.54,314.32
2016,2,5,15,15,779.5,73.5,1.0,16.5,378.0,352.4,266.51
2016,2,5,15,30,754.0,70.0,0.9,16.0,338.0,297.52,218.58
2016,2,5,15,45,719.5,65.0,0.85,15.5,294.5,240.54,168.75
2016,2,5,16,0,685.0,60.0,0.8,15.0,251.0,186.49,121.74
2016,2,5,16,15,629.0,54.5,0.9,14.0,205.0,130.4,76.58
2016,2,5,16,30,573.0,49.0,1.0,13.0,159.0,82.03,42.96
2016,2,5,16,45,475.0,40.5,1.1,12.5,114.5,36.73,21.59
2016,2,5,17,0,377.0,32.0,1.2,12.0,70.0,25.56,15.81
2016,2,5,17,15,188.5,16.0,1.15,11.5,35.0,12.45,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,132.0,11.0,1.1,7.5,19.0,63.53,0.0
2016,2,6,7,30,264.0,22.0,1.3,8.0,38.0,164.91,65.12
2016,2,6,7,45,378.0,32.0,1.55,8.5,78.5,253.65,200.0
2016,2,6,8,0,492.0,42.0,1.8,9.0,119.0,343.78,282.99
2016,2,6,8,15,561.0,49.0,1.75,9.5,164.0,413.07,344.04
2016,2,6,8,30,630.0,56.0,1.7,10.0,209.0,486.51,405.78
2016,2,6,8,45,678.0,60.0,1.7,11.0,254.5,541.4,449.87
2016,2,6,9,0,726.0,64.0,1.7,12.0,300.0,602.15,495.81
2016,2,6,9,15,756.0,67.5,1.75,12.5,341.5,649.72,530.35
2016,2,6,9,30,786.0,71.0,1.8,13.0,383.0,696.27,563.24
2016,2,6,9,45,805.5,74.0,1.85,13.5,420.0,732.65,587.89
2016,2,6,10,0,825.0,77.0,1.9,14.0,457.0,766.81,610.58
2016,2,6,10,15,839.5,79.0,1.8,14.5,488.5,793.19,626.01
2016,2,6,10,30,854.0,81.0,1.7,15.0,520.0,816.68,639.15
2016,2,6,10,45,864.5,82.0,1.65,15.5,544.5,832.52,647.28
2016,2,6,11,0,875.0,83.0,1.6,16.0,569.0,838.23,648.42
2016,2,6,11,15,881.5,84.0,1.65,16.0,586.0,844.09,652.24
2016,2,6,11,30,888.0,85.0,1.7,16.0,603.0,846.46,653.77
2016,2,6,11,45,892.5,85.0,1.8,16.5,613.0,842.44,650.35
2016,2,6,12,0,897.0,85.0,1.9,17.0,623.0,834.87,644.62
2016,2,6,12,15,897.0,85.0,1.95,17.0,624.5,820.15,634.73
2016,2,6,12,30,897.0,85.0,2.0,17.0,626.0,802.04,622.6
2016,2,6,12,45,594.0,174.0,2.15,17.0,531.0,655.12,515.75
2016,2,6,13,0,291.0,263.0,2.3,17.0,436.0,496.18,392.56
2016,2,6,13,15,586.5,172.5,2.3,17.0,510.5,609.0,483.78
2016,2,6,13,30,882.0,82.0,2.3,17.0,585.0,684.05,542.49
2016,2,6,13,45,716.0,124.5,2.35,17.0,523.5,594.88,472.59
2016,2,6,14,0,550.0,167.0,2.4,17.0,462.0,505.41,402.69
2016,2,6,14,15,468.0,176.5,2.35,17.0,418.0,443.52,353.7
2016,2,6,14,30,386.0,186.0,2.3,17.0,374.0,382.33,304.69
2016,2,6,14,45,493.0,149.0,2.3,17.0,371.5,378.36,300.16
2016,2,6,15,0,600.0,112.0,2.3,17.0,369.0,361.08,283.08
2016,2,6,15,15,458.5,123.5,2.05,16.5,309.0,285.52,221.61
2016,2,6,15,30,317.0,135.0,1.8,16.0,249.0,224.11,172.49
2016,2,6,15,45,302.0,119.5,1.55,15.5,217.0,186.04,139.72
2016,2,6,16,0,287.0,104.0,1.3,15.0,185.0,149.47,108.26
2016,2,6,16,15,263.5,87.5,1.2,14.0,151.5,112.54,77.96
2016,2,6,16,30,240.0,71.0,1.1,13.0,118.0,78.39,51.96
2016,2,6,16,45,204.5,53.5,1.05,12.5,86.0,44.41,29.84
2016,2,6,17,0,169.0,36.0,1.0,12.0,54.0,27.93,18.0
2016,2,6,17,15,84.5,18.0,1.0,11.5,27.0,14.06,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,10.0,1.1,9.5,21.0,77.14,0.0
2016,2,7,7,30,335.0,20.0,1.3,10.0,42.0,191.65,90.81
2016,2,7,7,45,451.0,28.5,1.5,11.0,84.5,281.12,220.87
2016,2,7,8,0,567.0,37.0,1.7,12.0,127.0,374.52,304.87
2016,2,7,8,15,632.0,42.5,1.75,12.5,173.5,443.47,365.09
2016,2,7,8,30,697.0,48.0,1.8,13.0,220.0,515.82,425.43
2016,2,7,8,45,740.0,51.5,1.85,13.5,266.0,573.89,472.17
2016,2,7,9,0,783.0,55.0,1.9,14.0,312.0,632.56,516.18
2016,2,7,9,15,811.0,58.0,1.95,14.5,355.0,679.76,549.92
2016,2,7,9,30,839.0,61.0,2.0,15.0,398.0,719.3,577.15
2016,2,7,9,45,855.0,64.0,2.05,15.5,435.0,754.11,600.38
2016,2,7,10,0,871.0,67.0,2.1,16.0,472.0,786.48,621.49
2016,2,7,10,15,885.0,69.0,2.1,16.0,504.5,813.24,639.13
2016,2,7,10,30,899.0,71.0,2.1,16.0,537.0,837.02,654.58
2016,2,7,10,45,907.5,72.5,2.1,16.5,562.0,852.37,662.87
2016,2,7,11,0,916.0,74.0,2.1,17.0,587.0,864.26,668.86
2016,2,7,11,15,922.5,75.0,2.1,17.0,604.5,870.29,672.16
2016,2,7,11,30,929.0,76.0,2.1,17.0,622.0,872.66,673.12
2016,2,7,11,45,931.5,76.5,2.15,17.5,632.0,867.39,668.19
2016,2,7,12,0,934.0,77.0,2.2,18.0,642.0,858.44,660.92
2016,2,7,12,15,935.0,77.0,2.2,18.0,644.0,844.05,650.84
2016,2,7,12,30,936.0,77.0,2.2,18.0,646.0,826.09,638.42
2016,2,7,12,45,935.5,76.0,2.25,18.5,640.0,802.34,621.26
2016,2,7,13,0,935.0,75.0,2.3,19.0,634.0,775.27,601.82
2016,2,7,13,15,930.5,74.5,2.3,19.0,620.0,742.72,579.26
2016,2,7,13,30,926.0,74.0,2.3,19.0,606.0,707.32,554.57
2016,2,7,13,45,917.0,73.5,2.3,19.0,584.0,666.38,523.72
2016,2,7,14,0,908.0,73.0,2.3,19.0,562.0,623.3,490.51
2016,2,7,14,15,896.0,71.5,2.15,19.0,533.0,575.58,452.37
2016,2,7,14,30,884.0,70.0,2.0,19.0,504.0,526.46,412.29
2016,2,7,14,45,866.0,68.0,1.95,19.0,468.5,472.92,368.18
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,419.02,322.54
2016,2,7,15,15,824.5,63.5,1.65,18.5,392.5,362.28,273.61
2016,2,7,15,30,801.0,61.0,1.4,18.0,352.0,306.48,224.36
2016,2,7,15,45,765.5,57.5,1.15,17.5,307.5,247.95,172.76
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,192.34,124.14
2016,2,7,16,15,677.0,49.0,0.95,16.5,216.5,136.2,78.54
2016,2,7,16,30,624.0,44.0,1.0,16.0,170.0,85.7,43.06
2016,2,7,16,45,535.5,37.0,1.05,15.5,124.5,38.73,21.01
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,25.54,15.9
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,11.38,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,12.0,1.3,10.5,21.0,63.75,0.0
2016,2,8,7,30,258.0,24.0,1.4,11.0,42.0,167.66,89.48
2016,2,8,7,45,374.0,34.5,1.55,12.0,83.5,255.98,201.54
2016,2,8,8,0,490.0,45.0,1.7,13.0,125.0,348.39,283.31
2016,2,8,8,15,561.5,52.0,1.75,13.5,171.5,419.64,344.85
2016,2,8,8,30,633.0,59.0,1.8,14.0,218.0,495.16,407.39
2016,2,8,8,45,677.0,64.5,1.9,14.5,263.5,554.03,454.72
2016,2,8,9,0,721.0,70.0,2.0,15.0,309.0,613.81,500.74
2016,2,8,9,15,752.0,73.5,2.0,15.5,351.5,658.0,532.01
2016,2,8,9,30,783.0,77.0,2.0,16.0,394.0,705.5,564.92
2016,2,8,9,45,819.0,75.5,2.0,17.0,435.0,749.45,593.25
2016,2,8,10,0,855.0,74.0,2.0,18.0,476.0,791.7,619.63
2016,2,8,10,15,869.0,76.0,2.0,18.5,507.5,818.3,635.62
2016,2,8,10,30,883.0,78.0,2.0,19.0,539.0,834.97,644.66
2016,2,8,10,45,893.5,79.5,2.0,19.5,564.5,851.82,653.92
2016,2,8,11,0,904.0,81.0,2.0,20.0,590.0,865.29,660.88
2016,2,8,11,15,910.0,81.5,1.95,20.0,607.5,870.25,662.87
2016,2,8,11,30,916.0,82.0,1.9,20.0,625.0,871.59,662.62
2016,2,8,11,45,918.0,83.0,1.85,20.5,634.5,866.53,656.91
2016,2,8,12,0,920.0,84.0,1.8,21.0,644.0,857.83,648.98
2016,2,8,12,15,920.5,84.0,1.75,21.0,646.0,843.16,638.41
2016,2,8,12,30,921.0,84.0,1.7,21.0,648.0,824.99,625.64
2016,2,8,12,45,922.5,82.0,1.65,21.5,642.0,801.9,608.46
2016,2,8,13,0,924.0,80.0,1.6,22.0,636.0,775.44,589.14
2016,2,8,13,15,919.0,79.5,1.5,22.0,622.0,742.76,566.24
2016,2,8,13,30,914.0,79.0,1.4,22.0,608.0,707.29,541.42
2016,2,8,13,45,905.0,78.0,1.35,22.0,586.0,666.12,511.01
2016,2,8,14,0,896.0,77.0,1.3,22.0,564.0,622.85,478.49
2016,2,8,14,15,883.5,75.5,1.2,22.0,535.0,575.23,441.7
2016,2,8,14,30,871.0,74.0,1.1,22.0,506.0,526.29,403.05
2016,2,8,14,45,853.5,72.0,1.0,22.5,470.5,473.87,360.12
2016,2,8,15,0,836.0,70.0,0.9,23.0,435.0,420.24,315.31
2016,2,8,15,15,812.0,67.0,0.85,22.5,395.0,363.27,268.31
2016,2,8,15,30,788.0,64.0,0.8,22.0,355.0,307.33,220.8
2016,2,8,15,45,753.0,60.5,0.8,21.5,310.5,249.46,171.38
2016,2,8,16,0,718.0,57.0,0.8,21.0,266.0,194.49,124.47
2016,2,8,16,15,665.0,52.0,0.85,20.5,219.0,138.85,79.93
2016,2,8,16,30,612.0,47.0,0.9,20.0,172.0,88.89,45.12
2016,2,8,16,45,524.5,39.5,1.0,19.5,127.0,39.42,20.59
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,25.05,15.3
2016,2,8,17,15,218.5,16.0,1.15,18.5,41.0,12.16,0.96
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,12.0,1.3,11.5,23.0,74.39,0.0
2016,2,9,7,30,309.0,24.0,1.4,12.0,46.0,192.81,112.94
2016,2,9,7,45,421.5,33.5,1.5,13.0,89.0,279.53,220.12
2016,2,9,8,0,534.0,43.0,1.6,14.0,132.0,371.26,300.63
2016,2,9,8,15,601.5,49.5,1.7,14.5,179.5,441.44,361.01
2016,2,9,8,30,669.0,56.0,1.8,15.0,227.0,511.08,418.75
2016,2,9,8,45,712.5,60.5,1.9,15.5,273.5,570.31,466.04
2016,2,9,9,0,756.0,65.0,2.0,16.0,320.0,630.14,511.06
2016,2,9,9,15,786.0,68.5,2.0,16.5,363.5,678.98,545.43
2016,2,9,9,30,816.0,72.0,2.0,17.0,407.0,726.7,578.02
2016,2,9,9,45,792.0,77.5,2.05,17.5,427.0,733.02,580.24
2016,2,9,10,0,768.0,83.0,2.1,18.0,447.0,735.23,579.84
2016,2,9,10,15,739.5,98.5,2.05,18.5,468.0,745.66,584.73
2016,2,9,10,30,711.0,114.0,2.0,19.0,489.0,748.54,584.15
2016,2,9,10,45,693.5,127.0,1.95,19.5,506.5,753.68,585.34
2016,2,9,11,0,676.0,140.0,1.9,20.0,524.0,755.32,584.14
2016,2,9,11,15,800.0,112.0,1.85,20.5,580.0,822.31,628.64
2016,2,9,11,30,924.0,84.0,1.8,21.0,636.0,883.38,667.34
2016,2,9,11,45,925.5,85.0,1.75,21.5,645.5,877.82,660.63
2016,2,9,12,0,927.0,86.0,1.7,22.0,655.0,868.6,652.36
2016,2,9,12,15,799.0,123.5,1.6,22.0,614.5,797.63,603.07
2016,2,9,12,30,671.0,161.0,1.5,22.0,574.0,723.71,551.25
2016,2,9,12,45,796.0,123.0,1.4,22.0,609.0,757.56,575.2
2016,2,9,13,0,921.0,85.0,1.3,22.0,644.0,781.4,590.39
2016,2,9,13,15,915.5,84.5,1.15,22.0,629.5,748.35,566.19
2016,2,9,13,30,910.0,84.0,1.0,22.0,615.0,712.55,540.66
2016,2,9,13,45,769.5,115.5,0.9,22.0,553.0,625.41,476.33
2016,2,9,14,0,629.0,147.0,0.8,22.0,491.0,540.37,413.12
2016,2,9,14,15,579.5,153.5,0.8,21.5,457.5,489.32,375.97
2016,2,9,14,30,530.0,160.0,0.8,21.0,424.0,438.21,337.6
2016,2,9,14,45,457.5,161.5,0.8,21.0,378.5,377.52,290.76
2016,2,9,15,0,385.0,163.0,0.8,21.0,333.0,322.65,247.81
2016,2,9,15,15,287.0,158.5,0.8,20.0,279.0,256.92,197.33
2016,2,9,15,30,189.0,154.0,0.8,19.0,225.0,202.66,155.74
2016,2,9,15,45,175.5,137.0,0.8,18.5,196.5,170.91,129.79
2016,2,9,16,0,162.0,120.0,0.8,18.0,168.0,140.66,104.84
2016,2,9,16,15,147.0,100.5,0.85,17.5,138.5,109.69,79.64
2016,2,9,16,30,132.0,81.0,0.9,17.0,109.0,80.7,56.91
2016,2,9,16,45,108.5,61.5,1.0,16.5,80.5,53.68,37.58
2016,2,9,17,0,85.0,42.0,1.1,16.0,52.0,35.48,24.45
2016,2,9,17,15,42.5,25.0,1.1,15.5,30.0,21.61,7.69
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,147.5,12.5,0.5,12.5,24.0,72.32,0.0
2016,2,10,7,30,295.0,25.0,0.5,13.0,48.0,189.45,117.87
2016,2,10,7,45,403.0,35.5,0.55,13.5,90.5,273.41,214.19
2016,2,10,8,0,511.0,46.0,0.6,14.0,133.0,363.44,291.77
2016,2,10,8,15,577.0,53.0,0.65,14.0,179.5,432.75,350.49
2016,2,10,8,30,643.0,60.0,0.7,14.0,226.0,505.87,409.96
2016,2,10,8,45,685.0,65.5,0.8,14.5,272.0,564.08,455.48
2016,2,10,9,0,727.0,71.0,0.9,15.0,318.0,618.79,496.31
2016,2,10,9,15,756.5,74.5,0.95,15.5,361.0,666.63,529.6
2016,2,10,9,30,786.0,78.0,1.0,16.0,404.0,713.35,561.25
2016,2,10,9,45,808.5,80.5,1.1,16.5,442.0,751.88,587.0
2016,2,10,10,0,831.0,83.0,1.2,17.0,480.0,788.27,610.96
2016,2,10,10,15,846.0,85.5,1.25,17.0,512.0,816.04,629.24
2016,2,10,10,30,861.0,88.0,1.3,17.0,544.0,840.88,645.53
2016,2,10,10,45,869.5,90.0,1.4,17.5,569.0,856.48,654.95
2016,2,10,11,0,878.0,92.0,1.5,18.0,594.0,868.66,662.2
2016,2,10,11,15,743.5,133.5,1.5,18.0,567.5,805.74,618.07
2016,2,10,11,30,609.0,175.0,1.5,18.0,541.0,733.35,566.94
2016,2,10,11,45,754.5,134.5,1.55,18.5,595.5,804.06,616.8
2016,2,10,12,0,900.0,94.0,1.6,19.0,650.0,858.15,652.24
2016,2,10,12,15,901.0,94.5,1.6,19.0,652.0,844.62,642.24
2016,2,10,12,30,902.0,95.0,1.6,19.0,654.0,827.62,630.75
2016,2,10,12,45,902.0,93.5,1.6,19.5,648.5,804.22,613.8
2016,2,10,13,0,902.0,92.0,1.6,20.0,643.0,777.59,594.75
2016,2,10,13,15,897.0,91.0,1.6,20.0,629.0,744.79,572.55
2016,2,10,13,30,892.0,90.0,1.6,20.0,615.0,709.27,548.18
2016,2,10,13,45,884.5,88.5,1.6,20.0,593.0,671.81,520.49
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,628.89,488.3
2016,2,10,14,15,778.5,101.5,1.55,20.0,515.0,549.53,427.81
2016,2,10,14,30,680.0,116.0,1.5,20.0,459.0,476.16,370.95
2016,2,10,14,45,550.0,137.5,1.5,20.0,402.5,398.47,310.13
2016,2,10,15,0,420.0,159.0,1.5,20.0,346.0,334.33,259.29
2016,2,10,15,15,506.0,127.0,1.3,19.5,332.0,310.36,237.28
2016,2,10,15,30,592.0,95.0,1.1,19.0,318.0,278.67,206.94
2016,2,10,15,45,546.5,92.0,0.95,18.5,278.0,228.54,164.13
2016,2,10,16,0,501.0,89.0,0.8,18.0,238.0,182.84,125.49
2016,2,10,16,15,457.5,78.5,0.85,17.5,197.0,133.64,85.71
2016,2,10,16,30,414.0,68.0,0.9,17.0,156.0,90.85,54.44
2016,2,10,16,45,353.5,54.0,0.95,16.5,116.0,49.74,30.65
2016,2,10,17,0,293.0,40.0,1.0,16.0,76.0,30.96,20.75
2016,2,10,17,15,146.5,26.5,1.0,15.5,44.5,20.82,8.28
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,164.0,12.5,1.1,12.5,25.5,79.42,0.0
2016,2,11,7,30,328.0,25.0,1.2,13.0,51.0,206.73,136.18
2016,2,11,7,45,434.5,34.5,1.35,14.0,94.5,289.12,228.39
2016,2,11,8,0,541.0,44.0,1.5,15.0,138.0,378.83,306.2
2016,2,11,8,15,604.5,50.5,1.45,15.0,185.0,447.37,364.78
2016,2,11,8,30,668.0,57.0,1.4,15.0,232.0,515.16,420.47
2016,2,11,8,45,488.0,92.5,1.35,15.5,233.0,461.33,376.87
2016,2,11,9,0,308.0,128.0,1.3,16.0,234.0,380.42,310.97
2016,2,11,9,15,553.5,101.5,1.15,16.5,321.5,555.45,448.65
2016,2,11,9,30,799.0,75.0,1.0,17.0,409.0,721.92,566.5
2016,2,11,9,45,716.0,98.5,0.9,18.0,417.5,707.06,549.41
2016,2,11,10,0,633.0,122.0,0.8,19.0,426.0,681.02,526.79
2016,2,11,10,15,736.0,107.5,0.75,19.0,484.0,758.05,579.02
2016,2,11,10,30,839.0,93.0,0.7,19.0,542.0,830.94,625.53
2016,2,11,10,45,843.0,97.0,0.65,19.5,565.5,844.91,630.69
2016,2,11,11,0,847.0,101.0,0.6,20.0,589.0,855.47,634.45
2016,2,11,11,15,853.5,102.0,0.55,20.0,606.5,861.2,636.36
2016,2,11,11,30,860.0,103.0,0.5,20.0,624.0,863.43,636.17
2016,2,11,11,45,858.5,105.5,0.5,20.0,633.0,857.08,631.56
2016,2,11,12,0,857.0,108.0,0.5,20.0,642.0,847.27,624.97
2016,2,11,12,15,594.0,190.5,0.5,20.0,561.0,706.99,529.77
2016,2,11,12,30,331.0,273.0,0.5,20.0,480.0,562.29,425.23
2016,2,11,12,45,310.5,274.5,0.55,20.0,467.5,537.47,409.18
2016,2,11,13,0,290.0,276.0,0.6,20.0,455.0,512.42,391.41
2016,2,11,13,15,363.0,252.5,0.6,19.5,471.0,528.01,405.04
2016,2,11,13,30,436.0,229.0,0.6,19.0,487.0,545.93,419.41
2016,2,11,13,45,343.5,238.5,0.6,19.0,437.5,469.57,362.34
2016,2,11,14,0,251.0,248.0,0.6,19.0,388.0,406.48,314.9
2016,2,11,14,15,256.0,234.0,0.6,18.5,370.0,381.4,297.04
2016,2,11,14,30,261.0,220.0,0.6,18.0,352.0,355.44,277.68
2016,2,11,14,45,258.5,204.0,0.6,18.0,328.0,323.14,252.46
2016,2,11,15,0,256.0,188.0,0.6,18.0,304.0,290.78,226.66
2016,2,11,15,15,331.5,159.5,0.6,17.5,295.0,275.41,212.87
2016,2,11,15,30,407.0,131.0,0.6,17.0,286.0,253.72,192.25
2016,2,11,15,45,366.0,123.0,0.65,17.0,249.5,209.87,155.6
2016,2,11,16,0,325.0,115.0,0.7,17.0,213.0,169.83,122.44
2016,2,11,16,15,291.5,98.5,0.75,16.5,175.0,128.74,89.28
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,91.56,61.18
2016,2,11,16,45,207.5,64.0,0.85,16.0,101.0,56.86,38.58
2016,2,11,17,0,157.0,46.0,0.9,16.0,65.0,37.15,26.12
2016,2,11,17,15,78.5,28.0,0.9,15.5,37.5,23.08,10.72
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
