Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,15.0,0.75,11.5,25.5,68.51,0.0
2016,2,12,7,30,262.0,30.0,0.8,12.0,51.0,183.09,125.58
2016,2,12,7,45,365.0,41.5,0.85,12.5,93.0,262.32,208.53
2016,2,12,8,0,468.0,53.0,0.9,13.0,135.0,349.91,284.21
2016,2,12,8,15,534.0,60.5,0.9,13.0,181.5,418.85,342.76
2016,2,12,8,30,600.0,68.0,0.9,13.0,228.0,491.49,401.98
2016,2,12,8,45,644.0,73.5,0.9,13.5,273.5,549.95,447.19
2016,2,12,9,0,688.0,79.0,0.9,14.0,319.0,609.33,491.15
2016,2,12,9,15,718.0,83.0,0.9,14.5,361.0,656.87,523.78
2016,2,12,9,30,748.0,87.0,0.9,15.0,403.0,703.54,554.91
2016,2,12,9,45,639.5,120.0,0.95,15.5,407.0,673.82,531.35
2016,2,12,10,0,531.0,153.0,1.0,16.0,411.0,630.17,497.2
2016,2,12,10,15,508.5,171.0,1.1,16.5,431.0,639.67,502.99
2016,2,12,10,30,486.0,189.0,1.2,17.0,451.0,646.08,505.87
2016,2,12,10,45,504.0,192.5,1.3,17.5,475.5,667.6,520.7
2016,2,12,11,0,522.0,196.0,1.4,18.0,500.0,687.2,533.9
2016,2,12,11,15,684.5,152.0,1.5,18.0,562.5,780.63,602.23
2016,2,12,11,30,847.0,108.0,1.6,18.0,625.0,860.63,657.02
2016,2,12,11,45,674.0,166.5,1.7,18.0,582.0,776.05,598.17
2016,2,12,12,0,501.0,225.0,1.8,18.0,539.0,680.65,528.15
2016,2,12,12,15,549.5,207.5,1.8,18.0,553.0,690.84,537.18
2016,2,12,12,30,598.0,190.0,1.8,18.0,567.0,701.46,545.37
2016,2,12,12,45,599.5,187.5,1.8,18.0,562.5,683.43,532.07
2016,2,12,13,0,601.0,185.0,1.8,18.0,558.0,663.03,517.21
2016,2,12,13,15,527.5,205.5,1.8,17.5,527.5,606.76,475.63
2016,2,12,13,30,454.0,226.0,1.8,17.0,497.0,556.33,437.89
2016,2,12,13,45,477.5,210.5,1.8,17.0,486.5,535.76,422.95
2016,2,12,14,0,501.0,195.0,1.8,17.0,476.0,512.13,405.05
2016,2,12,14,15,445.5,196.5,1.7,16.5,437.5,457.35,362.61
2016,2,12,14,30,390.0,198.0,1.6,16.0,399.0,401.51,319.01
2016,2,12,14,45,233.0,195.5,1.5,16.0,313.5,303.32,241.2
2016,2,12,15,0,76.0,193.0,1.4,16.0,228.0,214.39,170.6
2016,2,12,15,15,38.0,127.5,1.25,15.5,145.0,133.66,105.77
2016,2,12,15,30,0.0,62.0,1.1,15.0,62.0,57.66,43.41
2016,2,12,15,45,0.0,54.5,0.95,15.0,54.5,50.66,37.65
2016,2,12,16,0,0.0,47.0,0.8,15.0,47.0,43.66,31.75
2016,2,12,16,15,0.0,38.5,0.8,14.5,38.5,35.74,25.02
2016,2,12,16,30,0.0,30.0,0.8,14.0,30.0,27.83,18.2
2016,2,12,16,45,0.0,22.5,0.8,14.0,22.5,20.86,12.06
2016,2,12,17,0,0.0,15.0,0.8,14.0,15.0,13.9,6.41
2016,2,12,17,15,0.0,8.5,0.8,13.5,8.5,7.87,0.23
2016,2,12,17,30,0.0,2.0,0.8,13.0,2.0,1.91,0.0
2016,2,12,17,45,0.0,1.0,0.8,13.0,1.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,181.0,13.5,1.3,10.5,29.5,88.19,0.0
2016,2,13,7,30,362.0,27.0,1.4,11.0,59.0,228.58,163.17
2016,2,13,7,45,466.0,36.0,1.55,11.5,103.5,309.05,248.16
2016,2,13,8,0,570.0,45.0,1.7,12.0,148.0,398.89,326.99
2016,2,13,8,15,632.0,51.0,1.7,12.5,196.5,462.99,382.16
2016,2,13,8,30,694.0,57.0,1.7,13.0,245.0,535.54,441.34
2016,2,13,8,45,356.5,94.5,1.75,13.5,191.5,376.74,312.71
2016,2,13,9,0,19.0,132.0,1.8,14.0,138.0,147.6,119.26
2016,2,13,9,15,14.0,142.0,1.85,14.5,147.5,153.11,123.8
2016,2,13,9,30,9.0,152.0,1.9,15.0,157.0,158.58,127.63
2016,2,13,9,45,4.5,154.0,2.0,15.5,156.5,155.48,124.4
2016,2,13,10,0,0.0,156.0,2.1,16.0,156.0,152.61,121.38
2016,2,13,10,15,12.0,183.0,2.15,16.0,189.5,190.54,152.43
2016,2,13,10,30,24.0,210.0,2.2,16.0,223.0,228.82,183.27
2016,2,13,10,45,480.0,143.0,2.25,16.5,423.5,590.8,476.6
2016,2,13,11,0,936.0,76.0,2.3,17.0,624.0,899.98,696.99
2016,2,13,11,15,942.0,76.5,2.3,17.5,642.0,905.13,695.27
2016,2,13,11,30,948.0,77.0,2.3,18.0,660.0,906.52,694.22
2016,2,13,11,45,953.0,77.0,2.35,18.5,670.5,902.65,690.22
2016,2,13,12,0,958.0,77.0,2.4,19.0,681.0,894.94,683.8
2016,2,13,12,15,959.0,77.0,2.4,19.0,683.5,880.11,673.5
2016,2,13,12,30,960.0,77.0,2.4,19.0,686.0,861.59,660.82
2016,2,13,12,45,951.0,80.0,2.45,19.0,678.5,835.02,643.04
2016,2,13,13,0,942.0,83.0,2.5,19.0,671.0,805.35,623.09
2016,2,13,13,15,937.5,82.0,2.55,19.0,656.5,771.66,600.2
2016,2,13,13,30,933.0,81.0,2.6,19.0,642.0,735.08,575.09
2016,2,13,13,45,925.5,80.0,2.65,19.0,620.0,693.82,545.14
2016,2,13,14,0,918.0,79.0,2.7,19.0,598.0,650.27,512.02
2016,2,13,14,15,906.0,77.5,2.75,18.5,568.0,601.56,475.05
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,551.4,435.75
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,496.94,391.13
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,441.98,344.7
2016,2,13,15,15,836.0,69.5,2.7,17.5,424.5,384.08,294.58
2016,2,13,15,30,813.0,67.0,2.4,17.0,383.0,327.03,244.0
2016,2,13,15,45,780.0,63.0,2.1,16.5,337.0,267.08,190.66
2016,2,13,16,0,747.0,59.0,1.8,16.0,291.0,209.79,139.79
2016,2,13,16,15,697.5,54.5,1.65,15.0,243.0,152.58,92.04
2016,2,13,16,30,648.0,50.0,1.5,14.0,195.0,100.64,53.63
2016,2,13,16,45,564.0,43.0,1.35,13.5,147.5,48.36,25.0
2016,2,13,17,0,480.0,36.0,1.2,13.0,100.0,27.88,18.63
2016,2,13,17,15,334.0,25.5,1.2,12.5,60.5,20.23,10.0
2016,2,13,17,30,188.0,15.0,1.2,12.0,21.0,14.3,0.0
2016,2,13,17,45,94.0,7.5,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,13.0,1.4,11.5,30.5,110.25,0.0
2016,2,14,7,30,387.0,26.0,1.6,12.0,61.0,239.82,174.86
2016,2,14,7,45,484.5,34.0,1.85,12.5,105.0,312.09,250.98
2016,2,14,8,0,582.0,42.0,2.1,13.0,149.0,398.67,327.26
2016,2,14,8,15,640.0,47.0,2.15,13.5,196.5,464.97,384.25
2016,2,14,8,30,698.0,52.0,2.2,14.0,244.0,534.06,441.06
2016,2,14,8,45,676.5,64.0,2.3,14.5,277.0,563.48,464.23
2016,2,14,9,0,655.0,76.0,2.4,15.0,310.0,585.65,480.59
2016,2,14,9,15,682.0,80.5,2.6,15.5,350.0,630.75,514.06
2016,2,14,9,30,709.0,85.0,2.8,16.0,390.0,674.96,546.0
2016,2,14,9,45,774.5,80.5,3.0,17.0,441.0,734.06,587.34
2016,2,14,10,0,840.0,76.0,3.2,18.0,492.0,796.69,630.22
2016,2,14,10,15,526.0,161.5,3.35,18.0,428.0,645.94,516.59
2016,2,14,10,30,212.0,247.0,3.5,18.0,364.0,457.44,365.88
2016,2,14,10,45,253.5,253.0,3.7,18.5,399.0,512.44,408.72
2016,2,14,11,0,295.0,259.0,3.9,19.0,434.0,553.5,439.58
2016,2,14,11,15,430.0,228.0,3.95,19.0,490.5,644.64,510.75
2016,2,14,11,30,565.0,197.0,4.0,19.0,547.0,722.08,570.36
2016,2,14,11,45,733.5,141.0,4.05,19.5,602.5,802.35,628.73
2016,2,14,12,0,902.0,85.0,4.1,20.0,658.0,860.01,668.25
2016,2,14,12,15,903.5,85.0,4.1,20.0,660.5,846.33,657.95
2016,2,14,12,30,905.0,85.0,4.1,20.0,663.0,829.15,645.75
2016,2,14,12,45,721.5,148.0,4.1,20.0,606.0,740.67,581.96
2016,2,14,13,0,538.0,211.0,4.1,20.0,549.0,642.18,505.84
2016,2,14,13,15,718.5,146.0,4.05,20.0,587.5,690.09,544.93
2016,2,14,13,30,899.0,81.0,4.0,20.0,626.0,714.07,564.13
2016,2,14,13,45,890.5,81.0,3.95,20.0,604.5,674.41,533.92
2016,2,14,14,0,882.0,81.0,3.9,20.0,583.0,632.61,501.15
2016,2,14,14,15,871.5,79.5,3.8,20.0,555.0,586.18,464.08
2016,2,14,14,30,861.0,78.0,3.7,20.0,527.0,538.27,425.0
2016,2,14,14,45,841.0,77.0,3.6,20.0,491.5,485.47,381.16
2016,2,14,15,0,821.0,76.0,3.5,20.0,456.0,431.73,335.49
2016,2,14,15,15,798.0,73.5,3.3,19.5,415.5,375.64,287.34
2016,2,14,15,30,775.0,71.0,3.1,19.0,375.0,320.5,238.78
2016,2,14,15,45,735.5,68.0,2.9,18.5,329.5,261.75,187.1
2016,2,14,16,0,696.0,65.0,2.7,18.0,284.0,206.45,138.56
2016,2,14,16,15,645.5,60.0,2.55,17.5,237.0,149.23,90.89
2016,2,14,16,30,595.0,55.0,2.4,17.0,190.0,99.28,53.84
2016,2,14,16,45,507.5,47.5,2.25,16.5,143.5,51.71,28.0
2016,2,14,17,0,420.0,40.0,2.1,16.0,97.0,31.31,21.36
2016,2,14,17,15,210.0,31.0,2.05,15.5,59.5,24.27,13.36
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,20.97,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,13.0,1.6,13.5,34.0,121.74,0.0
2016,2,15,7,30,446.0,26.0,1.8,14.0,68.0,262.51,193.84
2016,2,15,7,45,543.0,33.5,2.05,14.5,115.0,343.26,274.6
2016,2,15,8,0,640.0,41.0,2.3,15.0,162.0,431.89,351.91
2016,2,15,8,15,695.5,45.5,2.35,15.5,210.5,498.62,408.71
2016,2,15,8,30,751.0,50.0,2.4,16.0,259.0,567.83,464.92
2016,2,15,8,45,787.5,53.5,2.45,16.5,306.5,624.68,508.36
2016,2,15,9,0,824.0,57.0,2.5,17.0,354.0,681.57,549.54
2016,2,15,9,15,848.5,59.5,2.45,17.0,398.0,721.31,577.31
2016,2,15,9,30,873.0,62.0,2.4,17.0,442.0,765.65,607.86
2016,2,15,9,45,891.0,64.0,2.4,17.5,480.5,802.26,631.36
2016,2,15,10,0,909.0,66.0,2.4,18.0,519.0,836.37,652.72
2016,2,15,10,15,921.0,67.5,2.4,18.5,551.5,862.01,667.87
2016,2,15,10,30,933.0,69.0,2.4,19.0,584.0,884.44,680.74
2016,2,15,10,45,941.0,70.0,2.45,19.5,609.5,899.39,688.89
2016,2,15,11,0,949.0,71.0,2.5,20.0,635.0,910.71,694.69
2016,2,15,11,15,954.0,71.5,2.5,20.0,653.0,915.09,696.78
2016,2,15,11,30,959.0,72.0,2.5,20.0,671.0,915.64,696.48
2016,2,15,11,45,961.5,72.5,2.55,20.5,680.5,910.2,691.38
2016,2,15,12,0,964.0,73.0,2.6,21.0,690.0,900.92,683.88
2016,2,15,12,15,964.0,73.0,2.65,21.0,692.0,885.17,673.41
2016,2,15,12,30,964.0,73.0,2.7,21.0,694.0,865.73,660.53
2016,2,15,12,45,957.0,75.5,2.75,21.0,686.5,840.01,643.36
2016,2,15,13,0,950.0,78.0,2.8,21.0,679.0,811.08,623.94
2016,2,15,13,15,945.5,77.0,2.8,21.0,664.5,777.09,600.59
2016,2,15,13,30,941.0,76.0,2.8,21.0,650.0,740.17,575.08
2016,2,15,13,45,932.5,75.5,2.8,21.0,627.5,698.42,545.17
2016,2,15,14,0,924.0,75.0,2.8,21.0,605.0,654.42,511.73
2016,2,15,14,15,913.0,73.5,2.65,21.0,576.0,605.9,473.57
2016,2,15,14,30,902.0,72.0,2.5,21.0,547.0,555.83,433.37
2016,2,15,14,45,884.5,71.0,2.45,21.0,510.5,501.85,389.48
2016,2,15,15,0,867.0,70.0,2.4,21.0,474.0,447.47,344.02
2016,2,15,15,15,845.0,67.5,2.1,20.5,433.0,389.12,294.37
2016,2,15,15,30,823.0,65.0,1.8,20.0,392.0,331.71,244.27
2016,2,15,15,45,789.5,62.0,1.55,19.5,346.0,271.8,191.8
2016,2,15,16,0,756.0,59.0,1.3,19.0,300.0,214.57,141.67
2016,2,15,16,15,709.0,54.5,1.25,18.0,251.5,156.9,93.96
2016,2,15,16,30,662.0,50.0,1.2,17.0,203.0,104.19,54.96
2016,2,15,16,45,586.0,43.5,1.15,16.5,155.5,54.0,27.87
2016,2,15,17,0,510.0,37.0,1.1,16.0,108.0,28.47,19.0
2016,2,15,17,15,373.5,26.5,1.1,15.5,67.0,20.87,11.05
2016,2,15,17,30,237.0,16.0,1.1,15.0,26.0,12.88,0.0
2016,2,15,17,45,118.5,8.0,1.1,15.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,211.5,14.0,1.0,13.5,35.0,121.79,0.0
2016,2,16,7,30,423.0,28.0,1.1,14.0,70.0,254.54,190.28
2016,2,16,7,45,516.0,36.0,1.2,14.5,116.0,333.29,265.98
2016,2,16,8,0,609.0,44.0,1.3,15.0,162.0,419.45,339.85
2016,2,16,8,15,666.0,49.5,1.3,15.5,211.0,487.34,396.2
2016,2,16,8,30,723.0,55.0,1.3,16.0,260.0,557.89,451.96
2016,2,16,8,45,758.5,59.0,1.3,16.5,307.0,613.9,493.62
2016,2,16,9,0,794.0,63.0,1.3,17.0,354.0,669.9,532.82
2016,2,16,9,15,819.5,66.0,1.35,17.5,397.0,716.64,564.51
2016,2,16,9,30,845.0,69.0,1.4,18.0,440.0,761.92,594.43
2016,2,16,9,45,867.0,70.0,1.45,19.0,479.5,793.18,612.79
2016,2,16,10,0,889.0,71.0,1.5,20.0,519.0,828.85,633.98
2016,2,16,10,15,901.5,72.5,1.5,20.5,551.0,854.57,648.64
2016,2,16,10,30,914.0,74.0,1.5,21.0,583.0,877.16,661.17
2016,2,16,10,45,921.0,75.5,1.5,21.5,608.0,891.66,668.28
2016,2,16,11,0,928.0,77.0,1.5,22.0,633.0,902.58,673.16
2016,2,16,11,15,933.0,78.0,1.5,22.0,650.5,907.48,675.5
2016,2,16,11,30,938.0,79.0,1.5,22.0,668.0,908.62,675.58
2016,2,16,11,45,939.5,80.0,1.5,22.5,677.5,902.97,670.08
2016,2,16,12,0,941.0,81.0,1.5,23.0,687.0,893.56,662.35
2016,2,16,12,15,941.5,81.0,1.5,23.0,689.0,878.45,652.31
2016,2,16,12,30,942.0,81.0,1.5,23.0,691.0,859.71,640.03
2016,2,16,12,45,941.5,79.5,1.55,23.0,684.5,834.96,624.39
2016,2,16,13,0,941.0,78.0,1.6,23.0,678.0,806.83,606.47
2016,2,16,13,15,936.5,77.5,1.65,23.0,664.0,773.59,584.96
2016,2,16,13,30,932.0,77.0,1.7,23.0,650.0,737.46,561.28
2016,2,16,13,45,924.0,76.0,1.75,23.5,627.5,695.74,531.79
2016,2,16,14,0,916.0,75.0,1.8,24.0,605.0,651.77,498.81
2016,2,16,14,15,905.0,73.5,1.75,23.5,576.0,603.51,463.18
2016,2,16,14,30,894.0,72.0,1.7,23.0,547.0,553.72,425.32
2016,2,16,14,45,880.5,70.0,1.7,23.0,511.5,500.94,383.44
2016,2,16,15,0,867.0,68.0,1.7,23.0,476.0,447.39,339.61
2016,2,16,15,15,644.0,103.0,1.5,22.5,391.5,348.33,262.44
2016,2,16,15,30,421.0,138.0,1.3,22.0,307.0,268.69,201.34
2016,2,16,15,45,593.0,97.0,1.1,22.0,305.0,252.17,180.19
2016,2,16,16,0,765.0,56.0,0.9,22.0,303.0,215.02,139.89
2016,2,16,16,15,720.0,51.5,0.95,21.0,255.0,157.0,92.38
2016,2,16,16,30,675.0,47.0,1.0,20.0,207.0,103.68,53.16
2016,2,16,16,45,602.0,41.0,1.05,19.5,159.0,53.06,25.89
2016,2,16,17,0,529.0,35.0,1.1,19.0,111.0,28.98,19.21
2016,2,16,17,15,264.5,32.0,1.1,18.5,70.0,25.85,15.11
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,24.5,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,37.5,18.0,3.45,15.0,22.0,39.53,0.0
2016,2,17,7,30,75.0,36.0,3.6,15.0,44.0,85.89,62.5
2016,2,17,7,45,99.5,56.0,3.8,15.5,72.0,126.01,99.54
2016,2,17,8,0,124.0,76.0,4.0,16.0,100.0,167.19,135.82
2016,2,17,8,15,142.0,96.0,4.1,16.0,131.0,205.81,169.52
2016,2,17,8,30,160.0,116.0,4.2,16.0,162.0,245.3,203.27
2016,2,17,8,45,174.5,134.5,4.35,16.5,192.5,281.12,232.86
2016,2,17,9,0,189.0,153.0,4.5,17.0,223.0,317.39,262.16
2016,2,17,9,15,418.5,129.0,4.65,17.0,307.5,489.92,405.19
2016,2,17,9,30,648.0,105.0,4.8,17.0,392.0,657.85,538.55
2016,2,17,9,45,403.5,167.0,4.95,17.5,351.0,541.69,442.16
2016,2,17,10,0,159.0,229.0,5.1,18.0,310.0,392.65,317.82
2016,2,17,10,15,79.5,149.5,5.25,18.0,190.0,231.0,187.03
2016,2,17,10,30,0.0,70.0,5.4,18.0,70.0,65.17,48.53
2016,2,17,10,45,2.5,130.0,5.55,18.0,131.5,125.43,98.14
2016,2,17,11,0,5.0,190.0,5.7,18.0,193.0,188.46,149.22
2016,2,17,11,15,5.5,195.0,5.8,18.0,199.0,193.38,152.97
2016,2,17,11,30,6.0,200.0,5.9,18.0,205.0,198.32,156.82
2016,2,17,11,45,3.0,114.5,6.0,18.0,117.0,110.03,85.11
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,26.98,16.72
2016,2,17,12,15,0.0,31.5,6.1,18.0,31.5,29.31,18.66
2016,2,17,12,30,0.0,34.0,6.1,18.0,34.0,31.64,20.59
2016,2,17,12,45,0.0,82.0,6.15,18.0,82.0,76.43,57.53
2016,2,17,13,0,0.0,130.0,6.2,18.0,130.0,122.1,94.91
2016,2,17,13,15,0.0,147.0,6.1,17.5,147.0,138.39,108.42
2016,2,17,13,30,0.0,164.0,6.0,17.0,164.0,154.67,121.99
2016,2,17,13,45,133.0,213.0,5.95,17.0,290.5,301.81,244.1
2016,2,17,14,0,266.0,262.0,5.9,17.0,417.0,432.51,349.1
2016,2,17,14,15,251.5,254.5,5.75,16.5,396.0,401.8,324.38
2016,2,17,14,30,237.0,247.0,5.6,16.0,375.0,367.43,296.92
2016,2,17,14,45,240.0,229.5,5.5,16.0,351.5,337.87,272.59
2016,2,17,15,0,243.0,212.0,5.4,16.0,328.0,307.76,247.36
2016,2,17,15,15,235.0,194.0,5.25,16.0,298.0,272.45,217.51
2016,2,17,15,30,227.0,176.0,5.1,16.0,268.0,237.82,187.86
2016,2,17,15,45,221.0,155.5,4.95,16.0,237.0,202.96,157.7
2016,2,17,16,0,215.0,135.0,4.8,16.0,206.0,167.52,126.98
2016,2,17,16,15,194.0,115.5,4.7,15.5,172.0,131.44,96.95
2016,2,17,16,30,173.0,96.0,4.6,15.0,138.0,98.0,70.25
2016,2,17,16,45,140.0,76.0,4.6,15.0,105.0,68.3,48.87
2016,2,17,17,0,107.0,56.0,4.6,15.0,72.0,46.4,34.69
2016,2,17,17,15,53.5,37.0,4.75,14.5,45.0,31.29,20.09
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,16.5,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,8.58,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,12.0,2.9,11.0,12.0,11.12,0.0
2016,2,18,7,30,0.0,24.0,3.0,11.0,24.0,22.28,12.46
2016,2,18,7,45,0.0,40.0,3.1,11.5,40.0,38.16,26.66
2016,2,18,8,0,0.0,56.0,3.2,12.0,56.0,54.52,41.02
2016,2,18,8,15,0.0,73.5,3.3,12.0,73.5,72.41,56.63
2016,2,18,8,30,0.0,91.0,3.4,12.0,91.0,90.13,71.89
2016,2,18,8,45,0.0,108.5,3.55,12.5,108.5,107.75,86.68
2016,2,18,9,0,0.0,126.0,3.7,13.0,126.0,125.31,101.17
2016,2,18,9,15,16.0,151.0,3.75,13.0,158.5,163.56,133.51
2016,2,18,9,30,32.0,176.0,3.8,13.0,191.0,214.26,175.69
2016,2,18,9,45,390.5,147.0,3.85,13.5,346.5,508.55,422.34
2016,2,18,10,0,749.0,118.0,3.9,14.0,502.0,785.79,635.74
2016,2,18,10,15,765.0,121.0,3.9,14.0,534.5,813.9,653.37
2016,2,18,10,30,781.0,124.0,3.9,14.0,567.0,839.31,670.66
2016,2,18,10,45,654.5,165.0,3.9,14.0,547.0,781.07,626.46
2016,2,18,11,0,528.0,206.0,3.9,14.0,527.0,712.44,572.5
2016,2,18,11,15,677.5,166.5,3.85,14.0,591.0,802.61,641.46
2016,2,18,11,30,827.0,127.0,3.8,14.0,655.0,879.44,696.01
2016,2,18,11,45,830.5,128.0,3.8,14.5,665.0,875.59,690.87
2016,2,18,12,0,834.0,129.0,3.8,15.0,675.0,868.26,684.03
2016,2,18,12,15,635.5,196.0,3.75,15.0,612.5,763.44,606.2
2016,2,18,12,30,437.0,263.0,3.7,15.0,550.0,653.0,519.56
2016,2,18,12,45,431.0,262.0,3.65,15.0,543.0,633.5,505.09
2016,2,18,13,0,425.0,261.0,3.6,15.0,536.0,612.59,488.97
2016,2,18,13,15,417.0,259.5,3.55,15.0,524.5,580.55,464.49
2016,2,18,13,30,409.0,258.0,3.5,15.0,513.0,556.25,445.57
2016,2,18,13,45,414.5,244.0,3.45,15.0,495.0,527.36,423.37
2016,2,18,14,0,420.0,230.0,3.4,15.0,477.0,502.95,404.18
2016,2,18,14,15,614.0,167.0,3.3,14.5,508.0,535.01,431.02
2016,2,18,14,30,808.0,104.0,3.2,14.0,539.0,545.34,438.93
2016,2,18,14,45,787.5,101.5,3.15,14.0,503.0,491.65,393.91
2016,2,18,15,0,767.0,99.0,3.1,14.0,467.0,437.31,347.6
2016,2,18,15,15,741.5,95.5,2.85,14.0,426.0,381.07,298.38
2016,2,18,15,30,716.0,92.0,2.6,14.0,385.0,326.17,249.34
2016,2,18,15,45,690.0,85.0,2.35,14.0,341.0,269.5,198.34
2016,2,18,16,0,664.0,78.0,2.1,14.0,297.0,214.92,149.23
2016,2,18,16,15,613.0,71.5,1.85,13.0,249.5,159.25,102.34
2016,2,18,16,30,562.0,65.0,1.6,12.0,202.0,109.19,64.04
2016,2,18,16,45,491.0,56.0,1.35,11.5,156.0,62.03,36.0
2016,2,18,17,0,420.0,47.0,1.1,11.0,110.0,37.01,27.13
2016,2,18,17,15,291.5,34.0,1.1,10.5,70.0,27.38,17.5
2016,2,18,17,30,163.0,21.0,1.1,10.0,30.0,16.63,0.0
2016,2,18,17,45,81.5,10.5,1.1,10.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,2.75,10.5,37.5,117.37,44.13
2016,2,19,7,30,359.0,35.0,3.0,11.0,75.0,240.85,189.07
2016,2,19,7,45,448.5,44.5,3.25,11.5,120.0,316.86,260.21
2016,2,19,8,0,538.0,54.0,3.5,12.0,165.0,400.39,333.8
2016,2,19,8,15,595.5,60.5,3.6,12.5,212.5,467.04,391.23
2016,2,19,8,30,653.0,67.0,3.7,13.0,260.0,536.7,448.93
2016,2,19,8,45,689.5,72.0,3.85,13.5,306.0,592.22,493.47
2016,2,19,9,0,726.0,77.0,4.0,14.0,352.0,648.07,535.6
2016,2,19,9,15,752.5,80.5,4.0,14.0,394.5,690.46,566.87
2016,2,19,9,30,779.0,84.0,4.0,14.0,437.0,735.66,599.75
2016,2,19,9,45,794.0,88.5,4.05,14.5,474.5,771.04,623.77
2016,2,19,10,0,809.0,93.0,4.1,15.0,512.0,803.98,645.7
2016,2,19,10,15,660.5,144.0,4.1,15.0,499.5,753.78,606.81
2016,2,19,10,30,512.0,195.0,4.1,15.0,487.0,684.77,551.84
2016,2,19,10,45,323.5,241.0,4.15,15.0,428.5,561.63,453.29
2016,2,19,11,0,135.0,287.0,4.2,15.0,370.0,435.24,349.8
2016,2,19,11,15,154.5,296.0,4.15,15.0,393.5,459.9,369.46
2016,2,19,11,30,174.0,305.0,4.1,15.0,417.0,483.79,387.85
2016,2,19,11,45,171.5,310.0,4.05,15.5,422.0,483.09,385.95
2016,2,19,12,0,169.0,315.0,4.0,16.0,427.0,481.7,383.69
2016,2,19,12,15,176.0,316.0,3.85,15.5,432.5,483.17,385.3
2016,2,19,12,30,183.0,317.0,3.7,15.0,438.0,483.73,386.21
2016,2,19,12,45,138.0,310.0,3.55,15.0,401.0,433.27,345.85
2016,2,19,13,0,93.0,303.0,3.4,15.0,364.0,375.71,299.99
2016,2,19,13,15,178.5,295.0,3.2,14.5,408.5,433.93,348.06
2016,2,19,13,30,264.0,287.0,3.0,14.0,453.0,484.75,389.0
2016,2,19,13,45,189.0,280.0,2.9,14.0,397.0,407.49,327.34
2016,2,19,14,0,114.0,273.0,2.8,14.0,341.0,337.4,271.21
2016,2,19,14,15,63.0,232.5,2.8,14.0,270.0,260.75,209.89
2016,2,19,14,30,12.0,192.0,2.8,14.0,199.0,186.6,149.68
2016,2,19,14,45,6.0,135.5,2.8,14.0,139.0,129.38,103.04
2016,2,19,15,0,0.0,79.0,2.8,14.0,79.0,73.55,56.7
2016,2,19,15,15,0.0,72.0,2.55,13.5,72.0,67.0,51.48
2016,2,19,15,30,0.0,65.0,2.3,13.0,65.0,60.46,46.15
2016,2,19,15,45,0.0,57.5,2.1,13.0,57.5,53.46,40.29
2016,2,19,16,0,0.0,50.0,1.9,13.0,50.0,46.46,34.38
2016,2,19,16,15,0.0,42.0,1.65,12.5,42.0,39.0,28.06
2016,2,19,16,30,0.0,34.0,1.4,12.0,34.0,31.55,21.64
2016,2,19,16,45,0.0,26.0,1.15,12.0,26.0,24.11,15.09
2016,2,19,17,0,0.0,18.0,0.9,12.0,18.0,16.68,9.15
2016,2,19,17,15,0.0,11.5,0.85,11.5,11.5,10.65,3.41
2016,2,19,17,30,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2016,2,19,17,45,0.0,2.5,0.8,11.0,2.5,2.38,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,133.5,20.5,1.25,7.0,35.5,100.11,47.73
2016,2,20,7,30,267.0,41.0,1.3,7.0,71.0,203.97,162.65
2016,2,20,7,45,338.0,55.5,1.4,7.5,113.5,270.71,224.44
2016,2,20,8,0,409.0,70.0,1.5,8.0,156.0,343.82,288.74
2016,2,20,8,15,458.5,80.5,1.45,8.5,200.0,403.81,339.87
2016,2,20,8,30,508.0,91.0,1.4,9.0,244.0,466.83,391.32
2016,2,20,8,45,568.0,90.0,1.4,10.0,287.0,530.89,441.28
2016,2,20,9,0,628.0,89.0,1.4,11.0,330.0,593.06,487.82
2016,2,20,9,15,592.0,111.0,1.3,11.0,359.0,610.41,498.37
2016,2,20,9,30,556.0,133.0,1.2,11.0,388.0,617.27,500.99
2016,2,20,9,45,690.5,116.0,1.2,11.5,459.0,725.98,579.7
2016,2,20,10,0,825.0,99.0,1.2,12.0,530.0,826.86,647.94
2016,2,20,10,15,775.5,112.0,1.15,12.5,537.0,816.56,636.23
2016,2,20,10,30,726.0,125.0,1.1,13.0,544.0,797.43,619.98
2016,2,20,10,45,569.0,186.5,1.05,13.5,523.0,728.74,568.17
2016,2,20,11,0,412.0,248.0,1.0,14.0,502.0,647.16,504.48
2016,2,20,11,15,385.0,263.0,0.95,14.0,506.0,638.18,496.96
2016,2,20,11,30,358.0,278.0,0.9,14.0,510.0,627.39,487.41
2016,2,20,11,45,434.0,257.5,0.9,14.5,542.5,676.89,523.2
2016,2,20,12,0,510.0,237.0,0.9,15.0,575.0,712.0,547.79
2016,2,20,12,15,444.5,260.5,0.95,15.0,556.0,670.78,516.9
2016,2,20,12,30,379.0,284.0,1.0,15.0,537.0,619.91,479.87
2016,2,20,12,45,429.5,265.0,1.1,15.0,549.0,637.44,494.81
2016,2,20,13,0,480.0,246.0,1.2,15.0,561.0,641.67,499.55
2016,2,20,13,15,688.0,172.0,1.2,15.0,612.5,705.46,549.15
2016,2,20,13,30,896.0,98.0,1.2,15.0,664.0,743.87,578.14
2016,2,20,13,45,888.0,96.5,1.3,15.0,642.0,705.24,550.95
2016,2,20,14,0,880.0,95.0,1.4,15.0,620.0,661.02,518.97
2016,2,20,14,15,869.0,93.0,1.4,15.0,590.5,612.6,482.12
2016,2,20,14,30,858.0,91.0,1.4,15.0,561.0,562.77,443.16
2016,2,20,14,45,847.0,87.0,1.45,15.0,526.0,509.76,400.87
2016,2,20,15,0,836.0,83.0,1.5,15.0,491.0,455.9,356.4
2016,2,20,15,15,814.5,80.0,1.4,14.5,449.5,398.35,307.69
2016,2,20,15,30,793.0,77.0,1.3,14.0,408.0,341.58,258.19
2016,2,20,15,45,766.0,72.0,1.25,14.0,362.5,282.44,205.6
2016,2,20,16,0,739.0,67.0,1.2,14.0,317.0,225.36,154.53
2016,2,20,16,15,693.5,62.0,1.15,13.0,268.5,167.67,105.65
2016,2,20,16,30,648.0,57.0,1.1,12.0,220.0,112.24,62.67
2016,2,20,16,45,575.0,50.0,1.05,11.5,171.0,61.3,32.55
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,32.96,23.66
2016,2,20,17,15,380.0,32.0,1.0,10.5,79.5,25.15,15.94
2016,2,20,17,30,258.0,21.0,1.0,10.0,37.0,16.95,1.69
2016,2,20,17,45,129.0,10.5,1.05,10.0,18.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,11.44,0.0
2016,2,21,7,15,217.5,23.5,1.2,8.5,49.5,144.7,81.46
2016,2,21,7,30,435.0,35.0,1.4,9.0,87.0,279.91,223.0
2016,2,21,7,45,525.5,43.0,1.6,10.0,135.5,358.76,294.64
2016,2,21,8,0,616.0,51.0,1.8,11.0,184.0,445.07,368.76
2016,2,21,8,15,670.5,57.0,1.85,11.5,234.0,508.53,422.25
2016,2,21,8,30,725.0,63.0,1.9,12.0,284.0,579.3,479.0
2016,2,21,8,45,764.5,66.5,2.0,12.5,333.0,638.39,523.78
2016,2,21,9,0,804.0,70.0,2.1,13.0,382.0,697.63,566.75
2016,2,21,9,15,829.0,73.0,2.1,13.0,426.5,744.81,600.01
2016,2,21,9,30,854.0,76.0,2.1,13.0,471.0,790.4,631.52
2016,2,21,9,45,874.0,77.5,2.1,13.5,510.5,828.1,655.59
2016,2,21,10,0,894.0,79.0,2.1,14.0,550.0,856.18,672.5
2016,2,21,10,15,906.5,81.0,2.1,14.0,583.5,882.72,689.53
2016,2,21,10,30,919.0,83.0,2.1,14.0,617.0,906.05,704.29
2016,2,21,10,45,928.5,84.0,2.1,14.5,643.0,922.14,712.75
2016,2,21,11,0,938.0,85.0,2.1,15.0,669.0,934.63,718.87
2016,2,21,11,15,943.5,86.0,2.1,15.0,687.5,939.85,721.5
2016,2,21,11,30,949.0,87.0,2.1,15.0,706.0,941.25,721.75
2016,2,21,11,45,952.0,87.5,2.15,15.5,716.0,936.01,716.88
2016,2,21,12,0,955.0,88.0,2.2,16.0,726.0,926.93,709.6
2016,2,21,12,15,955.5,88.0,2.2,16.0,727.5,911.33,698.85
2016,2,21,12,30,956.0,88.0,2.2,16.0,729.0,892.04,685.72
2016,2,21,12,45,954.5,87.5,2.25,16.0,722.5,866.96,669.14
2016,2,21,13,0,953.0,87.0,2.3,16.0,716.0,838.46,650.18
2016,2,21,13,15,948.0,86.5,2.35,16.0,701.5,804.06,626.97
2016,2,21,13,30,943.0,86.0,2.4,16.0,687.0,766.73,601.51
2016,2,21,13,45,933.0,86.0,2.5,16.0,663.5,723.82,571.79
2016,2,21,14,0,923.0,86.0,2.6,16.0,640.0,678.73,538.01
2016,2,21,14,15,911.5,84.5,2.6,16.0,610.0,629.3,499.59
2016,2,21,14,30,900.0,83.0,2.6,16.0,580.0,578.35,458.98
2016,2,21,14,45,881.5,82.0,2.6,16.0,542.5,523.51,414.18
2016,2,21,15,0,863.0,81.0,2.6,16.0,505.0,467.55,367.19
2016,2,21,15,15,841.0,78.0,2.4,15.5,462.5,408.29,316.49
2016,2,21,15,30,819.0,75.0,2.2,15.0,420.0,349.82,265.06
2016,2,21,15,45,787.0,71.5,2.0,14.5,373.0,289.17,211.16
2016,2,21,16,0,755.0,68.0,1.8,14.0,326.0,231.09,159.25
2016,2,21,16,15,709.5,63.0,1.65,13.0,276.5,172.32,109.08
2016,2,21,16,30,664.0,58.0,1.5,12.0,227.0,115.74,64.89
2016,2,21,16,45,593.0,50.5,1.4,11.5,177.5,63.3,33.39
2016,2,21,17,0,522.0,43.0,1.3,11.0,128.0,32.8,23.55
2016,2,21,17,15,399.0,32.5,1.3,10.5,84.0,25.46,16.32
2016,2,21,17,30,276.0,22.0,1.3,10.0,40.0,17.77,3.73
2016,2,21,17,45,138.0,11.0,1.3,10.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
