Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,6.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,164.0,12.0,1.0,9.0,16.0,75.19,0.0
2016,2,22,7,15,318.5,23.0,1.25,9.5,54.5,190.71,118.53
2016,2,22,7,30,473.0,34.0,1.5,10.0,93.0,298.52,237.99
2016,2,22,7,45,556.0,41.5,1.75,10.5,141.5,374.69,307.76
2016,2,22,8,0,639.0,49.0,2.0,11.0,190.0,453.33,376.52
2016,2,22,8,15,691.0,54.5,2.1,11.5,240.0,520.57,433.08
2016,2,22,8,30,743.0,60.0,2.2,12.0,290.0,589.98,488.98
2016,2,22,8,45,777.5,64.0,2.35,12.5,338.0,646.83,531.96
2016,2,22,9,0,812.0,68.0,2.5,13.0,386.0,703.51,573.36
2016,2,22,9,15,836.0,70.5,2.6,13.5,430.5,749.59,605.55
2016,2,22,9,30,860.0,73.0,2.7,14.0,475.0,794.03,635.93
2016,2,22,9,45,877.0,75.5,2.85,14.5,514.5,823.7,655.44
2016,2,22,10,0,894.0,78.0,3.0,15.0,554.0,857.6,677.95
2016,2,22,10,15,906.5,79.5,3.0,15.5,587.0,883.57,693.55
2016,2,22,10,30,919.0,81.0,3.0,16.0,620.0,906.35,706.86
2016,2,22,10,45,926.5,83.0,3.05,16.5,645.5,921.91,715.49
2016,2,22,11,0,934.0,85.0,3.1,17.0,671.0,933.82,721.71
2016,2,22,11,15,940.0,86.0,3.15,17.0,689.5,939.47,725.1
2016,2,22,11,30,946.0,87.0,3.2,17.0,708.0,941.31,726.05
2016,2,22,11,45,947.5,88.0,3.25,17.5,718.0,935.32,720.39
2016,2,22,12,0,949.0,89.0,3.3,18.0,728.0,925.53,712.31
2016,2,22,12,15,949.5,89.0,3.35,18.0,729.5,909.97,701.74
2016,2,22,12,30,950.0,89.0,3.4,18.0,731.0,890.73,688.71
2016,2,22,12,45,943.0,91.0,3.45,18.0,723.5,864.05,670.51
2016,2,22,13,0,936.0,93.0,3.5,18.0,716.0,834.19,650.07
2016,2,22,13,15,739.0,153.5,3.5,18.0,639.0,727.64,572.87
2016,2,22,13,30,542.0,214.0,3.5,18.0,562.0,617.23,487.81
2016,2,22,13,45,729.5,151.0,3.5,18.0,602.5,660.09,522.94
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,679.1,538.37
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,630.7,499.82
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,580.66,459.52
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,526.81,415.24
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,471.36,368.51
2016,2,22,15,15,802.5,78.5,2.8,17.5,451.0,395.26,305.32
2016,2,22,15,30,735.0,77.0,2.5,17.0,390.0,324.9,245.75
2016,2,22,15,45,693.5,78.0,2.2,16.5,347.5,268.68,196.31
2016,2,22,16,0,652.0,79.0,1.9,16.0,305.0,217.59,151.16
2016,2,22,16,15,615.0,72.0,1.75,15.0,259.5,163.91,105.51
2016,2,22,16,30,578.0,65.0,1.6,14.0,214.0,114.18,66.63
2016,2,22,16,45,507.5,57.5,1.45,13.5,168.5,66.79,37.9
2016,2,22,17,0,437.0,50.0,1.3,13.0,123.0,38.89,28.75
2016,2,22,17,15,339.0,37.0,1.3,12.5,81.5,29.46,19.69
2016,2,22,17,30,241.0,24.0,1.3,12.0,40.0,19.52,6.0
2016,2,22,17,45,120.5,12.0,1.35,11.5,20.0,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,16.2,0.0
2016,2,23,7,15,233.0,27.5,0.6,11.0,57.5,159.93,105.09
2016,2,23,7,30,466.0,38.0,0.6,11.0,98.0,300.92,238.46
2016,2,23,7,45,553.0,46.0,0.6,11.5,148.0,380.19,307.65
2016,2,23,8,0,640.0,54.0,0.6,12.0,198.0,466.39,379.0
2016,2,23,8,15,693.5,60.0,0.65,12.5,249.0,530.53,430.76
2016,2,23,8,30,747.0,66.0,0.7,13.0,300.0,601.97,485.63
2016,2,23,8,45,786.0,69.5,0.75,13.5,350.0,661.86,528.4
2016,2,23,9,0,825.0,73.0,0.8,14.0,400.0,721.76,569.5
2016,2,23,9,15,815.5,73.0,0.9,14.5,426.5,739.31,580.17
2016,2,23,9,30,806.0,73.0,1.0,15.0,453.0,753.21,588.62
2016,2,23,9,45,860.0,77.5,1.1,15.5,512.5,821.76,635.16
2016,2,23,10,0,914.0,82.0,1.2,16.0,572.0,882.12,674.43
2016,2,23,10,15,926.0,84.0,1.2,16.5,605.5,908.57,688.83
2016,2,23,10,30,938.0,86.0,1.2,17.0,639.0,931.72,701.36
2016,2,23,10,45,946.5,87.0,1.3,17.5,665.5,947.07,710.39
2016,2,23,11,0,955.0,88.0,1.4,18.0,692.0,958.73,717.14
2016,2,23,11,15,959.5,89.0,1.35,18.5,710.0,963.0,716.86
2016,2,23,11,30,964.0,90.0,1.3,19.0,728.0,963.38,714.26
2016,2,23,11,45,965.0,91.0,1.3,19.5,737.5,956.75,708.12
2016,2,23,12,0,966.0,92.0,1.3,20.0,747.0,946.23,699.71
2016,2,23,12,15,965.5,92.0,1.2,20.0,748.0,929.48,687.19
2016,2,23,12,30,965.0,92.0,1.1,20.0,749.0,909.01,672.43
2016,2,23,12,45,961.0,92.5,1.05,20.0,741.5,882.64,654.74
2016,2,23,13,0,957.0,93.0,1.0,20.0,734.0,852.92,634.97
2016,2,23,13,15,951.5,92.0,0.9,20.0,718.5,817.27,610.51
2016,2,23,13,30,946.0,91.0,0.8,20.0,703.0,778.72,584.13
2016,2,23,13,45,936.0,90.5,0.75,20.5,679.0,734.92,553.65
2016,2,23,14,0,926.0,90.0,0.7,21.0,655.0,688.96,519.57
2016,2,23,14,15,914.5,88.5,0.65,21.0,624.0,639.16,483.12
2016,2,23,14,30,903.0,87.0,0.6,21.0,593.0,587.85,444.63
2016,2,23,14,45,887.0,84.5,0.55,21.0,555.5,532.35,402.01
2016,2,23,15,0,871.0,82.0,0.5,21.0,518.0,475.48,357.1
2016,2,23,15,15,849.0,79.5,0.5,20.5,475.0,416.06,309.82
2016,2,23,15,30,827.0,77.0,0.5,20.0,432.0,357.4,261.39
2016,2,23,15,45,795.0,73.5,0.55,19.5,384.5,296.04,209.89
2016,2,23,16,0,763.0,70.0,0.6,19.0,337.0,237.25,159.68
2016,2,23,16,15,718.0,64.5,0.7,18.0,286.5,177.33,110.25
2016,2,23,16,30,673.0,59.0,0.8,17.0,236.0,119.53,66.0
2016,2,23,16,45,594.5,53.0,0.9,16.5,185.0,67.22,35.13
2016,2,23,17,0,516.0,47.0,1.0,16.0,134.0,36.02,25.92
2016,2,23,17,15,398.5,36.0,1.0,15.5,89.5,28.36,18.6
2016,2,23,17,30,281.0,25.0,1.0,15.0,45.0,20.35,7.5
2016,2,23,17,45,140.5,12.5,1.05,14.5,22.5,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,198.0,28.5,0.9,10.5,55.0,146.91,101.28
2016,2,24,7,30,396.0,40.0,1.0,11.0,93.0,269.67,215.81
2016,2,24,7,45,482.5,49.0,1.1,12.0,140.5,346.88,283.41
2016,2,24,8,0,569.0,58.0,1.2,13.0,188.0,431.12,353.92
2016,2,24,8,15,622.5,64.5,1.1,13.5,237.0,497.56,407.28
2016,2,24,8,30,676.0,71.0,1.0,14.0,286.0,566.6,459.94
2016,2,24,8,45,716.0,74.5,0.95,14.5,334.0,624.23,501.36
2016,2,24,9,0,756.0,78.0,0.9,15.0,382.0,678.6,537.99
2016,2,24,9,15,781.0,81.5,0.9,15.5,426.0,725.22,568.42
2016,2,24,9,30,806.0,85.0,0.9,16.0,470.0,770.37,597.1
2016,2,24,9,45,826.5,87.0,0.9,17.0,509.0,808.16,618.93
2016,2,24,10,0,847.0,89.0,0.9,18.0,548.0,843.62,638.76
2016,2,24,10,15,860.0,91.0,0.85,18.5,580.5,869.94,652.51
2016,2,24,10,30,873.0,93.0,0.8,19.0,613.0,893.16,664.14
2016,2,24,10,45,881.0,95.0,0.8,19.5,638.0,901.14,666.7
2016,2,24,11,0,889.0,97.0,0.8,20.0,663.0,913.14,672.22
2016,2,24,11,15,895.0,98.0,0.7,20.0,681.0,918.62,672.88
2016,2,24,11,30,901.0,99.0,0.6,20.0,699.0,920.44,671.34
2016,2,24,11,45,902.0,100.0,0.55,20.5,708.0,914.15,664.56
2016,2,24,12,0,903.0,101.0,0.5,21.0,717.0,904.22,655.76
2016,2,24,12,15,903.5,101.0,0.5,21.0,719.0,889.16,646.17
2016,2,24,12,30,904.0,101.0,0.5,21.0,721.0,870.59,634.49
2016,2,24,12,45,904.0,99.5,0.5,21.0,714.5,846.54,619.4
2016,2,24,13,0,904.0,98.0,0.5,21.0,708.0,819.19,602.22
2016,2,24,13,15,899.0,97.5,0.6,21.0,693.5,785.94,582.84
2016,2,24,13,30,894.0,97.0,0.7,21.0,679.0,749.93,561.28
2016,2,24,13,45,888.0,95.0,0.8,21.0,656.5,709.08,535.6
2016,2,24,14,0,882.0,93.0,0.9,21.0,634.0,665.94,506.11
2016,2,24,14,15,870.5,91.0,0.95,20.5,604.5,618.92,473.11
2016,2,24,14,30,859.0,89.0,1.0,20.0,575.0,568.42,436.39
2016,2,24,14,45,843.0,87.0,1.05,20.0,538.5,514.56,394.96
2016,2,24,15,0,827.0,85.0,1.1,20.0,502.0,460.32,351.74
2016,2,24,15,15,805.0,82.0,1.05,19.5,460.0,402.61,304.58
2016,2,24,15,30,783.0,79.0,1.0,19.0,418.0,345.76,256.61
2016,2,24,15,45,750.5,75.0,1.0,19.0,372.0,286.15,205.27
2016,2,24,16,0,718.0,71.0,1.0,19.0,326.0,229.24,155.79
2016,2,24,16,15,673.5,66.0,1.0,18.0,277.5,170.0,106.52
2016,2,24,16,30,629.0,61.0,1.0,17.0,229.0,117.61,66.24
2016,2,24,16,45,559.5,53.5,1.0,16.0,180.0,66.89,35.52
2016,2,24,17,0,490.0,46.0,1.0,15.0,131.0,34.87,25.07
2016,2,24,17,15,380.0,35.0,1.0,14.5,87.5,27.22,17.8
2016,2,24,17,30,270.0,24.0,1.0,14.0,44.0,19.19,7.64
2016,2,24,17,45,135.0,12.0,1.05,13.5,22.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.5,0.4,12.5,9.5,7.15,0.0
2016,2,25,7,0,108.0,15.0,0.4,13.0,19.0,57.14,0.0
2016,2,25,7,15,235.5,29.5,0.35,13.0,56.0,166.72,117.82
2016,2,25,7,30,363.0,44.0,0.3,13.0,93.0,258.46,204.47
2016,2,25,7,45,437.5,55.0,0.25,13.5,139.0,330.32,265.92
2016,2,25,8,0,512.0,66.0,0.2,14.0,185.0,408.14,329.23
2016,2,25,8,15,566.0,73.5,0.25,14.5,233.5,474.11,381.38
2016,2,25,8,30,620.0,81.0,0.3,15.0,282.0,542.75,433.44
2016,2,25,8,45,653.0,87.5,0.35,15.5,328.0,597.29,473.04
2016,2,25,9,0,686.0,94.0,0.4,16.0,374.0,651.91,510.67
2016,2,25,9,15,713.0,98.5,0.5,16.5,416.5,699.08,542.51
2016,2,25,9,30,740.0,103.0,0.6,17.0,459.0,745.14,573.08
2016,2,25,9,45,760.5,106.0,0.7,18.0,497.5,782.46,596.09
2016,2,25,10,0,781.0,109.0,0.8,19.0,536.0,813.23,614.42
2016,2,25,10,15,795.0,111.5,0.8,19.0,567.5,839.98,630.68
2016,2,25,10,30,809.0,114.0,0.8,19.0,599.0,863.83,645.0
2016,2,25,10,45,823.5,113.5,0.85,19.5,625.0,881.61,655.02
2016,2,25,11,0,838.0,113.0,0.9,20.0,651.0,896.13,663.03
2016,2,25,11,15,844.0,114.5,0.85,20.0,668.5,901.89,664.95
2016,2,25,11,30,850.0,116.0,0.8,20.0,686.0,904.1,664.8
2016,2,25,11,45,855.0,115.5,0.8,20.5,696.0,899.58,660.15
2016,2,25,12,0,860.0,115.0,0.8,21.0,706.0,891.48,653.45
2016,2,25,12,15,561.0,219.5,0.75,21.0,605.5,732.05,544.96
2016,2,25,12,30,262.0,324.0,0.7,21.0,505.0,568.85,426.26
2016,2,25,12,45,570.5,214.0,0.65,21.5,603.0,703.56,527.1
2016,2,25,13,0,879.0,104.0,0.6,22.0,701.0,808.16,596.32
2016,2,25,13,15,874.5,103.0,0.55,22.0,687.0,775.39,572.79
2016,2,25,13,30,870.0,102.0,0.5,22.0,673.0,743.4,551.67
2016,2,25,13,45,861.5,101.5,0.45,22.0,650.5,702.56,523.87
2016,2,25,14,0,853.0,101.0,0.4,22.0,628.0,659.66,493.26
2016,2,25,14,15,841.5,99.0,0.3,22.0,599.0,611.6,457.81
2016,2,25,14,30,830.0,97.0,0.2,22.0,570.0,562.25,420.77
2016,2,25,14,45,810.0,96.0,0.15,22.0,533.5,508.59,380.23
2016,2,25,15,0,790.0,95.0,0.1,22.0,497.0,455.0,338.6
2016,2,25,15,15,768.0,91.5,0.15,21.5,456.0,398.55,294.77
2016,2,25,15,30,746.0,88.0,0.2,21.0,415.0,341.43,248.79
2016,2,25,15,45,711.5,84.0,0.3,20.5,369.0,282.81,200.7
2016,2,25,16,0,677.0,80.0,0.4,20.0,323.0,227.18,154.11
2016,2,25,16,15,632.5,74.0,0.5,19.0,275.0,171.34,108.55
2016,2,25,16,30,588.0,68.0,0.6,18.0,227.0,120.34,69.74
2016,2,25,16,45,526.5,59.0,0.75,17.5,179.5,70.97,39.26
2016,2,25,17,0,465.0,50.0,0.9,17.0,132.0,38.25,27.81
2016,2,25,17,15,358.0,38.0,0.9,16.5,89.0,29.8,19.9
2016,2,25,17,30,251.0,26.0,0.9,16.0,46.0,20.93,9.46
2016,2,25,17,45,125.5,13.0,0.95,16.0,23.0,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.8,12.5,8.5,8.1,0.0
2016,2,26,7,0,0.0,17.0,0.8,13.0,17.0,16.93,0.0
2016,2,26,7,15,100.5,34.0,0.95,13.5,48.0,101.9,72.55
2016,2,26,7,30,201.0,51.0,1.1,14.0,79.0,186.21,148.21
2016,2,26,7,45,242.5,69.5,1.3,14.5,117.0,230.08,187.68
2016,2,26,8,0,284.0,88.0,1.5,15.0,155.0,286.97,236.48
2016,2,26,8,15,312.5,105.0,1.5,15.0,194.5,336.36,277.86
2016,2,26,8,30,341.0,122.0,1.5,15.0,234.0,387.25,319.16
2016,2,26,8,45,370.5,133.5,1.5,15.5,272.0,445.71,364.34
2016,2,26,9,0,400.0,145.0,1.5,16.0,310.0,493.26,399.96
2016,2,26,9,15,488.5,141.5,1.6,16.5,364.0,569.8,458.37
2016,2,26,9,30,577.0,138.0,1.7,17.0,418.0,655.36,521.43
2016,2,26,9,45,629.0,134.0,1.8,17.5,461.5,707.72,557.63
2016,2,26,10,0,681.0,130.0,1.9,18.0,505.0,759.36,592.62
2016,2,26,10,15,576.0,177.0,1.95,18.0,507.0,725.09,566.25
2016,2,26,10,30,471.0,224.0,2.0,18.0,509.0,691.0,538.45
2016,2,26,10,45,523.5,213.5,2.05,18.0,542.5,728.08,566.15
2016,2,26,11,0,576.0,203.0,2.1,18.0,576.0,763.48,591.81
2016,2,26,11,15,529.5,228.0,2.1,18.0,577.5,747.48,578.0
2016,2,26,11,30,483.0,253.0,2.1,18.0,579.0,728.58,562.68
2016,2,26,11,45,473.5,261.0,2.15,18.5,584.5,722.04,556.65
2016,2,26,12,0,464.0,269.0,2.2,19.0,590.0,713.44,549.12
2016,2,26,12,15,482.5,261.5,2.25,19.0,596.0,710.71,547.78
2016,2,26,12,30,501.0,254.0,2.3,19.0,602.0,705.38,544.54
2016,2,26,12,45,530.5,240.0,2.4,19.0,606.0,699.54,541.55
2016,2,26,13,0,560.0,226.0,2.5,19.0,610.0,690.33,536.02
2016,2,26,13,15,695.5,175.0,2.55,19.0,641.0,723.73,562.91
2016,2,26,13,30,831.0,124.0,2.6,19.0,672.0,740.24,576.84
2016,2,26,13,45,826.0,120.5,2.7,19.0,650.5,699.82,547.33
2016,2,26,14,0,821.0,117.0,2.8,19.0,629.0,657.24,515.83
2016,2,26,14,15,647.0,162.0,2.8,18.5,554.0,559.93,441.32
2016,2,26,14,30,473.0,207.0,2.8,18.0,479.0,470.92,372.17
2016,2,26,14,45,411.5,206.0,2.85,18.0,432.0,411.91,325.68
2016,2,26,15,0,350.0,205.0,2.9,18.0,385.0,355.43,280.48
2016,2,26,15,15,536.5,149.0,2.85,17.5,398.5,358.41,279.97
2016,2,26,15,30,723.0,93.0,2.8,17.0,412.0,339.45,258.43
2016,2,26,15,45,698.5,86.0,2.8,16.5,367.5,282.04,207.86
2016,2,26,16,0,674.0,79.0,2.8,16.0,323.0,226.56,158.58
2016,2,26,16,15,628.5,73.0,2.55,15.5,275.0,170.64,110.72
2016,2,26,16,30,583.0,67.0,2.3,15.0,227.0,119.67,70.5
2016,2,26,16,45,521.0,58.5,2.1,14.5,180.0,70.91,39.63
2016,2,26,17,0,459.0,50.0,1.9,14.0,133.0,38.02,28.0
2016,2,26,17,15,351.0,39.0,1.65,13.5,90.5,30.53,20.87
2016,2,26,17,30,243.0,28.0,1.4,13.0,48.0,22.68,11.51
2016,2,26,17,45,121.5,14.0,1.2,12.5,24.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,31.08,0.0
2016,2,27,7,15,221.5,34.0,1.0,11.5,66.5,166.12,124.05
2016,2,27,7,30,443.0,42.0,1.1,12.0,107.0,299.14,240.79
2016,2,27,7,45,527.5,49.0,1.25,12.5,156.0,375.95,307.83
2016,2,27,8,0,612.0,56.0,1.4,13.0,205.0,459.38,378.0
2016,2,27,8,15,661.0,61.5,1.4,13.5,254.5,523.94,430.04
2016,2,27,8,30,710.0,67.0,1.4,14.0,304.0,586.96,478.79
2016,2,27,8,45,748.0,70.0,1.45,14.5,352.0,644.55,520.27
2016,2,27,9,0,786.0,73.0,1.5,15.0,400.0,702.22,560.5
2016,2,27,9,15,809.0,76.0,1.5,15.0,444.0,747.71,591.48
2016,2,27,9,30,832.0,79.0,1.5,15.0,488.0,791.55,620.78
2016,2,27,9,45,647.0,140.0,1.55,15.5,473.0,731.5,575.35
2016,2,27,10,0,462.0,201.0,1.6,16.0,458.0,648.53,510.77
2016,2,27,10,15,676.0,144.0,1.6,16.0,544.0,782.95,610.39
2016,2,27,10,30,890.0,87.0,1.6,16.0,630.0,901.22,689.8
2016,2,27,10,45,896.0,89.5,1.6,16.5,655.0,915.68,695.8
2016,2,27,11,0,902.0,92.0,1.6,17.0,680.0,926.57,700.72
2016,2,27,11,15,907.5,93.0,1.6,17.0,697.5,931.59,703.19
2016,2,27,11,30,913.0,94.0,1.6,17.0,715.0,932.9,703.39
2016,2,27,11,45,912.5,96.0,1.6,17.5,724.0,926.24,697.16
2016,2,27,12,0,912.0,98.0,1.6,18.0,733.0,915.9,688.73
2016,2,27,12,15,912.5,98.0,1.65,18.0,734.5,900.58,679.08
2016,2,27,12,30,913.0,98.0,1.7,18.0,736.0,881.7,667.13
2016,2,27,12,45,904.0,101.0,1.75,18.0,728.0,854.81,649.76
2016,2,27,13,0,895.0,104.0,1.8,18.0,720.0,824.95,630.36
2016,2,27,13,15,891.0,103.0,1.8,18.0,705.5,791.93,608.18
2016,2,27,13,30,887.0,102.0,1.8,18.0,691.0,756.11,583.94
2016,2,27,13,45,731.5,148.5,1.85,18.0,623.5,666.59,518.71
2016,2,27,14,0,576.0,195.0,1.9,18.0,556.0,576.33,450.74
2016,2,27,14,15,719.0,143.0,1.9,17.5,572.5,585.74,459.94
2016,2,27,14,30,862.0,91.0,1.9,17.0,589.0,577.14,453.72
2016,2,27,14,45,849.0,88.5,1.9,17.0,553.5,523.85,410.82
2016,2,27,15,0,836.0,86.0,1.9,17.0,518.0,469.87,366.37
2016,2,27,15,15,815.0,83.0,1.7,16.5,476.0,411.77,317.44
2016,2,27,15,30,794.0,80.0,1.5,16.0,434.0,354.41,267.77
2016,2,27,15,45,767.5,75.5,1.35,16.0,388.0,295.09,215.3
2016,2,27,16,0,741.0,71.0,1.2,16.0,342.0,237.78,164.23
2016,2,27,16,15,699.0,66.0,1.1,15.5,293.0,179.66,114.62
2016,2,27,16,30,657.0,61.0,1.0,15.0,244.0,123.25,70.02
2016,2,27,16,45,598.0,53.5,0.95,14.5,195.0,70.94,37.08
2016,2,27,17,0,539.0,46.0,0.9,14.0,146.0,34.4,24.86
2016,2,27,17,15,431.0,36.5,0.9,13.5,100.5,28.13,18.88
2016,2,27,17,30,323.0,27.0,0.9,13.0,55.0,21.59,11.17
2016,2,27,17,45,161.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,9.53,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,20.39,0.0
2016,2,28,7,15,70.0,38.5,1.5,10.5,49.0,86.05,63.48
2016,2,28,7,30,140.0,57.0,1.7,11.0,78.0,154.18,124.46
2016,2,28,7,45,172.0,77.5,1.95,11.5,113.5,202.44,167.36
2016,2,28,8,0,204.0,98.0,2.2,12.0,149.0,253.01,211.28
2016,2,28,8,15,237.5,113.0,2.2,12.5,184.5,299.33,250.5
2016,2,28,8,30,271.0,128.0,2.2,13.0,220.0,348.02,290.5
2016,2,28,8,45,400.0,126.0,2.25,13.5,283.5,460.02,381.54
2016,2,28,9,0,529.0,124.0,2.3,14.0,347.0,568.23,466.39
2016,2,28,9,15,437.0,160.5,2.3,14.0,357.5,554.16,451.8
2016,2,28,9,30,345.0,197.0,2.3,14.0,368.0,518.92,421.78
2016,2,28,9,45,266.5,226.0,2.3,14.5,364.5,493.41,398.49
2016,2,28,10,0,188.0,255.0,2.3,15.0,361.0,449.22,360.86
2016,2,28,10,15,311.5,246.5,2.3,15.0,433.5,561.79,449.44
2016,2,28,10,30,435.0,238.0,2.3,15.0,506.0,676.94,536.08
2016,2,28,10,45,440.5,248.0,2.35,15.5,528.5,694.48,546.33
2016,2,28,11,0,446.0,258.0,2.4,16.0,551.0,709.95,555.84
2016,2,28,11,15,415.5,274.5,2.45,16.0,553.0,685.4,536.88
2016,2,28,11,30,385.0,291.0,2.5,16.0,555.0,672.04,526.06
2016,2,28,11,45,458.0,268.0,2.6,16.5,586.5,717.91,560.3
2016,2,28,12,0,531.0,245.0,2.7,17.0,618.0,748.96,583.31
2016,2,28,12,15,378.0,291.0,2.7,17.0,557.0,643.07,502.33
2016,2,28,12,30,225.0,337.0,2.7,17.0,496.0,541.94,423.96
2016,2,28,12,45,252.5,329.0,2.75,17.0,506.0,557.48,436.8
2016,2,28,13,0,280.0,321.0,2.8,17.0,516.0,560.2,439.53
2016,2,28,13,15,278.5,314.0,2.75,17.0,504.5,539.36,423.8
2016,2,28,13,30,277.0,307.0,2.7,17.0,493.0,517.75,407.53
2016,2,28,13,45,291.5,293.5,2.65,17.0,483.0,499.93,394.38
2016,2,28,14,0,306.0,280.0,2.6,17.0,473.0,480.31,379.62
2016,2,28,14,15,388.5,246.5,2.55,17.0,480.0,480.41,380.56
2016,2,28,14,30,471.0,213.0,2.5,17.0,487.0,477.03,377.79
2016,2,28,14,45,603.5,166.0,2.45,17.0,494.5,475.33,375.46
2016,2,28,15,0,736.0,119.0,2.4,17.0,502.0,456.76,358.23
2016,2,28,15,15,624.0,129.0,2.15,16.5,436.0,378.7,294.76
2016,2,28,15,30,512.0,139.0,1.9,16.0,370.0,309.3,238.18
2016,2,28,15,45,320.0,146.5,1.7,16.0,285.5,227.13,173.57
2016,2,28,16,0,128.0,154.0,1.5,16.0,201.0,167.33,129.44
2016,2,28,16,15,112.0,135.0,1.35,15.5,172.0,137.68,105.38
2016,2,28,16,30,96.0,116.0,1.2,15.0,143.0,110.07,83.3
2016,2,28,16,45,81.0,94.0,1.1,14.5,113.5,82.42,61.86
2016,2,28,17,0,66.0,72.0,1.0,14.0,84.0,58.74,46.3
2016,2,28,17,15,40.5,51.0,1.0,13.5,58.0,43.99,32.69
2016,2,28,17,30,15.0,30.0,1.0,13.0,32.0,26.73,15.61
2016,2,28,17,45,7.5,15.0,1.0,13.0,16.0,14.3,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,104.0,10.0,1.0,10.5,16.0,46.88,0.0
2016,2,29,7,0,208.0,20.0,1.0,11.0,32.0,127.28,45.87
2016,2,29,7,15,334.5,32.0,1.15,11.5,74.0,218.43,169.54
2016,2,29,7,30,461.0,44.0,1.3,12.0,116.0,314.59,255.23
2016,2,29,7,45,546.5,50.5,1.45,12.5,166.0,393.02,323.33
2016,2,29,8,0,632.0,57.0,1.6,13.0,216.0,478.14,394.41
2016,2,29,8,15,316.0,87.0,1.6,13.5,166.5,330.16,274.31
2016,2,29,8,30,0.0,117.0,1.6,14.0,117.0,116.42,92.8
2016,2,29,8,45,29.0,146.0,1.65,14.5,158.5,178.08,144.88
2016,2,29,9,0,58.0,175.0,1.7,15.0,200.0,233.62,190.22
2016,2,29,9,15,451.5,127.0,1.75,15.5,351.0,527.93,430.76
2016,2,29,9,30,845.0,79.0,1.8,16.0,502.0,809.72,636.08
2016,2,29,9,45,857.5,82.5,1.85,17.0,540.0,843.74,653.49
2016,2,29,10,0,870.0,86.0,1.9,18.0,578.0,867.54,666.19
2016,2,29,10,15,881.5,88.0,1.85,18.0,610.5,892.9,681.44
2016,2,29,10,30,893.0,90.0,1.8,18.0,643.0,915.07,694.43
2016,2,29,10,45,897.5,92.5,1.8,18.5,667.5,928.11,700.57
2016,2,29,11,0,902.0,95.0,1.8,19.0,692.0,937.52,704.47
2016,2,29,11,15,907.5,96.0,1.75,19.0,709.5,942.42,706.25
2016,2,29,11,30,913.0,97.0,1.7,19.0,727.0,943.6,705.73
2016,2,29,11,45,920.0,95.5,1.7,19.5,737.5,939.53,701.25
2016,2,29,12,0,927.0,94.0,1.7,20.0,748.0,931.66,694.48
2016,2,29,12,15,927.5,93.5,1.75,20.0,749.5,915.42,684.27
2016,2,29,12,30,928.0,93.0,1.8,20.0,751.0,895.58,671.79
2016,2,29,12,45,930.5,91.0,1.85,20.5,745.5,872.21,655.73
2016,2,29,13,0,933.0,89.0,1.9,21.0,740.0,845.32,637.34
2016,2,29,13,15,929.0,88.0,1.9,21.0,725.0,811.07,614.63
2016,2,29,13,30,925.0,87.0,1.9,21.0,710.0,773.89,589.85
2016,2,29,13,45,917.0,86.5,1.9,21.0,687.0,731.71,561.37
2016,2,29,14,0,909.0,86.0,1.9,21.0,664.0,687.27,529.65
2016,2,29,14,15,898.0,84.5,1.8,21.0,633.5,637.94,492.3
2016,2,29,14,30,887.0,83.0,1.7,21.0,603.0,587.12,453.0
2016,2,29,14,45,734.5,116.5,1.6,21.5,529.5,496.59,382.24
2016,2,29,15,0,582.0,150.0,1.5,22.0,456.0,417.64,319.98
2016,2,29,15,15,691.5,114.5,1.35,21.5,449.0,394.25,298.88
2016,2,29,15,30,801.0,79.0,1.2,21.0,442.0,359.56,266.27
2016,2,29,15,45,762.0,77.5,1.05,20.5,394.0,298.74,214.42
2016,2,29,16,0,723.0,76.0,0.9,20.0,346.0,239.06,163.31
2016,2,29,16,15,680.5,71.0,0.9,19.5,297.0,181.25,114.93
2016,2,29,16,30,638.0,66.0,0.9,19.0,248.0,127.97,73.35
2016,2,29,16,45,567.5,59.5,0.9,18.5,198.0,76.69,41.27
2016,2,29,17,0,497.0,53.0,0.9,18.0,148.0,39.95,29.33
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.0,32.58,22.5
2016,2,29,17,30,291.0,31.0,0.9,17.0,58.0,24.86,14.48
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.0,12.28,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,130.5,10.5,1.15,12.5,18.5,57.22,0.0
2016,3,1,7,0,261.0,21.0,1.1,13.0,37.0,152.4,72.55
2016,3,1,7,15,386.5,32.0,1.35,13.5,81.0,243.57,189.24
2016,3,1,7,30,512.0,43.0,1.6,14.0,125.0,341.17,275.5
2016,3,1,7,45,586.5,50.0,1.85,14.5,176.0,416.63,341.07
2016,3,1,8,0,661.0,57.0,2.1,15.0,227.0,493.7,405.78
2016,3,1,8,15,707.0,62.0,2.15,15.5,278.0,558.92,458.0
2016,3,1,8,30,753.0,67.0,2.2,16.0,329.0,625.71,508.6
2016,3,1,8,45,786.5,70.0,2.3,16.5,378.0,681.97,548.89
2016,3,1,9,0,820.0,73.0,2.4,17.0,427.0,737.9,587.89
2016,3,1,9,15,841.5,76.0,2.45,17.0,471.0,783.45,619.31
2016,3,1,9,30,863.0,79.0,2.5,17.0,515.0,827.14,649.0
2016,3,1,9,45,883.5,79.0,2.65,17.5,555.0,856.89,668.0
2016,3,1,10,0,904.0,79.0,2.8,18.0,595.0,891.22,690.21
2016,3,1,10,15,914.5,80.5,2.8,18.0,627.5,915.72,705.57
2016,3,1,10,30,925.0,82.0,2.8,18.0,660.0,936.88,718.71
2016,3,1,10,45,932.5,83.0,2.85,18.5,685.5,951.2,726.29
2016,3,1,11,0,940.0,84.0,2.9,19.0,711.0,961.82,731.5
2016,3,1,11,15,945.0,85.0,2.9,19.0,729.0,966.36,733.7
2016,3,1,11,30,950.0,86.0,2.9,19.0,747.0,967.01,733.49
2016,3,1,11,45,953.5,86.0,2.9,19.0,756.5,961.26,729.12
2016,3,1,12,0,957.0,86.0,2.9,19.0,766.0,951.62,722.32
2016,3,1,12,15,957.5,86.0,2.85,19.0,768.0,935.48,710.86
2016,3,1,12,30,958.0,86.0,2.8,19.0,770.0,915.6,697.02
2016,3,1,12,45,957.0,85.5,2.8,19.0,763.0,890.27,679.94
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,861.47,660.5
2016,3,1,13,15,952.0,84.5,2.8,19.0,741.0,827.01,637.1
2016,3,1,13,30,948.0,84.0,2.8,19.0,726.0,789.53,611.48
2016,3,1,13,45,941.5,83.0,2.8,19.0,703.5,746.94,582.05
2016,3,1,14,0,935.0,82.0,2.8,19.0,681.0,701.92,549.5
2016,3,1,14,15,925.0,81.0,2.8,18.5,650.5,652.54,512.83
2016,3,1,14,30,915.0,80.0,2.8,18.0,620.0,601.49,473.75
2016,3,1,14,45,900.5,78.0,2.8,18.0,583.0,545.69,428.95
2016,3,1,15,0,886.0,76.0,2.8,18.0,546.0,489.21,382.24
2016,3,1,15,15,867.0,73.5,2.65,17.5,503.0,430.0,332.32
2016,3,1,15,30,848.0,71.0,2.5,17.0,460.0,369.63,280.0
2016,3,1,15,45,821.5,68.0,2.45,17.0,412.5,308.38,225.55
2016,3,1,16,0,795.0,65.0,2.4,17.0,365.0,249.04,172.24
2016,3,1,16,15,756.0,61.0,2.1,16.0,314.5,188.77,120.17
2016,3,1,16,30,717.0,57.0,1.8,15.0,264.0,132.55,75.06
2016,3,1,16,45,656.5,51.0,1.5,14.5,212.5,77.67,39.77
2016,3,1,17,0,596.0,45.0,1.2,14.0,161.0,36.08,26.45
2016,3,1,17,15,494.0,36.5,1.15,13.5,113.5,27.58,18.58
2016,3,1,17,30,392.0,28.0,1.1,13.0,66.0,21.94,12.58
2016,3,1,17,45,196.0,14.0,1.05,12.5,33.0,10.82,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,138.5,11.0,0.8,11.5,20.0,60.97,0.0
2016,3,2,7,0,277.0,22.0,0.9,12.0,40.0,162.48,91.13
2016,3,2,7,15,397.5,32.0,1.05,12.5,84.0,249.71,195.64
2016,3,2,7,30,518.0,42.0,1.2,13.0,128.0,344.5,278.96
2016,3,2,7,45,585.5,49.0,1.4,14.0,178.0,416.43,340.7
2016,3,2,8,0,653.0,56.0,1.6,15.0,228.0,489.7,401.13
2016,3,2,8,15,457.0,96.0,1.6,15.5,228.5,436.17,357.66
2016,3,2,8,30,261.0,136.0,1.6,16.0,229.0,352.81,288.96
2016,3,2,8,45,441.5,121.5,1.6,16.5,303.5,489.31,398.58
2016,3,2,9,0,622.0,107.0,1.6,17.0,378.0,632.19,506.36
2016,3,2,9,15,684.0,102.0,1.6,17.0,428.0,694.66,549.48
2016,3,2,9,30,746.0,97.0,1.6,17.0,478.0,753.98,590.05
2016,3,2,9,45,810.5,91.0,1.6,17.5,533.5,818.88,632.5
2016,3,2,10,0,875.0,85.0,1.6,18.0,589.0,875.7,668.26
2016,3,2,10,15,789.5,118.0,1.65,18.0,591.5,858.64,655.19
2016,3,2,10,30,704.0,151.0,1.7,18.0,594.0,832.51,636.83
2016,3,2,10,45,809.0,121.0,1.8,18.5,649.5,893.12,677.42
2016,3,2,11,0,914.0,91.0,1.9,19.0,705.0,948.72,713.1
2016,3,2,11,15,919.0,92.0,1.95,19.0,722.5,953.14,715.25
2016,3,2,11,30,924.0,93.0,2.0,19.0,740.0,953.78,715.61
2016,3,2,11,45,925.0,94.5,2.15,19.5,749.5,947.55,711.32
2016,3,2,12,0,926.0,96.0,2.3,20.0,759.0,937.56,704.61
2016,3,2,12,15,751.0,166.5,2.4,19.5,704.5,855.33,650.82
2016,3,2,12,30,576.0,237.0,2.5,19.0,650.0,757.82,582.71
2016,3,2,12,45,564.0,238.0,2.6,19.0,640.0,731.72,565.11
2016,3,2,13,0,552.0,239.0,2.7,19.0,630.0,703.99,545.54
2016,3,2,13,15,528.5,249.0,2.75,19.0,617.0,675.1,524.25
2016,3,2,13,30,505.0,259.0,2.8,19.0,604.0,645.49,502.23
2016,3,2,13,45,459.5,259.5,2.85,19.0,565.5,590.85,461.51
2016,3,2,14,0,414.0,260.0,2.9,19.0,527.0,538.25,421.84
2016,3,2,14,15,472.5,228.0,2.9,18.5,519.5,520.95,410.36
2016,3,2,14,30,531.0,196.0,2.9,18.0,512.0,497.45,393.12
2016,3,2,14,45,498.0,192.5,2.9,18.0,474.5,447.23,353.08
2016,3,2,15,0,465.0,189.0,2.9,18.0,437.0,399.17,314.15
2016,3,2,15,15,475.5,169.5,2.85,17.5,406.0,356.8,279.26
2016,3,2,15,30,486.0,150.0,2.8,17.0,375.0,312.76,241.77
2016,3,2,15,45,419.5,144.0,2.8,16.5,324.0,256.26,195.02
2016,3,2,16,0,353.0,138.0,2.8,16.0,273.0,206.88,154.38
2016,3,2,16,15,314.0,126.5,2.65,15.5,234.5,166.16,120.65
2016,3,2,16,30,275.0,115.0,2.5,15.0,196.0,129.34,91.7
2016,3,2,16,45,249.0,95.0,2.4,15.0,158.0,91.16,63.72
2016,3,2,17,0,223.0,75.0,2.3,15.0,120.0,58.86,46.39
2016,3,2,17,15,170.0,56.0,2.1,14.5,84.0,44.76,33.47
2016,3,2,17,30,117.0,37.0,1.9,14.0,48.0,30.18,19.51
2016,3,2,17,45,58.5,18.5,1.75,13.5,24.0,15.5,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
