Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,20.94,8.37
2016,3,3,7,15,19.0,42.0,0.95,13.5,45.0,56.35,40.97
2016,3,3,7,30,38.0,62.0,1.0,14.0,68.0,89.54,70.07
2016,3,3,7,45,51.0,83.0,1.05,14.5,94.5,121.8,98.01
2016,3,3,8,0,64.0,104.0,1.1,15.0,121.0,154.76,126.01
2016,3,3,8,15,72.5,125.0,1.0,15.5,148.0,185.51,151.32
2016,3,3,8,30,81.0,146.0,0.9,16.0,175.0,216.62,176.22
2016,3,3,8,45,56.5,159.0,0.8,16.5,180.5,213.45,172.07
2016,3,3,9,0,32.0,172.0,0.7,17.0,186.0,208.64,166.57
2016,3,3,9,15,78.5,201.0,0.6,17.0,240.5,279.13,222.95
2016,3,3,9,30,125.0,230.0,0.5,17.0,295.0,364.96,288.57
2016,3,3,9,45,225.5,238.0,0.45,17.5,365.0,460.71,360.48
2016,3,3,10,0,326.0,246.0,0.4,18.0,435.0,574.26,441.52
2016,3,3,10,15,205.0,267.5,0.5,18.0,388.5,479.69,369.51
2016,3,3,10,30,84.0,289.0,0.6,18.0,342.0,380.9,294.18
2016,3,3,10,45,119.0,306.5,0.7,18.0,385.0,444.88,343.23
2016,3,3,11,0,154.0,324.0,0.8,18.0,428.0,494.65,379.95
2016,3,3,11,15,95.5,309.0,1.05,18.0,374.0,407.67,315.21
2016,3,3,11,30,37.0,294.0,1.3,18.0,320.0,335.02,259.84
2016,3,3,11,45,38.0,296.5,1.55,18.0,324.0,336.46,261.74
2016,3,3,12,0,39.0,299.0,1.8,18.0,328.0,337.75,263.07
2016,3,3,12,15,162.0,318.5,1.9,17.5,436.0,475.22,371.26
2016,3,3,12,30,285.0,338.0,2.0,17.0,544.0,605.88,470.19
2016,3,3,12,45,284.5,334.5,2.1,17.0,538.5,591.12,458.84
2016,3,3,13,0,284.0,331.0,2.2,17.0,533.0,575.31,447.76
2016,3,3,13,15,288.5,321.0,2.05,17.0,522.5,555.72,433.02
2016,3,3,13,30,293.0,311.0,1.9,17.0,512.0,534.99,417.38
2016,3,3,13,45,159.0,281.0,1.8,17.0,390.0,389.95,306.3
2016,3,3,14,0,25.0,251.0,1.7,17.0,268.0,253.11,198.66
2016,3,3,14,15,35.0,251.0,1.6,17.0,273.0,261.13,205.78
2016,3,3,14,30,45.0,251.0,1.5,17.0,278.0,263.43,207.79
2016,3,3,14,45,25.5,215.5,1.45,17.0,230.5,213.91,168.8
2016,3,3,15,0,6.0,180.0,1.4,17.0,183.0,169.86,133.96
2016,3,3,15,15,13.0,177.0,1.3,17.0,183.0,168.91,133.54
2016,3,3,15,30,20.0,174.0,1.2,17.0,183.0,166.96,132.06
2016,3,3,15,45,88.0,167.5,1.1,17.0,202.0,178.36,139.7
2016,3,3,16,0,156.0,161.0,1.0,17.0,221.0,180.71,138.68
2016,3,3,16,15,143.0,140.5,0.9,16.5,190.0,148.57,112.39
2016,3,3,16,30,130.0,120.0,0.8,16.0,159.0,118.19,88.08
2016,3,3,16,45,115.0,98.5,0.7,16.0,128.0,88.81,65.59
2016,3,3,17,0,100.0,77.0,0.6,16.0,97.0,62.79,49.65
2016,3,3,17,15,71.5,56.5,0.6,15.5,68.5,46.99,35.36
2016,3,3,17,30,43.0,36.0,0.6,15.0,40.0,30.74,20.12
2016,3,3,17,45,21.5,18.0,0.65,15.0,20.0,15.91,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.2,13.5,5.0,4.77,0.0
2016,3,4,7,0,0.0,10.0,1.3,14.0,10.0,9.26,0.92
2016,3,4,7,15,0.0,20.5,1.35,14.0,20.5,19.01,10.14
2016,3,4,7,30,0.0,31.0,1.4,14.0,31.0,28.77,18.77
2016,3,4,7,45,0.0,42.5,1.5,14.5,42.5,39.48,28.09
2016,3,4,8,0,0.0,54.0,1.6,15.0,54.0,50.2,37.27
2016,3,4,8,15,0.0,65.5,1.75,15.5,65.5,60.99,46.34
2016,3,4,8,30,0.0,77.0,1.9,16.0,77.0,72.18,55.59
2016,3,4,8,45,0.0,85.5,2.05,16.5,85.5,80.31,62.13
2016,3,4,9,0,0.0,94.0,2.2,17.0,94.0,88.47,68.61
2016,3,4,9,15,0.0,93.0,2.35,17.0,93.0,87.12,67.28
2016,3,4,9,30,0.0,92.0,2.5,17.0,92.0,85.93,66.12
2016,3,4,9,45,0.0,103.0,2.65,17.5,103.0,96.62,74.61
2016,3,4,10,0,0.0,114.0,2.8,18.0,114.0,107.33,83.02
2016,3,4,10,15,0.0,104.0,2.8,18.0,104.0,97.39,74.73
2016,3,4,10,30,0.0,94.0,2.8,18.0,94.0,87.66,66.67
2016,3,4,10,45,0.0,92.0,2.85,18.0,92.0,85.8,65.04
2016,3,4,11,0,0.0,90.0,2.9,18.0,90.0,83.94,63.44
2016,3,4,11,15,0.0,72.5,2.8,17.5,72.5,67.59,50.13
2016,3,4,11,30,0.0,55.0,2.7,17.0,55.0,51.25,36.78
2016,3,4,11,45,0.0,92.0,2.65,17.0,92.0,85.84,65.11
2016,3,4,12,0,0.0,129.0,2.6,17.0,129.0,121.23,93.78
2016,3,4,12,15,0.0,99.0,2.65,17.0,99.0,92.48,70.4
2016,3,4,12,30,0.0,69.0,2.7,17.0,69.0,64.34,47.46
2016,3,4,12,45,0.0,68.5,2.75,17.0,68.5,63.87,47.11
2016,3,4,13,0,0.0,68.0,2.8,17.0,68.0,63.4,46.74
2016,3,4,13,15,0.0,66.5,2.8,17.0,66.5,61.99,45.62
2016,3,4,13,30,0.0,65.0,2.8,17.0,65.0,60.58,44.51
2016,3,4,13,45,0.0,81.0,2.85,17.0,81.0,75.52,56.85
2016,3,4,14,0,0.0,97.0,2.9,17.0,97.0,90.48,69.2
2016,3,4,14,15,0.0,62.0,2.7,16.5,62.0,57.74,42.45
2016,3,4,14,30,0.0,27.0,2.5,16.0,27.0,25.1,15.42
2016,3,4,14,45,0.0,33.5,2.35,16.0,33.5,31.15,20.55
2016,3,4,15,0,0.0,40.0,2.2,16.0,40.0,37.19,25.69
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,30.2,19.88
2016,3,4,15,30,0.0,25.0,1.7,16.0,25.0,23.21,14.05
2016,3,4,15,45,0.0,17.5,1.45,16.0,17.5,16.24,8.18
2016,3,4,16,0,0.0,10.0,1.2,16.0,10.0,9.27,2.27
2016,3,4,16,15,0.0,8.5,1.1,15.5,8.5,7.88,1.1
2016,3,4,16,30,0.0,7.0,1.0,15.0,7.0,6.48,0.0
2016,3,4,16,45,0.0,5.5,0.95,15.0,5.5,5.09,0.0
2016,3,4,17,0,0.0,4.0,0.9,15.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,3.0,0.95,15.0,3.0,2.77,0.0
2016,3,4,17,30,0.0,2.0,1.0,15.0,2.0,1.85,0.0
2016,3,4,17,45,0.0,1.0,1.1,15.0,1.0,0.92,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,2.8,14.5,8.5,8.1,0.0
2016,3,5,7,0,0.0,17.0,3.1,15.0,17.0,15.77,5.97
2016,3,5,7,15,0.0,32.5,3.2,15.0,32.5,30.19,19.36
2016,3,5,7,30,0.0,48.0,3.3,15.0,48.0,45.84,33.06
2016,3,5,7,45,0.0,65.5,3.45,15.5,65.5,63.59,48.33
2016,3,5,8,0,0.0,83.0,3.6,16.0,83.0,81.16,63.22
2016,3,5,8,15,0.0,101.0,3.6,16.0,101.0,99.18,78.36
2016,3,5,8,30,0.0,119.0,3.6,16.0,119.0,117.14,93.22
2016,3,5,8,45,0.0,82.5,3.65,16.0,82.5,77.21,59.62
2016,3,5,9,0,0.0,46.0,3.7,16.0,46.0,42.75,30.54
2016,3,5,9,15,15.0,126.5,3.75,16.0,134.5,133.36,106.57
2016,3,5,9,30,30.0,207.0,3.8,16.0,223.0,243.94,196.67
2016,3,5,9,45,17.0,196.0,3.9,16.5,205.5,207.13,165.53
2016,3,5,10,0,4.0,185.0,4.0,17.0,188.0,183.11,145.03
2016,3,5,10,15,2.0,131.5,4.25,17.0,133.0,126.25,98.68
2016,3,5,10,30,0.0,78.0,4.5,17.0,78.0,72.69,54.62
2016,3,5,10,45,0.0,114.0,4.75,17.5,114.0,107.0,82.53
2016,3,5,11,0,0.0,150.0,5.0,18.0,150.0,142.16,110.74
2016,3,5,11,15,3.5,180.5,5.1,18.0,183.0,175.41,137.5
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,208.75,164.14
2016,3,5,11,45,27.5,264.5,5.3,18.5,284.5,292.03,230.27
2016,3,5,12,0,48.0,318.0,5.4,19.0,353.0,365.88,287.7
2016,3,5,12,15,27.5,264.5,5.35,18.5,284.5,288.43,227.0
2016,3,5,12,30,7.0,211.0,5.3,18.0,216.0,206.7,162.17
2016,3,5,12,45,3.5,165.5,5.3,18.0,168.0,159.0,124.05
2016,3,5,13,0,0.0,120.0,5.3,18.0,120.0,112.36,86.37
2016,3,5,13,15,0.0,118.0,5.35,17.5,118.0,110.41,85.05
2016,3,5,13,30,0.0,116.0,5.4,17.0,116.0,108.45,83.71
2016,3,5,13,45,0.0,115.5,5.5,17.0,115.5,107.93,83.39
2016,3,5,14,0,0.0,115.0,5.6,17.0,115.0,107.39,83.08
2016,3,5,14,15,0.0,65.0,5.85,16.5,65.0,60.54,44.75
2016,3,5,14,30,0.0,15.0,6.1,16.0,15.0,13.94,6.04
2016,3,5,14,45,0.0,27.0,6.35,16.0,27.0,25.1,15.43
2016,3,5,15,0,0.0,39.0,6.6,16.0,39.0,36.26,24.85
2016,3,5,15,15,0.0,68.0,6.75,16.0,68.0,63.29,47.61
2016,3,5,15,30,0.0,97.0,6.9,16.0,97.0,90.15,70.25
2016,3,5,15,45,0.0,51.5,7.05,16.0,51.5,47.87,34.89
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,74.5,18.0,1.5,11.5,24.5,45.17,0.0
2016,3,6,7,0,149.0,36.0,1.6,12.0,49.0,123.48,87.96
2016,3,6,7,15,262.0,51.5,1.8,12.0,92.5,210.92,169.13
2016,3,6,7,30,375.0,67.0,2.0,12.0,136.0,302.1,248.9
2016,3,6,7,45,455.5,76.0,2.25,12.5,186.5,376.81,313.48
2016,3,6,8,0,536.0,85.0,2.5,13.0,237.0,461.89,384.41
2016,3,6,8,15,586.5,92.5,2.6,13.0,287.5,528.67,438.91
2016,3,6,8,30,637.0,100.0,2.7,13.0,338.0,597.62,493.54
2016,3,6,8,45,674.0,105.0,2.85,13.5,386.0,655.23,536.84
2016,3,6,9,0,711.0,110.0,3.0,14.0,434.0,712.98,578.39
2016,3,6,9,15,735.5,114.0,3.05,14.0,478.0,759.06,611.01
2016,3,6,9,30,760.0,118.0,3.1,14.0,522.0,803.7,642.22
2016,3,6,9,45,780.5,120.0,3.2,14.5,561.0,840.72,666.6
2016,3,6,10,0,801.0,122.0,3.3,15.0,600.0,870.65,685.72
2016,3,6,10,15,814.0,124.5,3.3,15.0,632.0,896.84,702.8
2016,3,6,10,30,827.0,127.0,3.3,15.0,664.0,919.96,717.73
2016,3,6,10,45,837.5,128.0,3.35,15.0,689.5,935.85,727.98
2016,3,6,11,0,848.0,129.0,3.4,15.0,715.0,948.31,736.01
2016,3,6,11,15,592.0,226.0,3.4,15.0,640.0,815.69,639.7
2016,3,6,11,30,336.0,323.0,3.4,15.0,565.0,667.92,525.03
2016,3,6,11,45,600.0,228.0,3.45,15.0,666.5,816.19,641.4
2016,3,6,12,0,864.0,133.0,3.5,15.0,768.0,937.98,728.41
2016,3,6,12,15,531.5,246.0,3.55,15.0,637.5,747.48,587.89
2016,3,6,12,30,199.0,359.0,3.6,15.0,507.0,544.25,428.89
2016,3,6,12,45,113.5,323.0,3.7,15.0,407.5,426.69,338.45
2016,3,6,13,0,28.0,287.0,3.8,15.0,308.0,305.51,242.2
2016,3,6,13,15,27.5,281.5,3.85,15.0,301.5,297.03,236.0
2016,3,6,13,30,27.0,276.0,3.9,15.0,295.0,282.13,224.45
2016,3,6,13,45,73.0,294.0,3.95,15.0,343.0,336.18,268.52
2016,3,6,14,0,119.0,312.0,4.0,15.0,391.0,384.51,307.24
2016,3,6,14,15,118.0,297.5,4.05,14.5,373.0,361.34,289.63
2016,3,6,14,30,117.0,283.0,4.1,14.0,355.0,338.18,272.03
2016,3,6,14,45,69.5,245.5,4.15,14.0,287.5,266.69,214.69
2016,3,6,15,0,22.0,208.0,4.2,14.0,220.0,203.06,163.27
2016,3,6,15,15,11.0,152.0,4.1,13.5,158.0,145.32,116.44
2016,3,6,15,30,0.0,96.0,4.0,13.0,96.0,89.24,70.17
2016,3,6,15,45,0.0,106.0,3.95,13.0,106.0,98.08,77.89
2016,3,6,16,0,0.0,116.0,3.9,13.0,116.0,106.44,85.15
2016,3,6,16,15,0.0,100.0,3.75,12.5,100.0,91.6,72.9
2016,3,6,16,30,0.0,84.0,3.6,12.0,84.0,76.89,60.58
2016,3,6,16,45,0.0,67.5,3.45,12.0,67.5,61.9,47.69
2016,3,6,17,0,0.0,51.0,3.3,12.0,51.0,47.1,36.63
2016,3,6,17,15,0.0,36.5,3.3,12.0,36.5,33.91,24.45
2016,3,6,17,30,0.0,22.0,3.3,12.0,22.0,20.41,11.91
2016,3,6,17,45,0.0,11.0,3.3,12.0,11.0,10.19,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,63.0,16.0,1.7,9.0,21.5,48.09,0.0
2016,3,7,7,0,126.0,32.0,1.8,9.0,43.0,105.66,77.4
2016,3,7,7,15,178.0,50.5,1.95,9.0,78.0,159.2,129.0
2016,3,7,7,30,230.0,69.0,2.1,9.0,113.0,217.31,181.43
2016,3,7,7,45,259.0,88.0,2.3,9.5,151.5,267.09,225.41
2016,3,7,8,0,288.0,107.0,2.5,10.0,190.0,318.81,269.73
2016,3,7,8,15,315.0,122.5,2.6,10.0,228.5,366.37,309.85
2016,3,7,8,30,342.0,138.0,2.7,10.0,267.0,415.32,350.11
2016,3,7,8,45,563.0,112.5,2.85,10.0,357.5,581.98,486.74
2016,3,7,9,0,784.0,87.0,3.0,10.0,448.0,741.03,608.67
2016,3,7,9,15,717.5,109.5,3.0,10.0,465.0,740.99,605.71
2016,3,7,9,30,651.0,132.0,3.0,10.0,482.0,729.87,595.74
2016,3,7,9,45,528.5,185.0,3.0,10.5,482.0,692.18,563.25
2016,3,7,10,0,406.0,238.0,3.0,11.0,482.0,638.4,517.38
2016,3,7,10,15,235.0,264.5,3.0,11.0,407.5,518.32,420.26
2016,3,7,10,30,64.0,291.0,3.0,11.0,333.0,363.88,293.9
2016,3,7,10,45,32.0,180.0,3.05,11.0,201.0,210.42,170.5
2016,3,7,11,0,0.0,69.0,3.1,11.0,69.0,64.32,48.63
2016,3,7,11,15,460.0,84.5,3.15,11.0,417.5,536.45,443.49
2016,3,7,11,30,920.0,100.0,3.2,11.0,766.0,969.32,762.48
2016,3,7,11,45,556.0,231.0,3.3,11.5,635.0,776.44,616.8
2016,3,7,12,0,192.0,362.0,3.4,12.0,504.0,555.0,441.12
2016,3,7,12,15,96.0,197.0,3.45,12.0,268.0,288.39,233.77
2016,3,7,12,30,0.0,32.0,3.5,12.0,32.0,29.81,19.41
2016,3,7,12,45,9.5,150.0,3.6,12.0,157.0,149.1,118.99
2016,3,7,13,0,19.0,268.0,3.7,12.0,282.0,271.01,217.79
2016,3,7,13,15,17.5,258.5,3.7,12.0,271.0,259.25,208.14
2016,3,7,13,30,16.0,249.0,3.7,12.0,260.0,247.64,198.96
2016,3,7,13,45,40.0,273.0,3.7,12.0,300.5,291.97,235.36
2016,3,7,14,0,64.0,297.0,3.7,12.0,341.0,328.03,264.65
2016,3,7,14,15,299.0,250.0,3.7,12.0,436.5,432.45,351.6
2016,3,7,14,30,534.0,203.0,3.7,12.0,532.0,509.29,413.09
2016,3,7,14,45,457.5,211.0,3.7,12.0,481.0,446.3,361.21
2016,3,7,15,0,381.0,219.0,3.7,12.0,430.0,387.49,312.92
2016,3,7,15,15,190.5,183.0,3.5,12.0,288.5,250.14,201.82
2016,3,7,15,30,0.0,147.0,3.3,12.0,147.0,135.57,109.14
2016,3,7,15,45,258.0,132.0,3.15,12.0,235.5,198.69,155.87
2016,3,7,16,0,516.0,117.0,3.0,12.0,324.0,230.22,170.82
2016,3,7,16,15,529.5,105.0,2.55,11.5,293.0,188.08,131.76
2016,3,7,16,30,543.0,93.0,2.1,11.0,262.0,145.22,94.42
2016,3,7,16,45,486.5,82.0,1.7,11.0,213.0,95.84,60.08
2016,3,7,17,0,430.0,71.0,1.3,11.0,164.0,52.89,41.98
2016,3,7,17,15,332.5,57.5,1.25,10.5,118.0,43.71,33.4
2016,3,7,17,30,235.0,44.0,1.2,10.0,72.0,34.16,24.07
2016,3,7,17,45,117.5,22.0,1.15,10.0,36.0,17.19,5.0
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.0,31.0,92.28,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,197.23,149.74
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,278.65,226.4
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,370.71,306.58
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.5,441.97,367.51
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,517.45,429.38
2016,3,8,8,15,687.0,75.5,1.6,11.5,309.0,580.54,478.65
2016,3,8,8,30,729.0,81.0,1.6,12.0,360.0,645.0,526.28
2016,3,8,8,45,747.0,88.5,1.6,12.5,406.5,694.63,560.42
2016,3,8,9,0,765.0,96.0,1.6,13.0,453.0,742.95,592.76
2016,3,8,9,15,786.0,99.5,1.6,13.0,496.0,783.13,619.61
2016,3,8,9,30,807.0,103.0,1.6,13.0,539.0,825.75,647.86
2016,3,8,9,45,815.5,108.0,1.65,13.5,576.0,857.06,667.14
2016,3,8,10,0,824.0,113.0,1.7,14.0,613.0,885.43,684.35
2016,3,8,10,15,834.5,115.5,1.75,14.0,643.5,909.65,699.95
2016,3,8,10,30,845.0,118.0,1.8,14.0,674.0,930.69,713.46
2016,3,8,10,45,855.0,118.0,1.9,14.0,698.5,945.05,723.16
2016,3,8,11,0,865.0,118.0,2.0,14.0,723.0,955.93,730.69
2016,3,8,11,15,869.0,119.0,2.0,14.0,739.5,958.75,731.74
2016,3,8,11,30,873.0,120.0,2.0,14.0,756.0,957.89,730.54
2016,3,8,11,45,568.5,237.0,2.0,14.0,653.5,795.52,615.87
2016,3,8,12,0,264.0,354.0,2.0,14.0,551.0,623.42,484.72
2016,3,8,12,15,140.0,307.5,1.95,14.0,412.0,444.18,350.11
2016,3,8,12,30,16.0,261.0,1.9,14.0,273.0,263.72,207.97
2016,3,8,12,45,25.5,282.0,1.85,14.0,301.0,291.51,230.71
2016,3,8,13,0,35.0,303.0,1.8,14.0,329.0,327.22,258.59
2016,3,8,13,15,80.5,321.5,1.85,13.5,379.5,378.74,300.21
2016,3,8,13,30,126.0,340.0,1.9,13.0,430.0,433.32,343.53
2016,3,8,13,45,75.5,300.0,2.0,13.0,353.5,343.7,273.6
2016,3,8,14,0,25.0,260.0,2.1,13.0,277.0,261.46,208.58
2016,3,8,14,15,170.0,264.5,2.15,13.0,371.0,362.03,291.19
2016,3,8,14,30,315.0,269.0,2.2,13.0,465.0,442.45,354.46
2016,3,8,14,45,269.0,259.0,2.3,13.0,419.0,389.34,311.94
2016,3,8,15,0,223.0,249.0,2.4,13.0,373.0,338.55,271.5
2016,3,8,15,15,148.0,227.5,2.2,12.5,307.5,272.35,218.7
2016,3,8,15,30,73.0,206.0,2.0,12.0,242.0,214.25,172.48
2016,3,8,15,45,43.0,176.0,1.8,12.0,196.5,172.39,138.68
2016,3,8,16,0,13.0,146.0,1.6,12.0,151.0,135.83,109.33
2016,3,8,16,15,8.0,128.0,1.35,11.5,131.0,117.15,94.24
2016,3,8,16,30,3.0,110.0,1.1,11.0,111.0,99.2,79.56
2016,3,8,16,45,1.5,90.0,0.85,11.0,90.5,80.63,63.8
2016,3,8,17,0,0.0,70.0,0.6,11.0,70.0,62.54,50.64
2016,3,8,17,15,0.0,51.0,0.55,10.5,51.0,46.17,35.65
2016,3,8,17,30,0.0,32.0,0.5,10.0,32.0,29.56,20.21
2016,3,8,17,45,0.0,16.0,0.5,10.0,16.0,14.84,4.31
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,1.75,10.5,11.5,10.66,0.0
2016,3,9,7,0,0.0,23.0,1.9,11.0,23.0,21.35,11.69
2016,3,9,7,15,0.0,39.5,1.95,11.0,39.5,37.39,26.11
2016,3,9,7,30,0.0,56.0,2.0,11.0,56.0,54.06,40.85
2016,3,9,7,45,0.0,74.0,2.15,11.5,74.0,72.23,56.62
2016,3,9,8,0,0.0,92.0,2.3,12.0,92.0,90.25,71.98
2016,3,9,8,15,0.0,110.0,2.35,12.5,110.0,108.18,86.95
2016,3,9,8,30,0.0,128.0,2.4,13.0,128.0,126.06,101.59
2016,3,9,8,45,29.5,162.0,2.5,13.5,176.0,194.54,158.89
2016,3,9,9,0,59.0,196.0,2.6,14.0,224.0,256.95,209.81
2016,3,9,9,15,224.5,204.0,2.6,14.0,324.5,428.05,350.26
2016,3,9,9,30,390.0,212.0,2.6,14.0,425.0,582.69,471.73
2016,3,9,9,45,598.5,162.0,2.6,14.5,515.0,735.71,587.6
2016,3,9,10,0,807.0,112.0,2.6,15.0,605.0,871.25,681.54
2016,3,9,10,15,819.5,114.0,2.6,15.0,636.5,896.43,696.64
2016,3,9,10,30,832.0,116.0,2.6,15.0,668.0,918.54,710.63
2016,3,9,10,45,622.5,204.5,2.6,15.5,626.0,831.9,647.14
2016,3,9,11,0,413.0,293.0,2.6,16.0,584.0,715.45,556.98
2016,3,9,11,15,446.0,286.5,2.6,16.0,607.5,748.87,581.91
2016,3,9,11,30,479.0,280.0,2.6,16.0,631.0,767.6,595.35
2016,3,9,11,45,392.5,314.0,2.6,16.5,604.0,705.31,546.79
2016,3,9,12,0,306.0,348.0,2.6,17.0,577.0,655.26,507.09
2016,3,9,12,15,238.0,358.5,2.6,17.0,536.5,585.87,454.98
2016,3,9,12,30,170.0,369.0,2.6,17.0,496.0,529.71,411.84
2016,3,9,12,45,136.5,361.0,2.65,17.5,463.0,485.48,377.76
2016,3,9,13,0,103.0,353.0,2.7,18.0,430.0,434.02,338.05
2016,3,9,13,15,130.0,349.0,2.65,18.0,444.0,453.2,353.4
2016,3,9,13,30,157.0,345.0,2.6,18.0,458.0,461.48,360.18
2016,3,9,13,45,275.0,313.0,2.6,18.0,502.0,510.39,399.52
2016,3,9,14,0,393.0,281.0,2.6,18.0,546.0,542.8,425.43
2016,3,9,14,15,364.5,274.0,2.55,18.0,511.0,497.02,390.04
2016,3,9,14,30,336.0,267.0,2.5,18.0,476.0,452.91,355.95
2016,3,9,14,45,234.5,261.0,2.45,18.0,403.0,370.59,291.75
2016,3,9,15,0,133.0,255.0,2.4,18.0,330.0,301.29,237.38
2016,3,9,15,15,86.5,225.5,2.2,17.5,273.0,243.77,192.49
2016,3,9,15,30,40.0,196.0,2.0,17.0,216.0,193.47,153.11
2016,3,9,15,45,49.0,180.5,1.85,17.0,202.5,178.11,140.62
2016,3,9,16,0,58.0,165.0,1.7,17.0,189.0,161.69,126.87
2016,3,9,16,15,50.0,145.0,1.5,16.5,164.0,137.34,107.3
2016,3,9,16,30,42.0,125.0,1.3,16.0,139.0,114.16,88.72
2016,3,9,16,45,34.5,103.5,1.1,16.0,113.5,91.14,70.19
2016,3,9,17,0,27.0,82.0,0.9,16.0,88.0,69.48,55.7
2016,3,9,17,15,13.5,61.0,0.9,15.5,64.0,54.06,41.81
2016,3,9,17,30,0.0,40.0,0.9,15.0,40.0,36.11,25.4
2016,3,9,17,45,0.0,23.0,0.9,14.5,23.0,21.14,9.09
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,71.0,18.5,2.5,12.5,26.0,56.06,14.24
2016,3,10,7,0,142.0,37.0,2.7,13.0,52.0,119.27,90.44
2016,3,10,7,15,190.0,56.0,2.8,13.5,88.5,172.73,139.25
2016,3,10,7,30,238.0,75.0,2.9,14.0,125.0,230.35,189.98
2016,3,10,7,45,267.5,94.0,3.0,14.5,164.0,280.98,233.66
2016,3,10,8,0,297.0,113.0,3.1,15.0,203.0,333.6,277.65
2016,3,10,8,15,322.0,128.5,3.3,15.0,241.5,380.4,316.38
2016,3,10,8,30,347.0,144.0,3.5,15.0,280.0,428.39,355.2
2016,3,10,8,45,258.5,176.0,3.7,15.5,284.5,410.7,337.81
2016,3,10,9,0,170.0,208.0,3.9,16.0,289.0,372.43,303.99
2016,3,10,9,15,153.5,228.5,4.0,16.0,307.0,385.59,313.29
2016,3,10,9,30,137.0,249.0,4.1,16.0,325.0,397.11,321.0
2016,3,10,9,45,79.5,240.5,4.2,16.5,285.5,323.09,259.84
2016,3,10,10,0,22.0,232.0,4.3,17.0,246.0,248.11,197.45
2016,3,10,10,15,26.0,249.0,4.3,17.0,266.5,268.8,213.78
2016,3,10,10,30,30.0,266.0,4.3,17.0,287.0,303.23,240.62
2016,3,10,10,45,188.0,290.0,4.3,17.5,423.5,489.73,389.62
2016,3,10,11,0,346.0,314.0,4.3,18.0,560.0,676.94,531.43
2016,3,10,11,15,247.5,337.5,4.2,18.0,515.5,607.66,475.33
2016,3,10,11,30,149.0,361.0,4.1,18.0,471.0,524.33,409.75
2016,3,10,11,45,149.0,364.0,4.1,18.5,475.5,523.17,408.17
2016,3,10,12,0,149.0,367.0,4.1,19.0,480.0,521.34,405.78
2016,3,10,12,15,80.0,302.5,4.05,19.0,363.0,374.33,292.97
2016,3,10,12,30,11.0,238.0,4.0,19.0,246.0,236.46,184.23
2016,3,10,12,45,7.0,209.5,3.95,19.0,214.5,204.46,159.25
2016,3,10,13,0,3.0,181.0,3.9,19.0,183.0,173.11,134.41
2016,3,10,13,15,1.5,126.5,3.75,18.5,127.5,119.63,91.93
2016,3,10,13,30,0.0,72.0,3.6,18.0,72.0,67.13,49.57
2016,3,10,13,45,0.0,46.0,3.45,18.0,46.0,42.85,29.74
2016,3,10,14,0,0.0,20.0,3.3,18.0,20.0,18.61,9.78
2016,3,10,14,15,1.5,102.5,3.1,18.0,103.5,96.55,73.97
2016,3,10,14,30,3.0,185.0,2.9,18.0,187.0,174.32,136.91
2016,3,10,14,45,1.5,122.0,2.75,18.0,123.0,114.44,88.65
2016,3,10,15,0,0.0,59.0,2.6,18.0,59.0,54.91,40.04
2016,3,10,15,15,5.0,115.5,2.35,17.5,118.0,109.42,85.28
2016,3,10,15,30,10.0,172.0,2.1,17.0,177.0,161.64,128.15
2016,3,10,15,45,5.0,121.0,1.9,17.0,123.5,113.15,88.71
2016,3,10,16,0,0.0,70.0,1.7,17.0,70.0,65.13,49.26
2016,3,10,16,15,0.0,60.5,1.5,16.5,60.5,56.26,42.08
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,47.39,34.75
2016,3,10,16,45,0.0,42.0,1.15,16.0,42.0,39.0,27.63
2016,3,10,17,0,0.0,33.0,1.0,16.0,33.0,30.62,21.6
2016,3,10,17,15,0.0,24.0,1.05,15.5,24.0,22.25,14.01
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,13.9,6.37
2016,3,10,17,45,0.0,8.5,1.2,14.5,8.5,7.87,0.08
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.4,0.4
2016,3,11,7,15,0.0,14.0,4.9,13.0,14.0,12.97,5.33
2016,3,11,7,30,0.0,20.0,4.8,13.0,20.0,18.54,10.24
2016,3,11,7,45,0.0,26.0,4.7,13.0,26.0,24.11,15.13
2016,3,11,8,0,0.0,32.0,4.6,13.0,32.0,29.69,19.97
2016,3,11,8,15,0.0,38.0,4.55,13.0,38.0,35.28,24.74
2016,3,11,8,30,0.0,44.0,4.5,13.0,44.0,40.88,29.47
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,30.65,20.63
2016,3,11,9,0,0.0,22.0,4.4,13.0,22.0,20.43,11.83
2016,3,11,9,15,0.0,71.5,4.45,13.0,71.5,66.56,50.93
2016,3,11,9,30,0.0,121.0,4.5,13.0,121.0,114.53,90.97
2016,3,11,9,45,22.5,191.0,4.6,13.5,205.0,205.74,166.63
2016,3,11,10,0,45.0,261.0,4.7,14.0,289.0,314.49,254.25
2016,3,11,10,15,28.5,244.0,4.9,14.0,262.5,278.45,224.22
2016,3,11,10,30,12.0,227.0,5.1,14.0,236.0,231.66,185.68
2016,3,11,10,45,8.0,208.0,5.3,14.0,214.0,207.75,166.06
2016,3,11,11,0,4.0,189.0,5.5,14.0,192.0,184.37,146.8
2016,3,11,11,15,87.5,277.0,5.55,14.0,342.0,364.12,294.22
2016,3,11,11,30,171.0,365.0,5.6,14.0,492.0,549.21,440.02
2016,3,11,11,45,120.0,357.5,5.65,14.0,447.5,489.14,391.16
2016,3,11,12,0,69.0,350.0,5.7,14.0,403.0,418.08,334.14
2016,3,11,12,15,105.0,362.0,5.6,14.0,442.0,459.67,367.77
2016,3,11,12,30,141.0,374.0,5.5,14.0,481.0,509.51,407.03
2016,3,11,12,45,154.5,370.5,5.4,14.0,487.0,510.44,407.83
2016,3,11,13,0,168.0,367.0,5.3,14.0,493.0,510.08,407.78
2016,3,11,13,15,86.0,279.0,5.4,14.0,344.0,339.92,273.3
2016,3,11,13,30,4.0,191.0,5.5,14.0,195.0,182.68,145.15
2016,3,11,13,45,179.0,244.0,5.65,14.0,366.5,368.24,299.5
2016,3,11,14,0,354.0,297.0,5.8,14.0,538.0,532.79,431.15
2016,3,11,14,15,240.5,296.0,5.7,13.5,457.0,436.6,353.6
2016,3,11,14,30,127.0,295.0,5.6,13.0,376.0,354.96,287.49
2016,3,11,14,45,63.5,201.5,5.55,13.0,242.0,222.5,180.1
2016,3,11,15,0,0.0,108.0,5.5,13.0,108.0,100.54,79.14
2016,3,11,15,15,0.0,63.5,5.25,12.5,63.5,59.09,44.63
2016,3,11,15,30,0.0,19.0,5.0,12.0,19.0,17.64,9.48
2016,3,11,15,45,28.0,93.5,4.8,12.0,105.0,95.29,75.15
2016,3,11,16,0,56.0,168.0,4.6,12.0,191.0,163.82,131.84
2016,3,11,16,15,49.5,148.0,4.35,11.5,166.5,139.85,111.92
2016,3,11,16,30,43.0,128.0,4.1,11.0,142.0,116.87,92.96
2016,3,11,16,45,31.0,106.0,3.9,11.0,115.0,93.08,73.5
2016,3,11,17,0,19.0,84.0,3.7,11.0,88.0,71.25,58.51
2016,3,11,17,15,9.5,62.5,3.55,10.5,64.5,55.45,43.98
2016,3,11,17,30,0.0,41.0,3.4,10.0,41.0,37.09,26.95
2016,3,11,17,45,0.0,23.5,3.3,10.0,23.5,21.69,10.93
2016,3,11,18,0,0.0,6.0,3.2,10.0,6.0,5.72,0.0
2016,3,11,18,15,0.0,3.0,3.25,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,15.77,3.83
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,32.92,21.78
2016,3,12,7,15,4.0,55.5,2.25,10.0,56.5,57.89,43.9
2016,3,12,7,30,8.0,77.0,2.4,10.0,79.0,82.61,65.73
2016,3,12,7,45,18.0,99.0,2.6,10.5,104.5,111.54,90.89
2016,3,12,8,0,28.0,121.0,2.8,11.0,130.0,149.62,123.37
2016,3,12,8,15,37.5,141.0,2.9,11.0,155.0,178.23,147.58
2016,3,12,8,30,47.0,161.0,3.0,11.0,180.0,207.49,171.97
2016,3,12,8,45,67.5,185.5,3.2,11.5,216.5,251.33,208.07
2016,3,12,9,0,88.0,210.0,3.4,12.0,253.0,296.26,244.4
2016,3,12,9,15,54.5,210.0,3.45,12.0,237.5,267.52,219.23
2016,3,12,9,30,21.0,210.0,3.5,12.0,222.0,225.48,183.29
2016,3,12,9,45,53.5,246.5,3.6,12.5,279.5,306.63,249.38
2016,3,12,10,0,86.0,283.0,3.7,13.0,337.0,376.87,305.0
2016,3,12,10,15,43.0,223.0,3.75,13.0,250.0,268.17,216.6
2016,3,12,10,30,0.0,163.0,3.8,13.0,163.0,155.24,123.29
2016,3,12,10,45,56.5,253.5,3.85,13.0,294.5,312.25,252.18
2016,3,12,11,0,113.0,344.0,3.9,13.0,426.0,464.37,371.98
2016,3,12,11,15,56.5,243.0,3.9,13.0,284.0,298.34,239.81
2016,3,12,11,30,0.0,142.0,3.9,13.0,142.0,133.88,105.28
2016,3,12,11,45,32.0,245.0,3.9,13.5,269.5,274.6,219.97
2016,3,12,12,0,64.0,348.0,3.9,14.0,397.0,411.13,326.75
2016,3,12,12,15,132.0,361.5,3.95,14.0,462.0,494.28,392.28
2016,3,12,12,30,200.0,375.0,4.0,14.0,527.0,562.15,445.32
2016,3,12,12,45,117.5,342.5,4.05,14.0,432.0,449.75,357.32
2016,3,12,13,0,35.0,310.0,4.1,14.0,337.0,333.64,265.13
2016,3,12,13,15,26.5,287.0,4.2,14.0,307.0,300.81,239.62
2016,3,12,13,30,18.0,264.0,4.3,14.0,277.0,263.32,209.96
2016,3,12,13,45,17.5,256.0,4.4,14.0,268.5,253.86,202.73
2016,3,12,14,0,17.0,248.0,4.5,14.0,260.0,244.44,195.47
2016,3,12,14,15,146.5,266.5,4.5,14.0,360.5,349.33,282.02
2016,3,12,14,30,276.0,285.0,4.5,14.0,461.0,435.56,350.91
2016,3,12,14,45,160.5,261.0,4.5,14.0,362.0,331.58,267.09
2016,3,12,15,0,45.0,237.0,4.5,14.0,263.0,241.22,194.04
2016,3,12,15,15,201.0,216.0,4.3,14.0,318.0,284.9,228.89
2016,3,12,15,30,357.0,195.0,4.1,14.0,373.0,309.69,245.28
2016,3,12,15,45,408.5,165.0,3.9,14.0,350.0,275.16,213.36
2016,3,12,16,0,460.0,135.0,3.7,14.0,327.0,234.13,174.92
2016,3,12,16,15,410.5,128.5,3.55,13.5,283.5,187.75,135.81
2016,3,12,16,30,361.0,122.0,3.4,13.0,240.0,146.98,103.3
2016,3,12,16,45,321.0,105.0,3.25,13.0,197.0,104.1,71.82
2016,3,12,17,0,281.0,88.0,3.1,13.0,154.0,69.39,56.41
2016,3,12,17,15,218.5,70.0,3.05,12.5,113.0,55.2,43.46
2016,3,12,17,30,156.0,52.0,3.0,12.0,72.0,41.68,30.79
2016,3,12,17,45,78.0,31.5,3.0,12.0,41.5,25.83,14.47
2016,3,12,18,0,0.0,11.0,3.0,12.0,11.0,10.48,0.0
2016,3,12,18,15,0.0,5.5,3.0,12.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,13.5,19.0,17.64,5.96
2016,3,13,7,0,0.0,38.0,2.9,14.0,38.0,37.64,25.39
2016,3,13,7,15,10.5,59.5,2.9,14.0,62.0,65.78,49.94
2016,3,13,7,30,21.0,81.0,2.9,14.0,86.0,100.51,80.05
2016,3,13,7,45,31.0,103.0,2.95,14.0,112.0,131.32,106.61
2016,3,13,8,0,41.0,125.0,3.0,14.0,138.0,162.73,133.26
2016,3,13,8,15,49.5,145.5,3.0,14.0,164.0,191.8,157.48
2016,3,13,8,30,58.0,166.0,3.0,14.0,190.0,221.39,181.74
2016,3,13,8,45,29.0,90.5,3.05,14.0,102.5,112.14,90.23
2016,3,13,9,0,0.0,15.0,3.1,14.0,15.0,13.92,6.21
2016,3,13,9,15,0.0,20.0,3.15,14.0,20.0,18.58,10.15
2016,3,13,9,30,0.0,25.0,3.2,14.0,25.0,23.23,14.05
2016,3,13,9,45,0.0,81.5,3.3,14.0,81.5,75.94,58.25
2016,3,13,10,0,0.0,138.0,3.4,14.0,138.0,130.83,103.47
2016,3,13,10,15,0.0,146.0,3.45,14.0,146.0,138.53,109.51
2016,3,13,10,30,0.0,154.0,3.5,14.0,154.0,146.23,115.6
2016,3,13,10,45,1.0,166.0,3.6,14.5,167.0,158.83,125.49
2016,3,13,11,0,2.0,178.0,3.7,15.0,180.0,171.42,135.3
2016,3,13,11,15,1.0,157.5,3.75,15.0,158.5,150.04,117.83
2016,3,13,11,30,0.0,137.0,3.8,15.0,137.0,129.02,100.68
2016,3,13,11,45,0.0,133.5,3.9,15.0,133.5,125.57,97.84
2016,3,13,12,0,0.0,130.0,4.0,15.0,130.0,122.13,95.03
2016,3,13,12,15,5.0,181.5,4.05,15.0,185.5,176.24,139.03
2016,3,13,12,30,10.0,233.0,4.1,15.0,241.0,230.48,182.56
2016,3,13,12,45,5.0,169.0,4.2,15.0,173.0,163.51,128.69
2016,3,13,13,0,0.0,105.0,4.3,15.0,105.0,98.14,75.49
2016,3,13,13,15,1.5,145.0,4.25,15.0,146.5,137.18,107.53
2016,3,13,13,30,3.0,185.0,4.2,15.0,188.0,176.14,139.19
2016,3,13,13,45,4.0,193.0,4.2,15.0,196.5,184.04,145.7
2016,3,13,14,0,5.0,201.0,4.2,15.0,205.0,191.75,152.12
2016,3,13,14,15,2.5,107.0,4.1,14.5,109.0,101.4,78.82
2016,3,13,14,30,0.0,13.0,4.0,14.0,13.0,12.09,4.54
