Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,13.0,3.9,14.0,13.0,12.08,4.56
2016,3,13,15,0,0.0,13.0,3.8,14.0,13.0,12.08,4.59
2016,3,13,15,15,0.0,16.0,3.65,14.0,16.0,14.86,6.98
2016,3,13,15,30,0.0,19.0,3.5,14.0,19.0,17.64,9.38
2016,3,13,15,45,0.0,26.0,3.4,14.0,26.0,24.14,14.97
2016,3,13,16,0,0.0,33.0,3.3,14.0,33.0,30.64,20.58
2016,3,13,16,15,0.0,29.0,3.1,14.0,29.0,26.91,17.46
2016,3,13,16,30,0.0,25.0,2.9,14.0,25.0,23.19,14.3
2016,3,13,16,45,0.0,20.5,2.75,14.0,20.5,19.0,10.71
2016,3,13,17,0,0.0,16.0,2.6,14.0,16.0,14.82,7.65
2016,3,13,17,15,0.0,11.5,2.55,14.0,11.5,10.65,3.82
2016,3,13,17,30,0.0,7.0,2.5,14.0,7.0,6.48,0.0
2016,3,13,17,45,0.0,4.0,2.5,14.0,4.0,3.7,0.0
2016,3,13,18,0,0.0,1.0,2.5,14.0,1.0,0.95,0.0
2016,3,13,18,15,0.0,0.5,2.45,14.0,0.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,100.5,30.0,1.8,10.5,42.5,88.86,56.82
2016,3,14,7,0,201.0,49.0,2.0,11.0,74.0,171.79,136.28
2016,3,14,7,15,275.5,65.5,2.1,11.0,118.0,238.93,196.52
2016,3,14,7,30,350.0,82.0,2.2,11.0,162.0,313.57,261.85
2016,3,14,7,45,393.0,97.5,2.3,11.5,208.0,374.49,313.66
2016,3,14,8,0,436.0,113.0,2.4,12.0,254.0,438.49,366.22
2016,3,14,8,15,505.5,111.0,2.45,12.0,300.5,502.52,418.58
2016,3,14,8,30,575.0,109.0,2.5,12.0,347.0,577.04,477.57
2016,3,14,8,45,526.0,137.5,2.55,12.5,375.0,587.57,482.73
2016,3,14,9,0,477.0,166.0,2.6,13.0,403.0,598.27,487.85
2016,3,14,9,15,390.5,204.5,2.6,13.0,410.0,569.6,462.73
2016,3,14,9,30,304.0,243.0,2.6,13.0,417.0,548.37,442.98
2016,3,14,9,45,448.5,216.0,2.6,13.5,491.0,665.07,532.98
2016,3,14,10,0,593.0,189.0,2.6,14.0,565.0,778.51,616.6
2016,3,14,10,15,474.5,243.5,2.6,14.0,554.0,732.3,577.53
2016,3,14,10,30,356.0,298.0,2.6,14.0,543.0,671.96,529.35
2016,3,14,10,45,442.5,276.5,2.6,14.0,592.0,742.98,583.05
2016,3,14,11,0,529.0,255.0,2.6,14.0,641.0,800.55,625.47
2016,3,14,11,15,552.5,254.0,2.6,14.0,665.5,818.63,637.68
2016,3,14,11,30,576.0,253.0,2.6,14.0,690.0,834.1,648.4
2016,3,14,11,45,536.0,271.5,2.6,14.0,681.0,808.34,628.35
2016,3,14,12,0,496.0,290.0,2.6,14.0,672.0,780.61,607.25
2016,3,14,12,15,491.0,292.0,2.6,14.0,671.0,765.98,596.62
2016,3,14,12,30,486.0,294.0,2.6,14.0,670.0,749.38,584.47
2016,3,14,12,45,527.5,276.0,2.65,14.5,679.5,750.45,585.6
2016,3,14,13,0,569.0,258.0,2.7,15.0,689.0,747.5,583.6
2016,3,14,13,15,553.5,262.5,2.75,15.0,675.0,717.45,561.58
2016,3,14,13,30,538.0,267.0,2.8,15.0,661.0,686.3,538.72
2016,3,14,13,45,273.0,240.5,2.85,15.0,440.0,438.02,349.24
2016,3,14,14,0,8.0,214.0,2.9,15.0,219.0,206.04,162.71
2016,3,14,14,15,6.5,205.0,2.9,15.0,209.5,195.75,155.2
2016,3,14,14,30,5.0,196.0,2.9,15.0,200.0,185.63,147.31
2016,3,14,14,45,207.0,210.0,2.95,15.0,331.0,311.28,250.16
2016,3,14,15,0,409.0,224.0,3.0,15.0,462.0,409.52,326.17
2016,3,14,15,15,381.0,218.0,2.95,14.5,426.5,364.53,289.07
2016,3,14,15,30,353.0,212.0,2.9,14.0,391.0,323.62,255.25
2016,3,14,15,45,342.5,192.5,2.9,14.0,352.5,279.12,217.43
2016,3,14,16,0,332.0,173.0,2.9,14.0,314.0,235.71,180.08
2016,3,14,16,15,441.5,137.0,2.65,13.5,299.5,201.51,145.69
2016,3,14,16,30,551.0,101.0,2.4,13.0,285.0,156.43,102.57
2016,3,14,16,45,491.5,91.0,2.15,12.5,234.5,105.19,66.44
2016,3,14,17,0,432.0,81.0,1.9,12.0,184.0,62.41,50.45
2016,3,14,17,15,343.0,67.5,1.8,11.5,136.5,50.88,39.89
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,41.63,31.04
2016,3,14,17,45,127.0,35.0,1.65,10.5,52.5,28.58,17.6
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,14.66,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,27.0,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,54.0,12.0,1.1,8.0,14.0,30.29,0.0
2016,3,15,6,45,193.0,28.0,1.15,9.0,51.0,132.71,91.83
2016,3,15,7,0,332.0,44.0,1.2,10.0,88.0,226.29,180.98
2016,3,15,7,15,422.5,55.0,1.25,10.5,136.5,303.84,249.62
2016,3,15,7,30,513.0,66.0,1.3,11.0,185.0,389.85,322.99
2016,3,15,7,45,580.0,71.5,1.4,11.5,237.5,462.87,383.69
2016,3,15,8,0,647.0,77.0,1.5,12.0,290.0,540.39,445.65
2016,3,15,8,15,686.0,82.5,1.6,12.5,341.0,602.23,493.19
2016,3,15,8,30,725.0,88.0,1.7,13.0,392.0,665.14,538.88
2016,3,15,8,45,757.5,90.5,1.8,13.5,441.0,716.16,574.29
2016,3,15,9,0,790.0,93.0,1.9,14.0,490.0,770.79,611.65
2016,3,15,9,15,809.5,96.0,1.95,14.0,533.5,814.15,640.95
2016,3,15,9,30,829.0,99.0,2.0,14.0,577.0,855.52,668.61
2016,3,15,9,45,845.5,100.5,2.15,14.5,615.5,890.16,691.05
2016,3,15,10,0,862.0,102.0,2.3,15.0,654.0,922.11,711.55
2016,3,15,10,15,872.0,104.0,2.35,15.0,685.5,937.61,721.05
2016,3,15,10,30,882.0,106.0,2.4,15.0,717.0,957.77,734.04
2016,3,15,10,45,890.5,106.5,2.5,15.5,742.0,971.39,741.7
2016,3,15,11,0,899.0,107.0,2.6,16.0,767.0,981.43,747.11
2016,3,15,11,15,903.5,108.0,2.65,16.0,783.5,984.55,748.89
2016,3,15,11,30,908.0,109.0,2.7,16.0,800.0,983.92,748.35
2016,3,15,11,45,911.0,109.0,2.75,16.5,808.5,977.02,742.34
2016,3,15,12,0,914.0,109.0,2.8,17.0,817.0,966.38,733.99
2016,3,15,12,15,914.0,109.0,2.85,17.0,817.5,949.3,722.79
2016,3,15,12,30,914.0,109.0,2.9,17.0,818.0,928.67,709.27
2016,3,15,12,45,916.5,106.0,2.95,17.0,811.5,903.57,692.7
2016,3,15,13,0,919.0,103.0,3.0,17.0,805.0,875.01,673.73
2016,3,15,13,15,915.0,102.5,3.0,17.0,789.0,840.47,650.17
2016,3,15,13,30,911.0,102.0,3.0,17.0,773.0,803.05,624.5
2016,3,15,13,45,905.5,100.0,3.0,17.0,749.5,760.35,594.86
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,715.3,562.8
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,666.36,525.4
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,615.8,485.87
2016,3,15,14,45,869.5,92.5,2.9,17.0,627.5,561.01,442.25
2016,3,15,15,0,857.0,90.0,2.9,17.0,590.0,504.64,396.1
2016,3,15,15,15,839.5,87.5,2.7,16.5,547.0,445.91,346.95
2016,3,15,15,30,822.0,85.0,2.5,16.0,504.0,387.58,296.64
2016,3,15,15,45,798.0,81.0,2.4,16.0,456.5,326.48,242.65
2016,3,15,16,0,774.0,77.0,2.3,16.0,409.0,267.15,189.45
2016,3,15,16,15,739.5,73.0,2.0,15.5,358.0,207.83,137.42
2016,3,15,16,30,705.0,69.0,1.7,15.0,307.0,152.13,91.26
2016,3,15,16,45,655.5,62.5,1.45,14.5,255.5,93.61,50.02
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,44.16,33.87
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.5,35.5,26.06
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,30.79,21.5
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,22.06,12.51
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,12.83,0.0
2016,3,15,18,15,83.5,8.0,1.2,11.0,11.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,9.0,6.67,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,18.0,52.42,0.0
2016,3,16,6,45,259.0,27.5,0.95,10.5,57.0,161.06,115.24
2016,3,16,7,0,407.0,41.0,1.0,11.0,96.0,259.04,206.76
2016,3,16,7,15,494.0,50.0,1.2,11.5,146.5,336.42,275.23
2016,3,16,7,30,581.0,59.0,1.4,12.0,197.0,421.85,348.08
2016,3,16,7,45,636.5,65.0,1.6,12.5,249.5,491.47,406.01
2016,3,16,8,0,692.0,71.0,1.8,13.0,302.0,564.59,464.59
2016,3,16,8,15,729.0,76.0,1.9,13.5,354.0,622.9,508.84
2016,3,16,8,30,766.0,81.0,2.0,14.0,406.0,685.64,553.87
2016,3,16,8,45,792.5,84.5,2.1,14.5,455.0,738.64,590.49
2016,3,16,9,0,819.0,88.0,2.2,15.0,504.0,790.7,625.72
2016,3,16,9,15,838.0,91.0,2.25,15.5,548.0,834.48,654.0
2016,3,16,9,30,857.0,94.0,2.3,16.0,592.0,876.17,680.44
2016,3,16,9,45,871.0,96.5,2.35,16.5,631.0,910.37,701.36
2016,3,16,10,0,885.0,99.0,2.4,17.0,670.0,933.81,714.79
2016,3,16,10,15,895.0,100.5,2.4,17.0,702.0,957.01,729.05
2016,3,16,10,30,905.0,102.0,2.4,17.0,734.0,976.86,741.06
2016,3,16,10,45,912.0,103.0,2.45,17.5,758.5,989.77,747.62
2016,3,16,11,0,919.0,104.0,2.5,18.0,783.0,998.99,751.89
2016,3,16,11,15,923.5,105.0,2.5,18.0,799.5,1002.06,753.13
2016,3,16,11,30,928.0,106.0,2.5,18.0,816.0,1001.3,752.04
2016,3,16,11,45,930.0,106.5,2.55,18.5,825.0,993.78,745.73
2016,3,16,12,0,932.0,107.0,2.6,19.0,834.0,982.47,737.09
2016,3,16,12,15,932.0,106.5,2.6,19.0,834.0,964.5,725.07
2016,3,16,12,30,932.0,106.0,2.6,19.0,834.0,942.92,710.77
2016,3,16,12,45,935.5,103.0,2.6,19.5,827.0,918.19,693.09
2016,3,16,13,0,939.0,100.0,2.6,20.0,820.0,889.88,673.08
2016,3,16,13,15,934.5,99.0,2.6,20.0,803.5,853.74,649.0
2016,3,16,13,30,930.0,98.0,2.6,20.0,787.0,814.71,622.83
2016,3,16,13,45,923.0,96.5,2.6,20.0,762.5,770.67,592.95
2016,3,16,14,0,916.0,95.0,2.6,20.0,738.0,724.33,560.92
2016,3,16,14,15,906.5,93.5,2.55,20.0,706.5,674.32,523.46
2016,3,16,14,30,897.0,92.0,2.5,20.0,675.0,622.71,483.89
2016,3,16,14,45,883.5,90.0,2.5,20.0,637.0,567.09,440.45
2016,3,16,15,0,870.0,88.0,2.5,20.0,599.0,510.78,395.12
2016,3,16,15,15,852.0,85.0,2.35,19.5,555.0,449.71,345.09
2016,3,16,15,30,834.0,82.0,2.2,19.0,511.0,390.0,294.52
2016,3,16,15,45,809.0,79.0,2.05,19.0,462.5,328.81,241.09
2016,3,16,16,0,784.0,76.0,1.9,19.0,414.0,269.46,188.52
2016,3,16,16,15,749.5,71.5,1.65,18.0,363.0,209.03,136.53
2016,3,16,16,30,715.0,67.0,1.4,17.0,312.0,152.23,90.08
2016,3,16,16,45,664.5,61.5,1.2,16.5,259.5,93.95,49.38
2016,3,16,17,0,614.0,56.0,1.0,16.0,207.0,44.72,34.09
2016,3,16,17,15,534.5,48.0,1.0,15.5,156.5,35.36,25.68
2016,3,16,17,30,455.0,40.0,1.0,15.0,106.0,30.64,21.12
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.0,21.93,12.4
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,12.72,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,86.0,7.5,0.95,11.5,10.5,33.08,0.0
2016,3,17,6,30,172.0,15.0,1.0,12.0,21.0,90.32,0.0
2016,3,17,6,45,315.5,27.0,1.05,12.5,62.5,184.26,134.33
2016,3,17,7,0,459.0,39.0,1.1,13.0,104.0,282.17,224.23
2016,3,17,7,15,542.0,47.0,1.15,13.5,155.0,359.11,291.51
2016,3,17,7,30,625.0,55.0,1.2,14.0,206.0,443.64,362.26
2016,3,17,7,45,676.5,61.0,1.3,14.5,259.5,509.58,416.05
2016,3,17,8,0,728.0,67.0,1.4,15.0,313.0,582.23,472.7
2016,3,17,8,15,763.0,71.0,1.45,15.5,365.0,643.19,517.03
2016,3,17,8,30,798.0,75.0,1.5,16.0,417.0,704.6,559.56
2016,3,17,8,45,822.5,78.5,1.6,17.0,466.5,757.16,593.89
2016,3,17,9,0,847.0,82.0,1.7,18.0,516.0,808.58,626.61
2016,3,17,9,15,865.0,84.5,1.65,18.5,560.5,851.73,652.51
2016,3,17,9,30,883.0,87.0,1.6,19.0,605.0,885.29,671.39
2016,3,17,9,45,895.5,89.5,1.6,19.5,643.5,918.56,690.48
2016,3,17,10,0,908.0,92.0,1.6,20.0,682.0,948.84,707.39
2016,3,17,10,15,917.0,93.5,1.55,20.0,714.0,971.49,719.86
2016,3,17,10,30,926.0,95.0,1.5,20.0,746.0,990.66,730.12
2016,3,17,10,45,932.0,96.5,1.45,20.5,770.0,1003.36,734.86
2016,3,17,11,0,938.0,98.0,1.4,21.0,794.0,1012.26,737.32
2016,3,17,11,15,942.0,98.5,1.3,21.0,811.0,1014.27,736.09
2016,3,17,11,30,946.0,99.0,1.2,21.0,828.0,1012.39,732.57
2016,3,17,11,45,947.5,99.5,1.2,21.5,836.0,1004.25,725.68
2016,3,17,12,0,949.0,100.0,1.2,22.0,844.0,992.24,716.61
2016,3,17,12,15,948.5,100.0,1.2,22.0,844.0,974.07,705.18
2016,3,17,12,30,948.0,100.0,1.2,22.0,844.0,952.22,691.57
2016,3,17,12,45,945.5,100.0,1.2,22.5,835.5,925.08,673.35
2016,3,17,13,0,943.0,100.0,1.2,23.0,827.0,894.58,653.06
2016,3,17,13,15,938.5,99.0,1.2,23.0,810.5,858.24,630.21
2016,3,17,13,30,934.0,98.0,1.2,23.0,794.0,819.01,605.34
2016,3,17,13,45,927.0,97.0,1.25,23.0,769.5,775.24,577.81
2016,3,17,14,0,920.0,96.0,1.3,23.0,745.0,729.17,548.1
2016,3,17,14,15,910.0,94.5,1.3,22.5,713.0,678.59,513.13
2016,3,17,14,30,900.0,93.0,1.3,22.0,681.0,626.44,475.89
2016,3,17,14,45,886.0,91.0,1.3,22.0,642.5,570.34,433.6
2016,3,17,15,0,872.0,89.0,1.3,22.0,604.0,513.59,389.43
2016,3,17,15,15,854.0,86.5,1.25,22.0,560.0,452.81,340.56
2016,3,17,15,30,836.0,84.0,1.2,22.0,516.0,393.39,291.17
2016,3,17,15,45,810.5,80.5,1.2,22.0,467.5,331.38,238.76
2016,3,17,16,0,785.0,77.0,1.2,22.0,419.0,271.3,186.96
2016,3,17,16,15,750.5,73.0,1.1,21.0,367.5,211.21,136.26
2016,3,17,16,30,716.0,69.0,1.0,20.0,316.0,154.75,90.83
2016,3,17,16,45,665.5,63.0,0.95,19.5,263.5,95.8,50.07
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,46.04,34.81
2016,3,17,17,15,536.0,49.0,0.95,18.0,160.0,36.07,26.04
2016,3,17,17,30,457.0,41.0,1.0,17.0,109.0,31.39,21.61
2016,3,17,17,45,321.5,29.0,1.05,16.5,67.0,22.72,13.08
2016,3,17,18,0,186.0,17.0,1.1,16.0,25.0,13.55,0.0
2016,3,17,18,15,93.0,8.5,1.1,15.5,12.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,10.5,12.0,34.26,0.0
2016,3,18,6,30,172.0,17.0,1.5,11.0,24.0,94.24,0.0
2016,3,18,6,45,309.0,29.5,1.75,11.5,65.5,185.22,138.43
2016,3,18,7,0,446.0,42.0,2.0,12.0,107.0,280.87,225.91
2016,3,18,7,15,527.5,50.0,2.0,12.5,158.0,356.74,293.03
2016,3,18,7,30,609.0,58.0,2.0,13.0,209.0,439.98,363.65
2016,3,18,7,45,304.5,63.0,2.0,13.5,138.5,279.07,233.32
2016,3,18,8,0,0.0,68.0,2.0,14.0,68.0,63.26,48.3
2016,3,18,8,15,0.0,80.0,1.95,14.0,80.0,74.88,58.24
2016,3,18,8,30,0.0,92.0,1.9,14.0,92.0,86.54,67.86
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,104.81,82.74
2016,3,18,9,0,0.0,129.0,1.9,15.0,129.0,123.11,97.41
2016,3,18,9,15,1.5,154.5,1.9,15.0,155.5,149.92,119.1
2016,3,18,9,30,3.0,180.0,1.9,15.0,182.0,176.87,140.63
2016,3,18,9,45,44.5,239.5,1.9,15.5,268.5,288.92,230.68
2016,3,18,10,0,86.0,299.0,1.9,16.0,355.0,393.8,311.56
2016,3,18,10,15,294.0,277.0,1.9,16.0,482.5,590.46,464.29
2016,3,18,10,30,502.0,255.0,1.9,16.0,610.0,778.04,601.57
2016,3,18,10,45,708.5,181.5,1.9,16.5,701.0,901.17,686.31
2016,3,18,11,0,915.0,108.0,1.9,17.0,792.0,1003.39,751.27
2016,3,18,11,15,919.5,109.0,1.85,17.0,808.5,1006.3,750.59
2016,3,18,11,30,924.0,110.0,1.8,17.0,825.0,1005.38,748.73
2016,3,18,11,45,777.0,180.0,1.8,17.5,786.0,945.29,707.32
2016,3,18,12,0,630.0,250.0,1.8,18.0,747.0,868.56,653.65
2016,3,18,12,15,597.0,263.0,1.8,18.0,734.0,834.67,630.39
2016,3,18,12,30,564.0,276.0,1.8,18.0,721.0,802.41,607.57
2016,3,18,12,45,601.5,257.5,1.85,18.0,728.0,797.79,606.07
2016,3,18,13,0,639.0,239.0,1.9,18.0,735.0,791.88,603.22
2016,3,18,13,15,635.0,234.0,1.9,18.0,718.5,759.11,580.32
2016,3,18,13,30,631.0,229.0,1.9,18.0,702.0,724.44,556.05
2016,3,18,13,45,585.0,235.5,1.95,18.0,663.0,666.48,514.42
2016,3,18,14,0,539.0,242.0,2.0,18.0,624.0,612.66,475.1
2016,3,18,14,15,617.0,202.0,2.05,17.5,621.5,598.17,466.68
2016,3,18,14,30,695.0,162.0,2.1,17.0,619.0,573.14,449.22
2016,3,18,14,45,674.5,161.5,2.15,17.0,584.5,523.26,410.18
2016,3,18,15,0,654.0,161.0,2.2,17.0,550.0,473.93,370.66
2016,3,18,15,15,715.0,133.5,2.2,16.5,530.5,435.77,338.78
2016,3,18,15,30,776.0,106.0,2.2,16.0,511.0,389.95,298.67
2016,3,18,15,45,752.0,101.0,2.2,16.0,463.0,329.89,246.24
2016,3,18,16,0,728.0,96.0,2.2,16.0,415.0,271.7,194.63
2016,3,18,16,15,691.0,90.5,2.0,15.5,364.0,212.65,143.4
2016,3,18,16,30,654.0,85.0,1.8,15.0,313.0,157.61,97.98
2016,3,18,16,45,604.5,77.0,1.6,14.5,261.0,103.78,59.99
2016,3,18,17,0,555.0,69.0,1.4,14.0,209.0,56.06,44.47
2016,3,18,17,15,472.5,59.0,1.3,13.0,158.5,44.6,34.22
2016,3,18,17,30,390.0,49.0,1.2,12.0,108.0,38.55,28.45
2016,3,18,17,45,262.5,34.5,1.1,11.5,67.0,26.84,17.05
2016,3,18,18,0,135.0,20.0,1.0,11.0,26.0,15.8,0.0
2016,3,18,18,15,67.5,10.0,1.0,11.0,13.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.92,0.0
2016,3,19,6,45,30.5,35.0,1.35,11.5,39.5,51.78,36.14
2016,3,19,7,0,61.0,55.0,1.5,12.0,64.0,97.04,76.2
2016,3,19,7,15,78.5,77.0,1.55,12.5,93.5,134.36,109.03
2016,3,19,7,30,96.0,99.0,1.6,13.0,123.0,172.79,142.22
2016,3,19,7,45,110.5,120.5,1.65,13.5,154.5,209.93,173.48
2016,3,19,8,0,125.0,142.0,1.7,14.0,186.0,248.0,204.7
2016,3,19,8,15,364.0,126.0,1.75,14.5,280.5,425.73,351.31
2016,3,19,8,30,603.0,110.0,1.8,15.0,375.0,607.17,492.65
2016,3,19,8,45,695.0,99.5,1.85,15.5,438.0,689.43,550.57
2016,3,19,9,0,787.0,89.0,1.9,16.0,501.0,771.93,607.33
2016,3,19,9,15,805.5,92.0,1.9,16.0,543.5,814.29,634.92
2016,3,19,9,30,824.0,95.0,1.9,16.0,586.0,854.63,661.12
2016,3,19,9,45,831.5,100.0,1.95,16.5,622.0,885.09,679.48
2016,3,19,10,0,839.0,105.0,2.0,17.0,658.0,912.49,695.74
2016,3,19,10,15,849.0,107.0,2.0,17.0,689.0,935.51,709.78
2016,3,19,10,30,859.0,109.0,2.0,17.0,720.0,947.05,716.17
2016,3,19,10,45,739.0,172.0,2.05,17.5,710.0,921.13,696.82
2016,3,19,11,0,619.0,235.0,2.1,18.0,700.0,873.64,662.41
2016,3,19,11,15,750.0,174.0,2.1,18.0,750.0,930.7,701.84
2016,3,19,11,30,881.0,113.0,2.1,18.0,800.0,969.39,726.62
2016,3,19,11,45,711.5,199.0,2.15,18.0,757.5,905.25,683.32
2016,3,19,12,0,542.0,285.0,2.2,18.0,715.0,821.35,623.15
2016,3,19,12,15,451.5,321.0,2.2,18.0,679.5,762.63,580.35
2016,3,19,12,30,361.0,357.0,2.2,18.0,644.0,696.39,531.62
2016,3,19,12,45,374.5,344.0,2.2,18.0,639.0,681.54,522.1
2016,3,19,13,0,388.0,331.0,2.2,18.0,634.0,664.79,510.72
2016,3,19,13,15,408.5,320.0,2.2,18.0,633.5,660.26,507.94
2016,3,19,13,30,429.0,309.0,2.2,18.0,633.0,645.86,498.04
2016,3,19,13,45,433.5,295.5,2.2,18.0,614.0,614.63,475.66
2016,3,19,14,0,438.0,282.0,2.2,18.0,595.0,581.89,451.93
2016,3,19,14,15,648.5,190.5,2.15,18.0,631.0,607.9,474.05
2016,3,19,14,30,859.0,99.0,2.1,18.0,667.0,609.87,476.44
2016,3,19,14,45,638.5,165.0,2.1,18.0,574.0,507.56,396.38
2016,3,19,15,0,418.0,231.0,2.1,18.0,481.0,421.23,328.64
2016,3,19,15,15,610.0,159.5,2.1,17.5,495.0,414.76,322.03
2016,3,19,15,30,802.0,88.0,2.1,17.0,509.0,385.77,294.04
2016,3,19,15,45,686.5,103.5,2.15,17.0,440.5,311.85,232.63
2016,3,19,16,0,571.0,119.0,2.2,17.0,372.0,252.18,183.35
2016,3,19,16,15,632.0,95.0,2.15,16.5,343.5,205.42,139.5
2016,3,19,16,30,693.0,71.0,2.1,16.0,315.0,151.34,90.78
2016,3,19,16,45,646.5,65.0,2.05,15.5,264.0,97.1,52.49
2016,3,19,17,0,600.0,59.0,2.0,15.0,213.0,48.48,31.02
2016,3,19,17,15,523.5,51.0,1.85,14.5,163.0,37.45,27.68
2016,3,19,17,30,447.0,43.0,1.7,14.0,113.0,32.86,23.26
2016,3,19,17,45,323.5,31.0,1.6,13.5,71.5,24.28,14.86
2016,3,19,18,0,200.0,19.0,1.5,13.0,30.0,15.21,0.0
2016,3,19,18,15,100.0,9.5,1.45,12.5,15.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,64.0,9.5,1.2,11.5,13.0,28.86,0.0
2016,3,20,6,30,128.0,19.0,1.4,12.0,26.0,81.7,22.7
2016,3,20,6,45,223.0,34.5,1.65,13.0,63.0,154.19,117.16
2016,3,20,7,0,318.0,50.0,1.9,14.0,100.0,229.36,184.27
2016,3,20,7,15,371.5,64.0,2.0,14.5,144.0,290.47,238.14
2016,3,20,7,30,425.0,78.0,2.1,15.0,188.0,356.51,294.36
2016,3,20,7,45,465.5,88.5,2.25,15.5,233.0,414.34,342.27
2016,3,20,8,0,506.0,99.0,2.4,16.0,278.0,479.91,394.52
2016,3,20,8,15,515.5,115.0,2.45,16.0,321.5,521.99,427.18
2016,3,20,8,30,525.0,131.0,2.5,16.0,365.0,568.16,462.03
2016,3,20,8,45,412.5,175.0,2.65,16.5,371.0,548.78,443.02
2016,3,20,9,0,300.0,219.0,2.8,17.0,377.0,506.39,406.64
2016,3,20,9,15,558.5,159.5,2.9,17.0,484.0,686.5,548.02
2016,3,20,9,30,817.0,100.0,3.0,17.0,591.0,856.36,669.61
2016,3,20,9,45,675.5,160.5,3.15,17.5,583.5,819.99,640.44
2016,3,20,10,0,534.0,221.0,3.3,18.0,576.0,762.3,595.61
2016,3,20,10,15,694.0,167.0,3.4,18.0,650.5,864.98,670.82
2016,3,20,10,30,854.0,113.0,3.5,18.0,725.0,956.93,733.79
2016,3,20,10,45,859.0,115.5,3.65,18.5,748.0,960.55,734.14
2016,3,20,11,0,864.0,118.0,3.8,19.0,771.0,969.01,738.67
2016,3,20,11,15,441.0,199.0,3.9,18.5,533.0,656.53,514.89
2016,3,20,11,30,18.0,280.0,4.0,18.0,295.0,287.3,223.86
2016,3,20,11,45,9.0,214.0,4.1,18.0,221.5,212.27,165.69
2016,3,20,12,0,0.0,148.0,4.2,18.0,148.0,139.37,107.49
2016,3,20,12,15,0.0,129.0,4.25,18.0,129.0,121.09,92.9
2016,3,20,12,30,0.0,110.0,4.3,18.0,110.0,102.96,78.34
2016,3,20,12,45,107.5,247.0,4.35,18.0,331.5,342.53,271.76
2016,3,20,13,0,215.0,384.0,4.4,18.0,553.0,565.78,442.49
2016,3,20,13,15,107.5,231.5,4.35,18.0,316.0,316.53,250.37
2016,3,20,13,30,0.0,79.0,4.3,18.0,79.0,73.71,54.68
2016,3,20,13,45,0.0,55.5,4.3,18.0,55.5,51.73,36.94
2016,3,20,14,0,0.0,32.0,4.3,18.0,32.0,29.8,18.96
2016,3,20,14,15,3.0,117.0,4.2,17.5,119.0,111.09,85.8
2016,3,20,14,30,6.0,202.0,4.1,17.0,206.0,191.63,151.2
2016,3,20,14,45,33.0,230.5,4.05,17.0,251.0,232.58,184.41
2016,3,20,15,0,60.0,259.0,4.0,17.0,296.0,267.88,212.68
2016,3,20,15,15,30.0,188.5,3.85,16.5,207.0,186.44,147.89
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,109.36,85.68
2016,3,20,15,45,138.5,148.5,3.55,16.0,210.0,178.66,140.03
2016,3,20,16,0,277.0,179.0,3.4,16.0,302.0,227.67,174.44
2016,3,20,16,15,265.0,159.0,3.15,15.5,265.5,188.09,140.92
2016,3,20,16,30,253.0,139.0,2.9,15.0,229.0,150.08,109.65
2016,3,20,16,45,234.5,118.5,2.7,15.0,191.5,112.88,81.2
2016,3,20,17,0,216.0,98.0,2.5,15.0,154.0,78.29,59.06
2016,3,20,17,15,186.0,77.5,2.3,14.5,118.0,60.6,48.14
2016,3,20,17,30,156.0,57.0,2.1,14.0,82.0,45.53,34.37
2016,3,20,17,45,94.0,38.5,1.95,14.0,52.0,31.35,20.9
2016,3,20,18,0,32.0,20.0,1.8,14.0,22.0,17.55,0.9
2016,3,20,18,15,16.0,10.0,1.75,14.0,11.0,9.53,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,11.5,1.3,11.5,13.0,19.08,0.0
2016,3,21,6,30,52.0,23.0,1.5,12.0,26.0,48.89,18.31
2016,3,21,6,45,126.0,42.5,1.75,12.5,60.0,116.07,88.39
2016,3,21,7,0,200.0,62.0,2.0,13.0,94.0,180.46,145.51
2016,3,21,7,15,250.0,80.0,2.15,13.0,135.5,237.42,195.91
2016,3,21,7,30,300.0,98.0,2.3,13.0,177.0,299.1,249.26
2016,3,21,7,45,354.0,107.5,2.5,13.5,220.5,368.26,306.95
2016,3,21,8,0,408.0,117.0,2.7,14.0,264.0,431.57,358.54
2016,3,21,8,15,421.0,135.0,2.8,14.0,306.0,479.05,396.03
2016,3,21,8,30,434.0,153.0,2.9,14.0,348.0,526.13,432.36
2016,3,21,8,45,439.0,171.5,3.05,14.0,387.0,566.78,462.98
2016,3,21,9,0,444.0,190.0,3.2,14.0,426.0,606.02,492.07
2016,3,21,9,15,536.0,176.5,3.35,14.0,484.5,682.06,551.05
2016,3,21,9,30,628.0,163.0,3.5,14.0,543.0,767.66,614.93
2016,3,21,9,45,587.0,191.0,3.65,14.5,563.5,774.28,616.79
2016,3,21,10,0,546.0,219.0,3.8,15.0,584.0,772.2,612.29
2016,3,21,10,15,693.5,173.5,3.9,15.0,659.0,873.17,686.73
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,963.37,749.55
2016,3,21,10,45,849.0,129.0,4.1,15.5,758.0,976.3,756.09
2016,3,21,11,0,857.0,130.0,4.2,16.0,782.0,985.71,760.89
2016,3,21,11,15,428.5,118.5,4.35,16.0,444.5,560.66,450.28
2016,3,21,11,30,0.0,107.0,4.5,16.0,107.0,100.2,76.4
2016,3,21,11,45,0.0,78.5,4.65,16.0,78.5,73.28,54.76
2016,3,21,12,0,0.0,50.0,4.8,16.0,50.0,46.64,32.89
2016,3,21,12,15,0.0,50.0,4.9,16.0,50.0,46.64,32.9
2016,3,21,12,30,0.0,50.0,5.0,16.0,50.0,46.64,32.9
2016,3,21,12,45,0.0,91.0,5.1,16.0,91.0,84.99,64.38
2016,3,21,13,0,0.0,132.0,5.2,16.0,132.0,123.7,95.93
2016,3,21,13,15,0.0,129.0,5.1,16.0,129.0,120.77,93.59
2016,3,21,13,30,0.0,126.0,5.0,16.0,126.0,117.85,91.3
2016,3,21,13,45,0.0,79.5,4.95,16.0,79.5,74.17,55.68
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,30.73,19.9
2016,3,21,14,15,0.0,51.0,4.8,16.0,51.0,47.51,33.88
2016,3,21,14,30,0.0,69.0,4.7,16.0,69.0,64.3,47.86
2016,3,21,14,45,205.0,152.5,4.6,16.0,276.5,256.77,207.17
2016,3,21,15,0,410.0,236.0,4.5,16.0,484.0,422.11,336.56
2016,3,21,15,15,205.0,134.5,4.35,15.5,258.5,214.16,170.39
2016,3,21,15,30,0.0,33.0,4.2,15.0,33.0,30.67,20.25
2016,3,21,15,45,0.0,25.0,4.1,15.0,25.0,23.22,14.06
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,15.77,7.79
2016,3,21,16,15,0.0,30.5,3.75,14.5,30.5,28.31,18.57
2016,3,21,16,30,0.0,44.0,3.5,14.0,44.0,40.87,29.42
2016,3,21,16,45,0.0,37.0,3.25,13.5,37.0,34.35,23.92
2016,3,21,17,0,0.0,30.0,3.0,13.0,30.0,27.83,18.35
2016,3,21,17,15,106.5,49.5,2.75,12.5,66.5,39.8,30.06
2016,3,21,17,30,213.0,69.0,2.5,12.0,103.0,54.31,42.46
2016,3,21,17,45,145.0,46.5,2.3,12.0,66.0,37.39,26.37
2016,3,21,18,0,77.0,24.0,2.1,12.0,29.0,19.88,3.71
2016,3,21,18,15,38.5,12.0,2.0,11.5,14.5,11.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,12.5,1.2,9.5,18.5,41.52,0.0
2016,3,22,6,30,188.0,25.0,1.4,10.0,37.0,115.36,61.37
2016,3,22,6,45,318.0,37.5,1.65,10.5,81.0,201.09,157.28
2016,3,22,7,0,448.0,50.0,1.9,11.0,125.0,295.97,241.3
2016,3,22,7,15,525.5,58.5,2.05,11.0,177.0,371.69,308.37
2016,3,22,7,30,603.0,67.0,2.2,11.0,229.0,454.16,378.99
2016,3,22,7,45,301.5,66.5,2.35,11.5,147.5,284.27,239.92
2016,3,22,8,0,0.0,66.0,2.5,12.0,66.0,61.39,47.08
2016,3,22,8,15,389.5,76.0,2.55,12.0,253.0,392.28,331.97
2016,3,22,8,30,779.0,86.0,2.6,12.0,440.0,713.94,583.63
2016,3,22,8,45,809.5,87.5,2.65,12.5,490.0,768.37,618.98
2016,3,22,9,0,840.0,89.0,2.7,13.0,540.0,822.01,655.14
2016,3,22,9,15,599.0,170.0,2.75,13.0,505.0,735.46,589.44
2016,3,22,9,30,358.0,251.0,2.8,13.0,470.0,608.85,488.55
2016,3,22,9,45,307.0,280.0,2.85,13.5,476.0,601.74,480.56
2016,3,22,10,0,256.0,309.0,2.9,14.0,482.0,590.88,468.97
2016,3,22,10,15,490.0,242.5,2.9,14.0,592.0,752.85,594.79
2016,3,22,10,30,724.0,176.0,2.9,14.0,702.0,912.26,709.83
2016,3,22,10,45,655.5,214.0,2.95,14.5,701.5,890.55,691.25
2016,3,22,11,0,587.0,252.0,3.0,15.0,701.0,860.2,666.67
2016,3,22,11,15,552.5,271.0,3.0,15.0,701.0,843.96,653.71
2016,3,22,11,30,518.0,290.0,3.0,15.0,701.0,825.04,638.8
2016,3,22,11,45,524.0,288.5,3.05,15.0,707.5,820.79,636.03
2016,3,22,12,0,530.0,287.0,3.1,15.0,714.0,814.08,631.44
2016,3,22,12,15,287.0,318.0,3.15,15.0,550.0,599.91,470.43
2016,3,22,12,30,44.0,349.0,3.2,15.0,386.0,385.39,302.07
2016,3,22,12,45,44.5,345.0,3.25,15.0,381.5,378.47,297.74
2016,3,22,13,0,45.0,341.0,3.3,15.0,377.0,371.41,292.5
2016,3,22,13,15,45.0,334.5,3.35,15.0,369.5,361.29,284.93
2016,3,22,13,30,45.0,328.0,3.4,15.0,362.0,351.1,277.31
2016,3,22,13,45,44.5,318.0,3.5,15.0,351.0,337.05,266.73
2016,3,22,14,0,44.0,308.0,3.6,15.0,340.0,323.04,256.15
2016,3,22,14,15,474.5,201.0,3.6,14.5,521.0,505.1,406.64
2016,3,22,14,30,905.0,94.0,3.6,14.0,702.0,634.89,508.85
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,578.55,462.45
2016,3,22,15,0,878.0,90.0,3.7,14.0,625.0,521.53,415.2
2016,3,22,15,15,861.0,87.5,3.6,14.0,581.0,460.44,363.08
2016,3,22,15,30,844.0,85.0,3.5,14.0,537.0,400.8,310.63
2016,3,22,15,45,819.5,82.0,3.45,14.0,488.0,338.91,255.33
2016,3,22,16,0,795.0,79.0,3.4,14.0,439.0,278.82,200.78
2016,3,22,16,15,762.5,75.0,3.15,13.5,387.0,218.33,146.92
2016,3,22,16,30,730.0,71.0,2.9,13.0,335.0,161.22,98.54
2016,3,22,16,45,681.5,66.0,2.65,12.5,282.0,102.08,55.6
2016,3,22,17,0,633.0,61.0,2.4,12.0,229.0,51.98,32.88
2016,3,22,17,15,557.5,53.5,2.15,11.5,177.0,39.18,29.65
2016,3,22,17,30,482.0,46.0,1.9,11.0,125.0,35.12,25.68
2016,3,22,17,45,353.5,34.5,1.7,11.0,81.0,27.11,17.79
2016,3,22,18,0,225.0,23.0,1.5,11.0,37.0,18.66,4.59
2016,3,22,18,15,112.5,11.5,1.5,10.5,18.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.5,12.5,1.2,8.5,15.5,26.06,0.0
2016,3,23,6,30,89.0,25.0,1.4,9.0,31.0,71.83,41.54
2016,3,23,6,45,150.5,43.5,1.6,9.5,65.0,127.08,99.48
2016,3,23,7,0,212.0,62.0,1.8,10.0,99.0,186.04,152.42
2016,3,23,7,15,246.5,81.0,1.9,10.5,138.0,237.19,197.82
2016,3,23,7,30,281.0,100.0,2.0,11.0,177.0,291.25,244.39
2016,3,23,7,45,311.5,116.0,2.15,11.5,217.5,341.62,286.65
2016,3,23,8,0,342.0,132.0,2.3,12.0,258.0,394.09,329.38
2016,3,23,8,15,337.5,154.0,2.35,12.5,293.5,430.2,356.97
2016,3,23,8,30,333.0,176.0,2.4,13.0,329.0,464.69,382.54
2016,3,23,8,45,372.0,189.0,2.5,13.5,377.0,521.73,426.17
2016,3,23,9,0,411.0,202.0,2.6,14.0,425.0,593.81,479.81
2016,3,23,9,15,431.5,215.5,2.65,14.5,466.0,638.17,511.11
2016,3,23,9,30,452.0,229.0,2.7,15.0,507.0,681.84,541.52
2016,3,23,9,45,595.0,190.0,2.8,15.5,579.5,783.04,617.04
2016,3,23,10,0,738.0,151.0,2.9,16.0,652.0,883.15,686.0
2016,3,23,10,15,710.0,173.5,2.9,16.0,673.0,891.47,689.72
2016,3,23,10,30,682.0,196.0,2.9,16.0,694.0,895.31,691.26
2016,3,23,10,45,808.5,150.5,2.9,16.5,759.0,964.05,736.49
2016,3,23,11,0,935.0,105.0,2.9,17.0,824.0,1027.93,776.91
2016,3,23,11,15,805.5,167.5,2.85,17.0,796.0,976.31,740.3
2016,3,23,11,30,676.0,230.0,2.8,17.0,768.0,917.66,699.82
2016,3,23,11,45,680.0,229.5,2.75,17.5,775.0,911.33,693.97
2016,3,23,12,0,684.0,229.0,2.7,18.0,782.0,901.95,685.69
2016,3,23,12,15,671.0,237.0,2.7,18.0,779.5,882.54,671.89
2016,3,23,12,30,658.0,245.0,2.7,18.0,777.0,860.66,656.32
2016,3,23,12,45,667.5,237.0,2.7,18.0,772.0,840.39,642.63
2016,3,23,13,0,677.0,229.0,2.7,18.0,767.0,817.13,626.73
2016,3,23,13,15,631.5,241.5,2.65,18.0,735.5,766.37,589.73
2016,3,23,13,30,586.0,254.0,2.6,18.0,704.0,714.5,551.79
2016,3,23,13,45,622.0,229.5,2.6,18.0,694.0,692.02,536.6
2016,3,23,14,0,658.0,205.0,2.6,18.0,684.0,663.19,516.17
2016,3,23,14,15,766.0,158.0,2.55,17.5,692.5,654.25,511.4
2016,3,23,14,30,874.0,111.0,2.5,17.0,701.0,633.95,497.01
2016,3,23,14,45,800.5,121.0,2.5,17.0,638.5,557.04,437.09
2016,3,23,15,0,727.0,131.0,2.5,17.0,576.0,484.03,379.2
2016,3,23,15,15,763.5,117.0,2.4,16.5,554.5,444.18,345.53
2016,3,23,15,30,800.0,103.0,2.3,16.0,533.0,401.45,307.57
2016,3,23,15,45,775.0,98.5,2.2,16.0,484.5,340.38,254.17
2016,3,23,16,0,750.0,94.0,2.1,16.0,436.0,278.25,199.32
2016,3,23,16,15,714.5,89.0,1.85,15.5,384.0,218.47,147.28
2016,3,23,16,30,679.0,84.0,1.6,15.0,332.0,162.49,100.75
2016,3,23,16,45,627.0,77.5,1.4,15.0,278.5,108.01,61.85
