Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,575.0,71.0,1.2,15.0,225.0,59.95,39.41
2016,3,23,17,15,497.0,61.5,1.2,14.0,174.0,45.88,35.31
2016,3,23,17,30,419.0,52.0,1.2,13.0,123.0,40.37,30.14
2016,3,23,17,45,294.0,38.5,1.2,12.5,79.5,30.68,20.83
2016,3,23,18,0,169.0,25.0,1.2,12.0,36.0,19.68,6.29
2016,3,23,18,15,84.5,12.5,1.15,11.5,18.0,11.91,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,42.68,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,120.47,77.99
2016,3,24,6,45,296.0,40.5,1.75,11.0,84.0,194.65,153.69
2016,3,24,7,0,406.0,54.0,2.0,12.0,127.0,282.44,230.65
2016,3,24,7,15,479.0,64.0,2.05,12.5,177.0,355.74,294.41
2016,3,24,7,30,552.0,74.0,2.1,13.0,227.0,435.43,361.18
2016,3,24,7,45,595.5,82.0,2.2,13.5,278.0,499.69,413.38
2016,3,24,8,0,639.0,90.0,2.3,14.0,329.0,566.31,465.57
2016,3,24,8,15,674.5,96.0,2.35,14.5,380.0,626.6,510.91
2016,3,24,8,30,710.0,102.0,2.4,15.0,431.0,687.61,554.15
2016,3,24,8,45,721.5,111.5,2.45,15.5,476.5,733.74,585.33
2016,3,24,9,0,733.0,121.0,2.5,16.0,522.0,778.04,614.69
2016,3,24,9,15,753.0,125.5,2.55,16.0,565.5,821.77,644.35
2016,3,24,9,30,773.0,130.0,2.6,16.0,609.0,863.68,672.42
2016,3,24,9,45,771.0,141.5,2.65,16.5,643.5,891.48,689.12
2016,3,24,10,0,769.0,153.0,2.7,17.0,678.0,915.88,703.5
2016,3,24,10,15,780.5,155.0,2.7,17.0,708.5,938.81,717.81
2016,3,24,10,30,792.0,157.0,2.7,17.0,739.0,952.93,726.14
2016,3,24,10,45,811.5,153.0,2.7,17.5,765.5,971.06,736.0
2016,3,24,11,0,831.0,149.0,2.7,18.0,792.0,985.85,743.6
2016,3,24,11,15,836.5,150.0,2.7,18.0,808.5,988.95,744.88
2016,3,24,11,30,842.0,151.0,2.7,18.0,825.0,988.44,744.02
2016,3,24,11,45,844.0,152.5,2.75,18.5,833.5,981.51,738.07
2016,3,24,12,0,846.0,154.0,2.8,19.0,842.0,971.0,729.92
2016,3,24,12,15,846.0,154.0,2.8,19.0,842.0,953.56,718.21
2016,3,24,12,30,846.0,154.0,2.8,19.0,842.0,932.76,704.36
2016,3,24,12,45,866.0,141.5,2.85,19.0,839.5,913.28,691.9
2016,3,24,13,0,886.0,129.0,2.9,19.0,837.0,884.42,672.97
2016,3,24,13,15,881.5,128.0,2.9,19.0,820.5,849.2,649.29
2016,3,24,13,30,877.0,127.0,2.9,19.0,804.0,815.01,626.26
2016,3,24,13,45,873.0,124.0,2.9,19.0,780.5,772.23,596.98
2016,3,24,14,0,869.0,121.0,2.9,19.0,757.0,727.13,564.96
2016,3,24,14,15,859.0,119.0,2.9,18.5,725.0,677.01,528.62
2016,3,24,14,30,849.0,117.0,2.9,18.0,693.0,625.53,490.18
2016,3,24,14,45,834.5,114.5,2.9,18.0,655.0,570.0,446.6
2016,3,24,15,0,820.0,112.0,2.9,18.0,617.0,514.09,401.46
2016,3,24,15,15,801.0,109.0,2.85,17.5,573.5,455.65,353.6
2016,3,24,15,30,782.0,106.0,2.8,17.0,530.0,397.91,304.75
2016,3,24,15,45,739.5,107.5,2.75,17.0,479.0,334.84,250.36
2016,3,24,16,0,697.0,109.0,2.7,17.0,428.0,278.07,200.58
2016,3,24,16,15,660.5,102.5,2.5,16.5,377.0,219.81,150.29
2016,3,24,16,30,624.0,96.0,2.3,16.0,326.0,165.6,105.51
2016,3,24,16,45,577.0,87.0,2.15,15.5,274.0,112.7,67.51
2016,3,24,17,0,530.0,78.0,2.0,15.0,222.0,65.69,44.4
2016,3,24,17,15,456.0,67.0,1.9,14.5,172.0,50.56,39.38
2016,3,24,17,30,382.0,56.0,1.8,14.0,122.0,42.48,31.88
2016,3,24,17,45,284.0,40.5,1.7,13.5,79.5,31.3,21.33
2016,3,24,18,0,186.0,25.0,1.6,13.0,37.0,19.64,7.15
2016,3,24,18,15,93.0,12.5,1.6,12.5,18.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,15.0,1.0,9.5,23.5,49.72,0.0
2016,3,25,6,30,219.0,30.0,1.1,10.0,47.0,138.97,95.11
2016,3,25,6,45,324.5,43.5,1.25,10.5,91.5,212.94,168.95
2016,3,25,7,0,430.0,57.0,1.4,11.0,136.0,298.6,244.21
2016,3,25,7,15,501.5,66.5,1.5,11.5,187.0,372.12,307.83
2016,3,25,7,30,573.0,76.0,1.6,12.0,238.0,451.72,374.11
2016,3,25,7,45,617.5,83.5,1.7,12.5,290.0,517.17,426.78
2016,3,25,8,0,662.0,91.0,1.8,13.0,342.0,584.98,479.39
2016,3,25,8,15,696.0,96.5,1.9,13.5,393.0,644.61,523.76
2016,3,25,8,30,730.0,102.0,2.0,14.0,444.0,704.76,566.18
2016,3,25,8,45,763.0,102.5,2.15,14.5,493.0,758.12,603.02
2016,3,25,9,0,796.0,103.0,2.3,15.0,542.0,807.45,636.34
2016,3,25,9,15,813.5,106.0,2.3,15.0,585.0,849.13,663.8
2016,3,25,9,30,831.0,109.0,2.3,15.0,628.0,888.65,689.49
2016,3,25,9,45,846.5,110.5,2.35,15.5,666.0,922.14,709.93
2016,3,25,10,0,862.0,112.0,2.4,16.0,704.0,952.83,728.36
2016,3,25,10,15,871.5,113.5,2.4,16.0,735.0,966.38,735.98
2016,3,25,10,30,881.0,115.0,2.4,16.0,766.0,984.92,747.25
2016,3,25,10,45,886.0,117.0,2.4,16.5,789.5,996.19,752.25
2016,3,25,11,0,891.0,119.0,2.4,17.0,813.0,1003.81,755.0
2016,3,25,11,15,895.5,120.0,2.4,17.0,829.0,1006.17,755.84
2016,3,25,11,30,900.0,121.0,2.4,17.0,845.0,1004.8,754.4
2016,3,25,11,45,903.0,121.0,2.45,17.5,853.0,997.19,748.11
2016,3,25,12,0,906.0,121.0,2.5,18.0,861.0,985.88,739.55
2016,3,25,12,15,906.0,121.0,2.5,18.0,861.0,968.14,727.73
2016,3,25,12,30,906.0,121.0,2.5,18.0,861.0,946.88,713.69
2016,3,25,12,45,913.5,115.0,2.55,18.5,854.5,922.63,696.83
2016,3,25,13,0,921.0,109.0,2.6,19.0,848.0,894.72,677.52
2016,3,25,13,15,916.5,108.0,2.6,19.0,831.5,858.5,653.38
2016,3,25,13,30,912.0,107.0,2.6,19.0,815.0,819.49,627.21
2016,3,25,13,45,908.5,104.5,2.65,19.0,791.0,777.12,598.81
2016,3,25,14,0,905.0,102.0,2.7,19.0,767.0,732.28,568.31
2016,3,25,14,15,896.0,100.5,2.7,18.5,735.5,682.55,532.35
2016,3,25,14,30,887.0,99.0,2.7,18.0,704.0,631.24,494.08
2016,3,25,14,45,875.5,96.0,2.7,18.0,666.0,575.79,450.61
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,519.53,405.17
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,459.03,355.63
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,400.07,305.6
2016,3,25,15,45,804.0,85.5,2.6,17.0,491.0,338.85,252.07
2016,3,25,16,0,778.0,83.0,2.6,17.0,442.0,279.65,199.37
2016,3,25,16,15,745.5,78.5,2.45,16.5,390.5,219.64,146.84
2016,3,25,16,30,713.0,74.0,2.3,16.0,339.0,163.05,99.5
2016,3,25,16,45,657.5,70.0,2.2,15.5,285.0,104.96,57.82
2016,3,25,17,0,602.0,66.0,2.1,15.0,231.0,56.96,35.83
2016,3,25,17,15,529.0,57.5,1.95,14.0,180.0,42.07,31.95
2016,3,25,17,30,456.0,49.0,1.8,13.0,129.0,37.28,27.46
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,29.4,19.87
2016,3,25,18,0,198.0,26.0,1.6,12.0,40.0,20.42,8.5
2016,3,25,18,15,99.0,13.0,1.6,11.5,20.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.0,13.0,1.55,10.5,26.5,63.63,0.0
2016,3,26,6,30,314.0,26.0,1.8,11.0,53.0,172.07,122.02
2016,3,26,6,45,422.0,35.5,2.05,12.0,99.0,247.85,196.84
2016,3,26,7,0,530.0,45.0,2.3,13.0,145.0,335.59,273.9
2016,3,26,7,15,594.5,51.5,2.4,13.0,196.5,406.52,336.34
2016,3,26,7,30,659.0,58.0,2.5,13.0,248.0,480.02,398.83
2016,3,26,7,45,701.5,63.0,2.6,13.5,301.0,545.28,451.71
2016,3,26,8,0,744.0,68.0,2.7,14.0,354.0,612.51,503.76
2016,3,26,8,15,773.5,71.5,2.8,14.5,404.5,669.86,545.18
2016,3,26,8,30,803.0,75.0,2.9,15.0,455.0,727.17,585.55
2016,3,26,8,45,823.5,78.0,3.0,15.5,502.5,776.1,618.85
2016,3,26,9,0,844.0,81.0,3.1,16.0,550.0,816.7,645.59
2016,3,26,9,15,859.5,83.5,3.1,16.5,593.0,857.16,671.31
2016,3,26,9,30,875.0,86.0,3.1,17.0,636.0,895.29,695.0
2016,3,26,9,45,883.5,89.0,3.15,17.5,672.5,924.95,712.87
2016,3,26,10,0,892.0,92.0,3.2,18.0,709.0,951.46,728.53
2016,3,26,10,15,900.0,93.5,3.15,18.0,740.0,972.44,741.04
2016,3,26,10,30,908.0,95.0,3.1,18.0,771.0,989.98,751.27
2016,3,26,10,45,910.5,98.0,3.1,18.5,793.5,1000.27,755.68
2016,3,26,11,0,913.0,101.0,3.1,19.0,816.0,1006.79,757.73
2016,3,26,11,15,916.5,101.5,3.05,19.0,831.0,1007.71,757.21
2016,3,26,11,30,920.0,102.0,3.0,19.0,846.0,1004.85,754.35
2016,3,26,11,45,923.0,101.5,3.0,19.0,854.0,996.63,748.52
2016,3,26,12,0,926.0,101.0,3.0,19.0,862.0,984.65,740.35
2016,3,26,12,15,925.0,101.0,3.0,19.0,861.0,965.77,727.67
2016,3,26,12,30,924.0,101.0,3.0,19.0,860.0,943.36,712.74
2016,3,26,12,45,915.5,104.0,3.0,19.5,849.0,914.06,691.85
2016,3,26,13,0,907.0,107.0,3.0,20.0,838.0,881.81,669.02
2016,3,26,13,15,802.5,154.0,2.95,20.0,791.5,817.41,624.76
2016,3,26,13,30,698.0,201.0,2.9,20.0,745.0,753.06,578.59
2016,3,26,13,45,687.0,199.0,2.9,20.0,720.5,711.72,549.05
2016,3,26,14,0,676.0,197.0,2.9,20.0,696.0,669.19,517.95
2016,3,26,14,15,667.0,191.5,2.9,19.5,666.5,623.69,485.09
2016,3,26,14,30,658.0,186.0,2.9,19.0,637.0,577.35,450.72
2016,3,26,14,45,728.5,149.0,2.9,19.0,623.0,544.55,425.41
2016,3,26,15,0,799.0,112.0,2.9,19.0,609.0,504.79,393.13
2016,3,26,15,15,642.0,149.5,2.85,18.5,531.0,421.97,327.28
2016,3,26,15,30,485.0,187.0,2.8,18.0,453.0,354.03,273.19
2016,3,26,15,45,433.5,178.5,2.8,18.0,400.5,297.77,226.85
2016,3,26,16,0,382.0,170.0,2.8,18.0,348.0,247.1,184.93
2016,3,26,16,15,406.0,145.0,2.7,17.5,314.5,203.98,147.04
2016,3,26,16,30,430.0,120.0,2.6,17.0,281.0,158.16,107.53
2016,3,26,16,45,472.5,99.0,2.55,16.5,251.0,114.44,72.53
2016,3,26,17,0,515.0,78.0,2.5,16.0,221.0,66.04,44.03
2016,3,26,17,15,441.0,67.5,2.4,15.5,172.0,50.53,39.23
2016,3,26,17,30,367.0,57.0,2.3,15.0,123.0,43.07,32.32
2016,3,26,17,45,256.5,42.5,2.2,14.5,81.0,32.73,22.61
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,21.97,10.13
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.5,2.35,11.0,27.0,68.99,0.0
2016,3,27,6,30,256.0,31.0,2.5,11.0,54.0,155.79,113.31
2016,3,27,6,45,365.5,42.5,2.65,11.5,100.0,232.06,185.71
2016,3,27,7,0,475.0,54.0,2.8,12.0,146.0,320.3,263.48
2016,3,27,7,15,299.0,86.0,2.8,12.5,150.0,283.44,235.7
2016,3,27,7,30,123.0,118.0,2.8,13.0,154.0,211.07,174.97
2016,3,27,7,45,137.5,139.5,2.85,13.5,187.0,249.54,207.23
2016,3,27,8,0,152.0,161.0,2.9,14.0,220.0,288.9,239.13
2016,3,27,8,15,462.0,125.5,2.95,14.0,340.0,503.34,416.88
2016,3,27,8,30,772.0,90.0,3.0,14.0,460.0,722.92,586.11
2016,3,27,8,45,789.0,96.5,3.05,14.5,507.5,772.05,618.27
2016,3,27,9,0,806.0,103.0,3.1,15.0,555.0,819.52,649.87
2016,3,27,9,15,823.5,106.0,3.2,15.0,598.5,861.43,678.54
2016,3,27,9,30,841.0,109.0,3.3,15.0,642.0,901.13,705.46
2016,3,27,9,45,853.5,111.5,3.4,15.5,679.5,933.14,725.48
2016,3,27,10,0,866.0,114.0,3.5,16.0,717.0,962.21,743.4
2016,3,27,10,15,876.0,116.0,3.55,16.0,748.5,976.66,752.25
2016,3,27,10,30,886.0,118.0,3.6,16.0,780.0,996.14,764.81
2016,3,27,10,45,890.5,120.0,3.7,16.0,803.5,1006.78,771.71
2016,3,27,11,0,895.0,122.0,3.8,16.0,827.0,1013.76,776.31
2016,3,27,11,15,900.0,123.0,3.8,16.0,843.5,1016.44,777.42
2016,3,27,11,30,905.0,124.0,3.8,16.0,860.0,1015.36,776.15
2016,3,27,11,45,907.0,125.0,3.85,16.0,868.0,1007.63,770.85
2016,3,27,12,0,909.0,126.0,3.9,16.0,876.0,996.2,763.18
2016,3,27,12,15,909.5,126.0,3.85,16.0,876.0,978.68,750.78
2016,3,27,12,30,910.0,126.0,3.8,16.0,876.0,957.62,736.09
2016,3,27,12,45,916.5,121.0,3.8,16.0,870.0,933.31,719.54
2016,3,27,13,0,923.0,116.0,3.8,16.0,864.0,905.37,700.49
2016,3,27,13,15,919.5,115.5,3.8,16.0,847.5,870.21,676.32
2016,3,27,13,30,916.0,115.0,3.8,16.0,831.0,832.19,650.04
2016,3,27,13,45,906.5,115.5,3.8,16.0,806.0,788.01,619.14
2016,3,27,14,0,897.0,116.0,3.8,16.0,781.0,741.8,586.13
2016,3,27,14,15,888.0,114.0,3.8,15.5,749.5,691.73,549.01
2016,3,27,14,30,879.0,112.0,3.8,15.0,718.0,640.52,509.92
2016,3,27,14,45,864.0,111.0,3.8,15.0,679.0,584.58,465.1
2016,3,27,15,0,849.0,110.0,3.8,15.0,640.0,528.23,418.68
2016,3,27,15,15,831.5,107.0,3.75,14.5,596.0,468.8,369.13
2016,3,27,15,30,814.0,104.0,3.7,14.0,552.0,409.86,318.37
2016,3,27,15,45,721.0,107.5,3.7,14.0,478.5,330.14,250.79
2016,3,27,16,0,628.0,111.0,3.7,14.0,405.0,262.69,193.27
2016,3,27,16,15,523.0,117.0,3.5,13.5,343.0,204.9,145.65
2016,3,27,16,30,418.0,123.0,3.3,13.0,281.0,159.12,110.63
2016,3,27,16,45,358.0,115.0,3.15,13.0,236.0,118.09,81.04
2016,3,27,17,0,298.0,107.0,3.0,13.0,191.0,87.92,65.7
2016,3,27,17,15,256.0,88.0,2.85,12.5,149.0,68.22,55.48
2016,3,27,17,30,214.0,69.0,2.7,12.0,107.0,54.46,42.85
2016,3,27,17,45,139.0,49.0,2.55,11.5,70.5,39.41,28.79
2016,3,27,18,0,64.0,29.0,2.4,11.0,34.0,24.91,13.07
2016,3,27,18,15,32.0,14.5,2.45,11.0,17.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.5,16.0,3.15,9.0,31.0,83.44,0.0
2016,3,28,6,30,321.0,32.0,3.4,9.0,62.0,182.85,136.98
2016,3,28,6,45,440.0,41.5,3.7,9.5,111.5,265.16,214.93
2016,3,28,7,0,559.0,51.0,4.0,10.0,161.0,360.17,299.57
2016,3,28,7,15,624.0,57.5,4.15,10.0,215.5,433.42,365.15
2016,3,28,7,30,689.0,64.0,4.3,10.0,270.0,511.93,433.01
2016,3,28,7,45,735.0,68.0,4.45,10.5,325.0,576.71,486.9
2016,3,28,8,0,781.0,72.0,4.6,11.0,380.0,646.9,542.54
2016,3,28,8,15,809.5,76.0,4.6,11.0,432.5,705.77,586.84
2016,3,28,8,30,838.0,80.0,4.6,11.0,485.0,764.36,629.98
2016,3,28,8,45,567.5,159.5,4.6,11.5,446.0,663.86,548.0
2016,3,28,9,0,297.0,239.0,4.6,12.0,407.0,530.08,435.14
2016,3,28,9,15,312.0,256.5,4.6,12.0,445.0,570.29,466.28
2016,3,28,9,30,327.0,274.0,4.6,12.0,483.0,610.0,495.94
2016,3,28,9,45,413.5,262.0,4.6,12.5,542.0,695.17,560.97
2016,3,28,10,0,500.0,250.0,4.6,13.0,601.0,769.73,616.57
2016,3,28,10,15,724.0,173.5,4.6,13.0,705.5,911.05,722.42
2016,3,28,10,30,948.0,97.0,4.6,13.0,810.0,1034.11,808.18
2016,3,28,10,45,736.5,192.5,4.65,13.0,756.5,952.44,748.75
2016,3,28,11,0,525.0,288.0,4.7,13.0,703.0,843.2,666.01
2016,3,28,11,15,528.5,291.0,4.65,13.0,716.0,845.87,667.75
2016,3,28,11,30,532.0,294.0,4.6,13.0,729.0,846.06,667.07
2016,3,28,11,45,503.0,310.5,4.6,13.0,724.5,826.65,651.54
2016,3,28,12,0,474.0,327.0,4.6,13.0,720.0,805.27,634.74
2016,3,28,12,15,479.5,321.5,4.55,13.0,719.0,792.02,624.93
2016,3,28,12,30,485.0,316.0,4.5,13.0,718.0,776.57,613.48
2016,3,28,12,45,341.0,360.0,4.5,13.0,641.0,669.59,530.31
2016,3,28,13,0,197.0,404.0,4.5,13.0,564.0,569.75,451.35
2016,3,28,13,15,197.0,395.0,4.4,13.0,552.5,550.4,436.95
2016,3,28,13,30,197.0,386.0,4.3,13.0,541.0,530.49,421.74
2016,3,28,13,45,397.5,312.0,4.25,13.0,612.0,600.31,479.95
2016,3,28,14,0,598.0,238.0,4.2,13.0,683.0,652.74,522.74
2016,3,28,14,15,737.0,176.0,4.1,13.0,702.0,655.09,525.4
2016,3,28,14,30,876.0,114.0,4.0,13.0,721.0,641.24,514.94
2016,3,28,14,45,863.0,111.5,3.9,13.0,681.5,585.06,469.13
2016,3,28,15,0,850.0,109.0,3.8,13.0,642.0,528.32,421.86
2016,3,28,15,15,707.0,139.5,3.65,13.0,562.5,442.16,350.72
2016,3,28,15,30,564.0,170.0,3.5,13.0,483.0,369.92,290.73
2016,3,28,15,45,565.5,150.0,3.4,13.0,440.0,316.62,243.98
2016,3,28,16,0,567.0,130.0,3.3,13.0,397.0,263.62,196.47
2016,3,28,16,15,283.5,72.0,3.0,12.5,205.5,118.4,83.63
2016,3,28,16,30,0.0,14.0,2.7,12.0,14.0,12.98,5.57
2016,3,28,16,45,0.0,12.0,2.4,12.0,12.0,11.12,4.0
2016,3,28,17,0,0.0,10.0,2.1,12.0,10.0,9.26,2.39
2016,3,28,17,15,231.0,31.5,1.95,11.5,74.0,20.59,13.0
2016,3,28,17,30,462.0,53.0,1.8,11.0,138.0,40.39,30.58
2016,3,28,17,45,349.0,41.0,1.65,10.5,93.0,32.2,22.69
2016,3,28,18,0,236.0,29.0,1.5,10.0,48.0,23.56,12.64
2016,3,28,18,15,118.0,14.5,1.5,9.5,24.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,148.0,17.0,0.95,8.5,32.0,81.88,5.67
2016,3,29,6,30,296.0,34.0,1.0,9.0,64.0,175.93,133.02
2016,3,29,6,45,412.0,44.0,1.1,9.5,112.5,256.59,206.8
2016,3,29,7,0,528.0,54.0,1.2,10.0,161.0,349.55,287.49
2016,3,29,7,15,592.5,61.0,1.35,10.5,214.0,421.76,349.53
2016,3,29,7,30,657.0,68.0,1.5,11.0,267.0,499.19,413.49
2016,3,29,7,45,710.5,71.0,1.65,11.5,323.0,566.03,467.04
2016,3,29,8,0,764.0,74.0,1.8,12.0,379.0,639.3,523.0
2016,3,29,8,15,793.5,77.5,1.8,12.5,431.0,697.62,563.59
2016,3,29,8,30,823.0,81.0,1.8,13.0,483.0,755.78,602.94
2016,3,29,8,45,847.5,83.0,1.85,13.5,532.5,807.46,637.06
2016,3,29,9,0,872.0,85.0,1.9,14.0,582.0,850.89,664.72
2016,3,29,9,15,888.0,87.5,1.9,14.0,626.5,892.47,691.5
2016,3,29,9,30,904.0,90.0,1.9,14.0,671.0,931.63,716.32
2016,3,29,9,45,916.0,91.5,1.9,14.5,709.0,963.2,734.41
2016,3,29,10,0,928.0,93.0,1.9,15.0,747.0,991.66,750.35
2016,3,29,10,15,936.5,94.0,1.9,15.0,778.5,1012.87,762.83
2016,3,29,10,30,945.0,95.0,1.9,15.0,810.0,1030.5,773.09
2016,3,29,10,45,950.5,96.5,1.95,15.5,834.0,1042.03,778.73
2016,3,29,11,0,956.0,98.0,2.0,16.0,858.0,1049.68,782.03
2016,3,29,11,15,959.5,98.5,2.05,16.0,874.0,1050.33,782.39
2016,3,29,11,30,963.0,99.0,2.1,16.0,890.0,1047.03,780.39
2016,3,29,11,45,964.0,100.0,2.2,16.0,897.0,1037.9,775.37
2016,3,29,12,0,965.0,101.0,2.3,16.0,904.0,1024.87,767.89
2016,3,29,12,15,964.5,101.0,2.35,16.0,903.0,1005.54,755.72
2016,3,29,12,30,964.0,101.0,2.4,16.0,902.0,982.52,741.17
2016,3,29,12,45,811.5,175.0,2.45,16.0,845.0,903.56,688.53
2016,3,29,13,0,659.0,249.0,2.5,16.0,788.0,824.34,633.13
2016,3,29,13,15,668.5,235.0,2.5,16.0,772.0,792.65,611.86
2016,3,29,13,30,678.0,221.0,2.5,16.0,756.0,758.15,587.84
2016,3,29,13,45,674.5,214.0,2.55,16.0,732.5,718.02,559.33
2016,3,29,14,0,671.0,207.0,2.6,16.0,709.0,676.24,529.05
2016,3,29,14,15,487.0,260.0,2.55,15.5,616.5,570.02,448.04
2016,3,29,14,30,303.0,313.0,2.5,15.0,524.0,477.67,376.43
2016,3,29,14,45,302.5,294.5,2.5,15.0,495.0,440.86,348.4
2016,3,29,15,0,302.0,276.0,2.5,15.0,466.0,403.77,319.24
2016,3,29,15,15,296.5,257.5,2.45,15.0,434.0,364.24,287.46
2016,3,29,15,30,291.0,239.0,2.4,15.0,402.0,325.11,255.39
2016,3,29,15,45,541.5,162.0,2.35,15.0,431.5,319.38,244.02
2016,3,29,16,0,792.0,85.0,2.3,15.0,461.0,287.24,206.53
2016,3,29,16,15,760.0,81.0,2.1,14.5,408.5,226.85,153.22
2016,3,29,16,30,728.0,77.0,1.9,14.0,356.0,169.84,105.07
2016,3,29,16,45,682.5,71.0,1.7,13.5,302.0,109.7,60.74
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,58.59,35.49
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,41.5,31.78
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,37.57,28.09
2016,3,29,17,45,386.5,39.0,1.25,10.5,97.0,30.2,21.01
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,22.45,12.17
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,78.83,21.1
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,169.55,129.9
2016,3,30,6,45,368.5,49.5,2.05,9.5,112.0,243.93,198.13
2016,3,30,7,0,465.0,62.0,2.3,10.0,159.0,327.94,272.27
2016,3,30,7,15,531.0,70.5,2.3,10.5,211.0,399.93,334.47
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,477.31,398.7
2016,3,30,7,45,643.5,85.0,2.3,11.5,316.5,543.81,451.83
2016,3,30,8,0,690.0,91.0,2.3,12.0,370.0,612.72,504.85
2016,3,30,8,15,722.0,96.0,2.3,12.0,421.0,671.57,548.33
2016,3,30,8,30,754.0,101.0,2.3,12.0,472.0,730.68,590.45
2016,3,30,8,45,779.5,103.5,2.3,12.5,520.5,777.59,621.54
2016,3,30,9,0,805.0,106.0,2.3,13.0,569.0,827.31,654.1
2016,3,30,9,15,822.0,109.0,2.35,13.5,612.0,868.64,680.49
2016,3,30,9,30,839.0,112.0,2.4,14.0,655.0,907.73,705.03
2016,3,30,9,45,854.0,113.5,2.45,14.5,693.0,940.71,725.11
2016,3,30,10,0,869.0,115.0,2.5,15.0,731.0,970.83,743.15
2016,3,30,10,15,878.0,116.5,2.55,15.0,762.0,983.58,750.75
2016,3,30,10,30,887.0,118.0,2.6,15.0,793.0,1001.38,762.09
2016,3,30,10,45,894.0,119.0,2.65,15.0,816.5,1013.17,769.43
2016,3,30,11,0,901.0,120.0,2.7,15.0,840.0,1021.33,774.51
2016,3,30,11,15,904.5,121.0,2.7,15.0,855.5,1022.34,774.47
2016,3,30,11,30,908.0,122.0,2.7,15.0,871.0,1019.61,772.14
2016,3,30,11,45,910.0,122.0,2.75,15.5,878.5,1010.63,764.84
2016,3,30,12,0,912.0,122.0,2.8,16.0,886.0,997.95,755.25
2016,3,30,12,15,911.5,122.0,2.8,16.0,885.0,979.3,742.72
2016,3,30,12,30,911.0,122.0,2.8,16.0,884.0,957.17,727.94
2016,3,30,12,45,912.5,119.5,2.8,16.0,875.5,930.87,710.39
2016,3,30,13,0,914.0,117.0,2.8,16.0,867.0,901.21,690.55
2016,3,30,13,15,909.5,116.0,2.8,16.0,850.0,864.89,666.03
2016,3,30,13,30,905.0,115.0,2.8,16.0,833.0,825.83,639.48
2016,3,30,13,45,898.5,113.5,2.85,16.0,808.0,782.23,609.81
2016,3,30,14,0,892.0,112.0,2.9,16.0,783.0,736.44,578.09
2016,3,30,14,15,882.5,110.5,2.9,16.0,751.0,686.7,540.67
2016,3,30,14,30,873.0,109.0,2.9,16.0,719.0,635.48,501.19
2016,3,30,14,45,860.0,106.5,2.9,16.0,680.0,579.68,457.18
2016,3,30,15,0,847.0,104.0,2.9,16.0,641.0,523.12,411.28
2016,3,30,15,15,829.5,101.0,2.9,15.5,597.0,463.81,362.52
2016,3,30,15,30,812.0,98.0,2.9,15.0,553.0,405.0,312.49
2016,3,30,15,45,788.0,94.5,2.95,15.0,504.0,344.4,259.22
2016,3,30,16,0,764.0,91.0,3.0,15.0,455.0,285.65,206.61
2016,3,30,16,15,731.5,86.0,3.0,14.5,403.0,222.57,151.3
2016,3,30,16,30,699.0,81.0,3.0,14.0,351.0,165.94,103.35
2016,3,30,16,45,652.5,75.0,3.0,13.5,298.0,110.97,62.97
2016,3,30,17,0,606.0,69.0,3.0,13.0,245.0,61.67,38.23
2016,3,30,17,15,536.5,61.0,2.8,12.5,193.5,44.24,34.15
2016,3,30,17,30,467.0,53.0,2.6,12.0,142.0,40.03,30.15
2016,3,30,17,45,354.5,41.5,2.4,11.5,96.5,32.32,22.78
2016,3,30,18,0,242.0,30.0,2.2,11.0,51.0,24.2,13.81
2016,3,30,18,15,121.0,15.0,2.1,10.5,25.5,14.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,35.0,83.42,33.86
2016,3,31,6,30,289.0,38.0,1.8,10.0,70.0,178.79,137.77
2016,3,31,6,45,377.0,51.5,1.9,10.5,117.0,250.91,203.44
2016,3,31,7,0,465.0,65.0,2.0,11.0,164.0,332.4,274.8
2016,3,31,7,15,529.5,73.5,1.95,11.0,216.0,403.81,336.39
2016,3,31,7,30,594.0,82.0,1.9,11.0,268.0,480.39,399.9
2016,3,31,7,45,299.5,110.5,1.9,11.5,204.5,342.92,286.34
2016,3,31,8,0,5.0,139.0,1.9,12.0,141.0,140.03,113.13
2016,3,31,8,15,9.5,158.0,1.9,12.0,162.5,162.31,131.91
2016,3,31,8,30,14.0,177.0,1.9,12.0,184.0,184.91,150.23
2016,3,31,8,45,46.5,215.5,1.9,12.5,242.0,264.03,214.72
2016,3,31,9,0,79.0,254.0,1.9,13.0,300.0,335.4,271.06
2016,3,31,9,15,100.5,278.0,1.95,13.5,341.0,381.65,306.33
2016,3,31,9,30,122.0,302.0,2.0,14.0,382.0,442.36,351.98
2016,3,31,9,45,301.0,283.0,2.05,14.5,494.0,601.88,475.6
2016,3,31,10,0,480.0,264.0,2.1,15.0,606.0,768.12,597.32
2016,3,31,10,15,695.5,186.0,2.15,15.0,705.0,900.77,692.05
2016,3,31,10,30,911.0,108.0,2.2,15.0,804.0,1014.99,767.6
2016,3,31,10,45,919.0,107.5,2.3,15.5,828.0,1026.27,772.62
2016,3,31,11,0,927.0,107.0,2.4,16.0,852.0,1033.86,776.45
2016,3,31,11,15,931.0,108.0,2.45,16.0,867.5,1035.38,777.31
2016,3,31,11,30,935.0,109.0,2.5,16.0,883.0,1033.04,775.81
2016,3,31,11,45,938.0,108.5,2.6,16.5,890.5,1024.27,769.29
2016,3,31,12,0,941.0,108.0,2.7,17.0,898.0,1011.69,760.38
2016,3,31,12,15,940.5,107.5,2.8,17.0,897.0,992.08,748.26
2016,3,31,12,30,940.0,107.0,2.9,17.0,896.0,968.88,733.76
2016,3,31,12,45,942.5,104.0,3.05,17.0,888.0,942.28,717.28
2016,3,31,13,0,945.0,101.0,3.2,17.0,880.0,912.16,698.22
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.5,875.34,673.63
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,835.64,646.87
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,791.39,616.86
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,744.84,584.8
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,694.43,548.46
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,642.37,509.15
2016,3,31,14,45,894.5,92.5,3.65,16.0,692.0,586.68,464.87
2016,3,31,15,0,882.0,91.0,3.7,16.0,653.0,530.25,418.63
2016,3,31,15,15,866.5,88.5,3.7,15.5,609.0,471.08,369.43
2016,3,31,15,30,851.0,86.0,3.7,15.0,565.0,409.52,316.68
2016,3,31,15,45,827.5,83.5,3.7,15.0,516.0,347.83,261.88
2016,3,31,16,0,804.0,81.0,3.7,15.0,467.0,287.84,207.63
2016,3,31,16,15,774.0,77.0,3.55,14.5,415.0,227.17,153.62
2016,3,31,16,30,744.0,73.0,3.4,14.0,363.0,169.59,104.46
2016,3,31,16,45,699.0,68.5,3.3,13.5,309.5,113.67,63.31
2016,3,31,17,0,654.0,64.0,3.2,13.0,256.0,59.11,34.96
2016,3,31,17,15,588.5,57.0,2.85,12.5,203.5,40.83,31.11
2016,3,31,17,30,523.0,50.0,2.5,12.0,151.0,37.3,27.75
2016,3,31,17,45,413.5,39.5,2.15,11.5,104.0,30.39,21.14
2016,3,31,18,0,304.0,29.0,1.8,11.0,57.0,23.12,13.22
2016,3,31,18,15,152.0,14.5,1.7,10.5,28.5,11.48,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.5,2.45,10.0,38.0,95.91,48.75
2016,4,1,6,30,342.0,37.0,2.5,10.0,76.0,199.97,155.52
2016,4,1,6,45,434.0,47.5,2.55,10.5,124.5,273.83,222.94
2016,4,1,7,0,526.0,58.0,2.6,11.0,173.0,357.25,296.29
2016,4,1,7,15,586.0,65.5,2.6,11.0,225.5,427.9,357.7
2016,4,1,7,30,646.0,73.0,2.6,11.0,278.0,503.29,420.76
2016,4,1,7,45,689.0,77.5,2.65,11.5,331.5,567.95,472.46
2016,4,1,8,0,732.0,82.0,2.7,12.0,385.0,631.45,521.15
2016,4,1,8,15,760.5,86.5,2.65,12.5,436.0,688.95,561.81
2016,4,1,8,30,789.0,91.0,2.6,13.0,487.0,746.27,601.14
2016,4,1,8,45,811.0,94.0,2.6,13.5,535.0,795.88,634.11
2016,4,1,9,0,833.0,97.0,2.6,14.0,583.0,844.1,665.43
2016,4,1,9,15,848.5,99.5,2.6,14.0,626.0,884.22,691.74
2016,4,1,9,30,864.0,102.0,2.6,14.0,669.0,921.95,716.17
2016,4,1,9,45,876.5,103.5,2.6,14.5,706.0,945.08,728.98
2016,4,1,10,0,889.0,105.0,2.6,15.0,743.0,973.04,745.19
2016,4,1,10,15,897.5,106.5,2.55,15.0,773.5,993.97,757.4
2016,4,1,10,30,906.0,108.0,2.5,15.0,804.0,1011.45,767.37
2016,4,1,10,45,912.0,109.0,2.5,15.5,827.5,1022.34,772.11
2016,4,1,11,0,918.0,110.0,2.5,16.0,851.0,1029.52,774.56
2016,4,1,11,15,922.0,110.5,2.45,16.0,866.0,1030.42,773.89
2016,4,1,11,30,926.0,111.0,2.4,16.0,881.0,1027.51,770.91
2016,4,1,11,45,928.0,111.0,2.35,16.5,888.5,1018.32,762.52
2016,4,1,12,0,930.0,111.0,2.3,17.0,896.0,1005.38,751.88
2016,4,1,12,15,929.5,111.0,2.25,17.0,895.0,986.4,738.82
2016,4,1,12,30,929.0,111.0,2.2,17.0,894.0,963.87,723.56
2016,4,1,12,45,930.0,109.0,2.2,17.0,885.5,937.18,706.13
2016,4,1,13,0,931.0,107.0,2.2,17.0,877.0,907.09,686.42
2016,4,1,13,15,927.0,106.0,2.2,17.0,859.5,870.63,662.32
2016,4,1,13,30,923.0,105.0,2.2,17.0,842.0,831.34,636.16
2016,4,1,13,45,917.0,103.5,2.25,17.0,817.5,787.43,606.94
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,741.24,575.73
2016,4,1,14,15,902.5,100.5,2.3,17.0,761.0,691.35,539.16
2016,4,1,14,30,894.0,99.0,2.3,17.0,729.0,639.84,500.06
2016,4,1,14,45,882.0,96.5,2.35,17.0,690.5,584.08,456.87
2016,4,1,15,0,870.0,94.0,2.4,17.0,652.0,527.57,411.66
2016,4,1,15,15,854.0,91.5,2.4,16.5,608.0,466.79,362.24
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,407.73,312.35
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.0,346.97,259.19
2016,4,1,16,0,795.0,83.0,2.5,16.0,466.0,287.71,206.27
2016,4,1,16,15,765.0,78.5,2.45,15.5,414.5,227.12,152.96
2016,4,1,16,30,735.0,74.0,2.4,15.0,363.0,169.64,104.3
2016,4,1,16,45,692.0,69.0,2.4,14.5,309.5,110.32,60.33
2016,4,1,17,0,649.0,64.0,2.4,14.0,256.0,59.49,34.85
2016,4,1,17,15,585.0,57.0,2.15,13.0,204.0,40.68,30.93
2016,4,1,17,30,521.0,50.0,1.9,12.0,152.0,37.14,27.64
2016,4,1,17,45,415.0,39.5,1.65,11.5,105.0,30.24,21.06
2016,4,1,18,0,309.0,29.0,1.4,11.0,58.0,22.97,13.34
2016,4,1,18,15,154.5,14.5,1.3,10.5,29.0,11.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,9.5,39.5,96.07,55.46
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,196.25,152.78
2016,4,2,6,45,402.0,53.0,0.85,10.5,126.0,266.15,215.32
2016,4,2,7,0,481.0,66.0,0.9,11.0,173.0,344.27,282.6
2016,4,2,7,15,542.0,74.5,0.85,11.0,225.0,414.72,341.71
2016,4,2,7,30,603.0,83.0,0.8,11.0,277.0,489.99,402.13
2016,4,2,7,45,346.5,128.0,0.75,11.5,244.0,395.85,324.78
2016,4,2,8,0,90.0,173.0,0.7,12.0,211.0,248.19,202.38
2016,4,2,8,15,225.0,183.5,0.7,12.5,294.0,385.71,314.37
2016,4,2,8,30,360.0,194.0,0.7,13.0,377.0,511.94,410.76
2016,4,2,8,45,559.5,161.0,0.7,14.0,475.5,664.25,522.29
2016,4,2,9,0,759.0,128.0,0.7,15.0,574.0,822.19,627.75
2016,4,2,9,15,776.5,131.5,0.7,15.5,617.0,863.06,650.06
2016,4,2,9,30,794.0,135.0,0.7,16.0,660.0,896.99,669.12
2016,4,2,9,45,800.0,142.0,0.7,16.5,695.5,926.52,685.18
2016,4,2,10,0,806.0,149.0,0.7,17.0,731.0,952.96,699.16
2016,4,2,10,15,815.5,151.0,0.75,17.5,761.0,974.15,710.85
2016,4,2,10,30,825.0,153.0,0.8,18.0,791.0,992.09,720.59
2016,4,2,10,45,831.0,155.0,0.85,18.5,813.5,1003.21,726.15
2016,4,2,11,0,837.0,157.0,0.9,19.0,836.0,1010.81,729.7
2016,4,2,11,15,841.0,158.0,0.95,19.0,851.0,1011.8,730.65
2016,4,2,11,30,845.0,159.0,1.0,19.0,866.0,1009.17,729.55
2016,4,2,11,45,851.0,157.0,1.1,19.5,874.0,1001.72,725.15
2016,4,2,12,0,857.0,155.0,1.2,20.0,882.0,990.64,718.53
2016,4,2,12,15,856.0,155.0,1.25,20.0,880.5,971.5,707.31
2016,4,2,12,30,855.0,155.0,1.3,20.0,879.0,949.04,694.05
2016,4,2,12,45,867.5,145.0,1.4,20.5,872.5,925.1,679.24
2016,4,2,13,0,880.0,135.0,1.5,21.0,866.0,892.17,658.41
2016,4,2,13,15,875.0,134.0,1.55,20.5,848.5,856.26,637.3
2016,4,2,13,30,870.0,133.0,1.6,20.0,831.0,821.47,616.63
2016,4,2,13,45,858.0,134.0,1.7,20.0,805.0,776.58,588.02
2016,4,2,14,0,846.0,135.0,1.8,20.0,779.0,730.04,556.78
2016,4,2,14,15,835.5,133.0,1.85,20.0,747.0,680.21,521.17
2016,4,2,14,30,825.0,131.0,1.9,20.0,715.0,629.17,483.65
2016,4,2,14,45,801.0,132.5,1.95,20.0,674.5,572.99,441.1
2016,4,2,15,0,777.0,134.0,2.0,20.0,634.0,515.68,396.47
2016,4,2,15,15,712.5,137.0,2.0,19.5,571.0,443.92,340.38
2016,4,2,15,30,648.0,140.0,2.0,19.0,508.0,378.03,287.54
2016,4,2,15,45,656.5,123.0,2.05,18.5,468.5,324.88,242.37
2016,4,2,16,0,665.0,106.0,2.1,18.0,429.0,270.24,194.5
2016,4,2,16,15,563.0,114.0,2.1,17.5,366.5,212.7,147.81
2016,4,2,16,30,461.0,122.0,2.1,17.0,304.0,166.06,112.42
2016,4,2,16,45,401.5,116.0,2.1,16.5,258.0,123.9,82.52
2016,4,2,17,0,342.0,110.0,2.1,16.0,212.0,88.85,63.94
2016,4,2,17,15,297.0,92.0,2.0,15.5,168.0,67.54,54.32
2016,4,2,17,30,252.0,74.0,1.9,15.0,124.0,58.2,45.82
2016,4,2,17,45,179.5,55.0,1.8,14.5,85.0,44.02,32.79
2016,4,2,18,0,107.0,36.0,1.7,14.0,46.0,29.38,18.58
2016,4,2,18,15,53.5,18.0,1.65,13.5,23.0,15.07,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
