Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,22.71,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,108.47,68.54
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,191.59,150.75
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,266.33,217.47
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,349.72,289.72
2016,4,3,7,15,243.5,75.5,1.4,10.5,131.0,242.34,202.67
2016,4,3,7,30,0.0,84.0,1.4,11.0,84.0,79.97,63.16
2016,4,3,7,45,0.0,99.5,1.4,11.5,99.5,95.11,76.03
2016,4,3,8,0,0.0,115.0,1.4,12.0,115.0,110.25,88.38
2016,4,3,8,15,2.0,140.5,1.4,12.5,141.5,137.37,110.55
2016,4,3,8,30,4.0,166.0,1.4,13.0,168.0,164.66,132.42
2016,4,3,8,45,15.0,196.5,1.4,13.5,205.0,204.86,164.71
2016,4,3,9,0,26.0,227.0,1.4,14.0,242.0,245.77,196.85
2016,4,3,9,15,23.5,236.5,1.4,14.5,251.0,252.79,201.24
2016,4,3,9,30,21.0,246.0,1.4,15.0,260.0,259.71,205.66
2016,4,3,9,45,44.5,287.0,1.45,15.5,319.0,338.35,266.58
2016,4,3,10,0,68.0,328.0,1.5,16.0,378.0,405.27,316.68
2016,4,3,10,15,207.0,338.0,1.5,16.0,497.5,563.77,437.53
2016,4,3,10,30,346.0,348.0,1.5,16.0,617.0,724.49,553.37
2016,4,3,10,45,612.0,242.5,1.55,16.5,735.0,888.56,670.73
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,1030.47,761.9
2016,4,3,11,15,882.0,138.0,1.65,17.0,868.0,1022.5,755.06
2016,4,3,11,30,886.0,139.0,1.7,17.0,883.0,1019.96,753.81
2016,4,3,11,45,683.0,237.0,1.75,17.5,813.5,929.38,693.42
2016,4,3,12,0,480.0,335.0,1.8,18.0,744.0,820.41,614.52
2016,4,3,12,15,498.0,329.5,1.85,18.0,753.0,818.46,615.08
2016,4,3,12,30,516.0,324.0,1.9,18.0,762.0,813.74,612.66
2016,4,3,12,45,691.5,237.0,1.95,18.0,817.5,866.52,654.0
2016,4,3,13,0,867.0,150.0,2.0,18.0,873.0,902.06,678.92
2016,4,3,13,15,862.0,149.0,2.1,18.0,855.5,865.62,655.3
2016,4,3,13,30,857.0,148.0,2.2,18.0,838.0,826.64,630.34
2016,4,3,13,45,847.5,147.5,2.3,18.0,812.5,782.44,601.35
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,736.45,569.23
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,686.37,533.7
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,635.13,496.17
2016,4,3,14,45,808.0,136.5,2.55,17.0,685.0,581.0,454.4
2016,4,3,15,0,799.0,131.0,2.6,17.0,647.0,526.09,410.69
2016,4,3,15,15,780.5,127.0,2.6,16.5,603.0,465.5,361.8
2016,4,3,15,30,762.0,123.0,2.6,16.0,559.0,407.46,313.25
2016,4,3,15,45,751.0,113.5,2.65,16.0,512.5,348.07,261.61
2016,4,3,16,0,740.0,104.0,2.7,16.0,466.0,289.21,209.3
2016,4,3,16,15,708.0,98.5,2.6,15.5,414.5,230.11,157.69
2016,4,3,16,30,676.0,93.0,2.5,15.0,363.0,174.44,110.84
2016,4,3,16,45,639.5,84.5,2.45,14.5,310.5,119.54,69.94
2016,4,3,17,0,603.0,76.0,2.4,14.0,258.0,69.15,43.14
2016,4,3,17,15,537.0,67.5,2.15,13.0,206.0,49.13,38.49
2016,4,3,17,30,471.0,59.0,1.9,12.0,154.0,44.73,34.45
2016,4,3,17,45,367.5,47.0,1.65,11.5,107.5,36.78,26.91
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,27.3,17.32
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,154.0,28.5,2.15,11.5,48.5,105.46,69.66
2016,4,4,6,30,308.0,44.0,2.3,12.0,84.0,194.9,152.86
2016,4,4,6,45,393.5,56.0,2.45,12.5,132.0,267.51,217.56
2016,4,4,7,0,479.0,68.0,2.6,13.0,180.0,347.88,287.34
2016,4,4,7,15,573.5,65.0,2.55,13.5,232.0,424.28,352.09
2016,4,4,7,30,668.0,62.0,2.5,14.0,284.0,505.37,418.4
2016,4,4,7,45,700.5,76.0,2.5,14.5,344.0,578.39,474.95
2016,4,4,8,0,733.0,90.0,2.5,15.0,404.0,649.86,528.0
2016,4,4,8,15,763.0,94.5,2.55,15.0,456.0,704.95,567.39
2016,4,4,8,30,793.0,99.0,2.6,15.0,508.0,763.58,608.69
2016,4,4,8,45,816.0,102.5,2.65,15.5,557.0,814.73,642.58
2016,4,4,9,0,839.0,106.0,2.7,16.0,606.0,864.48,674.9
2016,4,4,9,15,776.0,130.5,2.8,16.0,619.0,864.05,673.12
2016,4,4,9,30,713.0,155.0,2.9,16.0,632.0,853.09,664.49
2016,4,4,9,45,803.0,135.5,3.0,16.5,700.5,924.71,712.83
2016,4,4,10,0,893.0,116.0,3.1,17.0,769.0,993.31,757.45
2016,4,4,10,15,902.0,117.5,3.05,17.0,799.5,1014.49,769.51
2016,4,4,10,30,911.0,119.0,3.0,17.0,830.0,1032.2,779.71
2016,4,4,10,45,916.0,121.0,3.0,17.0,853.5,1042.91,785.78
2016,4,4,11,0,921.0,123.0,3.0,17.0,877.0,1049.86,789.54
2016,4,4,11,15,925.0,123.5,3.0,17.0,892.0,1050.42,789.22
2016,4,4,11,30,929.0,124.0,3.0,17.0,907.0,1047.16,786.57
2016,4,4,11,45,929.5,125.0,3.0,17.5,914.0,1037.21,778.18
2016,4,4,12,0,930.0,126.0,3.0,18.0,921.0,1023.53,767.51
2016,4,4,12,15,929.5,126.0,3.0,18.0,920.0,1004.21,754.69
2016,4,4,12,30,929.0,126.0,3.0,18.0,919.0,981.37,739.61
2016,4,4,12,45,931.0,123.0,3.0,18.0,910.5,954.3,721.73
2016,4,4,13,0,933.0,120.0,3.0,18.0,902.0,923.81,701.54
2016,4,4,13,15,929.0,119.0,3.0,18.0,884.0,887.03,676.97
2016,4,4,13,30,925.0,118.0,3.0,18.0,866.0,847.44,650.34
2016,4,4,13,45,917.5,117.0,3.0,18.0,840.5,802.6,619.82
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,755.61,587.48
2016,4,4,14,15,900.0,114.5,3.05,18.0,781.5,704.58,549.79
2016,4,4,14,30,890.0,113.0,3.1,18.0,748.0,652.08,509.98
2016,4,4,14,45,874.0,111.5,3.2,18.0,708.0,594.51,465.35
2016,4,4,15,0,858.0,110.0,3.3,18.0,668.0,536.54,418.99
2016,4,4,15,15,840.0,107.0,3.4,17.5,622.5,476.31,370.09
2016,4,4,15,30,822.0,104.0,3.5,17.0,577.0,416.65,319.87
2016,4,4,15,45,793.5,101.5,3.6,16.5,526.5,354.82,266.56
2016,4,4,16,0,765.0,99.0,3.7,16.0,476.0,292.07,211.53
2016,4,4,16,15,732.0,94.5,3.5,15.5,423.0,232.16,158.83
2016,4,4,16,30,699.0,90.0,3.3,15.0,370.0,175.77,111.08
2016,4,4,16,45,647.0,84.5,3.15,14.5,315.5,120.63,70.49
2016,4,4,17,0,595.0,79.0,3.0,14.0,261.0,71.9,45.3
2016,4,4,17,15,525.5,70.5,2.55,13.5,208.0,51.52,40.55
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,47.26,36.57
2016,4,4,17,45,344.0,50.0,1.7,12.5,108.0,38.17,28.05
2016,4,4,18,0,232.0,38.0,1.3,12.0,61.0,29.65,19.38
2016,4,4,18,15,116.0,19.0,1.2,11.5,30.5,14.96,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,124.0,14.0,1.2,10.0,18.0,50.31,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,147.81,102.45
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,239.89,188.88
2016,4,5,6,45,505.0,48.5,1.55,12.0,147.0,312.53,253.55
2016,4,5,7,0,585.0,58.0,1.7,13.0,197.0,393.21,322.61
2016,4,5,7,15,641.0,64.5,1.75,13.5,251.5,463.81,381.54
2016,4,5,7,30,697.0,71.0,1.8,14.0,306.0,538.61,441.34
2016,4,5,7,45,736.0,75.5,1.9,14.5,360.5,600.29,489.11
2016,4,5,8,0,775.0,80.0,2.0,15.0,415.0,666.53,537.51
2016,4,5,8,15,802.0,84.0,2.0,15.5,467.0,724.04,576.67
2016,4,5,8,30,829.0,88.0,2.0,16.0,519.0,781.11,614.48
2016,4,5,8,45,851.5,90.0,2.0,16.5,568.0,831.24,646.43
2016,4,5,9,0,874.0,92.0,2.0,17.0,617.0,872.76,671.79
2016,4,5,9,15,888.0,94.5,2.1,17.5,660.5,912.25,696.47
2016,4,5,9,30,902.0,97.0,2.2,18.0,704.0,949.18,719.19
2016,4,5,9,45,912.5,99.0,2.35,18.5,741.5,979.42,737.81
2016,4,5,10,0,923.0,101.0,2.5,19.0,779.0,1006.48,754.32
2016,4,5,10,15,930.5,102.0,2.6,19.0,809.5,1026.12,766.88
2016,4,5,10,30,938.0,103.0,2.7,19.0,840.0,1042.16,777.24
2016,4,5,10,45,943.5,104.0,2.85,19.5,862.5,1052.52,783.0
2016,4,5,11,0,949.0,105.0,3.0,20.0,885.0,1059.04,786.38
2016,4,5,11,15,952.0,105.5,3.05,20.0,900.0,1058.66,785.92
2016,4,5,11,30,955.0,106.0,3.1,20.0,915.0,1054.37,783.1
2016,4,5,11,45,956.5,106.5,3.2,20.5,922.0,1044.72,775.86
2016,4,5,12,0,958.0,107.0,3.3,21.0,929.0,1031.22,766.21
2016,4,5,12,15,957.5,106.5,3.25,21.0,927.5,1011.02,752.49
2016,4,5,12,30,957.0,106.0,3.2,21.0,926.0,987.19,736.49
2016,4,5,12,45,955.0,105.5,3.2,21.5,916.0,958.51,716.32
2016,4,5,13,0,953.0,105.0,3.2,22.0,906.0,926.51,694.0
2016,4,5,13,15,949.0,104.5,3.15,22.0,888.5,889.68,669.38
2016,4,5,13,30,945.0,104.0,3.1,22.0,871.0,849.96,642.72
2016,4,5,13,45,939.0,102.5,3.05,22.0,845.5,805.08,612.32
2016,4,5,14,0,933.0,101.0,3.0,22.0,820.0,757.87,580.07
2016,4,5,14,15,924.0,99.5,2.9,22.0,787.0,706.58,542.67
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,653.69,502.63
2016,4,5,14,45,903.0,96.0,2.7,22.0,714.5,597.31,459.01
2016,4,5,15,0,891.0,94.0,2.6,22.0,675.0,540.14,413.58
2016,4,5,15,15,875.0,91.5,2.45,21.5,630.5,480.21,365.31
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,417.81,313.64
2016,4,5,15,45,837.0,86.0,2.2,21.0,536.0,355.67,260.31
2016,4,5,16,0,815.0,83.0,2.1,21.0,486.0,295.08,207.31
2016,4,5,16,15,785.5,79.0,1.85,20.5,433.5,233.85,154.4
2016,4,5,16,30,756.0,75.0,1.6,20.0,381.0,175.66,105.97
2016,4,5,16,45,713.5,70.5,1.4,19.5,326.5,119.19,65.0
2016,4,5,17,0,671.0,66.0,1.2,19.0,272.0,63.69,35.82
2016,4,5,17,15,608.5,59.0,1.15,18.0,218.5,41.81,31.31
2016,4,5,17,30,546.0,52.0,1.1,17.0,165.0,38.32,28.17
2016,4,5,17,45,443.0,42.5,1.1,16.5,116.5,32.39,22.61
2016,4,5,18,0,340.0,33.0,1.1,16.0,68.0,26.18,16.28
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.0,12.85,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,7.5,1.1,13.5,9.5,7.15,0.0
2016,4,6,6,0,112.0,15.0,1.1,14.0,19.0,58.45,0.0
2016,4,6,6,15,254.5,28.5,1.15,15.0,58.5,143.36,100.23
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,232.57,180.3
2016,4,6,6,45,484.0,51.5,1.25,17.0,148.5,307.28,244.7
2016,4,6,7,0,571.0,61.0,1.3,18.0,199.0,390.73,313.88
2016,4,6,7,15,627.0,67.5,1.35,18.5,253.5,460.77,370.7
2016,4,6,7,30,683.0,74.0,1.4,19.0,308.0,534.98,428.39
2016,4,6,7,45,720.5,79.5,1.5,19.5,362.0,599.15,476.57
2016,4,6,8,0,758.0,85.0,1.6,20.0,416.0,661.69,521.19
2016,4,6,8,15,785.5,89.0,1.65,20.5,468.0,718.91,559.46
2016,4,6,8,30,813.0,93.0,1.7,21.0,520.0,775.75,596.52
2016,4,6,8,45,832.0,96.5,1.8,21.5,568.0,824.15,627.41
2016,4,6,9,0,851.0,100.0,1.9,22.0,616.0,870.86,656.74
2016,4,6,9,15,865.5,103.0,1.95,22.5,659.0,910.94,680.71
2016,4,6,9,30,880.0,106.0,2.0,23.0,702.0,940.62,697.59
2016,4,6,9,45,888.0,109.0,2.05,23.5,738.0,969.02,713.65
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,994.21,727.57
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,1014.43,737.11
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,1031.14,744.43
2016,4,6,10,45,913.0,119.0,1.95,25.5,855.5,1039.87,746.77
2016,4,6,11,0,915.0,122.0,1.9,26.0,877.0,1044.81,746.92
2016,4,6,11,15,917.5,122.5,1.8,26.0,891.5,1043.79,744.26
2016,4,6,11,30,920.0,123.0,1.7,26.0,906.0,1039.0,739.41
2016,4,6,11,45,918.5,125.0,1.65,26.5,911.5,1028.14,730.25
2016,4,6,12,0,917.0,127.0,1.6,27.0,917.0,1013.62,719.04
2016,4,6,12,15,781.5,200.5,1.55,27.0,873.0,955.57,682.13
2016,4,6,12,30,646.0,274.0,1.5,27.0,829.0,884.2,635.03
2016,4,6,12,45,769.5,204.5,1.45,27.5,858.5,903.99,648.6
2016,4,6,13,0,893.0,135.0,1.4,28.0,888.0,905.44,647.7
2016,4,6,13,15,887.5,134.0,1.3,28.0,870.0,868.56,623.31
2016,4,6,13,30,882.0,133.0,1.2,28.0,852.0,829.11,597.63
2016,4,6,13,45,719.5,198.5,1.15,28.0,774.0,738.54,536.86
2016,4,6,14,0,557.0,264.0,1.1,28.0,696.0,649.91,474.47
2016,4,6,14,15,476.0,282.0,1.05,28.0,640.0,583.41,427.87
2016,4,6,14,30,395.0,300.0,1.0,28.0,584.0,521.11,383.33
2016,4,6,14,45,503.5,243.0,0.95,28.0,585.5,507.24,374.2
2016,4,6,15,0,612.0,186.0,0.9,28.0,587.0,481.29,354.71
2016,4,6,15,15,617.0,169.0,0.85,28.0,550.0,431.1,316.24
2016,4,6,15,30,622.0,152.0,0.8,28.0,513.0,379.56,275.67
2016,4,6,15,45,560.5,154.5,0.8,28.0,459.5,321.06,230.0
2016,4,6,16,0,499.0,157.0,0.8,28.0,406.0,269.5,189.39
2016,4,6,16,15,414.5,153.5,0.75,27.5,345.0,214.7,147.95
2016,4,6,16,30,330.0,150.0,0.7,27.0,284.0,173.07,118.21
2016,4,6,16,45,297.0,134.5,0.7,26.5,242.5,133.74,90.45
2016,4,6,17,0,264.0,119.0,0.7,26.0,201.0,98.47,69.62
2016,4,6,17,15,232.5,99.0,0.75,25.0,161.0,75.84,59.23
2016,4,6,17,30,201.0,79.0,0.8,24.0,121.0,61.7,47.19
2016,4,6,17,45,151.5,58.5,0.85,23.0,85.0,46.62,33.98
2016,4,6,18,0,102.0,38.0,0.9,22.0,49.0,30.98,19.83
2016,4,6,18,15,51.0,19.0,0.85,21.5,24.5,15.93,0.08
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,8.58,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,17.54,0.0
2016,4,7,6,15,118.5,35.5,2.7,14.0,52.5,94.5,66.9
2016,4,7,6,30,237.0,53.0,2.9,14.0,87.0,177.95,140.19
2016,4,7,6,45,303.0,69.0,3.1,14.5,131.5,240.54,195.46
2016,4,7,7,0,369.0,85.0,3.3,15.0,176.0,310.02,255.48
2016,4,7,7,15,440.5,89.0,3.4,15.0,223.5,374.63,310.9
2016,4,7,7,30,512.0,93.0,3.5,15.0,271.0,450.74,374.07
2016,4,7,7,45,463.0,122.0,3.6,15.5,302.5,470.59,388.61
2016,4,7,8,0,414.0,151.0,3.7,16.0,334.0,489.03,401.15
2016,4,7,8,15,365.0,182.5,3.65,16.0,358.0,492.06,401.65
2016,4,7,8,30,316.0,214.0,3.6,16.0,382.0,502.05,406.98
2016,4,7,8,45,387.5,218.0,3.6,16.5,442.0,576.1,463.62
2016,4,7,9,0,459.0,222.0,3.6,17.0,502.0,667.57,531.14
2016,4,7,9,15,449.5,243.0,3.55,17.0,533.0,694.53,548.61
2016,4,7,9,30,440.0,264.0,3.5,17.0,564.0,718.93,564.39
2016,4,7,9,45,632.0,200.0,3.45,17.5,656.0,843.38,656.46
2016,4,7,10,0,824.0,136.0,3.4,18.0,748.0,961.61,735.34
2016,4,7,10,15,699.5,202.5,3.35,18.0,736.0,928.68,710.11
2016,4,7,10,30,575.0,269.0,3.3,18.0,724.0,877.7,671.45
2016,4,7,10,45,524.5,296.5,3.3,18.0,720.5,857.99,655.7
2016,4,7,11,0,474.0,324.0,3.3,18.0,717.0,834.92,637.41
2016,4,7,11,15,661.5,236.5,3.25,18.0,795.5,927.54,706.69
2016,4,7,11,30,849.0,149.0,3.2,18.0,874.0,1006.19,758.66
2016,4,7,11,45,846.5,151.5,3.15,18.0,879.0,995.0,749.69
2016,4,7,12,0,844.0,154.0,3.1,18.0,884.0,980.37,739.35
2016,4,7,12,15,622.0,265.0,3.05,18.0,802.5,871.82,663.16
2016,4,7,12,30,400.0,376.0,3.0,18.0,721.0,752.17,573.3
2016,4,7,12,45,380.5,380.5,3.0,18.0,706.0,724.54,554.01
2016,4,7,13,0,361.0,385.0,3.0,18.0,691.0,696.39,533.57
2016,4,7,13,15,339.0,383.0,3.0,18.0,665.5,659.59,506.88
2016,4,7,13,30,317.0,381.0,3.0,18.0,640.0,623.15,480.27
2016,4,7,13,45,279.0,376.5,3.0,18.0,600.0,573.02,443.13
2016,4,7,14,0,241.0,372.0,3.0,18.0,560.0,522.21,405.2
2016,4,7,14,15,332.0,332.0,3.0,17.5,579.0,532.33,415.48
2016,4,7,14,30,423.0,292.0,3.0,17.0,598.0,532.41,417.19
2016,4,7,14,45,327.5,297.0,3.0,17.0,526.0,456.47,358.14
2016,4,7,15,0,232.0,302.0,3.0,17.0,454.0,391.04,307.06
2016,4,7,15,15,239.5,279.0,2.95,17.0,427.0,357.88,280.88
2016,4,7,15,30,247.0,256.0,2.9,17.0,400.0,322.36,252.09
2016,4,7,15,45,163.5,234.0,2.85,17.0,326.5,259.37,202.64
2016,4,7,16,0,80.0,212.0,2.8,17.0,253.0,207.42,162.71
2016,4,7,16,15,51.0,181.5,2.65,16.5,207.0,168.71,132.61
2016,4,7,16,30,22.0,151.0,2.5,16.0,161.0,137.62,108.78
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.5,117.19,92.5
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,97.74,76.88
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,78.95,64.42
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,60.77,48.22
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,43.54,32.54
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,26.01,16.41
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,12.98,0.35
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.0,26.0,24.15,13.74
2016,4,8,6,30,0.0,43.0,1.4,13.0,43.0,41.33,29.18
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,63.39,48.33
2016,4,8,7,0,0.0,86.0,1.8,14.0,86.0,85.11,66.95
2016,4,8,7,15,8.0,106.0,1.8,14.5,109.0,109.59,87.65
2016,4,8,7,30,16.0,126.0,1.8,15.0,132.0,134.77,108.56
2016,4,8,7,45,8.0,129.5,1.8,15.5,132.5,131.7,105.33
2016,4,8,8,0,0.0,133.0,1.8,16.0,133.0,128.45,101.89
2016,4,8,8,15,0.0,111.0,1.8,16.0,111.0,104.97,82.22
2016,4,8,8,30,0.0,89.0,1.8,16.0,89.0,82.94,63.79
2016,4,8,8,45,0.0,115.0,1.85,16.0,115.0,108.28,84.48
2016,4,8,9,0,0.0,141.0,1.9,16.0,141.0,133.81,105.02
2016,4,8,9,15,2.5,166.5,1.9,16.0,168.5,161.21,126.93
2016,4,8,9,30,5.0,192.0,1.9,16.0,196.0,188.79,148.74
2016,4,8,9,45,9.5,222.0,1.9,16.0,229.5,222.96,175.61
2016,4,8,10,0,14.0,252.0,1.9,16.0,263.0,257.29,202.26
2016,4,8,10,15,16.0,266.5,1.95,16.0,279.5,273.41,214.46
2016,4,8,10,30,18.0,281.0,2.0,16.0,296.0,289.47,226.64
2016,4,8,10,45,33.5,324.0,2.05,16.0,352.0,361.45,282.04
2016,4,8,11,0,49.0,367.0,2.1,16.0,408.0,421.03,326.87
2016,4,8,11,15,33.5,333.5,2.15,16.0,362.0,368.08,286.07
2016,4,8,11,30,18.0,300.0,2.2,16.0,316.0,305.52,237.97
2016,4,8,11,45,33.0,342.5,2.25,16.5,372.0,372.85,289.48
2016,4,8,12,0,48.0,385.0,2.3,17.0,428.0,428.56,330.76
2016,4,8,12,15,50.5,388.0,2.3,17.0,432.5,430.72,332.12
2016,4,8,12,30,53.0,391.0,2.3,17.0,437.0,432.47,333.49
2016,4,8,12,45,26.5,246.0,2.3,17.0,269.0,261.33,203.36
2016,4,8,13,0,0.0,101.0,2.3,17.0,101.0,94.46,71.26
2016,4,8,13,15,2.0,139.5,2.35,17.0,141.0,132.25,102.0
2016,4,8,13,30,4.0,178.0,2.4,17.0,181.0,169.79,132.03
2016,4,8,13,45,2.0,165.0,2.45,17.0,166.5,155.71,120.83
2016,4,8,14,0,0.0,152.0,2.5,17.0,152.0,141.87,109.9
2016,4,8,14,15,0.0,92.0,2.5,16.5,92.0,85.87,65.02
2016,4,8,14,30,0.0,32.0,2.5,16.0,32.0,29.8,19.14
2016,4,8,14,45,0.0,30.5,2.5,16.0,30.5,28.39,18.04
2016,4,8,15,0,0.0,29.0,2.5,16.0,29.0,26.98,16.92
2016,4,8,15,15,0.0,48.0,2.5,16.0,48.0,44.67,31.74
2016,4,8,15,30,0.0,67.0,2.5,16.0,67.0,62.38,46.58
2016,4,8,15,45,0.0,70.5,2.5,16.0,70.5,65.63,49.43
2016,4,8,16,0,0.0,74.0,2.5,16.0,74.0,68.89,52.32
2016,4,8,16,15,0.0,77.5,2.45,15.5,77.5,72.15,55.33
2016,4,8,16,30,0.0,81.0,2.4,15.0,81.0,75.21,58.21
2016,4,8,16,45,0.0,69.0,2.35,15.0,69.0,64.2,49.06
2016,4,8,17,0,0.0,57.0,2.3,15.0,57.0,52.99,39.64
2016,4,8,17,15,0.0,45.5,2.15,14.5,45.5,42.27,32.2
2016,4,8,17,30,0.0,34.0,2.0,14.0,34.0,31.56,22.56
2016,4,8,17,45,0.0,24.0,1.9,14.0,24.0,22.26,14.02
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,12.97,5.45
2016,4,8,18,15,0.0,7.0,1.75,14.0,7.0,6.48,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,7.87,0.73
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,12.97,5.32
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,19.46,11.02
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,25.97,16.68
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,32.95,22.7
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,39.94,28.64
2016,4,9,7,45,0.0,33.0,2.25,14.5,33.0,30.64,20.57
2016,4,9,8,0,0.0,23.0,2.3,15.0,23.0,21.35,12.55
2016,4,9,8,15,0.0,70.0,2.25,15.0,70.0,65.15,49.46
2016,4,9,8,30,0.0,117.0,2.2,15.0,117.0,110.51,86.96
2016,4,9,8,45,7.5,166.5,2.2,15.5,171.5,166.41,132.4
2016,4,9,9,0,15.0,216.0,2.2,16.0,226.0,223.54,177.73
2016,4,9,9,15,35.0,257.5,2.15,16.0,281.5,297.28,235.88
2016,4,9,9,30,55.0,299.0,2.1,16.0,337.0,361.11,284.97
2016,4,9,9,45,61.5,319.5,2.1,16.0,364.5,389.08,305.6
2016,4,9,10,0,68.0,340.0,2.1,16.0,392.0,416.93,326.14
2016,4,9,10,15,85.5,362.5,2.1,16.0,430.0,457.52,356.45
2016,4,9,10,30,103.0,385.0,2.1,16.0,468.0,497.93,386.21
2016,4,9,10,45,70.0,367.5,2.1,16.0,424.5,444.22,344.57
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,390.69,303.17
2016,4,9,11,15,26.5,317.5,2.05,16.0,340.0,344.18,267.62
2016,4,9,11,30,16.0,285.0,2.0,16.0,299.0,288.6,224.74
2016,4,9,11,45,15.5,285.5,1.95,16.5,299.0,287.8,223.75
2016,4,9,12,0,15.0,286.0,1.9,17.0,299.0,286.96,222.54
2016,4,9,12,15,15.5,287.0,1.85,17.0,300.5,287.48,222.89
2016,4,9,12,30,16.0,288.0,1.8,17.0,302.0,287.89,223.18
2016,4,9,12,45,17.0,294.0,1.8,17.0,309.0,293.45,227.51
2016,4,9,13,0,18.0,300.0,1.8,17.0,316.0,298.79,231.68
2016,4,9,13,15,10.5,233.5,1.8,16.5,243.0,228.02,177.42
2016,4,9,13,30,3.0,167.0,1.8,16.0,170.0,158.66,123.22
2016,4,9,13,45,6.0,196.0,1.8,16.0,201.5,187.71,146.68
2016,4,9,14,0,9.0,225.0,1.8,16.0,233.0,216.21,169.34
2016,4,9,14,15,6.5,207.5,1.8,16.0,213.0,197.39,154.57
2016,4,9,14,30,4.0,190.0,1.8,16.0,193.0,178.93,140.18
2016,4,9,14,45,10.5,213.0,1.85,16.0,220.5,202.85,159.63
2016,4,9,15,0,17.0,236.0,1.9,16.0,248.0,225.44,177.83
2016,4,9,15,15,8.5,156.5,1.9,16.0,162.5,148.43,116.52
2016,4,9,15,30,0.0,77.0,1.9,16.0,77.0,71.73,54.21
2016,4,9,15,45,0.0,97.5,1.9,16.0,97.5,90.66,70.16
2016,4,9,16,0,0.0,118.0,1.9,16.0,118.0,108.75,85.33
2016,4,9,16,15,0.0,107.5,1.7,15.5,107.5,98.98,77.63
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,89.23,69.89
2016,4,9,16,45,0.0,83.5,1.35,15.0,83.5,76.93,59.76
2016,4,9,17,0,0.0,70.0,1.2,15.0,70.0,64.71,49.55
2016,4,9,17,15,0.0,56.0,1.05,14.5,56.0,52.07,40.93
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,39.02,29.23
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,27.84,19.0
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,16.69,8.7
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,8.33,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,12.5,2.5,2.38,0.0
2016,4,10,6,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,4,10,6,15,0.0,13.5,1.65,13.0,13.5,12.5,4.57
2016,4,10,6,30,0.0,22.0,1.7,13.0,22.0,20.4,11.64
2016,4,10,6,45,0.0,32.0,1.8,13.0,32.0,29.7,19.84
2016,4,10,7,0,0.0,42.0,1.9,13.0,42.0,39.01,27.97
2016,4,10,7,15,0.0,53.0,1.9,13.0,53.0,49.26,36.8
2016,4,10,7,30,0.0,64.0,1.9,13.0,64.0,59.52,45.51
2016,4,10,7,45,0.0,58.0,1.95,13.5,58.0,53.93,40.52
2016,4,10,8,0,0.0,52.0,2.0,14.0,52.0,48.34,35.57
2016,4,10,8,15,0.0,51.5,2.0,14.0,51.5,47.89,35.06
2016,4,10,8,30,0.0,51.0,2.0,14.0,51.0,47.44,34.56
2016,4,10,8,45,0.0,58.0,2.05,14.0,58.0,53.98,39.93
2016,4,10,9,0,0.0,65.0,2.1,14.0,65.0,60.54,45.28
2016,4,10,9,15,0.0,58.0,2.15,14.0,58.0,54.02,39.71
2016,4,10,9,30,0.0,51.0,2.2,14.0,51.0,47.51,34.19
2016,4,10,9,45,0.0,94.0,2.25,14.0,94.0,87.73,67.42
2016,4,10,10,0,0.0,137.0,2.3,14.0,137.0,129.14,101.11
2016,4,10,10,15,4.0,174.5,2.35,14.0,177.5,169.55,133.74
2016,4,10,10,30,8.0,212.0,2.4,14.0,218.0,210.26,166.19
2016,4,10,10,45,4.0,165.5,2.45,14.5,168.5,160.53,125.76
2016,4,10,11,0,0.0,119.0,2.5,15.0,119.0,111.73,86.02
2016,4,10,11,15,0.0,127.5,2.55,15.0,127.5,119.83,92.59
2016,4,10,11,30,0.0,136.0,2.6,15.0,136.0,127.92,99.05
2016,4,10,11,45,0.0,104.5,2.7,15.0,104.5,97.92,74.74
2016,4,10,12,0,0.0,73.0,2.8,15.0,73.0,68.22,50.56
2016,4,10,12,15,0.0,81.5,2.85,15.0,81.5,76.19,57.1
2016,4,10,12,30,0.0,90.0,2.9,15.0,90.0,84.18,63.62
2016,4,10,12,45,0.0,98.5,2.95,15.0,98.5,92.15,70.13
2016,4,10,13,0,0.0,107.0,3.0,15.0,107.0,100.1,76.64
2016,4,10,13,15,0.0,109.0,3.05,14.5,109.0,101.93,78.33
2016,4,10,13,30,0.0,111.0,3.1,14.0,111.0,103.75,80.04
2016,4,10,13,45,0.0,101.5,3.15,14.0,101.5,94.8,72.82
2016,4,10,14,0,0.0,92.0,3.2,14.0,92.0,85.9,65.62
2016,4,10,14,15,0.0,72.0,3.15,14.0,72.0,67.17,50.29
2016,4,10,14,30,0.0,52.0,3.1,14.0,52.0,48.46,34.87
2016,4,10,14,45,0.0,81.0,3.1,14.0,81.0,75.53,57.46
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,102.42,79.83
2016,4,10,15,15,4.5,152.0,3.0,13.5,155.0,142.56,113.25
2016,4,10,15,30,9.0,194.0,2.9,13.0,200.0,180.85,145.02
2016,4,10,15,45,4.5,145.5,2.85,13.0,148.5,135.18,107.81
2016,4,10,16,0,0.0,97.0,2.8,13.0,97.0,90.04,70.65
2016,4,10,16,15,0.0,112.0,2.65,13.0,112.0,102.93,81.78
2016,4,10,16,30,0.0,127.0,2.5,13.0,127.0,114.76,91.95
2016,4,10,16,45,0.0,108.5,2.45,13.0,108.5,97.95,78.02
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,81.33,64.08
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,65.9,53.61
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,50.57,39.8
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,36.7,27.03
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,22.27,13.66
2016,4,10,18,15,0.0,12.0,1.4,12.0,12.0,11.12,1.54
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,21.08,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,57.78,24.31
2016,4,11,6,15,171.5,42.5,1.05,11.5,66.5,129.93,98.34
2016,4,11,6,30,268.0,61.0,1.2,12.0,105.0,202.01,161.52
2016,4,11,6,45,137.5,77.0,1.35,12.5,100.0,163.09,132.64
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,95.94,76.35
2016,4,11,7,15,15.5,113.5,1.55,13.0,119.0,121.62,98.38
2016,4,11,7,30,24.0,134.0,1.6,13.0,143.0,148.05,120.54
2016,4,11,7,45,20.5,149.5,1.65,13.5,158.0,161.43,131.0
2016,4,11,8,0,17.0,165.0,1.7,14.0,173.0,174.53,141.01
2016,4,11,8,15,51.5,201.0,1.7,14.0,228.5,249.82,202.64
2016,4,11,8,30,86.0,237.0,1.7,14.0,284.0,318.75,257.53
2016,4,11,8,45,122.0,262.5,1.75,14.5,335.5,391.4,313.61
2016,4,11,9,0,158.0,288.0,1.8,15.0,387.0,453.81,360.55
2016,4,11,9,15,106.0,294.5,1.8,15.0,363.0,402.73,318.95
2016,4,11,9,30,54.0,301.0,1.8,15.0,339.0,361.85,285.33
2016,4,11,9,45,56.0,318.5,1.85,15.5,359.5,382.17,300.04
2016,4,11,10,0,58.0,336.0,1.9,16.0,380.0,402.25,314.13
2016,4,11,10,15,57.0,348.0,1.9,16.0,393.0,413.05,321.55
2016,4,11,10,30,56.0,360.0,1.9,16.0,406.0,423.53,328.8
2016,4,11,10,45,147.5,386.5,1.9,16.5,510.5,554.91,427.61
2016,4,11,11,0,239.0,413.0,1.9,17.0,615.0,671.91,511.59
2016,4,11,11,15,246.5,414.0,1.9,17.0,625.5,689.06,522.26
2016,4,11,11,30,254.0,415.0,1.9,17.0,636.0,691.93,524.02
2016,4,11,11,45,140.5,380.0,1.95,17.0,502.5,527.0,403.62
2016,4,11,12,0,27.0,345.0,2.0,17.0,369.0,366.74,282.34
2016,4,11,12,15,28.0,343.5,2.0,17.0,368.5,363.75,280.9
2016,4,11,12,30,29.0,342.0,2.0,17.0,368.0,360.59,278.59
2016,4,11,12,45,34.0,353.5,2.05,17.0,383.0,373.68,288.76
2016,4,11,13,0,39.0,365.0,2.1,17.0,398.0,386.07,298.32
2016,4,11,13,15,40.0,356.5,2.1,17.0,390.0,374.96,290.13
2016,4,11,13,30,41.0,348.0,2.1,17.0,382.0,363.75,281.97
2016,4,11,13,45,40.5,338.0,2.1,17.0,371.0,349.89,271.75
2016,4,11,14,0,40.0,328.0,2.1,17.0,360.0,336.06,261.54
2016,4,11,14,15,421.0,233.0,2.1,17.0,543.0,501.86,394.74
2016,4,11,14,30,802.0,138.0,2.1,17.0,726.0,624.67,487.72
2016,4,11,14,45,792.0,133.0,2.15,17.0,688.5,571.3,445.48
2016,4,11,15,0,782.0,128.0,2.2,17.0,651.0,517.32,402.82
2016,4,11,15,15,764.5,124.5,2.15,16.5,608.0,460.95,357.32
2016,4,11,15,30,747.0,121.0,2.1,16.0,565.0,402.42,308.72
2016,4,11,15,45,723.5,116.5,2.1,16.0,517.5,344.33,258.72
2016,4,11,16,0,700.0,112.0,2.1,16.0,470.0,288.18,209.41
2016,4,11,16,15,350.0,120.0,2.05,15.5,299.0,174.19,125.85
2016,4,11,16,30,0.0,128.0,2.0,15.0,128.0,115.64,91.79
2016,4,11,16,45,0.0,110.0,1.95,15.0,110.0,99.24,78.45
2016,4,11,17,0,0.0,92.0,1.9,15.0,92.0,83.01,64.97
2016,4,11,17,15,218.0,79.5,1.7,14.5,128.5,61.92,49.66
2016,4,11,17,30,436.0,67.0,1.5,14.0,165.0,50.36,39.31
2016,4,11,17,45,352.5,54.0,1.35,14.0,119.5,40.81,30.44
2016,4,11,18,0,269.0,41.0,1.2,14.0,74.0,31.64,21.64
2016,4,11,18,15,150.0,25.0,1.15,13.5,41.5,19.58,7.7
2016,4,11,18,30,31.0,9.0,1.1,13.0,9.0,8.58,0.0
2016,4,11,18,45,15.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.5,1.75,10.5,15.5,24.37,0.0
2016,4,12,6,0,96.0,25.0,2.0,11.0,31.0,66.24,33.53
2016,4,12,6,15,192.5,43.0,2.15,11.0,70.0,138.37,105.87
2016,4,12,6,30,289.0,61.0,2.3,11.0,109.0,211.37,170.62
2016,4,12,6,45,365.5,73.5,2.45,11.5,157.0,278.55,229.91
2016,4,12,7,0,442.0,86.0,2.6,12.0,205.0,353.65,294.48
2016,4,12,7,15,221.0,56.0,2.55,12.0,115.5,206.98,173.87
2016,4,12,7,30,0.0,26.0,2.5,12.0,26.0,24.12,15.17
2016,4,12,7,45,0.0,24.0,2.5,12.5,24.0,22.27,13.55
2016,4,12,8,0,0.0,22.0,2.5,13.0,22.0,20.42,11.87
2016,4,12,8,15,0.0,70.5,2.5,13.0,70.5,65.62,50.21
2016,4,12,8,30,0.0,119.0,2.5,13.0,119.0,112.38,89.13
2016,4,12,8,45,0.0,116.0,2.5,13.5,116.0,109.16,85.94
2016,4,12,9,0,0.0,113.0,2.5,14.0,113.0,106.07,82.99
2016,4,12,9,15,0.0,128.0,2.55,14.0,128.0,120.61,94.72
2016,4,12,9,30,0.0,143.0,2.6,14.0,143.0,135.17,106.37
2016,4,12,9,45,5.5,190.0,2.65,14.0,194.5,186.66,148.05
2016,4,12,10,0,11.0,237.0,2.7,14.0,246.0,238.78,189.5
2016,4,12,10,15,11.0,239.5,2.75,14.0,249.0,240.86,190.73
2016,4,12,10,30,11.0,242.0,2.8,14.0,252.0,242.95,192.14
2016,4,12,10,45,8.0,212.5,2.9,14.0,220.0,210.4,166.05
2016,4,12,11,0,5.0,183.0,3.0,14.0,188.0,178.36,140.3
2016,4,12,11,15,2.5,160.0,3.05,14.0,162.5,153.48,120.18
2016,4,12,11,30,0.0,137.0,3.1,14.0,137.0,128.87,100.16
2016,4,12,11,45,4.5,177.5,3.2,14.0,181.5,171.96,135.1
2016,4,12,12,0,9.0,218.0,3.3,14.0,226.0,214.99,169.54
2016,4,12,12,15,8.5,213.0,3.3,14.0,220.5,209.22,164.83
2016,4,12,12,30,8.0,208.0,3.3,14.0,215.0,203.47,160.26
2016,4,12,12,45,9.5,228.0,3.35,14.5,236.5,223.35,175.85
2016,4,12,13,0,11.0,248.0,3.4,15.0,258.0,242.96,191.08
2016,4,12,13,15,9.0,225.0,3.4,15.0,233.0,218.65,171.89
2016,4,12,13,30,7.0,202.0,3.4,15.0,208.0,194.66,152.96
2016,4,12,13,45,6.0,197.0,3.45,15.0,202.0,188.59,148.3
2016,4,12,14,0,5.0,192.0,3.5,15.0,196.0,182.61,143.68
2016,4,12,14,15,49.0,267.5,3.55,15.0,304.0,281.92,223.84
2016,4,12,14,30,93.0,343.0,3.6,15.0,412.0,372.95,295.41
2016,4,12,14,45,68.0,310.5,3.65,15.0,359.5,322.19,255.48
2016,4,12,15,0,43.0,278.0,3.7,15.0,307.0,274.52,218.12
2016,4,12,15,15,93.0,274.0,3.7,14.5,331.5,288.5,229.97
2016,4,12,15,30,143.0,270.0,3.7,14.0,356.0,294.5,234.5
2016,4,12,15,45,88.0,234.5,3.7,14.0,286.0,236.75,188.54
2016,4,12,16,0,33.0,199.0,3.7,14.0,216.0,184.21,147.19
2016,4,12,16,15,32.5,180.0,3.6,13.5,195.0,163.85,130.95
2016,4,12,16,30,32.0,161.0,3.5,13.0,174.0,143.7,114.7
2016,4,12,16,45,24.0,140.5,3.45,13.0,149.5,125.94,100.58
2016,4,12,17,0,16.0,120.0,3.4,13.0,125.0,105.39,84.1
2016,4,12,17,15,8.5,98.5,3.15,12.5,101.0,86.23,71.72
2016,4,12,17,30,1.0,77.0,2.9,12.0,77.0,68.15,55.5
2016,4,12,17,45,0.5,55.5,2.65,12.0,55.5,49.88,38.74
2016,4,12,18,0,0.0,34.0,2.4,12.0,34.0,31.31,21.59
2016,4,12,18,15,0.0,19.0,2.35,11.5,19.0,17.64,7.01
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.81,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
