Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,24.73,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,68.33,38.68
2016,4,13,6,15,187.5,46.5,2.1,11.5,74.5,140.97,108.37
2016,4,13,6,30,288.0,65.0,2.3,12.0,115.0,216.13,174.21
2016,4,13,6,45,387.5,74.5,2.55,12.5,166.5,291.07,239.62
2016,4,13,7,0,487.0,84.0,2.8,13.0,218.0,379.27,314.7
2016,4,13,7,15,541.0,92.5,2.8,13.0,270.5,447.23,371.66
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,519.1,430.0
2016,4,13,7,45,641.0,105.5,2.85,13.5,376.5,584.43,480.78
2016,4,13,8,0,687.0,110.0,2.9,14.0,430.0,651.9,531.62
2016,4,13,8,15,714.5,115.0,2.9,14.0,480.5,707.29,571.45
2016,4,13,8,30,742.0,120.0,2.9,14.0,531.0,762.48,610.2
2016,4,13,8,45,762.0,124.5,2.9,14.5,578.0,810.14,641.58
2016,4,13,9,0,782.0,129.0,2.9,15.0,625.0,851.94,668.23
2016,4,13,9,15,797.5,132.0,2.85,15.0,666.5,890.65,693.27
2016,4,13,9,30,813.0,135.0,2.8,15.0,708.0,927.04,716.43
2016,4,13,9,45,838.5,130.5,2.8,15.5,747.5,962.09,737.5
2016,4,13,10,0,864.0,126.0,2.8,16.0,787.0,994.62,756.65
2016,4,13,10,15,872.0,128.0,2.8,16.0,816.0,1005.57,762.57
2016,4,13,10,30,880.0,130.0,2.8,16.0,845.0,1021.9,772.46
2016,4,13,10,45,883.0,132.5,2.85,16.5,866.5,1030.29,776.08
2016,4,13,11,0,886.0,135.0,2.9,17.0,888.0,1035.04,777.48
2016,4,13,11,15,889.0,136.0,2.9,17.0,902.0,1034.57,776.55
2016,4,13,11,30,892.0,137.0,2.9,17.0,916.0,1030.46,773.4
2016,4,13,11,45,893.5,137.0,2.95,17.5,922.0,1020.23,765.34
2016,4,13,12,0,895.0,137.0,3.0,18.0,928.0,1006.44,755.09
2016,4,13,12,15,894.5,136.5,3.05,18.0,926.0,986.77,742.43
2016,4,13,12,30,894.0,136.0,3.1,18.0,924.0,963.76,727.59
2016,4,13,12,45,890.5,136.0,3.15,18.0,914.0,935.33,709.05
2016,4,13,13,0,887.0,136.0,3.2,18.0,904.0,903.93,688.44
2016,4,13,13,15,883.0,135.0,3.2,17.5,886.0,868.33,665.76
2016,4,13,13,30,879.0,134.0,3.2,17.0,868.0,830.13,641.04
2016,4,13,13,45,866.0,136.0,3.25,17.0,841.5,788.27,612.54
2016,4,13,14,0,853.0,138.0,3.3,17.0,815.0,741.44,579.4
2016,4,13,14,15,844.0,136.0,3.3,17.0,783.0,692.18,542.56
2016,4,13,14,30,835.0,134.0,3.3,17.0,751.0,641.61,503.84
2016,4,13,14,45,815.0,134.5,3.3,17.0,711.0,586.12,460.31
2016,4,13,15,0,795.0,135.0,3.3,17.0,671.0,530.92,415.86
2016,4,13,15,15,578.5,187.5,3.2,16.5,564.5,431.29,337.15
2016,4,13,15,30,362.0,240.0,3.1,16.0,458.0,354.38,276.75
2016,4,13,15,45,349.0,221.0,3.05,16.0,417.0,309.12,239.24
2016,4,13,16,0,336.0,202.0,3.0,16.0,376.0,265.28,202.29
2016,4,13,16,15,490.0,155.5,2.9,15.5,379.5,234.14,169.61
2016,4,13,16,30,644.0,109.0,2.8,15.0,383.0,187.23,122.78
2016,4,13,16,45,600.5,101.5,2.7,14.5,330.0,134.54,83.07
2016,4,13,17,0,557.0,94.0,2.6,14.0,277.0,87.29,56.36
2016,4,13,17,15,495.5,84.0,2.3,13.5,225.5,61.49,49.49
2016,4,13,17,30,434.0,74.0,2.0,13.0,174.0,54.76,43.42
2016,4,13,17,45,334.5,61.5,1.7,12.5,126.5,46.51,35.74
2016,4,13,18,0,235.0,49.0,1.4,12.0,79.0,37.92,27.42
2016,4,13,18,15,128.5,29.5,1.4,11.5,45.0,23.14,11.57
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,9.53,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,33.97,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,98.17,61.3
2016,4,14,6,15,267.5,45.0,2.0,11.0,84.5,169.43,131.23
2016,4,14,6,30,386.0,60.0,2.2,11.0,128.0,253.14,205.01
2016,4,14,6,45,461.0,71.0,2.4,11.5,179.5,325.9,269.01
2016,4,14,7,0,536.0,82.0,2.6,12.0,231.0,404.95,336.54
2016,4,14,7,15,639.5,70.5,2.7,12.0,285.0,481.89,401.63
2016,4,14,7,30,743.0,59.0,2.8,12.0,339.0,563.85,469.09
2016,4,14,7,45,771.0,63.5,2.9,12.5,391.5,623.14,514.24
2016,4,14,8,0,799.0,68.0,3.0,13.0,444.0,682.81,557.36
2016,4,14,8,15,756.5,90.5,3.05,13.0,478.0,709.14,575.27
2016,4,14,8,30,714.0,113.0,3.1,13.0,512.0,732.42,590.96
2016,4,14,8,45,751.0,124.0,3.15,13.5,575.0,801.18,638.96
2016,4,14,9,0,788.0,135.0,3.2,14.0,638.0,869.59,685.25
2016,4,14,9,15,580.5,216.0,3.25,14.0,600.0,786.76,622.17
2016,4,14,9,30,373.0,297.0,3.3,14.0,562.0,682.0,539.23
2016,4,14,9,45,618.5,215.0,3.4,14.5,679.5,850.97,668.03
2016,4,14,10,0,864.0,133.0,3.5,15.0,797.0,1003.26,772.07
2016,4,14,10,15,871.5,135.0,3.55,15.0,826.0,1022.53,783.15
2016,4,14,10,30,879.0,137.0,3.6,15.0,855.0,1038.33,793.14
2016,4,14,10,45,704.5,227.5,3.7,15.5,813.0,970.09,744.52
2016,4,14,11,0,530.0,318.0,3.8,16.0,771.0,885.44,680.21
2016,4,14,11,15,703.0,235.5,3.85,16.0,846.0,970.04,744.1
2016,4,14,11,30,876.0,153.0,3.9,16.0,921.0,1040.68,791.86
2016,4,14,11,45,859.5,164.5,3.95,16.0,922.0,1024.45,780.25
2016,4,14,12,0,843.0,176.0,4.0,16.0,923.0,1004.82,767.12
2016,4,14,12,15,842.5,175.5,4.1,16.0,921.0,985.15,754.35
2016,4,14,12,30,842.0,175.0,4.2,16.0,919.0,962.26,739.33
2016,4,14,12,45,865.0,158.0,4.35,16.0,915.0,940.82,725.75
2016,4,14,13,0,888.0,141.0,4.5,16.0,911.0,909.86,705.69
2016,4,14,13,15,883.5,140.0,4.55,16.0,893.5,873.77,681.06
2016,4,14,13,30,879.0,139.0,4.6,16.0,876.0,835.09,654.41
2016,4,14,13,45,861.5,143.5,4.65,16.0,848.0,792.38,624.59
2016,4,14,14,0,844.0,148.0,4.7,16.0,820.0,744.83,589.79
2016,4,14,14,15,834.5,146.0,4.7,15.5,787.5,695.57,553.17
2016,4,14,14,30,825.0,144.0,4.7,15.0,755.0,645.07,514.6
2016,4,14,14,45,807.0,143.0,4.7,15.0,715.5,589.74,470.24
2016,4,14,15,0,789.0,142.0,4.7,15.0,676.0,534.56,424.87
2016,4,14,15,15,770.5,138.0,4.65,14.5,631.5,474.26,375.0
2016,4,14,15,30,752.0,134.0,4.6,14.0,587.0,416.84,325.94
2016,4,14,15,45,738.5,125.5,4.6,14.0,540.0,358.28,274.12
2016,4,14,16,0,725.0,117.0,4.6,14.0,493.0,300.57,222.09
2016,4,14,16,15,691.5,103.0,4.5,13.5,431.5,234.85,164.49
2016,4,14,16,30,658.0,89.0,4.4,13.0,370.0,173.01,111.61
2016,4,14,16,45,620.5,89.5,4.3,13.0,327.0,126.77,76.24
2016,4,14,17,0,583.0,90.0,4.2,13.0,284.0,85.19,53.97
2016,4,14,17,15,521.5,81.0,3.9,12.5,231.5,58.69,47.19
2016,4,14,17,30,460.0,72.0,3.6,12.0,179.0,54.36,43.25
2016,4,14,17,45,366.0,59.5,3.35,12.0,131.0,44.9,34.4
2016,4,14,18,0,272.0,47.0,3.1,12.0,83.0,36.26,26.02
2016,4,14,18,15,152.5,29.5,2.95,11.5,48.0,23.1,12.01
2016,4,14,18,30,33.0,12.0,2.8,11.0,13.0,11.44,0.0
2016,4,14,18,45,16.5,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,14.5,1.6,8.5,23.0,43.53,0.0
2016,4,15,6,0,223.0,29.0,1.7,9.0,46.0,121.85,80.7
2016,4,15,6,15,340.0,41.0,2.05,9.5,91.5,194.09,151.77
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,278.99,227.11
2016,4,15,6,45,530.5,62.0,2.8,10.5,189.5,351.6,291.76
2016,4,15,7,0,604.0,71.0,3.2,11.0,242.0,431.13,360.45
2016,4,15,7,15,653.0,77.5,3.4,11.5,296.5,499.46,417.72
2016,4,15,7,30,702.0,84.0,3.6,12.0,351.0,571.07,475.68
2016,4,15,7,45,732.0,90.0,3.8,12.5,404.5,631.71,523.13
2016,4,15,8,0,762.0,96.0,4.0,13.0,458.0,692.96,568.65
2016,4,15,8,15,787.0,100.5,4.0,13.0,510.0,745.51,606.42
2016,4,15,8,30,812.0,105.0,4.0,13.0,562.0,800.73,645.56
2016,4,15,8,45,827.5,110.0,4.0,13.5,608.5,847.43,676.51
2016,4,15,9,0,843.0,115.0,4.0,14.0,655.0,892.18,705.56
2016,4,15,9,15,857.5,117.5,3.95,14.5,697.5,930.94,729.64
2016,4,15,9,30,872.0,120.0,3.9,15.0,740.0,967.17,751.63
2016,4,15,9,45,886.5,120.0,3.9,15.5,778.0,989.34,763.93
2016,4,15,10,0,901.0,120.0,3.9,16.0,816.0,1016.84,779.99
2016,4,15,10,15,909.0,121.5,3.9,16.0,845.5,1036.42,792.02
2016,4,15,10,30,917.0,123.0,3.9,16.0,875.0,1052.48,801.79
2016,4,15,10,45,924.0,123.0,3.95,16.5,897.5,1062.32,806.31
2016,4,15,11,0,931.0,123.0,4.0,17.0,920.0,1068.45,808.48
2016,4,15,11,15,934.0,123.5,4.05,17.0,934.0,1067.32,807.45
2016,4,15,11,30,937.0,124.0,4.1,17.0,948.0,1062.4,804.06
2016,4,15,11,45,941.0,122.5,4.2,17.5,955.0,1052.6,796.35
2016,4,15,12,0,945.0,121.0,4.3,18.0,962.0,1039.03,786.23
2016,4,15,12,15,944.0,121.0,4.35,18.0,959.5,1018.53,772.67
2016,4,15,12,30,943.0,121.0,4.4,18.0,957.0,994.52,756.91
2016,4,15,12,45,944.5,118.0,4.45,18.0,947.5,966.38,738.39
2016,4,15,13,0,946.0,115.0,4.5,18.0,938.0,934.87,717.48
2016,4,15,13,15,941.5,114.0,4.55,18.0,919.0,897.06,692.03
2016,4,15,13,30,937.0,113.0,4.6,18.0,900.0,856.49,664.45
2016,4,15,13,45,933.0,110.0,4.65,18.0,874.0,811.82,633.65
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,764.76,600.78
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,712.8,562.07
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,659.36,520.6
2016,4,15,14,45,897.5,101.0,4.7,18.0,741.0,603.0,475.81
2016,4,15,15,0,885.0,99.0,4.7,18.0,701.0,545.98,429.23
2016,4,15,15,15,869.0,96.5,4.55,18.0,655.5,486.5,379.1
2016,4,15,15,30,853.0,94.0,4.4,18.0,610.0,424.32,325.62
2016,4,15,15,45,830.5,91.5,4.25,18.0,560.0,362.98,271.66
2016,4,15,16,0,808.0,89.0,4.1,18.0,510.0,303.27,218.27
2016,4,15,16,15,780.5,85.0,3.8,17.5,457.5,243.08,165.11
2016,4,15,16,30,753.0,81.0,3.5,17.0,405.0,185.71,116.05
2016,4,15,16,45,715.0,75.5,3.25,16.5,351.0,129.08,73.04
2016,4,15,17,0,677.0,70.0,3.0,16.0,297.0,72.7,40.3
2016,4,15,17,15,621.5,63.5,2.75,15.5,244.0,44.11,33.71
2016,4,15,17,30,566.0,57.0,2.5,15.0,191.0,41.18,31.07
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,35.88,26.14
2016,4,15,18,0,401.0,39.0,2.0,14.0,92.0,30.32,20.72
2016,4,15,18,15,259.5,26.0,1.9,13.5,54.0,20.59,10.34
2016,4,15,18,30,118.0,13.0,1.8,13.0,16.0,12.39,0.0
2016,4,15,18,45,59.0,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.0,1.25,10.5,25.0,47.47,0.0
2016,4,16,6,0,254.0,28.0,1.3,11.0,50.0,132.3,89.91
2016,4,16,6,15,362.5,40.5,1.4,11.5,95.5,202.95,157.76
2016,4,16,6,30,471.0,53.0,1.5,12.0,141.0,286.12,230.59
2016,4,16,6,45,540.0,61.5,1.6,12.5,193.0,356.78,292.18
2016,4,16,7,0,609.0,70.0,1.7,13.0,245.0,433.84,356.91
2016,4,16,7,15,655.5,76.0,1.7,13.5,299.0,500.33,410.62
2016,4,16,7,30,702.0,82.0,1.7,14.0,353.0,569.85,464.51
2016,4,16,7,45,734.5,87.5,1.7,15.0,406.5,631.59,509.4
2016,4,16,8,0,767.0,93.0,1.7,16.0,460.0,691.17,549.65
2016,4,16,8,15,791.5,97.0,1.75,16.5,511.0,746.21,586.47
2016,4,16,8,30,816.0,101.0,1.8,17.0,562.0,800.55,622.0
2016,4,16,8,45,834.0,104.0,1.85,17.5,609.5,847.17,651.43
2016,4,16,9,0,852.0,107.0,1.9,18.0,657.0,891.98,679.22
2016,4,16,9,15,865.5,110.0,1.95,18.5,699.0,930.59,702.45
2016,4,16,9,30,879.0,113.0,2.0,19.0,741.0,958.57,718.41
2016,4,16,9,45,891.0,114.0,2.1,19.5,778.0,987.84,735.86
2016,4,16,10,0,903.0,115.0,2.2,20.0,815.0,1014.06,751.24
2016,4,16,10,15,910.5,116.5,2.25,20.0,844.0,1033.16,762.86
2016,4,16,10,30,918.0,118.0,2.3,20.0,873.0,1048.73,772.38
2016,4,16,10,45,922.5,119.5,2.35,20.5,895.0,1057.67,776.26
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,1062.87,777.91
2016,4,16,11,15,929.5,121.5,2.45,21.0,931.0,1061.23,776.83
2016,4,16,11,30,932.0,122.0,2.5,21.0,945.0,1055.82,773.52
2016,4,16,11,45,936.5,120.0,2.55,21.5,951.5,1046.03,766.05
2016,4,16,12,0,941.0,118.0,2.6,22.0,958.0,1032.49,756.31
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.5,1012.53,743.47
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,989.07,728.46
2016,4,16,12,45,940.0,116.0,2.65,22.0,943.5,960.68,710.69
2016,4,16,13,0,940.0,114.0,2.7,22.0,934.0,929.0,690.69
2016,4,16,13,15,935.5,113.0,2.65,22.0,915.5,891.39,665.81
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,851.06,639.0
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,806.3,609.34
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,759.39,577.89
2016,4,16,14,15,908.5,108.5,2.55,22.0,812.0,709.1,541.75
2016,4,16,14,30,900.0,107.0,2.5,22.0,779.0,657.25,503.05
2016,4,16,14,45,888.5,104.5,2.45,22.0,739.5,601.49,460.48
2016,4,16,15,0,877.0,102.0,2.4,22.0,700.0,544.99,416.12
2016,4,16,15,15,861.5,99.5,2.3,21.5,655.5,483.77,367.51
2016,4,16,15,30,846.0,97.0,2.2,21.0,611.0,424.66,318.83
2016,4,16,15,45,827.5,93.0,2.1,21.0,562.0,363.74,266.81
2016,4,16,16,0,809.0,89.0,2.0,21.0,513.0,304.03,214.76
2016,4,16,16,15,782.5,85.0,1.8,20.5,461.0,244.03,162.92
2016,4,16,16,30,756.0,81.0,1.6,20.0,409.0,186.73,114.85
2016,4,16,16,45,718.5,76.0,1.45,20.0,355.0,130.43,72.66
2016,4,16,17,0,681.0,71.0,1.3,20.0,301.0,74.24,40.43
2016,4,16,17,15,627.0,64.5,1.25,19.0,247.5,44.8,33.82
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,41.9,31.33
2016,4,16,17,45,480.0,49.5,1.15,17.0,144.0,37.05,26.92
2016,4,16,18,0,387.0,41.0,1.1,16.0,94.0,32.01,22.05
2016,4,16,18,15,255.0,27.5,1.1,15.5,56.0,21.87,11.54
2016,4,16,18,30,123.0,14.0,1.1,15.0,18.0,13.34,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.0,9.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,15.0,0.8,13.5,26.0,56.28,0.0
2016,4,17,6,0,242.0,30.0,0.8,14.0,52.0,130.84,90.02
2016,4,17,6,15,345.0,43.0,0.85,14.5,96.5,199.55,153.58
2016,4,17,6,30,448.0,56.0,0.9,15.0,141.0,280.09,222.73
2016,4,17,6,45,510.5,66.0,0.95,16.0,192.0,348.12,280.14
2016,4,17,7,0,573.0,76.0,1.0,17.0,243.0,421.91,339.8
2016,4,17,7,15,620.0,83.0,1.0,17.0,296.5,488.19,392.4
2016,4,17,7,30,667.0,90.0,1.0,17.0,350.0,557.6,445.38
2016,4,17,7,45,698.5,96.0,1.05,17.5,402.5,617.68,489.06
2016,4,17,8,0,730.0,102.0,1.1,18.0,455.0,678.56,531.24
2016,4,17,8,15,755.0,106.5,1.15,18.5,505.5,732.99,566.92
2016,4,17,8,30,780.0,111.0,1.2,19.0,556.0,783.39,599.06
2016,4,17,8,45,797.5,115.0,1.3,20.0,602.0,829.47,627.12
2016,4,17,9,0,815.0,119.0,1.4,21.0,648.0,873.8,653.53
2016,4,17,9,15,829.5,122.0,1.45,21.5,690.0,912.25,676.25
2016,4,17,9,30,844.0,125.0,1.5,22.0,732.0,948.25,697.2
2016,4,17,9,45,860.5,124.5,1.6,22.5,769.0,979.53,715.66
2016,4,17,10,0,877.0,124.0,1.7,23.0,806.0,999.31,726.74
2016,4,17,10,15,885.0,125.5,1.75,23.0,835.0,1018.42,738.31
2016,4,17,10,30,893.0,127.0,1.8,23.0,864.0,1034.13,747.8
2016,4,17,10,45,901.0,126.0,1.85,23.5,886.5,1043.66,752.08
2016,4,17,11,0,909.0,125.0,1.9,24.0,909.0,1049.58,754.26
2016,4,17,11,15,912.5,126.0,1.9,24.0,923.0,1049.44,753.57
2016,4,17,11,30,916.0,127.0,1.9,24.0,937.0,1045.56,750.74
2016,4,17,11,45,918.5,126.0,1.9,24.5,943.5,1034.94,742.4
2016,4,17,12,0,921.0,125.0,1.9,25.0,950.0,1020.69,731.98
2016,4,17,12,15,921.0,125.0,1.85,25.0,948.0,1001.49,719.36
2016,4,17,12,30,921.0,125.0,1.8,25.0,946.0,978.84,704.69
2016,4,17,12,45,919.5,123.5,1.75,25.5,936.0,950.03,684.84
2016,4,17,13,0,918.0,122.0,1.7,26.0,926.0,918.09,663.12
2016,4,17,13,15,914.0,121.0,1.6,26.0,907.5,881.56,639.17
2016,4,17,13,30,910.0,120.0,1.5,26.0,889.0,842.34,613.45
2016,4,17,13,45,905.5,117.5,1.4,26.0,864.0,798.82,584.8
2016,4,17,14,0,901.0,115.0,1.3,26.0,839.0,753.02,554.49
2016,4,17,14,15,892.5,113.0,1.25,26.0,806.5,702.97,519.82
2016,4,17,14,30,884.0,111.0,1.2,26.0,774.0,651.41,482.93
2016,4,17,14,45,876.5,107.0,1.15,26.0,736.0,597.34,443.29
2016,4,17,15,0,869.0,103.0,1.1,26.0,698.0,542.17,401.64
2016,4,17,15,15,854.0,100.5,1.1,25.5,653.5,481.64,355.79
2016,4,17,15,30,839.0,98.0,1.1,25.0,609.0,423.17,309.63
2016,4,17,15,45,822.5,93.5,1.1,25.0,561.0,362.92,259.99
2016,4,17,16,0,806.0,89.0,1.1,25.0,513.0,303.67,209.9
2016,4,17,16,15,780.0,85.0,1.1,24.0,461.0,244.0,160.11
2016,4,17,16,30,754.0,81.0,1.1,23.0,409.0,186.96,113.49
2016,4,17,16,45,719.0,75.5,1.1,22.5,356.0,130.62,71.87
2016,4,17,17,0,684.0,70.0,1.1,22.0,303.0,74.18,39.63
2016,4,17,17,15,631.5,63.5,1.1,21.0,249.5,43.88,32.73
2016,4,17,17,30,579.0,57.0,1.1,20.0,196.0,40.94,30.23
2016,4,17,17,45,496.5,48.0,1.1,19.0,146.5,35.63,25.46
2016,4,17,18,0,414.0,39.0,1.1,18.0,97.0,30.04,20.21
2016,4,17,18,15,282.0,26.5,1.1,17.5,58.0,20.81,10.84
2016,4,17,18,30,150.0,14.0,1.1,17.0,19.0,11.04,0.0
2016,4,17,18,45,75.0,7.0,1.15,16.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,28.5,64.83,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,57.0,145.9,101.5
2016,4,18,6,15,387.5,42.5,0.6,16.0,103.5,216.26,165.53
2016,4,18,6,30,492.0,54.0,0.6,16.0,150.0,298.42,235.61
2016,4,18,6,45,561.0,61.5,0.65,16.5,203.0,369.27,295.09
2016,4,18,7,0,630.0,69.0,0.7,17.0,256.0,446.43,357.26
2016,4,18,7,15,674.5,75.0,0.7,17.5,310.5,512.8,408.39
2016,4,18,7,30,719.0,81.0,0.7,18.0,365.0,581.96,459.38
2016,4,18,7,45,750.5,86.0,0.7,18.5,418.5,640.37,500.49
2016,4,18,8,0,782.0,91.0,0.7,19.0,472.0,702.32,540.97
2016,4,18,8,15,805.5,95.0,0.8,19.5,523.0,757.07,576.64
2016,4,18,8,30,829.0,99.0,0.9,20.0,574.0,811.02,611.13
2016,4,18,8,45,846.0,102.0,1.0,20.5,621.0,857.11,639.79
2016,4,18,9,0,863.0,105.0,1.1,21.0,668.0,901.3,666.91
2016,4,18,9,15,875.5,107.5,1.2,21.5,710.0,930.95,684.32
2016,4,18,9,30,888.0,110.0,1.3,22.0,752.0,965.32,704.85
2016,4,18,9,45,901.5,110.0,1.45,23.0,788.5,995.0,721.6
2016,4,18,10,0,915.0,110.0,1.6,24.0,825.0,1021.68,736.35
2016,4,18,10,15,921.5,111.0,1.65,24.0,853.5,1039.31,746.77
2016,4,18,10,30,928.0,112.0,1.7,24.0,882.0,1053.38,755.17
2016,4,18,10,45,933.0,113.0,1.75,24.5,903.5,1062.28,759.02
2016,4,18,11,0,938.0,114.0,1.8,25.0,925.0,1067.41,760.69
2016,4,18,11,15,940.0,114.5,1.8,25.0,938.5,1065.21,758.73
2016,4,18,11,30,942.0,115.0,1.8,25.0,952.0,1059.21,754.64
2016,4,18,11,45,942.5,115.5,1.8,25.5,957.5,1047.96,745.99
2016,4,18,12,0,943.0,116.0,1.8,26.0,963.0,1033.01,735.23
2016,4,18,12,15,941.5,116.0,1.75,26.0,960.0,1012.04,721.61
2016,4,18,12,30,940.0,116.0,1.7,26.0,957.0,987.61,705.96
2016,4,18,12,45,933.5,118.0,1.65,26.0,945.0,957.35,686.7
2016,4,18,13,0,927.0,120.0,1.6,26.0,933.0,924.13,665.59
2016,4,18,13,15,922.0,119.0,1.55,26.0,914.5,886.49,641.61
2016,4,18,13,30,917.0,118.0,1.5,26.0,896.0,846.2,615.84
2016,4,18,13,45,906.0,119.0,1.45,26.0,868.5,800.84,586.56
2016,4,18,14,0,895.0,120.0,1.4,26.0,841.0,753.69,555.86
2016,4,18,14,15,885.5,118.5,1.4,26.0,808.5,703.68,521.44
2016,4,18,14,30,876.0,117.0,1.4,26.0,776.0,652.27,484.93
2016,4,18,14,45,855.5,118.5,1.4,26.0,735.0,595.37,443.4
2016,4,18,15,0,835.0,120.0,1.4,26.0,694.0,538.95,400.95
2016,4,18,15,15,818.5,117.0,1.35,25.5,649.5,480.82,356.44
2016,4,18,15,30,802.0,114.0,1.3,25.0,605.0,423.2,310.72
2016,4,18,15,45,771.0,113.5,1.3,25.0,554.5,363.64,261.96
2016,4,18,16,0,740.0,113.0,1.3,25.0,504.0,302.92,211.47
2016,4,18,16,15,710.0,107.5,1.3,24.5,452.5,244.46,162.9
2016,4,18,16,30,680.0,102.0,1.3,24.0,401.0,189.23,118.02
2016,4,18,16,45,634.5,96.5,1.35,23.5,347.0,135.88,79.19
2016,4,18,17,0,589.0,91.0,1.4,23.0,293.0,88.14,52.82
2016,4,18,17,15,532.0,82.0,1.3,21.5,241.0,58.78,45.54
2016,4,18,17,30,475.0,73.0,1.2,20.0,189.0,54.46,41.99
2016,4,18,17,45,388.5,61.0,1.2,19.0,140.5,45.79,34.29
2016,4,18,18,0,302.0,49.0,1.2,18.0,92.0,37.6,26.73
2016,4,18,18,15,151.0,33.5,1.2,17.0,55.0,26.14,15.35
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,16.34,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,0.55,14.5,28.5,59.68,0.0
2016,4,19,6,0,238.0,34.0,0.5,15.0,57.0,133.55,94.65
2016,4,19,6,15,337.5,47.0,0.5,15.5,102.0,202.14,155.58
2016,4,19,6,30,437.0,60.0,0.5,16.0,147.0,281.16,222.41
2016,4,19,6,45,515.5,67.0,0.55,16.5,199.5,353.61,282.79
2016,4,19,7,0,594.0,74.0,0.6,17.0,252.0,433.28,346.69
2016,4,19,7,15,639.5,80.5,0.55,17.0,306.0,499.12,397.56
2016,4,19,7,30,685.0,87.0,0.5,17.0,360.0,567.9,448.5
2016,4,19,7,45,723.0,90.5,0.5,17.5,413.5,630.33,492.49
2016,4,19,8,0,761.0,94.0,0.5,18.0,467.0,691.16,532.42
2016,4,19,8,15,784.5,98.0,0.4,18.5,517.5,745.04,564.44
2016,4,19,8,30,808.0,102.0,0.3,19.0,568.0,798.17,594.81
2016,4,19,8,45,823.0,106.5,0.25,20.0,614.0,843.49,618.8
2016,4,19,9,0,838.0,111.0,0.2,21.0,660.0,886.86,640.93
2016,4,19,9,15,851.5,113.5,0.3,21.5,702.0,924.33,662.93
2016,4,19,9,30,865.0,116.0,0.4,22.0,744.0,959.24,683.45
2016,4,19,9,45,865.5,123.5,0.55,23.0,777.5,984.55,697.87
2016,4,19,10,0,866.0,131.0,0.7,24.0,811.0,1006.32,710.26
2016,4,19,10,15,873.5,133.0,0.8,24.0,839.5,1016.24,717.12
2016,4,19,10,30,881.0,135.0,0.9,24.0,868.0,1031.71,727.63
2016,4,19,10,45,878.5,141.0,1.0,24.5,887.5,1037.83,731.02
2016,4,19,11,0,876.0,147.0,1.1,25.0,907.0,1040.24,732.32
2016,4,19,11,15,754.5,220.5,1.2,25.0,883.0,1006.68,713.04
2016,4,19,11,30,633.0,294.0,1.3,25.0,859.0,951.96,678.82
2016,4,19,11,45,752.5,225.0,1.4,25.0,900.5,988.9,705.82
2016,4,19,12,0,872.0,156.0,1.5,25.0,942.0,1013.38,722.08
2016,4,19,12,15,633.0,274.5,1.55,25.0,844.5,892.15,644.05
2016,4,19,12,30,394.0,393.0,1.6,25.0,747.0,761.98,553.73
2016,4,19,12,45,501.5,347.0,1.65,25.0,792.0,804.32,586.34
2016,4,19,13,0,609.0,301.0,1.7,25.0,837.0,832.74,607.84
2016,4,19,13,15,512.0,329.0,1.75,24.5,773.5,753.84,554.41
2016,4,19,13,30,415.0,357.0,1.8,24.0,710.0,679.07,503.41
2016,4,19,13,45,453.0,330.0,1.9,24.0,704.5,660.94,493.09
2016,4,19,14,0,491.0,303.0,2.0,24.0,699.0,638.77,479.02
2016,4,19,14,15,274.0,318.0,2.0,23.5,537.5,479.53,363.09
2016,4,19,14,30,57.0,333.0,2.0,23.0,376.0,341.08,259.12
2016,4,19,14,45,174.5,320.0,2.05,22.5,442.0,389.86,298.34
2016,4,19,15,0,292.0,307.0,2.1,22.0,508.0,424.58,324.8
2016,4,19,15,15,236.0,293.0,2.15,21.5,449.0,368.16,282.17
2016,4,19,15,30,180.0,279.0,2.2,21.0,390.0,316.57,243.3
2016,4,19,15,45,183.0,255.5,2.3,20.5,360.5,283.78,217.89
2016,4,19,16,0,186.0,232.0,2.4,20.0,331.0,250.8,191.62
2016,4,19,16,15,203.0,206.0,2.45,19.5,304.0,218.88,165.23
2016,4,19,16,30,220.0,180.0,2.5,19.0,277.0,181.11,133.95
2016,4,19,16,45,398.0,137.5,2.6,18.5,285.5,145.01,98.26
2016,4,19,17,0,576.0,95.0,2.7,18.0,294.0,91.51,56.83
2016,4,19,17,15,520.5,85.5,2.6,17.5,242.0,61.59,48.79
2016,4,19,17,30,465.0,76.0,2.5,17.0,190.0,56.96,44.73
2016,4,19,17,45,399.5,62.0,2.45,16.5,143.0,46.51,35.3
2016,4,19,18,0,334.0,48.0,2.4,16.0,96.0,36.78,26.28
2016,4,19,18,15,214.0,32.0,2.15,15.5,58.0,24.91,14.67
2016,4,19,18,30,94.0,16.0,1.9,15.0,20.0,12.58,0.0
2016,4,19,18,45,47.0,8.0,1.7,14.5,10.0,7.63,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,0.95,12.5,31.5,69.42,8.05
2016,4,20,6,0,294.0,33.0,0.9,13.0,63.0,152.71,110.53
2016,4,20,6,15,394.5,44.5,1.0,13.5,110.0,222.64,173.51
2016,4,20,6,30,495.0,56.0,1.1,14.0,157.0,303.81,243.52
2016,4,20,6,45,568.5,62.5,1.25,15.0,210.5,376.14,304.73
2016,4,20,7,0,642.0,69.0,1.4,16.0,264.0,455.18,369.04
2016,4,20,7,15,685.0,74.5,1.35,16.5,318.0,520.67,420.2
2016,4,20,7,30,728.0,80.0,1.3,17.0,372.0,586.09,469.18
2016,4,20,7,45,760.5,83.5,1.3,17.5,426.0,646.74,512.6
2016,4,20,8,0,793.0,87.0,1.3,18.0,480.0,708.05,553.56
2016,4,20,8,15,815.0,90.5,1.35,18.5,530.0,761.37,588.22
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,813.75,621.54
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,858.85,649.88
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,894.71,671.74
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,930.7,694.29
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,964.04,714.98
2016,4,20,9,45,901.5,106.0,1.8,20.5,790.5,991.94,731.37
2016,4,20,10,0,912.0,107.0,1.9,21.0,826.0,1016.72,745.76
2016,4,20,10,15,918.5,109.0,1.95,21.0,854.5,1035.32,757.01
2016,4,20,10,30,925.0,111.0,2.0,21.0,883.0,1050.36,766.14
2016,4,20,10,45,920.0,117.0,2.05,21.5,902.0,1054.48,766.98
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,1054.72,765.6
2016,4,20,11,15,917.5,124.0,2.15,22.0,934.5,1053.43,764.89
2016,4,20,11,30,920.0,125.0,2.2,22.0,948.0,1048.42,761.94
2016,4,20,11,45,912.0,131.0,2.3,22.0,951.0,1034.51,754.02
2016,4,20,12,0,904.0,137.0,2.4,22.0,954.0,1017.1,743.94
2016,4,20,12,15,903.0,137.0,2.45,22.0,951.0,997.09,731.65
2016,4,20,12,30,902.0,137.0,2.5,22.0,948.0,973.76,717.21
2016,4,20,12,45,901.0,135.0,2.55,22.0,938.0,945.28,699.38
2016,4,20,13,0,900.0,133.0,2.6,22.0,928.0,913.74,679.44
2016,4,20,13,15,895.5,132.0,2.65,22.0,909.0,877.3,656.08
2016,4,20,13,30,891.0,131.0,2.7,22.0,890.0,838.29,630.78
2016,4,20,13,45,882.5,130.0,2.75,22.0,864.0,793.86,601.47
2016,4,20,14,0,874.0,129.0,2.8,22.0,838.0,747.55,570.35
2016,4,20,14,15,864.5,127.0,2.85,21.5,805.0,698.01,535.59
2016,4,20,14,30,855.0,125.0,2.9,21.0,772.0,647.09,498.72
2016,4,20,14,45,840.5,123.5,2.95,21.0,732.5,592.06,456.7
2016,4,20,15,0,826.0,122.0,3.0,21.0,693.0,536.76,413.21
2016,4,20,15,15,809.0,118.5,3.0,20.5,648.5,478.51,366.77
2016,4,20,15,30,792.0,115.0,3.0,20.0,604.0,420.83,319.21
2016,4,20,15,45,770.5,111.0,3.0,20.0,555.5,362.03,268.9
2016,4,20,16,0,749.0,107.0,3.0,20.0,507.0,301.2,216.14
2016,4,20,16,15,720.0,102.0,2.9,19.5,455.5,242.99,165.84
2016,4,20,16,30,691.0,97.0,2.8,19.0,404.0,187.84,119.4
2016,4,20,16,45,654.0,90.5,2.7,18.5,351.5,133.93,78.44
2016,4,20,17,0,617.0,84.0,2.6,18.0,299.0,84.52,49.68
2016,4,20,17,15,562.5,76.0,2.3,17.0,247.0,53.4,41.69
2016,4,20,17,30,508.0,68.0,2.0,16.0,195.0,49.7,38.52
2016,4,20,17,45,429.0,57.5,1.7,15.5,146.5,43.49,32.83
2016,4,20,18,0,350.0,47.0,1.4,15.0,98.0,36.93,26.59
2016,4,20,18,15,175.0,34.5,1.3,14.5,60.0,26.85,16.54
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,19.63,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,74.0,20.0,0.3,14.0,27.5,47.69,10.97
2016,4,21,6,0,148.0,40.0,0.4,14.0,55.0,104.5,75.67
2016,4,21,6,15,220.5,57.5,0.5,14.5,95.5,167.84,130.71
2016,4,21,6,30,293.0,75.0,0.6,15.0,136.0,232.8,186.18
2016,4,21,6,45,342.5,91.0,0.75,15.5,182.0,292.04,236.28
2016,4,21,7,0,392.0,107.0,0.9,16.0,228.0,356.02,288.79
2016,4,21,7,15,454.5,110.0,1.0,16.0,275.5,417.28,338.44
2016,4,21,7,30,517.0,113.0,1.1,16.0,323.0,483.61,390.76
2016,4,21,7,45,544.0,123.5,1.25,16.5,371.0,543.68,435.78
2016,4,21,8,0,571.0,134.0,1.4,17.0,419.0,599.65,476.72
2016,4,21,8,15,535.0,163.0,1.5,17.0,451.5,621.46,491.15
2016,4,21,8,30,499.0,192.0,1.6,17.0,484.0,644.02,505.91
2016,4,21,8,45,355.5,248.0,1.75,17.5,464.5,586.51,459.16
2016,4,21,9,0,212.0,304.0,1.9,18.0,445.0,518.13,403.97
2016,4,21,9,15,231.5,322.0,2.0,18.0,484.5,559.89,435.02
2016,4,21,9,30,251.0,340.0,2.1,18.0,524.0,615.28,474.61
2016,4,21,9,45,295.5,347.0,2.25,18.0,573.5,668.76,513.63
2016,4,21,10,0,340.0,354.0,2.4,18.0,623.0,722.55,552.48
2016,4,21,10,15,283.5,382.0,2.45,18.0,612.0,698.92,532.87
2016,4,21,10,30,227.0,410.0,2.5,18.0,601.0,659.13,502.55
2016,4,21,10,45,285.0,406.5,2.55,18.5,652.5,724.74,549.51
2016,4,21,11,0,343.0,403.0,2.6,19.0,704.0,776.05,585.15
2016,4,21,11,15,372.5,395.5,2.65,19.0,726.5,792.95,597.24
2016,4,21,11,30,402.0,388.0,2.7,19.0,749.0,807.95,608.31
2016,4,21,11,45,418.0,377.5,2.75,19.0,755.0,813.49,612.47
2016,4,21,12,0,434.0,367.0,2.8,19.0,761.0,807.53,609.04
2016,4,21,12,15,485.5,357.5,2.85,19.0,797.0,833.76,628.61
2016,4,21,12,30,537.0,348.0,2.9,19.0,833.0,855.93,645.01
2016,4,21,12,45,568.0,321.0,3.0,19.0,828.5,838.25,634.43
2016,4,21,13,0,599.0,294.0,3.1,19.0,824.0,817.34,621.72
2016,4,21,13,15,738.0,211.5,3.2,19.0,851.5,830.11,635.27
2016,4,21,13,30,877.0,129.0,3.3,19.0,879.0,825.46,633.1
2016,4,21,13,45,882.0,121.0,3.4,19.5,856.5,785.26,604.76
2016,4,21,14,0,887.0,113.0,3.5,20.0,834.0,742.16,574.37
2016,4,21,14,15,878.5,111.5,3.55,19.5,802.0,693.32,539.69
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,643.03,502.44
2016,4,21,14,45,864.0,105.0,3.65,19.0,733.0,589.76,460.93
2016,4,21,15,0,858.0,100.0,3.7,19.0,696.0,535.3,417.23
2016,4,21,15,15,539.0,189.0,3.7,18.5,555.0,414.78,322.77
2016,4,21,15,30,220.0,278.0,3.7,18.0,414.0,331.86,258.87
2016,4,21,15,45,216.5,256.0,3.7,18.0,381.5,295.83,229.77
2016,4,21,16,0,213.0,234.0,3.7,18.0,349.0,260.26,200.5
2016,4,21,16,15,209.0,211.0,3.6,17.5,314.0,224.35,171.08
2016,4,21,16,30,205.0,188.0,3.5,17.0,279.0,189.13,142.37
2016,4,21,16,45,197.0,164.5,3.4,17.0,243.0,153.9,114.57
2016,4,21,17,0,189.0,141.0,3.3,17.0,207.0,120.03,90.3
2016,4,21,17,15,174.0,118.5,3.0,16.5,171.5,93.56,77.03
2016,4,21,17,30,159.0,96.0,2.7,16.0,136.0,77.25,62.76
2016,4,21,17,45,134.5,74.5,2.4,15.5,103.0,61.1,48.29
2016,4,21,18,0,110.0,53.0,2.1,15.0,70.0,42.47,31.42
2016,4,21,18,15,55.0,35.0,1.95,14.5,43.5,29.92,19.25
2016,4,21,18,30,0.0,17.0,1.8,14.0,17.0,15.72,0.0
2016,4,21,18,45,0.0,8.5,1.7,14.0,8.5,8.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,22.0,18.5,2.9,13.5,21.0,27.49,7.21
2016,4,22,6,0,44.0,37.0,3.2,14.0,42.0,58.98,41.54
2016,4,22,6,15,71.0,58.5,3.3,14.0,71.0,96.35,74.54
2016,4,22,6,30,98.0,80.0,3.4,14.0,100.0,136.05,109.42
2016,4,22,6,45,113.5,102.5,3.5,14.0,132.5,173.69,142.28
2016,4,22,7,0,129.0,125.0,3.6,14.0,165.0,212.57,175.58
2016,4,22,7,15,142.5,146.5,3.65,14.0,198.5,250.24,207.17
2016,4,22,7,30,156.0,168.0,3.7,14.0,232.0,288.86,238.91
2016,4,22,7,45,78.0,153.0,3.75,14.5,185.0,211.58,173.37
2016,4,22,8,0,0.0,138.0,3.8,15.0,138.0,132.03,104.95
2016,4,22,8,15,0.5,152.5,3.9,15.0,153.0,146.47,116.61
2016,4,22,8,30,1.0,167.0,4.0,15.0,168.0,160.95,128.1
2016,4,22,8,45,9.0,201.5,4.1,15.0,208.0,202.38,161.66
2016,4,22,9,0,17.0,236.0,4.2,15.0,248.0,244.39,195.25
2016,4,22,9,15,8.5,171.0,4.45,15.0,177.0,170.52,135.12
2016,4,22,9,30,0.0,106.0,4.7,15.0,106.0,99.21,76.49
2016,4,22,9,45,0.0,89.5,4.95,15.5,89.5,83.54,63.42
2016,4,22,10,0,0.0,73.0,5.2,16.0,73.0,68.13,50.57
2016,4,22,10,15,13.0,199.5,5.3,16.0,210.5,202.67,160.0
2016,4,22,10,30,26.0,326.0,5.4,16.0,348.0,354.61,279.73
2016,4,22,10,45,21.5,310.5,5.5,16.0,329.5,320.64,252.56
2016,4,22,11,0,17.0,295.0,5.6,16.0,311.0,299.98,236.13
2016,4,22,11,15,8.5,202.5,5.6,16.0,210.5,200.38,157.08
2016,4,22,11,30,0.0,110.0,5.6,16.0,110.0,103.19,78.68
2016,4,22,11,45,143.5,276.0,5.65,16.0,406.5,420.92,335.94
2016,4,22,12,0,287.0,442.0,5.7,16.0,703.0,733.26,572.83
2016,4,22,12,15,251.5,448.0,5.65,15.5,676.5,695.42,543.23
2016,4,22,12,30,216.0,454.0,5.6,15.0,650.0,650.31,509.61
2016,4,22,12,45,134.5,427.0,5.6,15.0,549.0,540.83,425.21
2016,4,22,13,0,53.0,400.0,5.6,15.0,448.0,430.12,338.45
2016,4,22,13,15,54.5,391.0,5.45,14.5,439.5,418.19,330.22
2016,4,22,13,30,56.0,382.0,5.3,14.0,431.0,406.08,321.59
2016,4,22,13,45,36.5,330.5,5.2,14.0,362.0,338.22,268.37
2016,4,22,14,0,17.0,279.0,5.1,14.0,293.0,271.55,215.59
2016,4,22,14,15,261.0,275.0,4.9,14.0,474.5,431.26,346.95
2016,4,22,14,30,505.0,271.0,4.7,14.0,656.0,562.98,450.17
2016,4,22,14,45,657.0,200.0,4.55,14.0,674.0,556.7,444.85
2016,4,22,15,0,809.0,129.0,4.4,14.0,692.0,535.01,426.23
2016,4,22,15,15,607.0,184.5,4.4,14.0,592.0,442.7,350.85
2016,4,22,15,30,405.0,240.0,4.4,14.0,492.0,370.48,292.29
2016,4,22,15,45,393.5,221.5,4.45,14.0,450.5,325.89,254.56
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,280.59,215.68
2016,4,22,16,15,548.0,149.0,4.4,13.5,412.0,244.47,177.91
2016,4,22,16,30,714.0,95.0,4.3,13.0,415.0,191.06,124.2
2016,4,22,16,45,682.5,88.0,4.2,13.0,363.0,135.99,80.62
2016,4,22,17,0,651.0,81.0,4.1,13.0,311.0,84.74,49.39
2016,4,22,17,15,596.5,74.5,3.7,12.5,258.5,51.94,41.16
2016,4,22,17,30,542.0,68.0,3.3,12.0,206.0,49.44,38.94
2016,4,22,17,45,451.0,59.0,2.9,12.0,156.0,44.54,34.28
2016,4,22,18,0,360.0,50.0,2.5,12.0,106.0,39.44,29.21
2016,4,22,18,15,232.0,36.0,2.25,11.5,66.5,28.0,18.05
2016,4,22,18,30,104.0,22.0,2.0,11.0,27.0,17.4,0.0
2016,4,22,18,45,52.0,11.0,1.8,11.0,13.5,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
