Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,70.44,31.78
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,151.51,113.23
2016,4,23,6,15,363.5,52.0,2.0,12.0,117.0,220.24,174.74
2016,4,23,6,30,460.0,64.0,2.1,12.0,163.0,299.04,243.91
2016,4,23,6,45,520.0,73.0,2.25,12.5,214.0,365.92,301.96
2016,4,23,7,0,580.0,82.0,2.4,13.0,265.0,438.11,362.49
2016,4,23,7,15,624.0,88.5,2.4,13.0,318.0,502.52,415.23
2016,4,23,7,30,668.0,95.0,2.4,13.0,371.0,569.68,468.4
2016,4,23,7,45,455.5,152.5,2.4,13.5,352.0,510.07,417.45
2016,4,23,8,0,243.0,210.0,2.4,14.0,333.0,423.46,344.48
2016,4,23,8,15,132.0,213.0,2.45,14.0,281.0,335.53,272.55
2016,4,23,8,30,21.0,216.0,2.5,14.0,229.0,228.11,182.98
2016,4,23,8,45,183.5,248.5,2.6,14.5,370.5,426.06,343.94
2016,4,23,9,0,346.0,281.0,2.7,15.0,512.0,624.76,495.71
2016,4,23,9,15,367.0,294.0,2.75,15.0,553.0,666.41,524.55
2016,4,23,9,30,388.0,307.0,2.8,15.0,594.0,707.61,553.83
2016,4,23,9,45,639.5,210.0,2.85,15.5,708.5,869.16,673.93
2016,4,23,10,0,891.0,113.0,2.9,16.0,823.0,1004.35,763.66
2016,4,23,10,15,897.5,114.5,2.95,16.0,851.0,1021.93,773.56
2016,4,23,10,30,904.0,116.0,3.0,16.0,879.0,1036.03,782.38
2016,4,23,10,45,907.5,117.5,3.1,16.5,899.5,1043.56,785.92
2016,4,23,11,0,911.0,119.0,3.2,17.0,920.0,1047.42,787.17
2016,4,23,11,15,913.5,119.5,3.2,17.0,933.0,1045.55,785.36
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,1040.0,781.28
2016,4,23,11,45,915.5,121.0,3.2,17.5,951.0,1028.36,771.83
2016,4,23,12,0,915.0,122.0,3.2,18.0,956.0,1013.17,760.2
2016,4,23,12,15,914.5,122.0,3.2,18.0,953.0,993.52,747.14
2016,4,23,12,30,914.0,122.0,3.2,18.0,950.0,970.5,731.91
2016,4,23,12,45,908.0,123.5,3.25,18.0,938.5,940.77,712.51
2016,4,23,13,0,902.0,125.0,3.3,18.0,927.0,908.18,691.1
2016,4,23,13,15,897.5,124.0,3.35,18.0,908.5,871.77,666.92
2016,4,23,13,30,893.0,123.0,3.4,18.0,890.0,832.81,640.76
2016,4,23,13,45,879.0,125.5,3.5,18.0,862.5,787.55,610.12
2016,4,23,14,0,865.0,128.0,3.6,18.0,835.0,740.81,577.92
2016,4,23,14,15,855.5,126.0,3.65,17.5,802.5,691.77,542.41
2016,4,23,14,30,846.0,124.0,3.7,17.0,770.0,641.27,504.75
2016,4,23,14,45,828.5,124.0,3.8,17.0,730.5,586.49,461.86
2016,4,23,15,0,811.0,124.0,3.9,17.0,691.0,531.76,417.76
2016,4,23,15,15,794.5,121.0,3.85,16.5,647.0,475.11,371.38
2016,4,23,15,30,778.0,118.0,3.8,16.0,603.0,419.01,323.98
2016,4,23,15,45,750.0,116.5,3.8,16.0,554.5,357.68,270.88
2016,4,23,16,0,722.0,115.0,3.8,16.0,506.0,301.63,221.2
2016,4,23,16,15,693.0,110.0,3.75,15.5,455.0,245.07,171.53
2016,4,23,16,30,664.0,105.0,3.7,15.0,404.0,191.59,125.73
2016,4,23,16,45,620.5,99.5,3.65,15.0,352.0,139.5,85.42
2016,4,23,17,0,577.0,94.0,3.6,15.0,300.0,92.73,57.41
2016,4,23,17,15,522.0,85.5,3.35,14.5,248.5,60.78,48.68
2016,4,23,17,30,467.0,77.0,3.1,14.0,197.0,57.03,45.38
2016,4,23,17,45,377.5,66.5,2.85,13.5,149.0,49.63,38.6
2016,4,23,18,0,288.0,56.0,2.6,13.0,101.0,42.79,32.06
2016,4,23,18,15,182.5,39.0,2.45,12.5,63.5,30.33,20.06
2016,4,23,18,30,77.0,22.0,2.3,12.0,26.0,18.29,0.47
2016,4,23,18,45,38.5,11.0,2.15,12.0,13.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,53.25,26.41
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,112.44,84.5
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,174.39,139.03
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,252.52,206.98
2016,4,24,6,45,374.0,100.0,2.95,12.5,204.5,319.58,264.79
2016,4,24,7,0,444.0,113.0,3.0,13.0,255.0,393.52,326.76
2016,4,24,7,15,493.0,123.5,2.95,13.0,307.5,458.0,379.79
2016,4,24,7,30,542.0,134.0,2.9,13.0,360.0,526.16,434.2
2016,4,24,7,45,597.5,135.5,2.9,13.0,414.5,596.39,489.0
2016,4,24,8,0,653.0,137.0,2.9,13.0,469.0,666.43,542.28
2016,4,24,8,15,403.0,202.0,2.9,13.0,413.5,561.71,456.01
2016,4,24,8,30,153.0,267.0,2.9,13.0,358.0,417.38,337.34
2016,4,24,8,45,404.5,220.5,2.95,13.5,486.5,611.43,492.76
2016,4,24,9,0,656.0,174.0,3.0,14.0,615.0,802.58,635.77
2016,4,24,9,15,591.0,213.5,3.0,14.5,629.0,802.18,630.28
2016,4,24,9,30,526.0,253.0,3.0,15.0,643.0,792.23,618.78
2016,4,24,9,45,699.5,192.5,3.05,16.0,736.5,908.42,700.67
2016,4,24,10,0,873.0,132.0,3.1,17.0,830.0,1016.62,770.31
2016,4,24,10,15,880.5,133.5,3.1,17.0,858.5,1025.82,774.38
2016,4,24,10,30,888.0,135.0,3.1,17.0,887.0,1040.56,783.23
2016,4,24,10,45,893.0,136.0,3.1,17.5,908.0,1048.76,786.27
2016,4,24,11,0,898.0,137.0,3.1,18.0,929.0,1053.36,787.09
2016,4,24,11,15,593.0,284.5,3.25,18.0,811.0,910.65,689.26
2016,4,24,11,30,288.0,432.0,3.4,18.0,693.0,739.89,561.83
2016,4,24,11,45,282.0,439.5,3.6,18.0,696.0,734.16,559.18
2016,4,24,12,0,276.0,447.0,3.8,18.0,699.0,727.09,554.47
2016,4,24,12,15,280.0,442.0,3.95,18.0,697.5,715.69,547.0
2016,4,24,12,30,284.0,437.0,4.1,18.0,696.0,703.01,538.59
2016,4,24,12,45,576.0,297.5,4.35,18.0,814.0,822.02,633.84
2016,4,24,13,0,868.0,158.0,4.6,18.0,932.0,915.89,705.14
2016,4,24,13,15,612.0,276.0,4.7,17.5,816.5,786.29,611.01
2016,4,24,13,30,356.0,394.0,4.8,17.0,701.0,662.71,515.97
2016,4,24,13,45,334.5,386.0,4.95,17.0,668.0,619.93,484.95
2016,4,24,14,0,313.0,378.0,5.1,17.0,635.0,578.08,453.77
2016,4,24,14,15,441.5,314.5,5.15,16.5,661.0,588.41,465.21
2016,4,24,14,30,570.0,251.0,5.2,16.0,687.0,585.19,465.15
2016,4,24,14,45,477.5,269.5,5.3,16.0,622.0,516.13,410.09
2016,4,24,15,0,385.0,288.0,5.4,16.0,557.0,455.79,361.61
2016,4,24,15,15,418.5,258.0,5.35,15.5,534.0,419.14,332.17
2016,4,24,15,30,452.0,228.0,5.3,15.0,511.0,379.47,298.95
2016,4,24,15,45,385.0,223.0,5.3,14.5,451.0,324.51,253.82
2016,4,24,16,0,318.0,218.0,5.3,14.0,391.0,274.63,213.07
2016,4,24,16,15,421.0,188.5,5.2,13.5,394.0,248.21,185.99
2016,4,24,16,30,524.0,159.0,5.1,13.0,397.0,212.56,150.44
2016,4,24,16,45,499.0,143.5,5.0,13.0,347.5,162.1,110.3
2016,4,24,17,0,474.0,128.0,4.9,13.0,298.0,114.81,79.18
2016,4,24,17,15,417.0,115.0,4.65,12.5,246.5,82.39,68.36
2016,4,24,17,30,360.0,102.0,4.4,12.0,195.0,74.94,61.76
2016,4,24,17,45,300.0,83.0,4.2,11.5,148.5,62.32,50.25
2016,4,24,18,0,240.0,64.0,4.0,11.0,102.0,49.06,37.9
2016,4,24,18,15,147.5,43.5,3.9,11.0,64.0,35.15,24.42
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,19.08,2.58
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,10.96,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,25.46,0.0
2016,4,25,5,45,226.5,23.0,2.3,8.5,47.5,104.88,60.58
2016,4,25,6,0,384.0,36.0,2.6,9.0,83.0,189.5,144.68
2016,4,25,6,15,476.0,45.0,2.9,9.5,132.0,259.32,208.56
2016,4,25,6,30,568.0,54.0,3.2,10.0,181.0,339.03,279.69
2016,4,25,6,45,629.5,60.0,3.55,10.5,235.0,408.8,341.4
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,481.56,403.75
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,546.94,458.48
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,614.36,513.22
2016,4,25,7,45,797.5,79.5,4.2,11.5,452.5,673.15,557.7
2016,4,25,8,0,825.0,83.0,4.3,12.0,506.0,732.08,600.34
2016,4,25,8,15,846.0,86.5,4.3,12.5,557.0,785.62,637.42
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,831.73,668.23
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,876.93,697.89
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,920.12,725.61
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,956.74,750.17
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,990.6,772.73
2016,4,25,9,45,930.5,101.5,4.45,14.5,821.5,1017.68,788.99
2016,4,25,10,0,938.0,104.0,4.5,15.0,857.0,1041.4,802.94
2016,4,25,10,15,944.5,105.5,4.55,15.0,885.5,1059.53,814.64
2016,4,25,10,30,951.0,107.0,4.6,15.0,914.0,1074.01,823.99
2016,4,25,10,45,955.5,108.0,4.65,15.0,935.5,1082.21,829.17
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,1086.57,831.92
2016,4,25,11,15,962.0,109.5,4.7,15.0,970.5,1084.04,829.6
2016,4,25,11,30,964.0,110.0,4.7,15.0,984.0,1077.66,824.85
2016,4,25,11,45,963.5,111.0,4.75,15.5,988.5,1065.52,815.2
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,1049.66,803.16
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.0,1028.68,787.89
2016,4,25,12,30,961.0,112.0,4.6,16.0,987.0,1004.19,770.33
2016,4,25,12,45,949.0,117.0,4.6,16.0,973.5,971.36,747.93
2016,4,25,13,0,937.0,122.0,4.6,16.0,960.0,935.8,723.59
2016,4,25,13,15,932.5,121.0,4.5,16.0,941.0,898.27,697.02
2016,4,25,13,30,928.0,120.0,4.4,16.0,922.0,858.08,668.51
2016,4,25,13,45,921.5,119.0,4.3,16.0,895.5,813.88,637.03
2016,4,25,14,0,915.0,118.0,4.2,16.0,869.0,767.56,603.96
2016,4,25,14,15,906.0,116.0,4.15,16.0,836.0,716.73,565.84
2016,4,25,14,30,897.0,114.0,4.1,16.0,803.0,664.45,525.27
2016,4,25,14,45,885.0,112.0,4.05,16.0,763.0,609.26,481.47
2016,4,25,15,0,873.0,110.0,4.0,16.0,723.0,553.41,435.96
2016,4,25,15,15,858.0,107.0,3.95,16.0,678.5,492.38,385.23
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,433.53,334.73
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,373.05,281.76
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,313.97,228.95
2016,4,25,16,15,776.0,93.0,3.75,15.5,483.0,254.52,176.25
2016,4,25,16,30,749.0,89.0,3.6,15.0,431.0,197.85,127.23
2016,4,25,16,45,711.5,84.0,3.5,14.5,377.0,137.73,80.03
2016,4,25,17,0,674.0,79.0,3.4,14.0,323.0,86.17,48.78
2016,4,25,17,15,622.0,72.5,3.15,13.5,269.5,49.94,39.2
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,47.32,36.91
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,42.76,32.69
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,38.0,28.06
2016,4,25,18,15,281.5,36.0,2.25,11.5,73.5,28.63,18.94
2016,4,25,18,30,159.0,23.0,2.1,11.0,32.0,18.11,3.58
2016,4,25,18,45,79.5,11.5,2.0,10.5,16.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.44,0.0
2016,4,26,5,45,144.0,28.0,1.3,9.5,46.0,86.67,52.78
2016,4,26,6,0,288.0,44.0,1.4,10.0,80.0,164.26,125.53
2016,4,26,6,15,378.5,55.5,1.45,10.5,126.5,231.78,185.55
2016,4,26,6,30,469.0,67.0,1.5,11.0,173.0,308.56,252.37
2016,4,26,6,45,520.5,77.0,1.55,11.5,223.5,372.8,307.55
2016,4,26,7,0,572.0,87.0,1.6,12.0,274.0,441.45,364.31
2016,4,26,7,15,615.0,94.0,1.65,12.5,326.5,505.5,415.43
2016,4,26,7,30,658.0,101.0,1.7,13.0,379.0,572.18,466.77
2016,4,26,7,45,685.0,107.5,1.75,13.5,430.0,629.12,508.92
2016,4,26,8,0,712.0,114.0,1.8,14.0,481.0,686.43,549.61
2016,4,26,8,15,735.5,118.5,1.8,14.0,530.0,738.68,585.48
2016,4,26,8,30,759.0,123.0,1.8,14.0,579.0,790.31,620.26
2016,4,26,8,45,770.0,130.0,1.8,14.5,623.0,828.93,644.09
2016,4,26,9,0,781.0,137.0,1.8,15.0,667.0,869.41,668.95
2016,4,26,9,15,794.5,140.0,1.8,15.0,707.0,905.53,691.72
2016,4,26,9,30,808.0,143.0,1.8,15.0,747.0,939.26,712.73
2016,4,26,9,45,650.5,220.5,1.8,15.5,721.0,891.47,677.39
2016,4,26,10,0,493.0,298.0,1.8,16.0,695.0,824.27,625.22
2016,4,26,10,15,657.5,231.5,1.9,16.0,780.0,925.24,699.31
2016,4,26,10,30,822.0,165.0,2.0,16.0,865.0,1016.37,759.17
2016,4,26,10,45,653.5,257.5,2.1,16.5,822.5,951.93,714.02
2016,4,26,11,0,485.0,350.0,2.2,17.0,780.0,873.02,655.2
2016,4,26,11,15,653.0,265.5,2.3,17.0,853.5,951.59,714.85
2016,4,26,11,30,821.0,181.0,2.4,17.0,927.0,1017.51,759.22
2016,4,26,11,45,639.0,279.0,2.55,17.0,862.0,931.67,701.09
2016,4,26,12,0,457.0,377.0,2.7,17.0,797.0,838.49,633.36
2016,4,26,12,15,438.0,382.0,2.8,17.0,783.5,811.68,615.61
2016,4,26,12,30,419.0,387.0,2.9,17.0,770.0,783.7,596.3
2016,4,26,12,45,383.0,400.5,3.05,17.0,747.5,742.83,567.5
2016,4,26,13,0,347.0,414.0,3.2,17.0,725.0,708.38,542.84
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,771.62,595.13
2016,4,26,13,30,792.0,183.0,3.4,17.0,870.0,813.05,629.71
2016,4,26,13,45,795.0,175.0,3.5,17.0,847.0,773.54,601.9
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,731.59,571.71
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.0,683.75,537.04
2016,4,26,14,30,778.0,162.0,3.7,16.0,760.0,634.92,500.64
2016,4,26,14,45,770.0,156.0,3.75,16.0,723.5,581.56,458.95
2016,4,26,15,0,762.0,150.0,3.8,16.0,687.0,528.66,416.4
2016,4,26,15,15,745.0,146.0,3.8,15.5,644.0,472.93,371.0
2016,4,26,15,30,728.0,142.0,3.8,15.0,601.0,417.93,324.78
2016,4,26,15,45,713.5,134.0,3.8,15.0,555.0,361.32,275.46
2016,4,26,16,0,699.0,126.0,3.8,15.0,509.0,305.72,226.03
2016,4,26,16,15,669.5,120.5,3.75,14.5,459.0,250.01,177.16
2016,4,26,16,30,640.0,115.0,3.7,14.0,409.0,197.49,132.14
2016,4,26,16,45,610.0,106.0,3.65,14.0,358.5,145.41,90.9
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,97.05,60.35
2016,4,26,17,15,526.0,88.5,3.4,13.5,256.5,62.77,50.65
2016,4,26,17,30,472.0,80.0,3.2,13.0,205.0,58.2,46.63
2016,4,26,17,45,394.0,68.5,3.0,12.5,157.0,50.95,40.0
2016,4,26,18,0,316.0,57.0,2.8,12.0,109.0,43.38,32.83
2016,4,26,18,15,211.0,41.0,2.65,11.5,70.0,31.78,21.73
2016,4,26,18,30,106.0,25.0,2.5,11.0,31.0,20.7,6.19
2016,4,26,18,45,53.0,12.5,2.4,11.0,15.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,21.05,0.0
2016,4,27,5,45,170.5,27.0,2.35,11.5,47.0,93.78,59.09
2016,4,27,6,0,300.0,42.0,2.6,12.0,81.0,166.09,126.6
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,233.9,187.23
2016,4,27,6,30,477.0,64.0,2.7,12.0,174.0,309.77,254.09
2016,4,27,6,45,238.5,72.5,2.75,12.5,127.5,218.29,181.06
2016,4,27,7,0,0.0,81.0,2.8,13.0,81.0,76.55,59.91
2016,4,27,7,15,6.0,115.0,2.85,13.0,117.5,114.57,92.22
2016,4,27,7,30,12.0,149.0,2.9,13.0,154.0,153.42,124.56
2016,4,27,7,45,39.5,182.5,3.0,13.5,202.5,216.81,176.91
2016,4,27,8,0,67.0,216.0,3.1,14.0,251.0,275.08,223.95
2016,4,27,8,15,80.0,241.5,3.3,14.0,287.0,314.61,255.28
2016,4,27,8,30,93.0,267.0,3.5,14.0,323.0,354.8,286.83
2016,4,27,8,45,50.0,236.5,3.7,14.5,267.0,284.55,228.73
2016,4,27,9,0,7.0,206.0,3.9,15.0,211.0,204.24,162.2
2016,4,27,9,15,47.0,276.0,4.0,15.0,311.5,324.68,259.24
2016,4,27,9,30,87.0,346.0,4.1,15.0,412.0,438.61,348.03
2016,4,27,9,45,45.5,262.0,4.25,15.0,296.5,307.67,244.56
2016,4,27,10,0,4.0,178.0,4.4,15.0,181.0,172.71,135.67
2016,4,27,10,15,8.0,216.5,4.5,14.5,223.0,214.27,169.45
2016,4,27,10,30,12.0,255.0,4.6,14.0,265.0,255.99,202.89
2016,4,27,10,45,20.5,304.0,4.7,14.0,322.0,312.71,247.7
2016,4,27,11,0,29.0,353.0,4.8,14.0,379.0,381.99,301.64
2016,4,27,11,15,14.5,239.0,4.85,14.0,252.0,241.69,191.0
2016,4,27,11,30,0.0,125.0,4.9,14.0,125.0,117.44,90.76
2016,4,27,11,45,69.0,294.5,4.95,14.0,358.0,356.47,284.1
2016,4,27,12,0,138.0,464.0,5.0,14.0,591.0,600.93,471.42
2016,4,27,12,15,505.0,314.0,5.0,14.0,777.0,807.96,636.11
2016,4,27,12,30,872.0,164.0,5.0,14.0,963.0,980.04,763.98
2016,4,27,12,45,580.0,299.0,5.0,14.0,828.0,826.59,649.06
2016,4,27,13,0,288.0,434.0,5.0,14.0,693.0,676.24,530.23
2016,4,27,13,15,285.5,427.0,4.95,14.0,679.5,652.6,513.2
2016,4,27,13,30,283.0,420.0,4.9,14.0,666.0,628.3,495.0
2016,4,27,13,45,158.0,377.5,4.9,14.0,514.5,475.84,377.08
2016,4,27,14,0,33.0,335.0,4.9,14.0,363.0,335.44,265.71
2016,4,27,14,15,32.0,323.0,4.85,13.5,349.0,319.94,254.57
2016,4,27,14,30,31.0,311.0,4.8,13.0,335.0,304.58,243.17
2016,4,27,14,45,25.0,282.5,4.8,13.0,301.5,273.4,218.63
2016,4,27,15,0,19.0,254.0,4.8,13.0,268.0,242.3,194.02
2016,4,27,15,15,387.0,198.5,4.7,13.0,444.5,353.73,283.8
2016,4,27,15,30,755.0,143.0,4.6,13.0,621.0,430.1,338.09
2016,4,27,15,45,727.5,139.5,4.55,13.0,571.0,371.35,286.02
2016,4,27,16,0,700.0,136.0,4.5,13.0,521.0,315.02,235.7
2016,4,27,16,15,409.0,165.0,4.35,13.0,385.0,227.24,169.28
2016,4,27,16,30,118.0,194.0,4.2,13.0,249.0,180.08,140.89
2016,4,27,16,45,325.0,144.5,4.05,13.0,269.5,150.04,107.44
2016,4,27,17,0,532.0,95.0,3.9,13.0,290.0,93.57,58.76
2016,4,27,17,15,440.0,97.0,3.7,12.5,241.0,68.7,56.15
2016,4,27,17,30,348.0,99.0,3.5,12.0,192.0,72.2,59.35
2016,4,27,17,45,285.0,82.0,3.3,12.0,147.0,61.15,49.19
2016,4,27,18,0,222.0,65.0,3.1,12.0,102.0,51.5,40.03
2016,4,27,18,15,138.5,45.5,3.0,11.5,65.5,36.71,26.06
2016,4,27,18,30,55.0,26.0,2.9,11.0,29.0,22.37,8.28
2016,4,27,18,45,27.5,13.0,2.8,11.0,14.5,12.39,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,7.0,1.8,9.5,8.0,6.67,0.0
2016,4,28,5,30,56.0,14.0,2.1,10.0,16.0,26.57,0.0
2016,4,28,5,45,183.0,29.0,2.4,10.5,51.0,100.4,65.81
2016,4,28,6,0,310.0,44.0,2.7,11.0,86.0,172.31,132.4
2016,4,28,6,15,398.0,55.0,2.75,11.0,132.5,240.44,193.52
2016,4,28,6,30,486.0,66.0,2.8,11.0,179.0,316.75,260.97
2016,4,28,6,45,544.5,73.5,2.85,11.5,231.0,382.77,318.27
2016,4,28,7,0,603.0,81.0,2.9,12.0,283.0,453.81,377.79
2016,4,28,7,15,644.5,87.0,2.9,12.5,335.5,517.19,429.04
2016,4,28,7,30,686.0,93.0,2.9,13.0,388.0,583.01,480.41
2016,4,28,7,45,721.0,96.0,2.9,13.5,441.0,642.68,525.4
2016,4,28,8,0,756.0,99.0,2.9,14.0,494.0,700.54,566.09
2016,4,28,8,15,778.5,103.0,2.9,14.5,543.0,753.03,601.75
2016,4,28,8,30,801.0,107.0,2.9,15.0,592.0,804.7,636.06
2016,4,28,8,45,820.5,109.0,2.9,15.5,638.5,850.33,665.38
2016,4,28,9,0,840.0,111.0,2.9,16.0,685.0,894.3,693.06
2016,4,28,9,15,853.0,113.0,2.9,16.5,725.5,930.29,714.8
2016,4,28,9,30,866.0,115.0,2.9,17.0,766.0,955.76,729.15
2016,4,28,9,45,886.5,111.0,2.95,17.5,804.0,986.87,747.78
2016,4,28,10,0,907.0,107.0,3.0,18.0,842.0,1015.32,764.46
2016,4,28,10,15,914.0,108.5,3.05,18.0,870.5,1033.4,775.66
2016,4,28,10,30,921.0,110.0,3.1,18.0,899.0,1047.98,784.72
2016,4,28,10,45,923.0,112.5,3.15,18.5,919.0,1054.98,787.4
2016,4,28,11,0,925.0,115.0,3.2,19.0,939.0,1058.25,787.79
2016,4,28,11,15,928.5,115.5,3.25,19.0,953.0,1057.2,787.0
2016,4,28,11,30,932.0,116.0,3.3,19.0,967.0,1052.43,783.92
2016,4,28,11,45,930.5,117.5,3.35,19.5,971.5,1040.06,774.45
2016,4,28,12,0,929.0,119.0,3.4,20.0,976.0,1024.13,762.8
2016,4,28,12,15,929.0,119.0,3.5,20.0,974.0,1004.66,750.72
2016,4,28,12,30,929.0,119.0,3.6,20.0,972.0,981.8,736.37
2016,4,28,12,45,930.0,116.5,3.7,20.0,962.5,954.09,718.69
2016,4,28,13,0,931.0,114.0,3.8,20.0,953.0,923.16,698.73
2016,4,28,13,15,927.5,113.5,3.85,19.5,935.0,887.27,676.23
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,848.68,651.59
2016,4,28,13,45,917.5,112.0,3.95,19.0,891.5,804.81,621.68
2016,4,28,14,0,911.0,111.0,4.0,19.0,866.0,758.83,589.97
2016,4,28,14,15,903.5,109.5,4.0,19.0,833.5,709.83,554.05
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,659.25,515.34
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,604.64,472.69
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,549.46,428.38
2016,4,28,15,15,856.0,103.5,4.1,18.5,679.0,489.51,379.79
2016,4,28,15,30,842.0,101.0,4.1,18.0,635.0,431.82,331.28
2016,4,28,15,45,817.0,100.0,4.1,17.5,586.0,372.04,279.82
2016,4,28,16,0,792.0,99.0,4.1,17.0,537.0,314.2,228.87
2016,4,28,16,15,766.5,95.0,4.05,16.5,485.5,255.88,177.3
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,195.98,125.7
2016,4,28,16,45,698.0,87.5,3.95,15.5,380.0,141.1,82.89
2016,4,28,17,0,655.0,84.0,3.9,15.0,326.0,91.33,52.53
2016,4,28,17,15,604.0,77.5,3.75,14.0,273.0,53.47,42.27
2016,4,28,17,30,553.0,71.0,3.6,13.0,220.0,51.05,40.26
2016,4,28,17,45,464.5,63.0,3.5,12.5,169.5,47.12,36.62
2016,4,28,18,0,376.0,55.0,3.4,12.0,119.0,41.74,31.45
2016,4,28,18,15,261.5,41.0,3.2,11.5,78.0,31.7,21.83
2016,4,28,18,30,147.0,27.0,3.0,11.0,37.0,21.25,8.47
2016,4,28,18,45,73.5,13.5,2.85,11.0,18.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.06,0.0
2016,4,29,5,45,83.5,35.5,2.45,11.0,47.0,73.78,49.22
2016,4,29,6,0,167.0,58.0,2.5,11.0,81.0,133.64,103.28
2016,4,29,6,15,248.5,75.5,2.55,11.0,126.5,195.11,157.44
2016,4,29,6,30,330.0,93.0,2.6,11.0,172.0,272.7,224.93
2016,4,29,6,45,400.5,104.0,2.65,11.5,223.0,339.63,282.34
2016,4,29,7,0,471.0,115.0,2.7,12.0,274.0,413.34,343.76
2016,4,29,7,15,516.5,124.5,2.7,12.0,325.5,476.01,395.05
2016,4,29,7,30,562.0,134.0,2.7,12.0,377.0,541.91,447.47
2016,4,29,7,45,600.0,139.5,2.75,12.0,428.5,605.31,496.6
2016,4,29,8,0,638.0,145.0,2.8,12.0,480.0,666.51,542.97
2016,4,29,8,15,663.5,151.0,2.8,12.0,528.0,719.25,581.59
2016,4,29,8,30,689.0,157.0,2.8,12.0,576.0,771.65,618.46
2016,4,29,8,45,709.0,161.0,2.85,12.5,620.5,816.41,648.13
2016,4,29,9,0,729.0,165.0,2.9,13.0,665.0,859.8,676.45
2016,4,29,9,15,744.0,168.5,2.9,13.0,704.5,896.35,700.49
2016,4,29,9,30,759.0,172.0,2.9,13.0,744.0,930.74,722.88
2016,4,29,9,45,792.5,161.5,2.95,13.5,783.0,959.71,740.45
2016,4,29,10,0,826.0,151.0,3.0,14.0,822.0,992.58,760.65
2016,4,29,10,15,833.5,153.0,3.0,14.0,849.5,1010.51,771.51
2016,4,29,10,30,841.0,155.0,3.0,14.0,877.0,1025.14,780.36
2016,4,29,10,45,848.5,154.5,3.0,14.5,898.0,1033.71,783.77
2016,4,29,11,0,856.0,154.0,3.0,15.0,919.0,1038.82,785.02
2016,4,29,11,15,859.5,155.0,3.15,15.0,932.0,1037.95,785.25
2016,4,29,11,30,863.0,156.0,3.3,15.0,945.0,1033.53,783.2
2016,4,29,11,45,862.5,157.0,3.5,15.5,950.0,1021.62,775.09
2016,4,29,12,0,862.0,158.0,3.7,16.0,955.0,1006.32,764.71
2016,4,29,12,15,862.0,158.0,3.8,16.0,953.0,987.15,752.42
2016,4,29,12,30,862.0,158.0,3.9,16.0,951.0,964.77,737.94
2016,4,29,12,45,865.0,154.5,4.05,16.5,942.5,932.17,715.25
2016,4,29,13,0,868.0,151.0,4.2,17.0,934.0,903.74,695.44
2016,4,29,13,15,864.5,150.0,4.2,16.5,916.5,873.7,676.21
2016,4,29,13,30,861.0,149.0,4.2,16.0,899.0,835.8,651.22
2016,4,29,13,45,852.0,148.5,4.25,16.0,873.5,791.87,620.65
2016,4,29,14,0,843.0,148.0,4.3,16.0,848.0,746.25,587.91
2016,4,29,14,15,834.0,146.0,4.3,16.0,816.0,697.77,551.19
2016,4,29,14,30,825.0,144.0,4.3,16.0,784.0,648.08,512.72
2016,4,29,14,45,811.5,141.5,4.35,16.0,745.5,594.4,470.43
2016,4,29,15,0,798.0,139.0,4.4,16.0,707.0,540.46,426.76
2016,4,29,15,15,781.5,135.5,4.35,15.5,663.5,484.23,380.57
2016,4,29,15,30,765.0,132.0,4.3,15.0,620.0,425.34,330.96
2016,4,29,15,45,737.5,130.0,4.25,15.0,571.0,367.49,280.44
2016,4,29,16,0,710.0,128.0,4.2,15.0,522.0,312.0,231.14
2016,4,29,16,15,681.0,122.5,4.1,14.5,471.5,255.85,181.75
2016,4,29,16,30,652.0,117.0,4.0,14.0,421.0,202.83,136.11
2016,4,29,16,45,611.5,111.0,3.95,14.0,368.5,151.46,95.68
2016,4,29,17,0,571.0,105.0,3.9,14.0,316.0,105.1,66.58
2016,4,29,17,15,517.5,96.0,3.7,13.5,264.5,68.63,55.86
2016,4,29,17,30,464.0,87.0,3.5,13.0,213.0,63.16,51.07
2016,4,29,17,45,385.0,75.5,3.3,12.5,164.5,56.08,44.62
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,48.68,37.62
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,36.02,25.64
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,23.84,11.01
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,55.5,8.0,2.4,10.5,10.0,17.86,0.0
2016,4,30,5,30,111.0,16.0,2.6,11.0,20.0,50.11,0.0
2016,4,30,5,45,237.5,30.0,2.8,11.5,57.5,119.13,81.45
2016,4,30,6,0,364.0,44.0,3.0,12.0,95.0,193.65,149.21
2016,4,30,6,15,449.0,53.5,3.25,12.5,143.5,260.95,209.53
2016,4,30,6,30,534.0,63.0,3.5,13.0,192.0,337.14,276.47
2016,4,30,6,45,590.5,70.5,3.75,13.5,245.0,404.61,334.95
2016,4,30,7,0,647.0,78.0,4.0,14.0,298.0,476.88,395.5
2016,4,30,7,15,686.5,83.5,4.15,14.5,352.0,540.54,447.2
2016,4,30,7,30,726.0,89.0,4.3,15.0,406.0,606.38,499.11
2016,4,30,7,45,755.5,93.0,4.5,15.5,458.5,662.36,541.82
2016,4,30,8,0,785.0,97.0,4.7,16.0,511.0,721.49,584.69
2016,4,30,8,15,806.0,101.0,4.7,16.5,561.0,773.82,620.68
2016,4,30,8,30,827.0,105.0,4.7,17.0,611.0,825.14,655.23
2016,4,30,8,45,842.5,108.0,4.7,17.5,656.5,869.21,683.88
2016,4,30,9,0,858.0,111.0,4.7,18.0,702.0,911.28,710.71
2016,4,30,9,15,870.0,113.0,4.7,18.0,742.5,939.05,728.52
2016,4,30,9,30,882.0,115.0,4.7,18.0,783.0,971.57,749.71
2016,4,30,9,45,897.5,113.0,4.75,18.5,819.0,1000.27,767.06
2016,4,30,10,0,913.0,111.0,4.8,19.0,855.0,1026.08,782.38
2016,4,30,10,15,919.0,112.5,4.8,19.0,883.0,1043.12,792.8
2016,4,30,10,30,925.0,114.0,4.8,19.0,911.0,1056.61,800.95
2016,4,30,10,45,929.0,115.0,4.8,19.5,931.0,1063.93,803.45
2016,4,30,11,0,933.0,116.0,4.8,20.0,951.0,1067.55,803.6
2016,4,30,11,15,935.0,116.5,4.75,20.0,964.0,1064.9,800.8
2016,4,30,11,30,937.0,117.0,4.7,20.0,977.0,1058.54,795.68
2016,4,30,11,45,938.0,117.0,4.7,20.0,981.5,1047.0,787.69
2016,4,30,12,0,939.0,117.0,4.7,20.0,986.0,1031.85,777.4
2016,4,30,12,15,938.0,117.0,4.65,20.0,983.0,1011.26,763.08
2016,4,30,12,30,937.0,117.0,4.6,20.0,980.0,987.3,746.57
2016,4,30,12,45,934.0,116.5,4.55,20.5,969.0,957.78,724.89
2016,4,30,13,0,931.0,116.0,4.5,21.0,958.0,925.24,701.25
2016,4,30,13,15,926.5,115.0,4.45,21.0,939.0,888.07,675.82
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,848.3,648.48
2016,4,30,13,45,916.5,112.5,4.35,21.0,894.0,804.85,618.49
2016,4,30,14,0,911.0,111.0,4.3,21.0,868.0,759.24,586.75
2016,4,30,14,15,902.5,109.5,4.2,21.0,835.5,709.66,550.28
2016,4,30,14,30,894.0,108.0,4.1,21.0,803.0,658.61,511.18
2016,4,30,14,45,883.5,105.0,4.05,21.0,764.0,603.82,468.51
2016,4,30,15,0,873.0,102.0,4.0,21.0,725.0,548.27,424.1
2016,4,30,15,15,859.0,99.5,3.9,21.0,681.0,491.0,377.03
2016,4,30,15,30,845.0,97.0,3.8,21.0,637.0,430.45,326.19
2016,4,30,15,45,827.5,93.5,3.7,21.0,589.0,371.06,274.98
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,312.76,223.67
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,254.19,172.5
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,198.05,124.5
2016,4,30,16,45,729.5,78.0,3.0,19.5,386.5,142.52,81.18
2016,4,30,17,0,698.0,73.0,2.8,19.0,334.0,86.39,45.66
2016,4,30,17,15,651.0,67.5,2.6,18.5,281.0,45.45,34.45
2016,4,30,17,30,604.0,62.0,2.4,18.0,228.0,43.41,32.74
2016,4,30,17,45,534.5,54.0,2.2,17.5,178.0,39.12,28.88
2016,4,30,18,0,465.0,46.0,2.0,17.0,128.0,34.59,24.64
2016,4,30,18,15,351.5,35.5,1.95,16.5,85.0,27.49,17.9
2016,4,30,18,30,238.0,25.0,1.9,16.0,42.0,19.99,8.63
2016,4,30,18,45,119.0,12.5,1.85,15.5,21.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.0,0.55,12.5,11.0,20.53,0.0
2016,5,1,5,30,139.0,16.0,0.4,13.0,22.0,58.73,0.0
2016,5,1,5,45,270.0,28.5,0.3,13.5,60.5,127.54,87.32
2016,5,1,6,0,401.0,41.0,0.2,14.0,99.0,204.2,154.43
2016,5,1,6,15,482.5,49.5,0.3,14.5,147.5,270.91,212.25
2016,5,1,6,30,564.0,58.0,0.4,15.0,196.0,346.14,275.66
2016,5,1,6,45,617.0,64.0,0.5,15.5,248.0,411.52,329.65
2016,5,1,7,0,670.0,70.0,0.6,16.0,300.0,481.31,385.07
2016,5,1,7,15,707.0,75.0,0.65,16.5,353.5,541.71,431.04
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,606.23,478.27
2016,5,1,7,45,770.5,84.0,0.8,17.5,459.0,663.49,518.27
2016,5,1,8,0,797.0,88.0,0.9,18.0,511.0,720.86,556.62
2016,5,1,8,15,817.0,91.0,0.85,18.5,560.0,771.62,587.53
2016,5,1,8,30,837.0,94.0,0.8,19.0,609.0,821.28,616.83
2016,5,1,8,45,852.0,97.0,0.8,20.0,654.5,858.49,636.77
2016,5,1,9,0,867.0,100.0,0.8,21.0,700.0,900.06,659.27
2016,5,1,9,15,878.5,102.0,0.75,21.0,740.0,935.01,678.6
2016,5,1,9,30,890.0,104.0,0.7,21.0,780.0,967.29,696.05
2016,5,1,9,45,896.0,107.0,0.7,21.5,814.0,992.47,708.64
2016,5,1,10,0,902.0,110.0,0.7,22.0,848.0,1014.37,719.25
2016,5,1,10,15,908.5,111.5,0.8,22.0,875.5,1031.74,730.79
2016,5,1,10,30,915.0,113.0,0.9,22.0,903.0,1045.63,740.35
2016,5,1,10,45,917.5,115.0,1.0,22.5,923.0,1052.44,744.27
2016,5,1,11,0,920.0,117.0,1.1,23.0,943.0,1055.56,746.08
2016,5,1,11,15,923.0,117.5,1.25,23.0,956.0,1053.94,747.47
2016,5,1,11,30,926.0,118.0,1.4,23.0,969.0,1048.64,746.56
2016,5,1,11,45,924.5,119.5,1.55,23.0,973.5,1036.27,741.19
2016,5,1,12,0,923.0,121.0,1.7,23.0,978.0,1020.39,733.53
2016,5,1,12,15,922.5,121.0,1.8,23.0,975.5,1000.55,722.56
2016,5,1,12,30,922.0,121.0,1.9,23.0,973.0,977.37,709.39
2016,5,1,12,45,918.0,121.5,2.05,23.0,961.5,948.31,692.85
2016,5,1,13,0,914.0,122.0,2.2,23.0,950.0,916.31,674.11
2016,5,1,13,15,910.0,121.0,2.3,23.0,932.0,880.11,651.79
2016,5,1,13,30,906.0,120.0,2.4,23.0,914.0,841.32,627.44
2016,5,1,13,45,897.5,120.5,2.55,23.0,888.0,798.09,600.02
2016,5,1,14,0,889.0,121.0,2.7,23.0,862.0,752.96,570.76
2016,5,1,14,15,880.5,119.0,2.75,22.5,829.5,703.88,536.99
2016,5,1,14,30,872.0,117.0,2.8,22.0,797.0,653.39,500.76
2016,5,1,14,45,857.5,116.5,2.85,22.0,758.0,599.62,459.96
2016,5,1,15,0,843.0,116.0,2.9,22.0,719.0,543.59,416.31
2016,5,1,15,15,828.5,113.0,2.9,21.5,675.5,486.58,371.17
2016,5,1,15,30,814.0,110.0,2.9,21.0,632.0,429.85,324.68
2016,5,1,15,45,790.0,108.0,2.95,21.0,583.5,371.21,274.93
2016,5,1,16,0,766.0,106.0,3.0,21.0,535.0,314.46,225.72
2016,5,1,16,15,740.0,102.0,2.9,20.5,484.0,253.59,173.42
2016,5,1,16,30,714.0,98.0,2.8,20.0,433.0,199.01,127.14
2016,5,1,16,45,673.0,93.5,2.75,19.5,379.5,145.19,85.64
2016,5,1,17,0,632.0,89.0,2.7,19.0,326.0,96.27,55.53
2016,5,1,17,15,581.5,82.0,2.45,18.5,274.0,56.59,44.21
2016,5,1,17,30,531.0,75.0,2.2,18.0,222.0,53.92,41.97
2016,5,1,17,45,453.0,65.5,1.95,17.5,172.5,48.82,37.4
2016,5,1,18,0,375.0,56.0,1.7,17.0,123.0,42.3,31.39
2016,5,1,18,15,268.0,42.0,1.6,16.5,82.0,32.32,22.08
2016,5,1,18,30,161.0,28.0,1.5,16.0,41.0,21.92,10.51
2016,5,1,18,45,80.5,14.0,1.45,15.5,20.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,9.0,1.05,11.5,11.0,15.13,0.0
2016,5,2,5,30,70.0,18.0,1.2,12.0,22.0,39.96,0.0
2016,5,2,5,45,180.0,34.5,1.35,12.5,58.0,106.23,74.39
2016,5,2,6,0,290.0,51.0,1.5,13.0,94.0,174.5,134.48
2016,5,2,6,15,371.0,63.0,1.5,13.0,140.5,237.86,190.31
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,310.01,252.72
2016,5,2,6,45,506.0,84.5,1.55,13.5,237.5,376.98,309.06
2016,5,2,7,0,560.0,94.0,1.6,14.0,288.0,445.91,365.12
2016,5,2,7,15,601.0,101.0,1.5,14.5,339.5,508.15,413.37
2016,5,2,7,30,642.0,108.0,1.4,15.0,391.0,572.81,461.44
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,629.17,501.71
2016,5,2,8,0,700.0,119.0,1.3,16.0,493.0,686.07,540.55
2016,5,2,8,15,723.0,123.5,1.25,16.5,541.0,737.22,573.2
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,787.74,604.54
2016,5,2,8,45,763.5,132.0,1.2,17.5,633.5,827.92,628.66
2016,5,2,9,0,781.0,136.0,1.2,18.0,678.0,870.46,654.07
2016,5,2,9,15,794.0,139.0,1.2,18.5,717.5,905.82,674.27
2016,5,2,9,30,807.0,142.0,1.2,19.0,757.0,938.77,692.72
2016,5,2,9,45,829.0,137.5,1.25,20.0,793.5,969.62,709.13
2016,5,2,10,0,851.0,133.0,1.3,21.0,830.0,997.91,723.75
2016,5,2,10,15,858.0,134.5,1.25,21.0,857.5,1006.07,726.68
2016,5,2,10,30,865.0,136.0,1.2,21.0,885.0,1019.81,733.45
2016,5,2,10,45,867.5,138.5,1.15,21.5,904.5,1026.65,734.48
2016,5,2,11,0,870.0,141.0,1.1,22.0,924.0,1029.99,733.5
2016,5,2,11,15,873.0,141.5,1.1,22.0,936.5,1028.3,731.95
2016,5,2,11,30,876.0,142.0,1.1,22.0,949.0,1023.13,728.43
2016,5,2,11,45,872.5,145.0,1.1,22.5,953.0,1010.57,719.12
2016,5,2,12,0,869.0,148.0,1.1,23.0,957.0,994.72,707.99
2016,5,2,12,15,868.0,148.0,1.2,23.0,954.0,975.18,697.79
2016,5,2,12,30,867.0,148.0,1.3,23.0,951.0,952.55,685.52
2016,5,2,12,45,860.0,150.0,1.4,23.0,939.0,923.41,668.92
2016,5,2,13,0,853.0,152.0,1.5,23.0,927.0,897.06,653.94
2016,5,2,13,15,848.0,151.0,1.6,23.0,908.5,860.97,632.29
2016,5,2,13,30,843.0,150.0,1.7,23.0,890.0,822.57,608.8
2016,5,2,13,45,831.0,151.0,1.85,23.0,863.0,778.6,581.56
2016,5,2,14,0,819.0,152.0,2.0,23.0,836.0,733.22,551.78
2016,5,2,14,15,809.0,150.0,2.1,22.5,804.0,685.26,519.28
2016,5,2,14,30,799.0,148.0,2.2,22.0,772.0,636.25,484.88
2016,5,2,14,45,779.5,148.0,2.35,22.0,733.0,582.83,445.28
2016,5,2,15,0,760.0,148.0,2.5,22.0,694.0,527.45,402.97
2016,5,2,15,15,743.0,144.5,2.55,21.5,651.0,472.58,360.09
2016,5,2,15,30,726.0,141.0,2.6,21.0,608.0,418.43,316.3
2016,5,2,15,45,694.5,140.0,2.7,20.5,559.5,362.3,269.93
2016,5,2,16,0,663.0,139.0,2.8,20.0,511.0,309.05,224.89
2016,5,2,16,15,634.0,133.0,2.8,19.0,462.0,255.31,179.46
2016,5,2,16,30,605.0,127.0,2.8,18.0,413.0,204.75,137.33
2016,5,2,16,45,436.5,134.5,2.85,17.5,328.0,151.8,101.83
2016,5,2,17,0,268.0,142.0,2.9,17.0,243.0,123.19,89.35
2016,5,2,17,15,227.5,127.0,2.85,16.5,204.0,94.55,77.87
2016,5,2,17,30,187.0,112.0,2.8,16.0,165.0,84.61,69.33
2016,5,2,17,45,150.5,91.0,2.75,15.5,128.0,73.21,59.2
2016,5,2,18,0,114.0,70.0,2.7,15.0,91.0,57.29,44.79
2016,5,2,18,15,70.0,49.0,2.55,14.5,60.5,40.96,29.76
2016,5,2,18,30,26.0,28.0,2.4,14.0,30.0,25.03,13.4
2016,5,2,18,45,13.0,14.0,2.25,13.5,15.0,13.34,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
