Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.0,0.65,12.5,29.0,27.47,16.52
2016,5,3,6,0,0.0,47.0,0.7,13.0,47.0,45.57,32.75
2016,5,3,6,15,8.0,68.5,0.6,13.0,70.5,70.61,54.48
2016,5,3,6,30,16.0,90.0,0.5,13.0,94.0,96.28,76.58
2016,5,3,6,45,26.5,110.5,0.45,13.5,119.0,128.5,103.63
2016,5,3,7,0,37.0,131.0,0.4,14.0,144.0,156.96,126.92
2016,5,3,7,15,121.5,156.5,0.4,14.0,209.0,247.19,201.18
2016,5,3,7,30,206.0,182.0,0.4,14.0,274.0,337.33,272.75
2016,5,3,7,45,244.5,201.0,0.45,14.5,322.5,404.6,323.36
2016,5,3,8,0,283.0,220.0,0.5,15.0,371.0,464.63,367.47
2016,5,3,8,15,293.5,241.0,0.6,15.5,411.0,506.71,397.19
2016,5,3,8,30,304.0,262.0,0.7,16.0,451.0,548.53,426.36
2016,5,3,8,45,277.0,289.5,0.85,16.5,471.0,564.51,435.96
2016,5,3,9,0,250.0,317.0,1.0,17.0,491.0,577.55,443.54
2016,5,3,9,15,311.0,321.5,1.05,17.5,550.5,644.06,490.76
2016,5,3,9,30,372.0,326.0,1.1,18.0,610.0,712.37,537.58
2016,5,3,9,45,285.5,363.0,1.2,18.5,587.0,674.23,506.85
2016,5,3,10,0,199.0,400.0,1.3,19.0,564.0,618.24,464.65
2016,5,3,10,15,131.0,399.0,1.25,19.0,508.5,549.37,413.65
2016,5,3,10,30,63.0,398.0,1.2,19.0,453.0,465.75,351.43
2016,5,3,10,45,134.0,424.5,1.2,19.5,544.5,576.09,431.64
2016,5,3,11,0,205.0,451.0,1.2,20.0,636.0,672.66,498.03
2016,5,3,11,15,374.5,403.5,1.15,20.0,747.0,800.46,587.28
2016,5,3,11,30,544.0,356.0,1.1,20.0,858.0,923.54,669.18
2016,5,3,11,45,458.0,388.0,1.1,20.0,812.5,860.23,624.13
2016,5,3,12,0,372.0,420.0,1.1,20.0,767.0,789.88,576.34
2016,5,3,12,15,586.5,303.5,1.1,20.0,848.5,873.71,638.73
2016,5,3,12,30,801.0,187.0,1.1,20.0,930.0,936.63,681.27
2016,5,3,12,45,674.5,266.0,1.1,20.0,887.0,879.23,642.46
2016,5,3,13,0,548.0,345.0,1.1,20.0,844.0,819.72,600.29
2016,5,3,13,15,516.0,345.0,1.2,20.0,807.5,769.65,568.41
2016,5,3,13,30,484.0,345.0,1.3,20.0,771.0,720.15,535.94
2016,5,3,13,45,511.5,323.5,1.4,20.0,762.0,697.11,522.19
2016,5,3,14,0,539.0,302.0,1.5,20.0,753.0,670.74,505.32
2016,5,3,14,15,524.0,290.5,1.6,19.5,715.5,621.43,471.95
2016,5,3,14,30,509.0,279.0,1.7,19.0,678.0,572.45,437.93
2016,5,3,14,45,544.0,250.5,1.8,19.0,658.0,537.72,412.93
2016,5,3,15,0,579.0,222.0,1.9,19.0,638.0,498.82,383.56
2016,5,3,15,15,631.0,190.5,2.0,18.5,619.0,461.21,354.35
2016,5,3,15,30,683.0,159.0,2.1,18.0,600.0,416.86,318.08
2016,5,3,15,45,547.5,182.5,2.25,18.0,519.0,347.05,262.52
2016,5,3,16,0,412.0,206.0,2.4,18.0,438.0,290.96,218.54
2016,5,3,16,15,423.5,182.0,2.45,17.5,401.5,246.11,180.35
2016,5,3,16,30,435.0,158.0,2.5,17.0,365.0,200.09,141.14
2016,5,3,16,45,434.5,137.5,2.55,16.5,324.0,154.34,104.3
2016,5,3,17,0,434.0,117.0,2.6,16.0,283.0,109.02,72.51
2016,5,3,17,15,365.0,112.5,2.5,15.5,237.5,79.18,64.68
2016,5,3,17,30,296.0,108.0,2.4,15.0,192.0,82.16,67.45
2016,5,3,17,45,250.0,89.0,2.3,15.0,150.0,68.91,55.55
2016,5,3,18,0,204.0,70.0,2.2,15.0,108.0,55.17,42.97
2016,5,3,18,15,136.5,50.0,2.0,14.5,72.0,40.17,29.16
2016,5,3,18,30,69.0,30.0,1.8,14.0,36.0,24.68,13.54
2016,5,3,18,45,34.5,15.0,1.6,14.0,18.0,14.3,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,12.05,0.0
2016,5,4,5,45,13.0,34.0,2.1,12.5,36.0,39.25,25.85
2016,5,4,6,0,26.0,55.0,2.2,13.0,59.0,67.3,50.58
2016,5,4,6,15,45.5,78.0,2.2,13.0,88.0,101.41,80.28
2016,5,4,6,30,65.0,101.0,2.2,13.0,117.0,137.25,111.37
2016,5,4,6,45,90.0,120.5,2.2,13.0,149.0,180.76,148.53
2016,5,4,7,0,115.0,140.0,2.2,13.0,181.0,220.3,181.85
2016,5,4,7,15,130.0,163.5,2.15,13.0,216.5,260.53,214.93
2016,5,4,7,30,145.0,187.0,2.1,13.0,252.0,301.82,248.17
2016,5,4,7,45,219.0,203.0,2.1,13.5,314.5,377.91,309.34
2016,5,4,8,0,293.0,219.0,2.1,14.0,377.0,471.03,381.68
2016,5,4,8,15,327.5,234.5,2.0,14.0,426.0,526.53,422.96
2016,5,4,8,30,362.0,250.0,1.9,14.0,475.0,583.56,464.6
2016,5,4,8,45,247.5,288.0,1.8,14.5,447.0,536.96,423.87
2016,5,4,9,0,133.0,326.0,1.7,15.0,419.0,469.08,367.84
2016,5,4,9,15,203.5,340.0,1.6,15.0,491.5,551.48,430.28
2016,5,4,9,30,274.0,354.0,1.5,15.0,564.0,649.73,500.82
2016,5,4,9,45,342.0,348.0,1.4,15.5,621.5,712.42,543.49
2016,5,4,10,0,410.0,342.0,1.3,16.0,679.0,787.83,593.52
2016,5,4,10,15,372.0,371.0,1.3,16.0,685.0,772.12,579.95
2016,5,4,10,30,334.0,400.0,1.3,16.0,691.0,765.3,573.3
2016,5,4,10,45,317.0,416.0,1.3,16.5,697.0,763.48,569.8
2016,5,4,11,0,300.0,432.0,1.3,17.0,703.0,759.86,565.11
2016,5,4,11,15,349.0,417.0,1.4,17.0,736.5,788.63,586.9
2016,5,4,11,30,398.0,402.0,1.5,17.0,770.0,815.46,606.95
2016,5,4,11,45,381.5,413.5,1.65,17.5,768.0,802.42,597.41
2016,5,4,12,0,365.0,425.0,1.8,18.0,766.0,787.87,587.16
2016,5,4,12,15,387.5,412.0,1.85,18.0,773.0,784.64,586.22
2016,5,4,12,30,410.0,399.0,1.9,18.0,780.0,784.63,587.24
2016,5,4,12,45,363.0,415.5,2.0,18.5,750.0,737.48,553.26
2016,5,4,13,0,316.0,432.0,2.1,19.0,720.0,696.67,523.61
2016,5,4,13,15,328.0,419.0,2.15,19.0,713.0,678.69,512.16
2016,5,4,13,30,340.0,406.0,2.2,19.0,706.0,659.08,499.19
2016,5,4,13,45,323.5,398.0,2.3,19.0,677.0,620.77,472.34
2016,5,4,14,0,307.0,390.0,2.4,19.0,648.0,583.02,445.57
2016,5,4,14,15,387.5,342.5,2.5,19.0,655.5,575.76,442.53
2016,5,4,14,30,468.0,295.0,2.6,19.0,663.0,561.07,433.09
2016,5,4,14,45,514.5,262.0,2.75,19.0,648.5,531.0,411.07
2016,5,4,15,0,561.0,229.0,2.9,19.0,634.0,495.72,384.06
2016,5,4,15,15,477.5,241.5,2.95,18.5,572.0,433.39,335.6
2016,5,4,15,30,394.0,254.0,3.0,18.0,510.0,381.39,294.77
2016,5,4,15,45,335.5,245.5,3.05,18.0,452.0,327.33,251.66
2016,5,4,16,0,277.0,237.0,3.1,18.0,394.0,279.51,213.58
2016,5,4,16,15,268.0,214.5,3.15,17.5,355.0,239.11,180.56
2016,5,4,16,30,259.0,192.0,3.2,17.0,316.0,199.98,148.65
2016,5,4,16,45,240.5,170.5,3.3,16.5,275.0,161.83,118.91
2016,5,4,17,0,222.0,149.0,3.4,16.0,234.0,126.22,93.46
2016,5,4,17,15,185.5,133.0,3.3,15.5,196.5,103.82,86.31
2016,5,4,17,30,149.0,117.0,3.2,15.0,159.0,92.0,76.11
2016,5,4,17,45,122.5,94.5,3.15,14.5,124.5,75.64,61.61
2016,5,4,18,0,96.0,72.0,3.1,14.0,90.0,58.8,46.37
2016,5,4,18,15,58.0,50.5,2.9,13.5,60.5,42.18,31.07
2016,5,4,18,30,20.0,29.0,2.7,13.0,31.0,25.96,14.94
2016,5,4,18,45,10.0,14.5,2.55,13.0,15.5,13.33,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.86,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,5,5,5,45,0.0,15.5,1.85,12.5,15.5,14.36,6.07
2016,5,5,6,0,0.0,25.0,2.1,13.0,25.0,23.19,13.97
2016,5,5,6,15,0.0,36.5,2.15,13.0,36.5,33.89,23.39
2016,5,5,6,30,0.0,48.0,2.2,13.0,48.0,44.6,32.74
2016,5,5,6,45,0.0,60.5,2.3,13.5,60.5,56.26,42.69
2016,5,5,7,0,0.0,73.0,2.4,14.0,73.0,68.12,52.63
2016,5,5,7,15,0.5,108.5,2.4,14.0,109.0,103.67,82.45
2016,5,5,7,30,1.0,144.0,2.4,14.0,145.0,139.71,112.17
2016,5,5,7,45,0.5,140.0,2.45,14.5,140.5,134.25,107.0
2016,5,5,8,0,0.0,136.0,2.5,15.0,136.0,129.2,102.28
2016,5,5,8,15,8.0,177.5,2.5,15.0,182.5,176.97,141.23
2016,5,5,8,30,16.0,219.0,2.5,15.0,229.0,225.64,180.13
2016,5,5,8,45,39.0,262.5,2.55,15.5,289.0,302.04,240.37
2016,5,5,9,0,62.0,306.0,2.6,16.0,349.0,369.95,292.44
2016,5,5,9,15,130.0,336.5,2.6,16.0,434.5,479.17,376.73
2016,5,5,9,30,198.0,367.0,2.6,16.0,520.0,578.33,450.98
2016,5,5,9,45,162.0,384.0,2.6,16.5,513.0,563.63,436.64
2016,5,5,10,0,126.0,401.0,2.6,17.0,506.0,546.86,421.57
2016,5,5,10,15,116.0,413.0,2.6,17.0,511.5,548.91,422.14
2016,5,5,10,30,106.0,425.0,2.6,17.0,517.0,537.23,412.77
2016,5,5,10,45,89.0,426.0,2.6,17.5,505.0,519.26,397.9
2016,5,5,11,0,72.0,427.0,2.6,18.0,493.0,500.9,382.84
2016,5,5,11,15,70.0,431.5,2.6,18.0,496.5,500.97,382.64
2016,5,5,11,30,68.0,436.0,2.6,18.0,500.0,500.66,382.1
2016,5,5,11,45,60.5,430.0,2.6,18.0,487.0,483.86,369.43
2016,5,5,12,0,53.0,424.0,2.6,18.0,474.0,467.08,356.87
2016,5,5,12,15,220.0,417.5,2.6,18.0,622.5,631.03,481.53
2016,5,5,12,30,387.0,411.0,2.6,18.0,771.0,769.43,582.3
2016,5,5,12,45,282.5,435.5,2.65,18.0,697.0,684.29,518.78
2016,5,5,13,0,178.0,460.0,2.7,18.0,623.0,598.81,455.57
2016,5,5,13,15,290.5,418.0,2.7,18.0,678.0,646.23,493.61
2016,5,5,13,30,403.0,376.0,2.7,18.0,733.0,683.53,522.85
2016,5,5,13,45,608.5,267.0,2.7,18.0,787.5,718.63,552.75
2016,5,5,14,0,814.0,158.0,2.7,18.0,842.0,735.62,568.66
2016,5,5,14,15,470.5,268.0,2.65,17.5,660.0,565.38,439.32
2016,5,5,14,30,127.0,378.0,2.6,17.0,478.0,422.36,327.75
2016,5,5,14,45,67.0,292.0,2.6,17.0,344.5,303.93,237.7
2016,5,5,15,0,7.0,206.0,2.6,17.0,211.0,193.24,151.09
2016,5,5,15,15,5.0,193.5,2.6,17.0,197.0,180.05,141.14
2016,5,5,15,30,3.0,181.0,2.6,17.0,183.0,167.12,131.16
2016,5,5,15,45,10.0,191.5,2.65,17.0,197.5,177.68,139.92
2016,5,5,16,0,17.0,202.0,2.7,17.0,212.0,186.69,147.32
2016,5,5,16,15,8.5,139.0,2.6,16.5,144.0,128.85,101.16
2016,5,5,16,30,0.0,76.0,2.5,16.0,76.0,70.75,53.92
2016,5,5,16,45,0.0,89.0,2.45,16.0,89.0,82.3,63.83
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,92.5,72.54
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,78.17,63.78
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,64.16,51.57
2016,5,5,17,45,0.0,55.0,1.65,15.0,55.0,50.85,39.65
2016,5,5,18,0,0.0,40.0,1.4,15.0,40.0,37.16,27.24
2016,5,5,18,15,0.0,27.0,1.25,14.5,27.0,25.06,16.19
2016,5,5,18,30,0.0,14.0,1.1,14.0,14.0,12.97,4.78
2016,5,5,18,45,0.0,7.0,1.0,13.5,7.0,6.48,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.35,11.0,9.0,8.58,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,16.71,2.79
2016,5,6,5,45,26.0,39.0,1.65,11.5,43.0,49.18,34.13
2016,5,6,6,0,52.0,60.0,1.8,12.0,68.0,82.51,63.32
2016,5,6,6,15,77.0,83.0,1.75,12.0,100.0,126.0,101.18
2016,5,6,6,30,102.0,106.0,1.7,12.0,132.0,166.85,136.6
2016,5,6,6,45,132.0,124.0,1.7,12.5,166.0,206.7,170.46
2016,5,6,7,0,162.0,142.0,1.7,13.0,200.0,249.55,206.07
2016,5,6,7,15,81.0,116.5,1.7,13.0,145.5,175.59,144.12
2016,5,6,7,30,0.0,91.0,1.7,13.0,91.0,85.2,66.77
2016,5,6,7,45,13.0,147.0,1.7,13.5,154.0,150.36,121.11
2016,5,6,8,0,26.0,203.0,1.7,14.0,217.0,217.87,175.58
2016,5,6,8,15,19.5,208.5,1.75,14.0,219.5,218.05,174.78
2016,5,6,8,30,13.0,214.0,1.8,14.0,222.0,217.88,173.92
2016,5,6,8,45,37.0,260.0,1.85,14.0,286.0,297.37,237.26
2016,5,6,9,0,61.0,306.0,1.9,14.0,350.0,368.82,292.59
2016,5,6,9,15,53.5,317.0,1.95,14.0,357.0,373.59,295.03
2016,5,6,9,30,46.0,328.0,2.0,14.0,364.0,377.83,297.43
2016,5,6,9,45,25.5,256.5,2.05,14.5,277.0,281.42,221.66
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,180.35,141.06
2016,5,6,10,15,8.0,214.0,2.1,15.0,221.5,211.54,165.95
2016,5,6,10,30,11.0,243.0,2.1,15.0,253.0,242.76,190.28
2016,5,6,10,45,14.5,277.0,2.15,15.5,290.5,279.37,218.19
2016,5,6,11,0,18.0,311.0,2.2,16.0,328.0,315.87,245.62
2016,5,6,11,15,12.5,250.5,2.15,16.0,262.5,250.59,194.93
2016,5,6,11,30,7.0,190.0,2.1,16.0,197.0,186.41,144.7
2016,5,6,11,45,8.5,208.5,2.1,16.0,217.5,205.33,159.73
2016,5,6,12,0,10.0,227.0,2.1,16.0,238.0,224.08,174.36
2016,5,6,12,15,13.0,262.0,2.05,16.0,275.0,259.82,202.09
2016,5,6,12,30,16.0,297.0,2.0,16.0,312.0,295.17,229.19
2016,5,6,12,45,10.5,232.0,2.0,16.0,242.0,227.48,176.74
2016,5,6,13,0,5.0,167.0,2.0,16.0,172.0,160.8,124.47
2016,5,6,13,15,3.0,155.5,1.95,16.0,158.5,147.99,114.43
2016,5,6,13,30,1.0,144.0,1.9,16.0,145.0,135.37,104.41
2016,5,6,13,45,0.5,100.0,1.85,16.0,100.5,93.81,71.11
2016,5,6,14,0,0.0,56.0,1.8,16.0,56.0,52.28,37.43
2016,5,6,14,15,0.0,64.5,1.8,15.5,64.5,60.2,44.11
2016,5,6,14,30,0.0,73.0,1.8,15.0,73.0,68.13,50.79
2016,5,6,14,45,0.0,79.5,1.8,15.0,79.5,74.18,55.86
2016,5,6,15,0,0.0,86.0,1.8,15.0,86.0,80.23,60.96
2016,5,6,15,15,0.0,79.5,1.7,15.0,79.5,74.12,56.07
2016,5,6,15,30,0.0,73.0,1.6,15.0,73.0,68.02,51.19
2016,5,6,15,45,0.0,104.0,1.55,15.0,104.0,96.68,75.06
2016,5,6,16,0,0.0,135.0,1.5,15.0,135.0,124.06,97.76
2016,5,6,16,15,0.0,97.5,1.35,14.5,97.5,90.48,70.44
2016,5,6,16,30,0.0,60.0,1.2,14.0,60.0,55.81,41.78
2016,5,6,16,45,0.0,59.0,1.1,14.0,59.0,54.87,41.18
2016,5,6,17,0,0.0,58.0,1.0,14.0,58.0,53.92,40.51
2016,5,6,17,15,0.0,49.0,0.85,14.0,49.0,45.53,35.23
2016,5,6,17,30,0.0,40.0,0.7,14.0,40.0,37.14,27.76
2016,5,6,17,45,137.0,56.0,0.55,14.0,82.0,44.64,34.37
2016,5,6,18,0,274.0,72.0,0.4,14.0,124.0,54.32,42.58
2016,5,6,18,15,189.0,54.0,0.45,13.5,84.5,43.25,32.18
2016,5,6,18,30,104.0,36.0,0.5,13.0,45.0,29.34,18.28
2016,5,6,18,45,52.0,18.0,0.55,13.0,22.5,15.06,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.15,11.0,8.0,7.63,0.0
2016,5,7,5,30,0.0,16.0,1.4,11.0,16.0,14.84,2.75
2016,5,7,5,45,3.5,35.5,1.65,11.5,36.0,35.39,23.47
2016,5,7,6,0,7.0,55.0,1.9,12.0,56.0,56.51,42.17
2016,5,7,6,15,19.5,77.0,1.95,12.0,81.5,88.42,69.88
2016,5,7,6,30,32.0,99.0,2.0,12.0,107.0,118.37,95.83
2016,5,7,6,45,47.0,119.5,2.1,12.5,135.0,149.0,121.85
2016,5,7,7,0,62.0,140.0,2.2,13.0,163.0,181.06,148.63
2016,5,7,7,15,94.0,165.5,2.25,13.0,205.5,230.96,190.21
2016,5,7,7,30,126.0,191.0,2.3,13.0,248.0,293.03,240.84
2016,5,7,7,45,142.0,215.0,2.35,13.5,286.5,335.65,274.12
2016,5,7,8,0,158.0,239.0,2.4,14.0,325.0,379.17,307.5
2016,5,7,8,15,197.5,259.0,2.4,14.0,376.5,437.78,353.15
2016,5,7,8,30,237.0,279.0,2.4,14.0,428.0,498.69,399.62
2016,5,7,8,45,191.0,304.5,2.4,14.5,430.5,492.99,391.75
2016,5,7,9,0,145.0,330.0,2.4,15.0,433.0,483.56,381.42
2016,5,7,9,15,114.0,343.0,2.35,15.5,427.0,470.97,369.27
2016,5,7,9,30,83.0,356.0,2.3,16.0,421.0,443.29,345.98
2016,5,7,9,45,47.5,302.0,2.3,16.5,340.0,350.59,273.89
2016,5,7,10,0,12.0,248.0,2.3,17.0,259.0,249.18,194.02
2016,5,7,10,15,9.0,216.0,2.25,17.0,224.0,214.46,166.89
2016,5,7,10,30,6.0,184.0,2.2,17.0,189.0,180.2,139.76
2016,5,7,10,45,9.0,216.5,2.2,17.5,224.5,214.61,166.5
2016,5,7,11,0,12.0,249.0,2.2,18.0,260.0,248.99,192.67
2016,5,7,11,15,16.0,291.0,2.15,18.0,306.5,293.53,226.63
2016,5,7,11,30,20.0,333.0,2.1,18.0,353.0,337.85,259.92
2016,5,7,11,45,20.0,332.0,2.05,18.0,351.5,335.89,258.1
2016,5,7,12,0,20.0,331.0,2.0,18.0,350.0,333.83,256.44
2016,5,7,12,15,11.5,244.5,1.95,18.0,256.0,241.65,186.09
2016,5,7,12,30,3.0,158.0,1.9,18.0,162.0,151.11,115.64
2016,5,7,12,45,6.5,194.5,1.9,18.5,201.5,188.43,145.02
2016,5,7,13,0,10.0,231.0,1.9,19.0,241.0,225.35,173.4
2016,5,7,13,15,11.0,244.5,1.9,18.5,255.0,238.06,183.54
2016,5,7,13,30,12.0,258.0,1.9,18.0,269.0,250.52,193.6
2016,5,7,13,45,26.0,306.5,1.95,18.0,329.0,306.39,236.91
2016,5,7,14,0,40.0,355.0,2.0,18.0,389.0,357.72,276.03
2016,5,7,14,15,66.0,362.5,2.0,18.0,416.5,377.42,291.42
2016,5,7,14,30,92.0,370.0,2.0,18.0,444.0,394.06,304.44
2016,5,7,14,45,125.0,356.5,2.05,18.0,451.0,391.87,303.42
2016,5,7,15,0,158.0,343.0,2.1,18.0,458.0,386.83,299.93
2016,5,7,15,15,91.5,294.5,2.1,17.5,360.0,305.09,237.85
2016,5,7,15,30,25.0,246.0,2.1,17.0,262.0,232.87,182.66
2016,5,7,15,45,27.0,231.5,2.1,17.0,248.0,213.85,168.1
2016,5,7,16,0,29.0,217.0,2.1,17.0,234.0,198.34,155.99
2016,5,7,16,15,47.0,207.0,2.05,16.5,231.5,189.91,149.16
2016,5,7,16,30,65.0,197.0,2.0,16.0,229.0,179.02,140.04
2016,5,7,16,45,37.5,165.5,1.95,16.0,183.5,144.69,113.58
2016,5,7,17,0,10.0,134.0,1.9,16.0,138.0,118.73,93.87
2016,5,7,17,15,5.0,114.5,1.8,15.5,116.5,100.56,83.35
2016,5,7,17,30,0.0,95.0,1.7,15.0,95.0,84.11,69.13
2016,5,7,17,45,172.5,79.5,1.65,15.0,112.5,61.98,49.49
2016,5,7,18,0,345.0,64.0,1.6,15.0,130.0,48.06,36.86
2016,5,7,18,15,252.5,49.5,1.45,14.5,90.0,37.91,27.42
2016,5,7,18,30,160.0,35.0,1.3,14.0,50.0,27.31,16.75
2016,5,7,18,45,80.0,17.5,1.2,13.5,25.0,13.78,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,52.5,12.5,0.85,12.0,16.0,22.12,0.0
2016,5,8,5,30,105.0,25.0,1.0,12.0,32.0,59.07,27.92
2016,5,8,5,45,205.5,40.5,1.15,12.5,69.5,121.12,88.63
2016,5,8,6,0,306.0,56.0,1.3,13.0,107.0,187.03,145.7
2016,5,8,6,15,379.0,67.0,1.35,13.5,153.0,247.29,198.38
2016,5,8,6,30,452.0,78.0,1.4,14.0,199.0,315.32,256.48
2016,5,8,6,45,226.0,87.0,1.45,14.5,147.5,220.4,180.79
2016,5,8,7,0,0.0,96.0,1.5,15.0,96.0,91.23,71.58
2016,5,8,7,15,19.0,136.5,1.45,15.0,145.5,144.21,116.05
2016,5,8,7,30,38.0,177.0,1.4,15.0,195.0,207.79,167.89
2016,5,8,7,45,91.5,208.5,1.4,15.5,257.5,281.49,227.13
2016,5,8,8,0,145.0,240.0,1.4,16.0,320.0,370.16,296.12
2016,5,8,8,15,433.0,187.5,1.4,16.0,455.5,570.94,453.69
2016,5,8,8,30,721.0,135.0,1.4,16.0,591.0,775.92,602.18
2016,5,8,8,45,516.5,222.0,1.45,16.5,560.5,711.01,549.26
2016,5,8,9,0,312.0,309.0,1.5,17.0,530.0,623.54,480.23
2016,5,8,9,15,318.0,324.5,1.55,17.0,560.5,652.81,501.27
2016,5,8,9,30,324.0,340.0,1.6,17.0,591.0,681.0,520.34
2016,5,8,9,45,295.0,367.0,1.7,17.5,603.5,686.49,521.64
2016,5,8,10,0,266.0,394.0,1.8,18.0,616.0,689.4,521.35
2016,5,8,10,15,292.5,401.5,1.9,18.0,652.0,724.48,546.44
2016,5,8,10,30,319.0,409.0,2.0,18.0,688.0,758.64,570.48
2016,5,8,10,45,198.0,421.0,2.1,18.5,596.0,635.54,480.03
2016,5,8,11,0,77.0,433.0,2.2,19.0,504.0,511.54,387.31
2016,5,8,11,15,81.0,435.5,2.3,19.0,511.0,515.51,391.15
2016,5,8,11,30,85.0,438.0,2.4,19.0,518.0,519.01,393.9
2016,5,8,11,45,106.0,455.5,2.5,19.0,555.0,553.94,419.85
2016,5,8,12,0,127.0,473.0,2.6,19.0,592.0,596.18,450.59
2016,5,8,12,15,133.5,465.0,2.65,19.0,590.5,587.86,444.81
2016,5,8,12,30,140.0,457.0,2.7,19.0,589.0,578.8,438.84
2016,5,8,12,45,497.5,301.5,2.8,19.0,760.0,752.96,574.56
2016,5,8,13,0,855.0,146.0,2.9,19.0,931.0,887.85,672.45
2016,5,8,13,15,850.5,145.0,2.9,19.0,913.0,853.26,647.94
2016,5,8,13,30,846.0,144.0,2.9,19.0,895.0,816.33,623.12
2016,5,8,13,45,838.0,143.5,2.95,19.0,870.0,777.42,597.02
2016,5,8,14,0,830.0,143.0,3.0,19.0,845.0,733.56,566.58
2016,5,8,14,15,821.5,140.5,3.0,18.5,813.5,686.02,532.56
2016,5,8,14,30,813.0,138.0,3.0,18.0,782.0,637.29,496.72
2016,5,8,14,45,806.0,133.0,3.0,18.0,746.0,586.19,457.2
2016,5,8,15,0,799.0,128.0,3.0,18.0,710.0,534.22,415.89
2016,5,8,15,15,784.0,125.0,2.95,18.0,667.5,479.64,371.25
2016,5,8,15,30,769.0,122.0,2.9,18.0,625.0,425.48,325.72
2016,5,8,15,45,751.5,117.0,2.9,18.0,579.0,369.34,277.62
2016,5,8,16,0,734.0,112.0,2.9,18.0,533.0,310.54,226.5
2016,5,8,16,15,709.0,107.5,2.85,17.5,484.0,255.29,178.32
2016,5,8,16,30,684.0,103.0,2.8,17.0,435.0,202.57,133.01
2016,5,8,16,45,654.5,96.5,2.8,17.0,385.0,150.45,91.18
2016,5,8,17,0,625.0,90.0,2.8,17.0,335.0,101.84,58.89
2016,5,8,17,15,579.5,83.0,2.75,16.5,284.0,56.46,44.44
2016,5,8,17,30,534.0,76.0,2.7,16.0,233.0,53.63,42.08
2016,5,8,17,45,474.5,66.5,2.65,15.5,185.5,48.57,37.58
2016,5,8,18,0,415.0,57.0,2.6,15.0,138.0,43.21,32.61
2016,5,8,18,15,319.0,45.0,2.45,14.5,96.0,34.35,24.36
2016,5,8,18,30,223.0,33.0,2.3,14.0,54.0,25.68,15.58
2016,5,8,18,45,111.5,16.5,2.2,14.0,27.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,13.5,1.9,11.0,18.0,24.99,0.0
2016,5,9,5,30,124.0,27.0,2.0,11.0,36.0,71.44,37.62
2016,5,9,5,45,234.0,41.5,2.1,11.5,75.0,131.14,96.86
2016,5,9,6,0,344.0,56.0,2.2,12.0,114.0,201.08,157.78
2016,5,9,6,15,172.0,52.0,2.2,12.0,81.0,134.14,107.74
2016,5,9,6,30,0.0,48.0,2.2,12.0,48.0,44.6,32.84
2016,5,9,6,45,0.0,59.5,2.25,12.0,59.5,55.33,42.15
2016,5,9,7,0,0.0,71.0,2.3,12.0,71.0,66.07,51.27
2016,5,9,7,15,0.0,93.0,2.3,12.5,93.0,87.49,69.2
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,109.02,86.89
2016,5,9,7,45,0.0,121.5,2.3,13.5,121.5,115.02,91.39
2016,5,9,8,0,0.0,128.0,2.3,14.0,128.0,121.08,95.9
2016,5,9,8,15,2.5,157.0,2.3,14.0,159.0,151.6,120.73
2016,5,9,8,30,5.0,186.0,2.3,14.0,190.0,182.41,145.43
2016,5,9,8,45,12.0,220.0,2.35,14.5,229.0,222.44,177.08
2016,5,9,9,0,19.0,254.0,2.4,15.0,268.0,262.93,208.53
2016,5,9,9,15,53.0,307.0,2.4,15.0,348.0,361.64,285.96
2016,5,9,9,30,87.0,360.0,2.4,15.0,428.0,451.0,353.96
2016,5,9,9,45,90.0,375.5,2.45,15.5,448.5,470.34,366.84
2016,5,9,10,0,93.0,391.0,2.5,16.0,469.0,489.34,379.77
2016,5,9,10,15,492.5,257.0,2.55,16.5,688.0,782.21,604.13
2016,5,9,10,30,892.0,123.0,2.6,17.0,907.0,1033.11,774.65
2016,5,9,10,45,898.0,123.0,2.65,17.5,927.5,1040.98,775.54
2016,5,9,11,0,904.0,123.0,2.7,18.0,948.0,1045.34,776.77
2016,5,9,11,15,906.5,123.5,2.75,18.0,960.5,1043.13,775.31
2016,5,9,11,30,909.0,124.0,2.8,18.0,973.0,1037.35,771.68
2016,5,9,11,45,910.0,124.5,2.85,18.5,978.0,1026.56,763.42
2016,5,9,12,0,911.0,125.0,2.9,19.0,983.0,1012.31,753.02
2016,5,9,12,15,910.5,124.5,2.95,19.0,980.5,992.28,740.31
2016,5,9,12,30,910.0,124.0,3.0,19.0,978.0,969.03,725.49
2016,5,9,12,45,907.5,124.0,3.05,19.0,967.0,941.32,707.67
2016,5,9,13,0,905.0,124.0,3.1,19.0,956.0,910.69,687.8
2016,5,9,13,15,901.0,123.0,3.15,19.0,938.5,875.08,664.4
2016,5,9,13,30,897.0,122.0,3.2,19.0,921.0,836.94,639.08
2016,5,9,13,45,891.0,121.0,3.25,19.0,895.5,794.92,610.78
2016,5,9,14,0,885.0,120.0,3.3,19.0,870.0,750.87,580.74
2016,5,9,14,15,877.5,118.5,3.3,18.5,838.5,703.52,547.22
2016,5,9,14,30,870.0,117.0,3.3,18.0,807.0,654.7,511.14
2016,5,9,14,45,859.5,115.0,3.35,18.0,769.5,602.44,470.64
2016,5,9,15,0,849.0,113.0,3.4,18.0,732.0,549.45,428.39
2016,5,9,15,15,835.5,110.0,3.35,17.5,689.5,490.91,381.21
2016,5,9,15,30,822.0,107.0,3.3,17.0,647.0,434.7,334.27
2016,5,9,15,45,804.0,104.0,3.3,17.0,600.0,377.3,284.53
2016,5,9,16,0,786.0,101.0,3.3,17.0,553.0,321.08,234.72
2016,5,9,16,15,762.5,97.0,3.2,16.5,503.0,264.1,184.46
2016,5,9,16,30,739.0,93.0,3.1,16.0,453.0,209.45,136.95
2016,5,9,16,45,707.0,88.0,3.05,16.0,401.0,150.89,89.58
2016,5,9,17,0,675.0,83.0,3.0,16.0,349.0,100.28,55.85
2016,5,9,17,15,630.5,77.0,2.85,15.5,297.0,52.76,41.34
2016,5,9,17,30,586.0,71.0,2.7,15.0,245.0,49.49,38.59
2016,5,9,17,45,516.0,64.0,2.55,14.5,195.0,46.36,35.78
2016,5,9,18,0,446.0,57.0,2.4,14.0,145.0,43.1,32.68
2016,5,9,18,15,346.5,45.5,2.1,13.5,101.5,35.46,25.48
2016,5,9,18,30,247.0,34.0,1.8,13.0,58.0,26.47,16.47
2016,5,9,18,45,123.5,17.0,1.55,12.5,29.0,13.33,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,18.5,25.63,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,37.0,73.41,40.94
2016,5,10,5,45,238.0,42.5,2.0,11.5,77.0,133.59,99.05
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,204.97,161.01
2016,5,10,6,15,425.5,67.5,2.05,12.0,165.0,267.93,216.89
2016,5,10,6,30,500.0,78.0,2.0,12.0,213.0,341.95,280.89
2016,5,10,6,45,250.0,71.0,1.95,12.5,138.5,223.51,185.39
2016,5,10,7,0,0.0,64.0,1.9,13.0,64.0,59.52,45.32
2016,5,10,7,15,0.0,81.0,1.85,13.5,81.0,75.58,58.86
2016,5,10,7,30,0.0,98.0,1.8,14.0,98.0,92.03,72.33
2016,5,10,7,45,0.5,130.0,1.75,14.5,130.5,123.86,98.32
2016,5,10,8,0,1.0,162.0,1.7,15.0,163.0,155.97,123.99
2016,5,10,8,15,7.0,188.5,1.55,15.5,193.0,187.05,148.5
2016,5,10,8,30,13.0,215.0,1.4,16.0,223.0,218.56,172.87
2016,5,10,8,45,29.0,256.0,1.3,16.5,276.5,285.34,224.54
2016,5,10,9,0,45.0,297.0,1.2,17.0,330.0,343.67,268.08
2016,5,10,9,15,120.5,334.5,1.2,17.5,427.5,466.9,360.79
2016,5,10,9,30,196.0,372.0,1.2,18.0,525.0,580.59,442.35
2016,5,10,9,45,508.5,265.0,1.25,18.5,684.5,796.23,599.1
2016,5,10,10,0,821.0,158.0,1.3,19.0,844.0,995.25,729.3
2016,5,10,10,15,828.5,160.0,1.35,19.5,871.0,1012.75,736.25
2016,5,10,10,30,836.0,162.0,1.4,20.0,898.0,1027.02,743.66
2016,5,10,10,45,842.5,162.0,1.45,20.5,918.0,1034.84,747.11
2016,5,10,11,0,849.0,162.0,1.5,21.0,938.0,1039.25,748.59
2016,5,10,11,15,852.0,163.0,1.55,21.0,950.5,1037.7,747.92
2016,5,10,11,30,855.0,164.0,1.6,21.0,963.0,1032.69,745.23
2016,5,10,11,45,858.0,162.5,1.7,21.5,968.5,1021.67,738.19
2016,5,10,12,0,861.0,161.0,1.8,22.0,974.0,1007.28,729.08
2016,5,10,12,15,860.5,161.0,1.9,22.0,971.0,987.75,718.07
2016,5,10,12,30,860.0,161.0,2.0,22.0,968.0,965.09,705.01
2016,5,10,12,45,862.5,156.5,2.15,22.5,958.5,931.42,683.82
2016,5,10,13,0,865.0,152.0,2.3,23.0,949.0,902.09,665.31
2016,5,10,13,15,860.5,151.0,2.4,23.0,931.0,867.2,643.62
2016,5,10,13,30,856.0,150.0,2.5,23.0,913.0,833.43,622.46
2016,5,10,13,45,849.0,148.5,2.6,23.0,887.5,790.74,594.86
2016,5,10,14,0,842.0,147.0,2.7,23.0,862.0,746.25,565.1
2016,5,10,14,15,833.0,145.0,2.75,22.5,830.0,698.37,531.92
2016,5,10,14,30,824.0,143.0,2.8,22.0,798.0,649.31,496.87
2016,5,10,14,45,813.0,139.5,2.9,22.0,760.5,596.8,457.46
2016,5,10,15,0,802.0,136.0,3.0,22.0,723.0,543.8,416.45
2016,5,10,15,15,786.5,133.0,3.05,21.5,680.5,488.88,373.29
2016,5,10,15,30,771.0,130.0,3.1,21.0,638.0,434.43,329.04
2016,5,10,15,45,754.5,124.5,3.2,21.0,591.5,374.46,278.73
2016,5,10,16,0,738.0,119.0,3.3,21.0,545.0,318.87,230.68
2016,5,10,16,15,712.5,114.5,3.35,20.5,495.5,263.28,182.82
2016,5,10,16,30,687.0,110.0,3.4,20.0,446.0,210.29,137.77
2016,5,10,16,45,657.5,103.0,3.45,19.5,395.0,157.59,95.94
2016,5,10,17,0,628.0,96.0,3.5,19.0,344.0,108.42,63.26
2016,5,10,17,15,582.0,88.5,3.45,18.0,293.0,62.46,49.41
2016,5,10,17,30,536.0,81.0,3.4,17.0,242.0,57.54,45.36
2016,5,10,17,45,473.5,71.5,3.35,16.5,193.0,52.65,41.03
2016,5,10,18,0,411.0,62.0,3.3,16.0,144.0,47.47,36.25
2016,5,10,18,15,315.5,49.0,3.1,15.5,101.5,37.39,26.95
2016,5,10,18,30,220.0,36.0,2.9,15.0,59.0,28.01,17.71
2016,5,10,18,45,110.0,18.0,2.7,14.5,29.5,14.11,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.5,20.5,31.56,0.0
2016,5,11,5,30,194.0,26.0,1.9,12.0,41.0,88.83,51.31
2016,5,11,5,45,304.0,38.5,2.15,12.5,82.0,151.05,111.63
2016,5,11,6,0,414.0,51.0,2.4,13.0,123.0,223.59,175.0
2016,5,11,6,15,485.5,59.5,2.35,13.0,171.5,287.61,232.07
2016,5,11,6,30,557.0,68.0,2.3,13.0,220.0,358.78,293.92
2016,5,11,6,45,278.5,86.0,2.25,13.5,162.0,256.47,211.99
2016,5,11,7,0,0.0,104.0,2.2,14.0,104.0,99.28,78.62
2016,5,11,7,15,0.0,122.0,2.1,14.5,122.0,116.83,93.12
2016,5,11,7,30,0.0,140.0,2.0,15.0,140.0,134.37,107.1
2016,5,11,7,45,1.5,155.0,1.95,15.5,156.0,149.91,119.26
2016,5,11,8,0,3.0,170.0,1.9,16.0,172.0,165.59,131.37
2016,5,11,8,15,12.5,202.0,1.85,16.5,210.0,205.24,162.77
2016,5,11,8,30,22.0,234.0,1.8,17.0,248.0,245.6,194.06
2016,5,11,8,45,82.0,284.0,1.75,17.5,341.5,362.06,285.0
2016,5,11,9,0,142.0,334.0,1.7,18.0,435.0,484.26,376.03
2016,5,11,9,15,292.0,318.0,1.65,18.0,541.0,620.83,477.89
2016,5,11,9,30,442.0,302.0,1.6,18.0,647.0,763.66,579.42
2016,5,11,9,45,650.0,220.0,1.6,18.5,751.5,890.02,667.27
2016,5,11,10,0,858.0,138.0,1.6,19.0,856.0,1010.04,742.16
2016,5,11,10,15,865.0,139.5,1.6,19.5,883.0,1017.92,743.31
2016,5,11,10,30,872.0,141.0,1.6,20.0,910.0,1031.47,749.58
2016,5,11,10,45,876.5,142.0,1.6,20.5,930.0,1038.6,751.78
2016,5,11,11,0,881.0,143.0,1.6,21.0,950.0,1042.26,751.99
2016,5,11,11,15,883.5,143.5,1.65,21.0,962.5,1039.93,750.79
2016,5,11,11,30,886.0,144.0,1.7,21.0,975.0,1034.13,747.57
2016,5,11,11,45,889.5,142.5,1.8,21.5,980.5,1023.91,740.97
2016,5,11,12,0,893.0,141.0,1.9,22.0,986.0,1010.31,732.26
2016,5,11,12,15,892.0,141.0,1.95,22.0,982.5,990.52,720.4
2016,5,11,12,30,891.0,141.0,2.0,22.0,979.0,967.61,706.56
2016,5,11,12,45,896.0,135.5,2.05,22.0,970.0,941.88,690.87
2016,5,11,13,0,901.0,130.0,2.1,22.0,961.0,912.94,673.0
2016,5,11,13,15,896.5,128.5,2.15,22.0,942.5,876.62,650.11
2016,5,11,13,30,892.0,127.0,2.2,22.0,924.0,837.83,625.38
2016,5,11,13,45,886.5,125.5,2.3,22.0,898.5,795.99,598.64
2016,5,11,14,0,881.0,124.0,2.4,22.0,873.0,752.1,570.06
2016,5,11,14,15,872.5,122.0,2.45,22.0,841.0,703.9,536.07
2016,5,11,14,30,864.0,120.0,2.5,22.0,809.0,654.33,499.79
2016,5,11,14,45,853.0,118.0,2.55,22.0,771.0,602.17,460.56
2016,5,11,15,0,842.0,116.0,2.6,22.0,733.0,547.23,418.11
2016,5,11,15,15,827.5,113.0,2.6,21.5,690.0,490.86,373.83
2016,5,11,15,30,813.0,110.0,2.6,21.0,647.0,434.77,328.23
2016,5,11,15,45,794.5,106.5,2.6,21.0,600.0,377.35,279.66
2016,5,11,16,0,776.0,103.0,2.6,21.0,553.0,321.18,231.03
2016,5,11,16,15,751.5,99.0,2.55,20.5,503.0,264.62,182.22
2016,5,11,16,30,727.0,95.0,2.5,20.0,453.0,206.22,132.66
2016,5,11,16,45,695.0,90.0,2.45,19.5,401.0,152.62,90.1
2016,5,11,17,0,663.0,85.0,2.4,19.0,349.0,102.76,57.06
2016,5,11,17,15,619.0,79.0,2.25,18.5,297.5,55.95,43.61
2016,5,11,17,30,575.0,73.0,2.1,18.0,246.0,50.82,39.28
2016,5,11,17,45,511.5,64.5,1.95,17.5,196.5,46.49,35.47
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,41.9,31.26
2016,5,11,18,15,353.0,45.0,1.6,16.0,104.0,34.69,24.61
2016,5,11,18,30,258.0,34.0,1.4,15.0,61.0,26.37,16.49
2016,5,11,18,45,129.0,17.0,1.25,14.5,30.5,13.28,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.0,14.0,1.4,11.0,19.5,27.25,0.0
2016,5,12,5,30,140.0,28.0,1.7,11.0,39.0,78.09,46.94
2016,5,12,5,45,233.0,43.5,2.0,11.5,78.0,133.21,99.37
2016,5,12,6,0,326.0,59.0,2.3,12.0,117.0,198.3,156.31
2016,5,12,6,15,397.0,70.5,2.3,12.5,164.5,259.64,210.35
2016,5,12,6,30,468.0,82.0,2.3,13.0,212.0,328.42,269.54
2016,5,12,6,45,234.0,84.5,2.35,13.5,149.5,221.8,183.44
2016,5,12,7,0,0.0,87.0,2.4,14.0,87.0,81.91,64.07
2016,5,12,7,15,0.0,116.0,2.4,14.0,116.0,110.6,88.14
2016,5,12,7,30,0.0,145.0,2.4,14.0,145.0,139.45,111.78
2016,5,12,7,45,11.0,174.5,2.4,14.5,181.0,176.86,142.17
2016,5,12,8,0,22.0,204.0,2.4,15.0,217.0,215.2,172.75
2016,5,12,8,15,28.0,227.5,2.35,15.5,245.0,254.21,203.1
2016,5,12,8,30,34.0,251.0,2.3,16.0,273.0,284.37,225.93
2016,5,12,8,45,126.5,291.0,2.3,16.5,380.5,420.53,332.94
2016,5,12,9,0,219.0,331.0,2.3,17.0,488.0,550.27,430.34
2016,5,12,9,15,515.0,236.5,2.25,17.0,632.0,752.29,583.29
2016,5,12,9,30,811.0,142.0,2.2,17.0,776.0,942.7,714.42
2016,5,12,9,45,821.5,143.0,2.2,17.5,809.0,968.18,726.9
2016,5,12,10,0,832.0,144.0,2.2,18.0,842.0,990.79,739.16
2016,5,12,10,15,839.0,146.0,2.15,18.5,869.0,1007.95,747.24
2016,5,12,10,30,846.0,148.0,2.1,19.0,896.0,1021.86,753.25
2016,5,12,10,45,849.0,150.0,2.1,19.5,915.0,1028.37,755.16
2016,5,12,11,0,852.0,152.0,2.1,20.0,934.0,1021.89,748.89
2016,5,12,11,15,855.0,153.0,2.1,20.0,946.5,1020.59,747.66
2016,5,12,11,30,858.0,154.0,2.1,20.0,959.0,1015.91,744.32
2016,5,12,11,45,858.0,155.0,2.1,20.5,963.5,1004.92,735.65
2016,5,12,12,0,858.0,156.0,2.1,21.0,968.0,990.72,725.08
2016,5,12,12,15,857.5,156.0,2.1,21.0,965.5,971.95,713.07
2016,5,12,12,30,857.0,156.0,2.1,21.0,963.0,950.18,699.18
2016,5,12,12,45,840.0,164.5,2.15,21.5,948.5,925.17,682.4
2016,5,12,13,0,823.0,173.0,2.2,22.0,934.0,891.0,659.55
2016,5,12,13,15,818.5,172.0,2.25,22.0,916.5,856.51,637.68
2016,5,12,13,30,814.0,171.0,2.3,22.0,899.0,819.8,614.08
2016,5,12,13,45,813.0,165.5,2.4,22.0,876.0,779.51,588.12
2016,5,12,14,0,812.0,160.0,2.5,22.0,853.0,737.12,559.23
2016,5,12,14,15,803.0,157.5,2.55,21.5,821.5,690.13,526.66
2016,5,12,14,30,794.0,155.0,2.6,21.0,790.0,642.05,492.33
2016,5,12,14,45,788.5,149.0,2.7,21.0,754.5,591.98,454.8
2016,5,12,15,0,783.0,143.0,2.8,21.0,719.0,540.94,415.32
2016,5,12,15,15,767.5,139.5,2.8,20.5,676.5,486.66,372.58
2016,5,12,15,30,752.0,136.0,2.8,20.0,634.0,429.49,326.31
2016,5,12,15,45,737.5,129.5,2.85,20.0,589.0,373.76,279.24
2016,5,12,16,0,723.0,123.0,2.9,20.0,544.0,318.98,231.84
2016,5,12,16,15,697.0,118.0,2.9,19.5,494.5,263.76,184.35
2016,5,12,16,30,671.0,113.0,2.9,19.0,445.0,211.24,139.66
2016,5,12,16,45,640.0,106.5,2.95,18.5,394.5,159.75,98.68
2016,5,12,17,0,609.0,100.0,3.0,18.0,344.0,111.97,66.58
2016,5,12,17,15,563.0,92.5,3.0,17.0,293.0,67.12,53.69
2016,5,12,17,30,517.0,85.0,3.0,16.0,242.0,60.58,48.22
2016,5,12,17,45,451.5,75.0,3.05,15.5,193.0,55.38,43.63
2016,5,12,18,0,386.0,65.0,3.1,15.0,144.0,48.53,37.38
2016,5,12,18,15,295.0,51.5,3.0,14.5,102.0,39.22,28.73
2016,5,12,18,30,204.0,38.0,2.9,14.0,60.0,29.5,19.29
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.0,14.85,0.82
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
