Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,2.3,11.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,2.4,11.0,9.0,8.33,0.52
2016,5,13,5,45,0.0,18.0,2.55,11.0,18.0,16.68,8.36
2016,5,13,6,0,0.0,27.0,2.7,11.0,27.0,25.05,15.84
2016,5,13,6,15,0.0,37.5,2.75,11.5,37.5,34.82,24.43
2016,5,13,6,30,0.0,48.0,2.8,12.0,48.0,44.6,32.91
2016,5,13,6,45,0.0,59.5,2.9,12.5,59.5,55.32,42.05
2016,5,13,7,0,0.0,71.0,3.0,13.0,71.0,66.06,51.04
2016,5,13,7,15,0.0,80.5,3.0,13.0,80.5,75.05,58.51
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,84.11,65.95
2016,5,13,7,45,0.0,95.0,3.0,13.5,95.0,88.81,69.52
2016,5,13,8,0,0.0,100.0,3.0,14.0,100.0,93.53,73.07
2016,5,13,8,15,0.0,116.0,3.0,14.0,116.0,108.96,85.62
2016,5,13,8,30,0.0,132.0,3.0,14.0,132.0,124.43,98.07
2016,5,13,8,45,1.0,150.5,3.0,14.5,151.5,143.24,112.99
2016,5,13,9,0,2.0,169.0,3.0,15.0,171.0,162.13,127.8
2016,5,13,9,15,4.5,186.5,3.0,15.5,190.0,181.49,142.89
2016,5,13,9,30,7.0,204.0,3.0,16.0,209.0,200.95,157.9
2016,5,13,9,45,7.0,203.5,3.05,16.5,209.5,200.34,156.81
2016,5,13,10,0,7.0,203.0,3.1,17.0,210.0,199.74,155.82
2016,5,13,10,15,9.5,230.0,3.15,17.0,239.0,228.5,178.32
2016,5,13,10,30,12.0,257.0,3.2,17.0,268.0,257.26,200.59
2016,5,13,10,45,18.0,301.5,3.3,17.5,318.0,306.69,238.35
2016,5,13,11,0,24.0,346.0,3.4,18.0,368.0,356.03,275.39
2016,5,13,11,15,28.0,364.0,3.5,18.0,390.0,388.03,299.41
2016,5,13,11,30,32.0,382.0,3.6,18.0,412.0,408.32,314.62
2016,5,13,11,45,84.5,430.0,3.75,18.0,510.5,506.02,389.24
2016,5,13,12,0,137.0,478.0,3.9,18.0,609.0,609.61,466.16
2016,5,13,12,15,525.0,302.0,3.95,18.0,798.0,811.63,623.77
2016,5,13,12,30,913.0,126.0,4.0,18.0,987.0,973.55,739.57
2016,5,13,12,45,910.5,126.0,4.1,18.0,976.5,945.9,720.11
2016,5,13,13,0,908.0,126.0,4.2,18.0,966.0,915.33,700.01
2016,5,13,13,15,904.5,125.0,4.25,17.5,948.0,880.21,677.62
2016,5,13,13,30,901.0,124.0,4.3,17.0,930.0,842.53,653.19
2016,5,13,13,45,897.0,121.5,4.4,17.0,906.0,800.7,624.75
2016,5,13,14,0,893.0,119.0,4.5,17.0,882.0,756.69,594.35
2016,5,13,14,15,885.5,117.5,4.5,17.0,850.5,709.23,559.06
2016,5,13,14,30,878.0,116.0,4.5,17.0,819.0,660.28,521.19
2016,5,13,14,45,870.0,112.5,4.5,17.0,782.0,608.0,479.88
2016,5,13,15,0,862.0,109.0,4.5,17.0,745.0,554.76,436.7
2016,5,13,15,15,849.0,106.5,4.4,16.5,702.5,499.27,391.05
2016,5,13,15,30,836.0,104.0,4.3,16.0,660.0,440.29,341.34
2016,5,13,15,45,824.0,99.5,4.25,16.0,614.0,383.21,291.17
2016,5,13,16,0,812.0,95.0,4.2,16.0,568.0,326.63,240.35
2016,5,13,16,15,789.5,91.5,4.1,15.5,518.0,269.04,188.96
2016,5,13,16,30,767.0,88.0,4.0,15.0,468.0,213.61,140.15
2016,5,13,16,45,744.0,82.0,3.95,15.0,417.0,158.41,94.45
2016,5,13,17,0,721.0,76.0,3.9,15.0,366.0,105.9,58.1
2016,5,13,17,15,680.0,71.0,3.75,14.5,313.5,52.19,40.99
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,45.15,34.87
2016,5,13,17,45,585.0,58.5,3.45,13.5,211.0,41.4,31.53
2016,5,13,18,0,531.0,51.0,3.3,13.0,161.0,37.42,27.83
2016,5,13,18,15,438.0,42.0,3.0,12.5,116.0,31.82,22.51
2016,5,13,18,30,345.0,33.0,2.7,12.0,71.0,25.94,16.54
2016,5,13,18,45,172.5,16.5,2.45,12.0,35.5,12.62,0.76
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,14.0,1.4,12.0,23.5,35.29,0.0
2016,5,14,5,30,219.0,28.0,1.6,12.0,47.0,98.81,62.03
2016,5,14,5,45,331.5,38.5,1.85,12.5,88.5,160.28,119.22
2016,5,14,6,0,444.0,49.0,2.1,13.0,130.0,233.37,182.93
2016,5,14,6,15,512.5,57.0,2.15,13.5,179.0,297.14,239.36
2016,5,14,6,30,581.0,65.0,2.2,14.0,228.0,367.72,300.02
2016,5,14,6,45,623.0,72.0,2.25,14.5,279.0,429.35,351.77
2016,5,14,7,0,665.0,79.0,2.3,15.0,330.0,494.14,404.16
2016,5,14,7,15,699.5,83.5,2.3,15.0,382.0,554.0,451.6
2016,5,14,7,30,734.0,88.0,2.3,15.0,434.0,613.36,497.27
2016,5,14,7,45,501.0,161.0,2.3,15.5,409.0,555.88,447.94
2016,5,14,8,0,268.0,234.0,2.3,16.0,384.0,467.46,374.28
2016,5,14,8,15,249.0,260.5,2.25,16.5,409.5,491.03,390.32
2016,5,14,8,30,230.0,287.0,2.2,17.0,435.0,500.35,394.85
2016,5,14,8,45,305.0,291.0,2.15,17.5,502.0,588.43,459.96
2016,5,14,9,0,380.0,295.0,2.1,18.0,569.0,668.27,516.8
2016,5,14,9,15,328.5,328.5,2.15,18.0,574.0,665.5,511.68
2016,5,14,9,30,277.0,362.0,2.2,18.0,579.0,658.62,504.27
2016,5,14,9,45,412.5,330.0,2.25,18.5,669.0,770.7,585.61
2016,5,14,10,0,548.0,298.0,2.3,19.0,759.0,875.53,658.61
2016,5,14,10,15,556.0,302.0,2.35,19.0,782.5,892.11,668.55
2016,5,14,10,30,564.0,306.0,2.4,19.0,806.0,906.39,677.84
2016,5,14,10,45,737.0,213.5,2.5,19.5,882.0,987.58,734.04
2016,5,14,11,0,910.0,121.0,2.6,20.0,958.0,1048.61,772.25
2016,5,14,11,15,912.5,121.5,2.65,20.0,970.5,1046.41,770.24
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,1040.64,766.69
2016,5,14,11,45,912.5,124.5,2.8,20.5,987.0,1028.41,758.06
2016,5,14,12,0,910.0,127.0,2.9,21.0,991.0,1012.79,747.33
2016,5,14,12,15,909.5,127.0,2.95,21.0,988.0,993.38,735.14
2016,5,14,12,30,909.0,127.0,3.0,21.0,985.0,970.76,720.87
2016,5,14,12,45,897.0,132.5,3.1,21.0,971.5,939.9,701.44
2016,5,14,13,0,885.0,138.0,3.2,21.0,958.0,906.59,680.24
2016,5,14,13,15,880.5,137.0,3.25,20.5,940.0,871.35,658.47
2016,5,14,13,30,876.0,136.0,3.3,20.0,922.0,833.69,634.75
2016,5,14,13,45,870.5,134.5,3.4,20.0,897.0,792.57,607.35
2016,5,14,14,0,865.0,133.0,3.5,20.0,872.0,749.46,578.2
2016,5,14,14,15,856.5,131.0,3.55,20.0,840.5,702.08,543.49
2016,5,14,14,30,848.0,129.0,3.6,20.0,809.0,652.86,506.52
2016,5,14,14,45,835.0,127.5,3.7,20.0,771.0,600.17,466.09
2016,5,14,15,0,822.0,126.0,3.8,20.0,733.0,547.12,424.2
2016,5,14,15,15,807.5,123.0,3.8,19.5,690.5,491.9,380.0
2016,5,14,15,30,793.0,120.0,3.8,19.0,648.0,437.01,334.61
2016,5,14,15,45,774.0,116.5,3.85,19.0,601.0,380.63,286.27
2016,5,14,16,0,755.0,113.0,3.9,19.0,554.0,325.59,238.03
2016,5,14,16,15,730.5,108.5,3.8,18.5,504.5,265.59,185.99
2016,5,14,16,30,706.0,104.0,3.7,18.0,455.0,211.94,139.67
2016,5,14,16,45,670.0,99.5,3.65,17.5,403.5,159.46,97.54
2016,5,14,17,0,634.0,95.0,3.6,17.0,352.0,111.22,64.89
2016,5,14,17,15,589.0,88.5,3.4,16.5,301.0,65.7,52.54
2016,5,14,17,30,544.0,82.0,3.2,16.0,250.0,57.77,45.74
2016,5,14,17,45,478.5,73.5,3.05,16.0,201.0,53.76,42.14
2016,5,14,18,0,413.0,65.0,2.9,16.0,152.0,48.44,37.18
2016,5,14,18,15,321.0,52.5,2.6,15.5,109.0,39.92,29.29
2016,5,14,18,30,229.0,40.0,2.3,15.0,66.0,31.03,20.69
2016,5,14,18,45,114.5,20.0,2.05,14.5,33.0,15.6,3.07
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,34.29,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,85.7,55.09
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,142.4,106.35
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,211.55,166.05
2016,5,15,6,15,429.0,70.0,2.55,14.0,174.0,273.05,220.34
2016,5,15,6,30,500.0,80.0,2.5,14.0,222.0,345.3,282.49
2016,5,15,6,45,555.0,86.5,2.45,14.5,273.0,409.41,336.03
2016,5,15,7,0,610.0,93.0,2.4,15.0,324.0,477.98,391.29
2016,5,15,7,15,646.5,98.5,2.35,15.5,375.5,537.74,437.72
2016,5,15,7,30,683.0,104.0,2.3,16.0,427.0,599.36,483.94
2016,5,15,7,45,714.5,107.0,2.25,16.5,478.5,655.97,524.88
2016,5,15,8,0,746.0,110.0,2.2,17.0,530.0,713.21,563.6
2016,5,15,8,15,766.0,113.5,2.15,17.0,577.5,759.16,594.2
2016,5,15,8,30,786.0,117.0,2.1,17.0,625.0,807.02,625.65
2016,5,15,8,45,804.5,119.0,2.1,17.5,669.0,850.61,652.78
2016,5,15,9,0,823.0,121.0,2.1,18.0,713.0,892.54,678.33
2016,5,15,9,15,834.5,123.0,2.1,18.5,752.0,926.01,697.8
2016,5,15,9,30,846.0,125.0,2.1,19.0,791.0,956.93,715.44
2016,5,15,9,45,870.0,118.5,2.15,19.5,828.0,979.89,728.27
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,1008.46,744.83
2016,5,15,10,15,900.5,113.0,2.3,20.0,892.0,1024.86,755.38
2016,5,15,10,30,907.0,114.0,2.4,20.0,919.0,1037.87,763.95
2016,5,15,10,45,910.0,116.0,2.5,20.5,939.0,1044.92,767.31
2016,5,15,11,0,913.0,118.0,2.6,21.0,959.0,1048.38,768.5
2016,5,15,11,15,916.0,118.5,2.75,21.0,971.5,1046.71,768.46
2016,5,15,11,30,919.0,119.0,2.9,21.0,984.0,1041.46,766.19
2016,5,15,11,45,918.5,120.5,3.1,21.0,989.0,1030.21,760.47
2016,5,15,12,0,918.0,122.0,3.3,21.0,994.0,1015.53,752.45
2016,5,15,12,15,917.5,121.5,3.45,21.0,991.0,995.55,740.47
2016,5,15,12,30,917.0,121.0,3.6,21.0,988.0,972.37,726.29
2016,5,15,12,45,921.0,117.0,3.75,21.0,979.5,946.76,710.38
2016,5,15,13,0,925.0,113.0,3.9,21.0,971.0,917.92,692.13
2016,5,15,13,15,921.5,112.0,4.0,20.5,953.5,882.45,670.17
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,844.37,646.11
2016,5,15,13,45,912.5,110.5,4.2,20.0,911.5,802.79,618.02
2016,5,15,14,0,907.0,110.0,4.3,20.0,887.0,759.09,588.1
2016,5,15,14,15,900.0,108.5,4.3,20.0,855.5,711.54,553.64
2016,5,15,14,30,893.0,107.0,4.3,20.0,824.0,662.43,516.17
2016,5,15,14,45,884.0,105.0,4.3,20.0,787.0,610.37,475.6
2016,5,15,15,0,875.0,103.0,4.3,20.0,750.0,557.4,433.2
2016,5,15,15,15,862.0,100.5,4.3,19.5,707.5,501.41,388.05
2016,5,15,15,30,849.0,98.0,4.3,19.0,665.0,445.41,341.37
2016,5,15,15,45,831.5,95.5,4.35,18.5,618.0,383.86,289.1
2016,5,15,16,0,814.0,93.0,4.4,18.0,571.0,327.05,239.18
2016,5,15,16,15,792.0,89.5,4.35,17.5,521.0,269.57,188.22
2016,5,15,16,30,770.0,86.0,4.3,17.0,471.0,214.2,139.66
2016,5,15,16,45,735.5,83.0,4.25,17.0,418.5,159.93,95.3
2016,5,15,17,0,701.0,80.0,4.2,17.0,366.0,105.06,57.12
2016,5,15,17,15,659.5,75.0,4.0,16.5,314.0,56.86,37.19
2016,5,15,17,30,618.0,70.0,3.8,16.0,262.0,48.02,37.11
2016,5,15,17,45,551.5,63.5,3.65,15.5,211.0,45.21,34.65
2016,5,15,18,0,485.0,57.0,3.5,15.0,160.0,42.29,31.92
2016,5,15,18,15,392.0,47.0,3.2,14.5,115.5,36.02,26.03
2016,5,15,18,30,299.0,37.0,2.9,14.0,71.0,29.42,19.49
2016,5,15,18,45,165.0,23.0,2.65,13.5,40.0,18.04,5.31
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,8.58,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,16.0,1.7,12.0,23.0,38.34,0.0
2016,5,16,5,30,164.0,32.0,1.8,12.0,46.0,89.46,58.35
2016,5,16,5,45,259.0,46.0,1.95,12.5,86.0,144.31,108.25
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,210.12,165.48
2016,5,16,6,15,423.5,70.0,2.05,13.5,173.5,270.78,218.64
2016,5,16,6,30,493.0,80.0,2.0,14.0,221.0,342.09,279.28
2016,5,16,6,45,542.5,87.5,2.0,14.5,271.0,403.94,330.74
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,469.74,383.6
2016,5,16,7,15,628.5,101.0,2.05,15.5,372.0,529.18,429.89
2016,5,16,7,30,665.0,107.0,2.1,16.0,423.0,590.53,476.16
2016,5,16,7,45,696.0,110.5,2.15,16.5,473.5,646.55,517.1
2016,5,16,8,0,727.0,114.0,2.2,17.0,524.0,703.22,556.33
2016,5,16,8,15,747.5,118.0,2.25,17.5,571.0,749.15,586.62
2016,5,16,8,30,768.0,122.0,2.3,18.0,618.0,797.3,618.04
2016,5,16,8,45,788.0,123.0,2.4,18.5,662.5,840.51,645.85
2016,5,16,9,0,808.0,124.0,2.5,19.0,707.0,882.19,672.29
2016,5,16,9,15,819.5,126.5,2.55,19.0,745.5,915.79,693.86
2016,5,16,9,30,831.0,129.0,2.6,19.0,784.0,946.91,713.73
2016,5,16,9,45,853.5,123.0,2.65,19.5,820.5,968.52,725.82
2016,5,16,10,0,876.0,117.0,2.7,20.0,857.0,995.89,741.82
2016,5,16,10,15,882.0,118.5,2.75,20.5,883.5,1012.06,750.31
2016,5,16,10,30,888.0,120.0,2.8,21.0,910.0,1024.9,756.78
2016,5,16,10,45,892.5,121.0,2.9,21.5,930.0,1032.29,760.26
2016,5,16,11,0,897.0,122.0,3.0,22.0,950.0,1036.18,761.6
2016,5,16,11,15,900.0,122.5,3.05,22.0,962.5,1034.54,760.49
2016,5,16,11,30,903.0,123.0,3.1,22.0,975.0,1029.39,757.24
2016,5,16,11,45,904.0,123.5,3.2,22.5,980.0,1018.79,749.5
2016,5,16,12,0,905.0,124.0,3.3,23.0,985.0,1004.79,739.65
2016,5,16,12,15,905.0,124.0,3.4,23.0,983.0,986.04,728.16
2016,5,16,12,30,905.0,124.0,3.5,23.0,981.0,964.1,714.55
2016,5,16,12,45,904.5,122.5,3.6,23.0,971.0,937.18,697.56
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,907.29,678.49
2016,5,16,13,15,900.5,120.0,3.75,23.0,944.0,872.5,655.67
2016,5,16,13,30,897.0,119.0,3.8,23.0,927.0,835.17,630.95
2016,5,16,13,45,895.5,116.0,3.85,23.0,903.5,795.15,604.15
2016,5,16,14,0,894.0,113.0,3.9,23.0,880.0,752.77,575.42
2016,5,16,14,15,887.0,111.5,3.9,22.5,849.0,705.84,542.86
2016,5,16,14,30,880.0,110.0,3.9,22.0,818.0,657.38,507.37
2016,5,16,14,45,870.5,108.0,3.95,22.0,781.0,605.71,467.66
2016,5,16,15,0,861.0,106.0,4.0,22.0,744.0,553.2,426.18
2016,5,16,15,15,848.0,103.5,3.95,21.5,702.0,497.99,382.01
2016,5,16,15,30,835.0,101.0,3.9,21.0,660.0,439.16,333.71
2016,5,16,15,45,813.5,99.5,3.9,21.0,612.5,381.5,284.42
2016,5,16,16,0,792.0,98.0,3.9,21.0,565.0,325.36,235.38
2016,5,16,16,15,769.5,94.5,3.8,20.5,515.5,269.05,186.22
2016,5,16,16,30,747.0,91.0,3.7,20.0,466.0,214.92,139.45
2016,5,16,16,45,710.5,88.5,3.65,19.5,413.5,157.68,93.51
2016,5,16,17,0,674.0,86.0,3.6,19.0,361.0,108.67,60.35
2016,5,16,17,15,631.5,80.0,3.45,18.5,309.5,61.23,40.09
2016,5,16,17,30,589.0,74.0,3.3,18.0,258.0,51.01,39.43
2016,5,16,17,45,525.0,67.0,3.2,17.5,208.5,47.96,36.78
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,44.76,33.84
2016,5,16,18,15,369.0,49.5,2.9,16.0,115.0,38.15,27.75
2016,5,16,18,30,277.0,39.0,2.7,15.0,71.0,30.17,20.11
2016,5,16,18,45,152.0,24.0,2.5,14.5,40.5,18.81,6.46
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,8.58,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,12.5,26.0,45.1,0.0
2016,5,17,5,30,241.0,30.0,1.4,13.0,52.0,108.09,70.77
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,167.91,124.9
2016,5,17,6,0,454.0,51.0,1.9,15.0,137.0,239.84,186.94
2016,5,17,6,15,521.5,59.0,1.95,15.5,186.5,303.8,242.88
2016,5,17,6,30,589.0,67.0,2.0,16.0,236.0,374.4,302.82
2016,5,17,6,45,640.0,71.5,2.1,16.5,288.5,438.34,355.88
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,506.25,410.28
2016,5,17,7,15,724.5,80.5,2.35,17.5,394.0,564.75,455.86
2016,5,17,7,30,758.0,85.0,2.5,18.0,447.0,626.62,502.55
2016,5,17,7,45,785.5,88.0,2.7,19.0,499.0,683.45,542.21
2016,5,17,8,0,813.0,91.0,2.9,20.0,551.0,740.42,580.46
2016,5,17,8,15,831.5,94.0,2.95,20.5,599.5,789.9,612.88
2016,5,17,8,30,850.0,97.0,3.0,21.0,648.0,831.99,639.56
2016,5,17,8,45,865.5,99.0,3.1,22.0,693.0,874.64,665.33
2016,5,17,9,0,881.0,101.0,3.2,23.0,738.0,915.32,689.33
2016,5,17,9,15,891.5,103.0,3.25,23.0,777.5,949.12,710.75
2016,5,17,9,30,902.0,105.0,3.3,23.0,817.0,980.22,730.32
2016,5,17,9,45,910.0,106.5,3.35,23.5,850.5,1005.42,744.52
2016,5,17,10,0,918.0,108.0,3.4,24.0,884.0,1027.46,756.65
2016,5,17,10,15,923.5,109.5,3.35,24.5,911.0,1043.69,764.21
2016,5,17,10,30,929.0,111.0,3.3,25.0,938.0,1056.43,769.57
2016,5,17,10,45,932.5,112.0,3.25,25.5,958.0,1063.05,771.07
2016,5,17,11,0,936.0,113.0,3.2,26.0,978.0,1066.04,770.39
2016,5,17,11,15,938.5,113.5,3.15,26.0,990.5,1063.85,768.06
2016,5,17,11,30,941.0,114.0,3.1,26.0,1003.0,1058.02,763.58
2016,5,17,11,45,940.5,114.5,3.05,26.0,1007.0,1045.61,755.03
2016,5,17,12,0,940.0,115.0,3.0,26.0,1011.0,1029.73,744.42
2016,5,17,12,15,939.5,115.0,2.95,26.0,1008.0,1009.96,731.42
2016,5,17,12,30,939.0,115.0,2.9,26.0,1005.0,986.9,716.4
2016,5,17,12,45,938.0,113.5,2.85,26.5,994.5,958.75,696.75
2016,5,17,13,0,937.0,112.0,2.8,27.0,984.0,927.55,675.22
2016,5,17,13,15,933.5,111.0,2.75,27.0,966.0,891.8,652.04
2016,5,17,13,30,930.0,110.0,2.7,27.0,948.0,853.41,627.03
2016,5,17,13,45,923.0,109.5,2.7,27.0,922.5,810.34,599.06
2016,5,17,14,0,916.0,109.0,2.7,27.0,897.0,765.25,569.46
2016,5,17,14,15,908.5,107.5,2.7,26.5,865.0,717.11,537.55
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,667.42,502.48
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.0,614.68,463.17
2016,5,17,15,0,880.0,103.0,2.7,26.0,757.0,561.16,422.15
2016,5,17,15,15,867.0,100.5,2.7,25.5,714.0,505.03,378.73
2016,5,17,15,30,854.0,98.0,2.7,25.0,671.0,448.89,333.75
2016,5,17,15,45,838.0,95.0,2.7,25.0,624.0,387.26,282.67
2016,5,17,16,0,822.0,92.0,2.7,25.0,577.0,330.22,233.86
2016,5,17,16,15,799.5,88.5,2.65,24.5,526.5,272.26,184.34
2016,5,17,16,30,777.0,85.0,2.6,24.0,476.0,216.44,137.02
2016,5,17,16,45,748.0,81.0,2.55,23.5,424.0,161.71,93.47
2016,5,17,17,0,719.0,77.0,2.5,23.0,372.0,110.34,58.81
2016,5,17,17,15,678.5,72.0,2.35,22.0,320.0,56.77,34.69
2016,5,17,17,30,638.0,67.0,2.2,21.0,268.0,45.5,34.14
2016,5,17,17,45,577.5,60.5,2.1,20.5,217.0,42.57,31.64
2016,5,17,18,0,517.0,54.0,2.0,20.0,166.0,39.49,28.85
2016,5,17,18,15,428.5,45.0,1.85,19.0,121.0,34.01,23.84
2016,5,17,18,30,340.0,36.0,1.7,18.0,76.0,28.24,18.28
2016,5,17,18,45,203.0,23.0,1.6,17.5,43.5,18.25,6.55
2016,5,17,19,0,66.0,10.0,1.5,17.0,11.0,9.53,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,42.95,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,100.12,66.07
2016,5,18,5,45,307.0,44.0,2.45,14.5,92.5,157.09,117.15
2016,5,18,6,0,408.0,56.0,2.7,15.0,134.0,228.06,178.58
2016,5,18,6,15,475.0,65.0,2.6,15.5,182.5,290.52,233.21
2016,5,18,6,30,542.0,74.0,2.5,16.0,231.0,359.58,291.9
2016,5,18,6,45,592.0,80.0,2.45,16.5,282.5,422.39,343.95
2016,5,18,7,0,642.0,86.0,2.4,17.0,334.0,489.13,397.24
2016,5,18,7,15,676.0,91.5,2.3,17.5,385.0,548.66,442.83
2016,5,18,7,30,710.0,97.0,2.2,18.0,436.0,609.79,487.89
2016,5,18,7,45,736.5,100.5,2.1,19.0,486.5,664.35,525.14
2016,5,18,8,0,763.0,104.0,2.0,20.0,537.0,716.67,558.17
2016,5,18,8,15,782.0,107.5,1.95,20.5,584.5,765.22,588.93
2016,5,18,8,30,801.0,111.0,1.9,21.0,632.0,812.68,618.21
2016,5,18,8,45,817.0,113.5,1.9,22.0,676.0,855.03,642.6
2016,5,18,9,0,833.0,116.0,1.9,23.0,720.0,895.54,665.26
2016,5,18,9,15,844.0,118.0,1.95,23.5,758.0,921.19,679.61
2016,5,18,9,30,855.0,120.0,2.0,24.0,796.0,951.56,697.12
2016,5,18,9,45,867.5,119.5,2.1,24.5,830.0,977.98,712.48
2016,5,18,10,0,880.0,119.0,2.2,25.0,864.0,1001.57,726.02
2016,5,18,10,15,885.5,120.5,2.3,25.0,890.5,1017.25,735.98
2016,5,18,10,30,891.0,122.0,2.4,25.0,917.0,1029.59,743.97
2016,5,18,10,45,893.5,124.0,2.5,25.5,936.0,1035.99,746.84
2016,5,18,11,0,896.0,126.0,2.6,26.0,955.0,1038.88,747.61
2016,5,18,11,15,898.0,127.0,2.65,26.0,967.0,1036.73,746.27
2016,5,18,11,30,900.0,128.0,2.7,26.0,979.0,1031.08,742.86
2016,5,18,11,45,898.5,129.5,2.8,26.5,983.0,1019.03,734.49
2016,5,18,12,0,897.0,131.0,2.9,27.0,987.0,1003.66,724.1
2016,5,18,12,15,896.5,131.0,2.95,27.0,984.0,984.59,712.38
2016,5,18,12,30,896.0,131.0,3.0,27.0,981.0,962.39,698.67
2016,5,18,12,45,893.5,130.5,3.05,27.0,971.0,934.88,681.48
2016,5,18,13,0,891.0,130.0,3.1,27.0,961.0,904.55,662.39
2016,5,18,13,15,887.5,129.0,3.15,26.5,943.0,870.22,641.79
2016,5,18,13,30,884.0,128.0,3.2,26.0,925.0,833.4,619.26
2016,5,18,13,45,881.0,125.0,3.25,26.0,901.5,792.81,592.67
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,750.02,564.29
2016,5,18,14,15,870.5,120.0,3.3,25.5,847.0,703.07,532.11
2016,5,18,14,30,863.0,118.0,3.3,25.0,816.0,654.67,497.42
2016,5,18,14,45,855.0,115.0,3.35,25.0,779.5,603.88,459.2
2016,5,18,15,0,847.0,112.0,3.4,25.0,743.0,552.15,419.14
2016,5,18,15,15,834.0,109.5,3.4,24.5,701.0,494.78,374.37
2016,5,18,15,30,821.0,107.0,3.4,24.0,659.0,439.85,329.9
2016,5,18,15,45,801.0,105.0,3.4,24.0,612.0,383.14,282.2
2016,5,18,16,0,781.0,103.0,3.4,24.0,565.0,327.81,234.6
2016,5,18,16,15,758.0,99.0,3.3,23.0,516.0,271.64,186.74
2016,5,18,16,30,735.0,95.0,3.2,22.0,467.0,217.71,141.04
2016,5,18,16,45,702.0,91.0,3.1,21.5,415.5,160.27,95.09
2016,5,18,17,0,669.0,87.0,3.0,21.0,364.0,110.86,61.34
2016,5,18,17,15,627.5,81.0,2.9,20.0,312.5,63.73,40.64
2016,5,18,17,30,586.0,75.0,2.8,19.0,261.0,51.56,39.74
2016,5,18,17,45,531.0,67.0,2.75,18.5,212.0,47.71,36.42
2016,5,18,18,0,476.0,59.0,2.7,18.0,163.0,43.63,32.73
2016,5,18,18,15,388.5,48.5,2.65,17.0,119.0,36.98,26.66
2016,5,18,18,30,301.0,38.0,2.6,16.0,75.0,29.95,19.96
2016,5,18,18,45,177.0,24.5,2.6,15.5,43.5,19.16,7.75
2016,5,18,19,0,53.0,11.0,2.6,15.0,12.0,10.48,0.0
2016,5,18,19,15,26.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.0,18.5,4.25,12.0,27.0,43.12,0.0
2016,5,19,5,30,176.0,37.0,4.4,12.0,54.0,98.32,66.63
2016,5,19,5,45,277.0,50.5,4.55,12.0,95.5,155.26,117.82
2016,5,19,6,0,378.0,64.0,4.7,12.0,137.0,223.82,178.26
2016,5,19,6,15,446.5,74.0,4.75,12.0,185.5,285.43,233.65
2016,5,19,6,30,515.0,84.0,4.8,12.0,234.0,357.26,296.75
2016,5,19,6,45,565.5,91.0,4.9,12.5,285.0,420.29,350.87
2016,5,19,7,0,616.0,98.0,5.0,13.0,336.0,487.28,406.7
2016,5,19,7,15,651.0,103.5,4.85,13.5,387.5,546.33,453.97
2016,5,19,7,30,686.0,109.0,4.7,14.0,439.0,607.06,500.95
2016,5,19,7,45,718.0,111.5,4.55,14.5,490.0,663.52,543.12
2016,5,19,8,0,750.0,114.0,4.4,15.0,541.0,720.63,583.12
2016,5,19,8,15,544.0,191.5,4.35,15.0,515.0,663.67,535.21
2016,5,19,8,30,338.0,269.0,4.3,15.0,489.0,582.07,467.0
2016,5,19,8,45,587.0,196.0,4.3,15.5,609.0,747.74,596.32
2016,5,19,9,0,836.0,123.0,4.3,16.0,729.0,905.86,708.56
2016,5,19,9,15,849.5,125.5,4.3,16.0,770.0,941.99,731.48
2016,5,19,9,30,863.0,128.0,4.3,16.0,811.0,967.52,747.73
2016,5,19,9,45,869.5,132.5,4.3,16.5,845.0,993.5,762.98
2016,5,19,10,0,876.0,137.0,4.3,17.0,879.0,1016.34,775.96
2016,5,19,10,15,884.0,138.5,4.25,17.0,907.5,1034.3,786.78
2016,5,19,10,30,892.0,140.0,4.2,17.0,936.0,1048.96,795.43
2016,5,19,10,45,903.0,138.0,4.2,17.5,959.0,1059.68,800.32
2016,5,19,11,0,914.0,136.0,4.2,18.0,982.0,1066.94,803.01
2016,5,19,11,15,916.5,136.5,4.2,18.0,995.0,1064.62,800.91
2016,5,19,11,30,919.0,137.0,4.2,18.0,1008.0,1058.75,796.62
2016,5,19,11,45,919.5,138.0,4.25,18.0,1013.0,1047.87,789.44
2016,5,19,12,0,920.0,139.0,4.3,18.0,1018.0,1033.56,780.06
2016,5,19,12,15,919.0,139.0,4.3,18.0,1015.0,1013.53,766.57
2016,5,19,12,30,918.0,139.0,4.3,18.0,1012.0,990.31,751.0
2016,5,19,12,45,922.0,134.0,4.35,18.0,1003.0,963.84,733.47
2016,5,19,13,0,926.0,129.0,4.4,18.0,994.0,934.16,713.91
2016,5,19,13,15,922.5,128.5,4.45,18.0,976.0,899.2,690.57
2016,5,19,13,30,919.0,128.0,4.5,18.0,958.0,861.65,665.23
2016,5,19,13,45,668.0,241.5,4.55,18.0,836.0,740.81,576.36
2016,5,19,14,0,417.0,355.0,4.6,18.0,714.0,630.2,489.96
2016,5,19,14,15,478.0,318.5,4.7,17.5,716.0,615.95,482.14
2016,5,19,14,30,539.0,282.0,4.8,17.0,718.0,595.56,468.53
2016,5,19,14,45,704.0,200.5,4.9,17.0,742.5,589.51,465.26
2016,5,19,15,0,869.0,119.0,5.0,17.0,767.0,570.45,449.97
2016,5,19,15,15,855.0,116.0,4.9,16.5,723.5,511.18,401.35
2016,5,19,15,30,841.0,113.0,4.8,16.0,680.0,454.26,353.22
2016,5,19,15,45,735.5,130.0,4.75,16.0,600.5,377.8,289.25
2016,5,19,16,0,630.0,147.0,4.7,16.0,521.0,315.02,236.38
2016,5,19,16,15,664.5,121.5,4.7,15.5,486.0,263.43,189.47
2016,5,19,16,30,699.0,96.0,4.7,15.0,451.0,208.14,139.06
2016,5,19,16,45,644.0,96.5,4.75,14.5,396.5,157.63,98.31
2016,5,19,17,0,589.0,97.0,4.8,14.0,342.0,113.5,68.21
2016,5,19,17,15,518.0,100.0,4.7,13.5,294.0,77.85,54.46
2016,5,19,17,30,447.0,103.0,4.6,13.0,246.0,73.06,59.94
2016,5,19,17,45,389.0,91.0,4.6,12.5,199.0,66.07,53.78
2016,5,19,18,0,331.0,79.0,4.6,12.0,152.0,58.73,47.06
2016,5,19,18,15,257.5,63.5,4.55,12.0,111.0,48.19,37.18
2016,5,19,18,30,184.0,48.0,4.5,12.0,70.0,38.68,27.92
2016,5,19,18,45,92.0,30.0,4.45,12.0,41.0,24.63,12.35
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.0,4.2,11.0,27.5,43.28,0.0
2016,5,20,5,30,170.0,38.0,4.3,11.0,55.0,97.82,67.12
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,156.44,119.32
2016,5,20,6,0,388.0,64.0,4.5,11.0,139.0,227.58,181.94
2016,5,20,6,15,457.5,73.5,4.5,11.5,188.0,292.05,239.38
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,362.1,300.43
2016,5,20,6,45,580.0,89.0,4.5,12.5,289.0,425.96,354.95
2016,5,20,7,0,633.0,95.0,4.5,13.0,341.0,493.97,411.18
2016,5,20,7,15,668.5,100.5,4.5,13.0,393.5,554.08,460.18
2016,5,20,7,30,704.0,106.0,4.5,13.0,446.0,615.89,509.23
2016,5,20,7,45,733.5,109.5,4.5,13.5,497.0,672.4,551.92
2016,5,20,8,0,763.0,113.0,4.5,14.0,548.0,726.38,590.09
2016,5,20,8,15,497.5,202.0,4.5,14.0,495.5,637.47,516.8
2016,5,20,8,30,232.0,291.0,4.5,14.0,443.0,505.19,407.45
2016,5,20,8,45,218.5,315.0,4.5,14.5,465.5,525.72,421.51
2016,5,20,9,0,205.0,339.0,4.5,15.0,488.0,544.5,433.45
2016,5,20,9,15,159.5,358.0,4.55,15.0,477.5,526.45,417.33
2016,5,20,9,30,114.0,377.0,4.6,15.0,467.0,505.46,399.06
2016,5,20,9,45,503.5,250.5,4.7,15.0,674.5,773.44,612.49
2016,5,20,10,0,893.0,124.0,4.8,15.0,882.0,1019.21,790.04
2016,5,20,10,15,899.0,125.5,4.8,15.0,909.0,1035.5,798.61
2016,5,20,10,30,905.0,127.0,4.8,15.0,936.0,1048.4,806.57
2016,5,20,10,45,908.5,128.5,4.85,15.5,955.5,1055.3,809.4
2016,5,20,11,0,912.0,130.0,4.9,16.0,975.0,1058.65,809.94
2016,5,20,11,15,914.5,130.5,4.9,16.0,988.0,1056.42,807.9
2016,5,20,11,30,917.0,131.0,4.9,16.0,1001.0,1050.65,803.59
2016,5,20,11,45,918.0,131.5,4.95,16.0,1006.0,1039.9,796.43
2016,5,20,12,0,919.0,132.0,5.0,16.0,1011.0,1025.72,787.01
2016,5,20,12,15,918.5,132.0,4.95,16.0,1008.0,1006.29,773.19
2016,5,20,12,30,918.0,132.0,4.9,16.0,1005.0,983.67,757.26
2016,5,20,12,45,915.5,131.5,4.9,16.0,994.5,955.67,738.01
2016,5,20,13,0,913.0,131.0,4.9,16.0,984.0,924.79,716.73
2016,5,20,13,15,522.0,290.0,4.9,16.0,776.0,721.4,565.41
2016,5,20,13,30,131.0,449.0,4.9,16.0,568.0,527.12,410.48
2016,5,20,13,45,91.5,415.0,4.9,16.0,497.0,455.28,356.19
2016,5,20,14,0,52.0,381.0,4.9,16.0,426.0,389.06,305.03
2016,5,20,14,15,50.5,365.5,4.9,15.5,408.0,369.0,290.53
2016,5,20,14,30,49.0,350.0,4.9,15.0,390.0,349.14,275.94
2016,5,20,14,45,49.0,334.0,4.9,15.0,372.5,329.93,261.25
2016,5,20,15,0,49.0,318.0,4.9,15.0,355.0,310.79,246.51
2016,5,20,15,15,437.0,216.5,4.85,15.0,513.5,396.69,315.31
2016,5,20,15,30,825.0,115.0,4.8,15.0,672.0,449.92,351.75
2016,5,20,15,45,803.0,113.0,4.75,15.0,624.0,392.3,300.86
2016,5,20,16,0,781.0,111.0,4.7,15.0,576.0,336.28,250.75
2016,5,20,16,15,500.0,162.0,4.6,14.5,450.0,256.29,189.74
2016,5,20,16,30,219.0,213.0,4.5,14.0,324.0,218.04,167.15
2016,5,20,16,45,440.0,154.5,4.4,14.0,347.5,176.98,123.47
2016,5,20,17,0,661.0,96.0,4.3,14.0,371.0,119.15,69.96
2016,5,20,17,15,616.5,89.5,4.15,13.5,319.0,71.99,47.59
2016,5,20,17,30,572.0,83.0,4.0,13.0,267.0,57.79,46.31
2016,5,20,17,45,509.0,75.0,3.85,12.5,217.0,54.21,43.18
2016,5,20,18,0,446.0,67.0,3.7,12.0,167.0,50.45,39.69
2016,5,20,18,15,355.5,56.0,3.45,11.5,123.0,42.35,32.12
2016,5,20,18,30,265.0,45.0,3.2,11.0,79.0,34.76,24.71
2016,5,20,18,45,147.5,29.0,3.0,11.0,46.5,22.72,11.46
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,12.39,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,6.2,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,91.0,18.5,1.65,11.0,27.5,44.06,0.0
2016,5,21,5,30,182.0,37.0,1.8,11.0,55.0,99.65,68.54
2016,5,21,5,45,275.5,50.5,2.0,11.5,95.5,154.69,117.52
2016,5,21,6,0,369.0,64.0,2.2,12.0,136.0,220.43,174.89
2016,5,21,6,15,435.5,74.0,2.25,12.0,183.5,280.71,228.34
2016,5,21,6,30,502.0,84.0,2.3,12.0,231.0,351.07,289.11
2016,5,21,6,45,541.0,94.0,2.4,12.5,280.5,410.37,339.0
2016,5,21,7,0,580.0,104.0,2.5,13.0,330.0,472.59,389.65
2016,5,21,7,15,475.5,139.0,2.55,13.0,341.5,469.11,386.15
2016,5,21,7,30,371.0,174.0,2.6,13.0,353.0,448.25,368.25
2016,5,21,7,45,320.0,206.5,2.7,13.5,373.0,463.07,377.78
2016,5,21,8,0,269.0,239.0,2.8,14.0,393.0,472.44,382.35
2016,5,21,8,15,157.5,254.0,2.85,14.0,346.0,397.28,320.49
2016,5,21,8,30,46.0,269.0,2.9,14.0,299.0,312.75,250.22
2016,5,21,8,45,33.5,266.5,3.0,14.5,289.5,299.05,238.32
2016,5,21,9,0,21.0,264.0,3.1,15.0,280.0,274.02,217.3
2016,5,21,9,15,15.5,249.5,3.15,15.0,261.5,254.08,201.03
2016,5,21,9,30,10.0,235.0,3.2,15.0,243.0,234.22,184.82
2016,5,21,9,45,7.5,207.5,3.25,15.0,213.5,204.56,160.97
2016,5,21,10,0,5.0,180.0,3.3,15.0,184.0,175.26,137.37
2016,5,21,10,15,4.0,167.5,3.3,15.0,171.0,162.17,126.72
2016,5,21,10,30,3.0,155.0,3.3,15.0,158.0,149.15,116.12
2016,5,21,10,45,10.5,233.5,3.3,15.0,243.5,232.34,182.46
2016,5,21,11,0,18.0,312.0,3.3,15.0,329.0,316.1,247.63
2016,5,21,11,15,226.0,354.5,3.25,15.0,569.0,596.33,466.17
2016,5,21,11,30,434.0,397.0,3.2,15.0,809.0,850.01,650.47
2016,5,21,11,45,222.0,310.0,3.2,15.0,521.0,536.68,419.22
2016,5,21,12,0,10.0,223.0,3.2,15.0,233.0,220.06,171.42
2016,5,21,12,15,5.5,183.5,3.2,15.0,189.5,177.8,138.56
2016,5,21,12,30,1.0,144.0,3.2,15.0,146.0,136.03,105.11
2016,5,21,12,45,6.5,199.0,3.2,15.0,206.0,192.57,150.54
2016,5,21,13,0,12.0,254.0,3.2,15.0,266.0,248.52,194.75
2016,5,21,13,15,26.5,320.0,3.2,15.0,345.0,324.17,253.93
2016,5,21,13,30,41.0,386.0,3.2,15.0,424.0,394.39,307.87
2016,5,21,13,45,25.0,300.0,3.2,15.0,323.0,298.85,234.19
2016,5,21,14,0,9.0,214.0,3.2,15.0,222.0,205.43,161.03
2016,5,21,14,15,9.5,225.0,3.15,15.0,233.5,214.99,169.0
2016,5,21,14,30,10.0,236.0,3.1,15.0,245.0,224.27,176.54
2016,5,21,14,45,11.0,237.5,3.1,15.0,246.5,224.98,177.36
2016,5,21,15,0,12.0,239.0,3.1,15.0,248.0,225.42,178.01
2016,5,21,15,15,29.5,260.0,3.05,15.0,280.5,247.0,195.49
2016,5,21,15,30,47.0,281.0,3.0,15.0,313.0,267.74,211.97
2016,5,21,15,45,53.5,265.5,2.95,15.0,299.5,251.73,199.27
2016,5,21,16,0,60.0,250.0,2.9,15.0,286.0,234.96,185.85
2016,5,21,16,15,176.5,226.0,2.85,14.5,319.0,234.34,181.99
2016,5,21,16,30,293.0,202.0,2.8,14.0,352.0,219.49,164.81
2016,5,21,16,45,146.5,108.0,2.75,14.0,183.0,107.27,78.38
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,12.98,5.47
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,11.12,3.93
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,9.26,2.72
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,7.41,1.04
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2016,5,21,18,15,0.0,4.5,1.95,12.5,4.5,4.16,0.0
2016,5,21,18,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,5,21,18,45,0.0,1.5,1.45,11.5,1.5,1.39,0.0
2016,5,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,29.0,46.98,3.32
2016,5,22,5,30,209.0,37.0,1.6,11.0,58.0,106.62,73.6
2016,5,22,5,45,305.5,49.5,1.85,11.5,100.0,163.05,123.81
2016,5,22,6,0,402.0,62.0,2.1,12.0,142.0,230.5,182.74
2016,5,22,6,15,467.5,71.5,2.1,12.0,190.5,294.43,239.22
2016,5,22,6,30,533.0,81.0,2.1,12.0,239.0,362.97,298.38
2016,5,22,6,45,266.5,99.5,2.1,12.5,178.5,256.08,212.18
2016,5,22,7,0,0.0,118.0,2.1,13.0,118.0,113.09,90.42
2016,5,22,7,15,21.5,153.5,2.05,13.5,164.0,162.48,131.78
2016,5,22,7,30,43.0,189.0,2.0,14.0,210.0,222.38,180.49
2016,5,22,7,45,136.0,217.5,1.95,14.5,293.5,331.33,268.82
2016,5,22,8,0,229.0,246.0,1.9,15.0,377.0,438.6,352.55
2016,5,22,8,15,172.0,271.0,1.9,15.0,374.0,427.64,341.06
2016,5,22,8,30,115.0,296.0,1.9,15.0,371.0,411.81,326.35
2016,5,22,8,45,121.5,318.0,1.95,15.5,402.5,443.78,349.51
2016,5,22,9,0,128.0,340.0,2.0,16.0,434.0,475.58,371.95
2016,5,22,9,15,122.0,358.5,2.05,16.0,452.0,491.7,382.82
2016,5,22,9,30,116.0,377.0,2.1,16.0,470.0,506.91,393.09
2016,5,22,9,45,104.0,390.0,2.15,16.5,475.5,496.87,383.99
2016,5,22,10,0,92.0,403.0,2.2,17.0,481.0,498.55,383.63
2016,5,22,10,15,93.5,414.0,2.25,17.0,495.5,510.78,392.23
2016,5,22,10,30,95.0,425.0,2.3,17.0,510.0,522.57,400.47
2016,5,22,10,45,498.0,275.5,2.4,17.5,736.5,805.6,614.99
2016,5,22,11,0,901.0,126.0,2.5,18.0,963.0,1043.1,775.08
2016,5,22,11,15,903.0,126.5,2.6,18.0,975.0,1040.5,771.46
2016,5,22,11,30,905.0,127.0,2.7,18.0,987.0,1034.42,768.19
2016,5,22,11,45,904.0,128.5,2.85,18.0,991.0,1022.92,761.91
2016,5,22,12,0,903.0,130.0,3.0,18.0,995.0,1008.09,753.43
2016,5,22,12,15,902.0,130.0,3.1,18.0,992.5,988.59,741.39
2016,5,22,12,30,901.0,130.0,3.2,18.0,990.0,965.99,727.25
2016,5,22,12,45,896.0,131.5,3.3,18.0,978.5,938.19,709.51
2016,5,22,13,0,891.0,133.0,3.4,18.0,967.0,907.67,689.81
2016,5,22,13,15,887.0,132.0,3.5,17.5,949.5,873.12,668.42
2016,5,22,13,30,883.0,131.0,3.6,17.0,932.0,836.13,645.01
2016,5,22,13,45,875.0,131.0,3.7,17.0,906.5,794.7,616.9
2016,5,22,14,0,867.0,131.0,3.8,17.0,881.0,751.45,587.15
2016,5,22,14,15,858.5,129.0,3.85,17.0,850.0,704.48,552.47
2016,5,22,14,30,850.0,127.0,3.9,17.0,819.0,656.2,515.67
2016,5,22,14,45,605.5,222.0,3.95,17.0,704.0,552.15,433.41
2016,5,22,15,0,361.0,317.0,4.0,17.0,589.0,470.99,368.48
2016,5,22,15,15,350.0,300.0,3.95,16.5,551.0,428.28,335.51
2016,5,22,15,30,339.0,283.0,3.9,16.0,513.0,386.46,302.37
2016,5,22,15,45,169.5,217.5,3.9,16.0,332.5,252.16,197.53
2016,5,22,16,0,0.0,152.0,3.9,16.0,152.0,139.16,109.56
2016,5,22,16,15,72.5,185.5,3.8,15.5,222.5,180.94,142.04
2016,5,22,16,30,145.0,219.0,3.7,15.0,293.0,208.4,161.55
2016,5,22,16,45,292.0,175.5,3.6,14.5,304.5,178.73,131.02
2016,5,22,17,0,439.0,132.0,3.5,14.0,316.0,131.65,88.57
2016,5,22,17,15,402.5,121.0,3.35,13.5,272.5,93.44,67.84
2016,5,22,17,30,366.0,110.0,3.2,13.0,229.0,77.68,64.03
2016,5,22,17,45,419.0,86.5,3.1,13.0,200.0,62.5,50.49
