Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,472.0,63.0,3.0,13.0,171.0,46.61,36.13
2016,5,22,18,15,389.5,52.5,2.65,12.5,126.5,40.1,30.05
2016,5,22,18,30,307.0,42.0,2.3,12.0,82.0,32.3,22.57
2016,5,22,18,45,194.0,28.0,2.0,12.0,49.5,21.86,11.41
2016,5,22,19,0,81.0,14.0,1.7,12.0,17.0,13.34,0.0
2016,5,22,19,15,40.5,7.0,1.6,11.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,42.0,18.0,2.15,12.0,22.5,30.43,2.37
2016,5,23,5,30,84.0,36.0,2.3,12.0,45.0,67.29,46.02
2016,5,23,5,45,133.5,55.0,2.5,12.0,78.0,108.92,82.88
2016,5,23,6,0,183.0,74.0,2.7,12.0,111.0,155.79,124.11
2016,5,23,6,15,217.0,93.0,2.75,12.5,149.0,201.22,164.01
2016,5,23,6,30,251.0,112.0,2.8,13.0,187.0,250.03,206.02
2016,5,23,6,45,289.5,125.5,2.85,13.5,227.5,298.12,246.6
2016,5,23,7,0,328.0,139.0,2.9,14.0,268.0,349.74,289.1
2016,5,23,7,15,334.5,160.0,2.9,14.0,307.5,392.64,323.58
2016,5,23,7,30,341.0,181.0,2.9,14.0,347.0,435.32,357.04
2016,5,23,7,45,526.5,151.0,2.9,14.5,438.5,562.21,457.89
2016,5,23,8,0,712.0,121.0,2.9,15.0,530.0,698.77,561.2
2016,5,23,8,15,732.0,125.0,2.9,15.0,576.5,746.67,593.87
2016,5,23,8,30,752.0,129.0,2.9,15.0,623.0,790.29,623.6
2016,5,23,8,45,530.5,224.5,2.95,15.5,584.5,723.33,569.56
2016,5,23,9,0,309.0,320.0,3.0,16.0,546.0,629.24,492.8
2016,5,23,9,15,386.5,309.0,3.0,16.0,607.0,695.86,543.45
2016,5,23,9,30,464.0,298.0,3.0,16.0,668.0,777.29,602.39
2016,5,23,9,45,369.5,350.0,3.05,16.5,652.0,736.36,567.83
2016,5,23,10,0,275.0,402.0,3.1,17.0,636.0,702.44,538.79
2016,5,23,10,15,305.0,407.0,3.15,17.0,674.5,738.41,565.01
2016,5,23,10,30,335.0,412.0,3.2,17.0,713.0,773.53,589.97
2016,5,23,10,45,600.5,276.0,3.25,17.0,829.0,911.72,694.77
2016,5,23,11,0,866.0,140.0,3.3,17.0,945.0,1021.77,770.08
2016,5,23,11,15,868.5,140.5,3.3,17.0,957.0,1019.68,767.21
2016,5,23,11,30,871.0,141.0,3.3,17.0,969.0,1014.24,763.24
2016,5,23,11,45,875.0,139.0,3.35,17.0,974.5,1004.52,756.92
2016,5,23,12,0,879.0,137.0,3.4,17.0,980.0,991.52,748.51
2016,5,23,12,15,878.5,137.0,3.45,17.0,978.0,972.93,736.37
2016,5,23,12,30,878.0,137.0,3.5,17.0,976.0,951.3,722.23
2016,5,23,12,45,848.0,155.5,3.55,17.0,958.5,917.26,699.52
2016,5,23,13,0,818.0,174.0,3.6,17.0,941.0,887.77,679.95
2016,5,23,13,15,814.0,172.5,3.55,17.0,924.0,853.93,656.62
2016,5,23,13,30,810.0,171.0,3.5,17.0,907.0,817.89,631.68
2016,5,23,13,45,808.0,166.0,3.5,17.0,883.5,778.11,604.18
2016,5,23,14,0,806.0,161.0,3.5,17.0,860.0,736.32,574.08
2016,5,23,14,15,797.5,159.0,3.45,17.0,829.5,691.01,540.1
2016,5,23,14,30,789.0,157.0,3.4,17.0,799.0,644.59,504.61
2016,5,23,14,45,782.5,151.0,3.35,17.0,764.0,594.84,465.93
2016,5,23,15,0,776.0,145.0,3.3,17.0,729.0,544.26,425.62
2016,5,23,15,15,761.5,141.5,3.2,16.5,687.5,491.4,383.08
2016,5,23,15,30,747.0,138.0,3.1,16.0,646.0,435.51,337.0
2016,5,23,15,45,733.0,132.0,3.05,16.0,602.0,381.24,290.38
2016,5,23,16,0,719.0,126.0,3.0,16.0,558.0,327.83,243.45
2016,5,23,16,15,574.0,151.0,2.95,16.0,477.0,267.7,194.8
2016,5,23,16,30,429.0,176.0,2.9,16.0,396.0,222.44,160.55
2016,5,23,16,45,525.5,138.0,2.9,16.0,379.5,178.08,119.35
2016,5,23,17,0,622.0,100.0,2.9,16.0,363.0,121.77,72.41
2016,5,23,17,15,580.0,93.0,2.8,15.5,313.0,76.51,49.86
2016,5,23,17,30,538.0,86.0,2.7,15.0,263.0,59.75,47.67
2016,5,23,17,45,487.5,76.5,2.6,15.0,215.5,55.02,43.47
2016,5,23,18,0,437.0,67.0,2.5,15.0,168.0,49.97,38.83
2016,5,23,18,15,356.0,55.5,2.35,14.5,124.5,41.78,31.29
2016,5,23,18,30,275.0,44.0,2.2,14.0,81.0,33.8,23.72
2016,5,23,18,45,169.5,29.0,2.1,13.5,49.0,22.61,12.16
2016,5,23,19,0,64.0,14.0,2.0,13.0,17.0,11.0,0.0
2016,5,23,19,15,32.0,7.0,2.0,12.5,8.5,6.67,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,30.0,48.78,9.12
2016,5,24,5,30,230.0,36.0,2.5,12.0,60.0,110.72,76.58
2016,5,24,5,45,328.5,47.0,2.7,12.5,102.0,167.34,126.75
2016,5,24,6,0,427.0,58.0,2.9,13.0,144.0,237.7,188.16
2016,5,24,6,15,491.0,66.5,2.9,13.0,192.0,299.31,242.98
2016,5,24,6,30,555.0,75.0,2.9,13.0,240.0,367.12,301.85
2016,5,24,6,45,598.5,81.5,2.95,13.5,290.5,427.52,352.74
2016,5,24,7,0,642.0,88.0,3.0,14.0,341.0,491.17,404.57
2016,5,24,7,15,675.0,93.5,3.0,14.0,392.0,549.89,451.55
2016,5,24,7,30,708.0,99.0,3.0,14.0,443.0,610.11,498.35
2016,5,24,7,45,529.5,161.5,3.05,14.5,434.5,575.86,467.41
2016,5,24,8,0,351.0,224.0,3.1,15.0,426.0,518.07,418.05
2016,5,24,8,15,357.0,244.5,3.1,15.0,464.5,558.19,448.05
2016,5,24,8,30,363.0,265.0,3.1,15.0,503.0,597.53,476.45
2016,5,24,8,45,275.0,303.5,3.15,15.5,491.0,573.53,453.85
2016,5,24,9,0,187.0,342.0,3.2,16.0,479.0,530.61,417.45
2016,5,24,9,15,246.0,351.5,3.2,16.0,541.5,611.2,478.3
2016,5,24,9,30,305.0,361.0,3.2,16.0,604.0,681.41,529.88
2016,5,24,9,45,157.5,298.5,3.25,16.5,424.5,463.35,363.77
2016,5,24,10,0,10.0,236.0,3.3,17.0,245.0,234.76,182.79
2016,5,24,10,15,33.0,320.0,3.35,17.0,349.5,351.79,274.5
2016,5,24,10,30,56.0,404.0,3.4,17.0,454.0,461.11,356.94
2016,5,24,10,45,33.0,312.5,3.45,17.0,342.5,342.27,266.05
2016,5,24,11,0,10.0,221.0,3.5,17.0,231.0,219.47,170.48
2016,5,24,11,15,69.5,349.0,3.5,17.0,415.5,413.28,321.9
2016,5,24,11,30,129.0,477.0,3.5,17.0,600.0,609.65,467.2
2016,5,24,11,45,111.0,473.5,3.55,17.5,579.5,574.38,439.11
2016,5,24,12,0,93.0,470.0,3.6,18.0,559.0,548.88,419.28
2016,5,24,12,15,52.0,353.5,3.6,17.5,403.5,390.78,302.05
2016,5,24,12,30,11.0,237.0,3.6,17.0,248.0,233.13,180.83
2016,5,24,12,45,23.5,314.5,3.65,17.0,337.0,321.24,249.81
2016,5,24,13,0,36.0,392.0,3.7,17.0,426.0,403.38,312.38
2016,5,24,13,15,241.0,380.0,3.7,17.0,600.0,566.38,440.36
2016,5,24,13,30,446.0,368.0,3.7,17.0,774.0,708.9,547.94
2016,5,24,13,45,454.0,353.5,3.7,17.0,757.0,679.69,526.12
2016,5,24,14,0,462.0,339.0,3.7,17.0,740.0,648.87,503.87
2016,5,24,14,15,469.5,318.5,3.7,17.0,714.0,610.84,476.02
2016,5,24,14,30,477.0,298.0,3.7,17.0,688.0,571.39,446.59
2016,5,24,14,45,658.0,209.0,3.7,17.0,719.5,572.04,448.67
2016,5,24,15,0,839.0,120.0,3.7,17.0,751.0,556.14,436.08
2016,5,24,15,15,825.0,117.0,3.65,17.0,709.0,500.89,390.54
2016,5,24,15,30,811.0,114.0,3.6,17.0,667.0,445.86,344.12
2016,5,24,15,45,797.0,109.5,3.6,17.0,621.5,390.0,295.92
2016,5,24,16,0,783.0,105.0,3.6,17.0,576.0,334.87,247.21
2016,5,24,16,15,761.0,101.0,3.55,16.5,527.0,279.07,198.01
2016,5,24,16,30,739.0,97.0,3.5,16.0,478.0,225.37,150.89
2016,5,24,16,45,712.5,91.5,3.45,16.0,427.5,167.49,102.57
2016,5,24,17,0,686.0,86.0,3.4,16.0,377.0,116.92,65.73
2016,5,24,17,15,646.5,80.5,3.3,15.5,326.0,69.23,42.09
2016,5,24,17,30,607.0,75.0,3.2,15.0,275.0,50.92,39.83
2016,5,24,17,45,553.0,67.5,3.15,14.5,225.5,47.46,36.84
2016,5,24,18,0,499.0,60.0,3.1,14.0,176.0,43.79,33.5
2016,5,24,18,15,416.5,51.0,2.95,13.5,131.5,38.52,28.56
2016,5,24,18,30,334.0,42.0,2.8,13.0,87.0,32.97,23.14
2016,5,24,18,45,210.5,29.0,2.65,13.0,53.0,22.61,12.41
2016,5,24,19,0,87.0,16.0,2.5,13.0,19.0,12.62,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.5,49.4,11.45
2016,5,25,5,30,235.0,36.0,2.4,12.0,61.0,111.93,77.64
2016,5,25,5,45,332.0,47.0,2.55,12.0,103.0,168.39,127.84
2016,5,25,6,0,429.0,58.0,2.7,12.0,145.0,238.45,189.43
2016,5,25,6,15,214.5,67.0,2.7,12.5,110.5,177.01,143.84
2016,5,25,6,30,0.0,76.0,2.7,13.0,76.0,71.77,55.89
2016,5,25,6,45,0.0,91.5,2.7,13.5,91.5,86.74,68.54
2016,5,25,7,0,0.0,107.0,2.7,14.0,107.0,101.7,80.83
2016,5,25,7,15,0.0,127.5,2.7,14.0,127.5,121.76,97.32
2016,5,25,7,30,0.0,148.0,2.7,14.0,148.0,141.81,113.59
2016,5,25,7,45,67.5,200.5,2.75,14.5,239.5,252.58,205.2
2016,5,25,8,0,135.0,253.0,2.8,15.0,331.0,373.67,301.6
2016,5,25,8,15,458.5,185.5,2.9,15.0,482.0,586.87,473.27
2016,5,25,8,30,782.0,118.0,3.0,15.0,633.0,803.03,634.63
2016,5,25,8,45,799.0,120.0,3.1,15.5,676.5,844.95,660.71
2016,5,25,9,0,816.0,122.0,3.2,16.0,720.0,885.16,686.68
2016,5,25,9,15,827.5,124.5,3.25,16.0,758.0,918.85,708.83
2016,5,25,9,30,839.0,127.0,3.3,16.0,796.0,950.05,729.22
2016,5,25,9,45,859.0,122.0,3.35,16.5,831.5,970.64,740.9
2016,5,25,10,0,879.0,117.0,3.4,17.0,867.0,996.71,756.4
2016,5,25,10,15,885.0,118.5,3.45,17.0,893.5,1012.94,766.59
2016,5,25,10,30,891.0,120.0,3.5,17.0,920.0,1025.86,774.73
2016,5,25,10,45,895.0,121.0,3.55,17.0,939.5,1032.86,779.01
2016,5,25,11,0,899.0,122.0,3.6,17.0,959.0,1036.4,781.12
2016,5,25,11,15,901.5,122.5,3.6,17.0,971.5,1034.43,779.31
2016,5,25,11,30,904.0,123.0,3.6,17.0,984.0,1028.99,775.32
2016,5,25,11,45,907.0,122.0,3.6,17.0,989.5,1019.13,768.5
2016,5,25,12,0,910.0,121.0,3.6,17.0,995.0,1005.88,759.53
2016,5,25,12,15,909.5,121.0,3.6,17.0,992.5,986.95,746.8
2016,5,25,12,30,909.0,121.0,3.6,17.0,990.0,964.88,732.02
2016,5,25,12,45,900.0,125.0,3.65,17.0,978.0,935.87,712.83
2016,5,25,13,0,891.0,129.0,3.7,17.0,966.0,904.3,691.83
2016,5,25,13,15,887.5,128.0,3.75,17.0,949.0,870.38,669.07
2016,5,25,13,30,884.0,127.0,3.8,17.0,932.0,833.98,644.41
2016,5,25,13,45,882.5,123.0,3.85,17.5,908.5,794.07,615.87
2016,5,25,14,0,881.0,119.0,3.9,18.0,885.0,751.86,585.53
2016,5,25,14,15,873.5,117.5,3.95,18.0,854.5,705.69,551.98
2016,5,25,14,30,866.0,116.0,4.0,18.0,824.0,658.06,515.73
2016,5,25,14,45,859.5,112.0,4.05,18.0,788.0,607.58,476.45
2016,5,25,15,0,853.0,108.0,4.1,18.0,752.0,556.02,435.23
2016,5,25,15,15,840.5,106.0,4.1,17.5,710.5,502.41,391.85
2016,5,25,15,30,828.0,104.0,4.1,17.0,669.0,445.1,344.24
2016,5,25,15,45,813.5,100.5,4.1,17.0,624.0,389.11,295.64
2016,5,25,16,0,799.0,97.0,4.1,17.0,579.0,333.87,246.56
2016,5,25,16,15,778.0,93.5,4.05,16.5,530.5,277.92,196.91
2016,5,25,16,30,757.0,90.0,4.0,16.0,482.0,223.93,149.24
2016,5,25,16,45,729.5,86.0,3.95,16.0,431.5,170.76,104.59
2016,5,25,17,0,702.0,82.0,3.9,16.0,381.0,116.13,64.27
2016,5,25,17,15,663.5,77.0,3.8,15.5,330.0,67.95,40.17
2016,5,25,17,30,625.0,72.0,3.7,15.0,279.0,48.52,37.7
2016,5,25,17,45,566.5,66.0,3.6,14.5,229.0,46.16,35.68
2016,5,25,18,0,508.0,60.0,3.5,14.0,179.0,43.69,33.43
2016,5,25,18,15,425.5,51.0,3.35,13.5,134.5,38.41,28.48
2016,5,25,18,30,343.0,42.0,3.2,13.0,90.0,32.86,23.07
2016,5,25,18,45,210.0,29.5,3.05,13.0,55.0,22.98,12.89
2016,5,25,19,0,77.0,17.0,2.9,13.0,20.0,13.41,0.0
2016,5,25,19,15,38.5,8.5,2.9,12.5,10.0,8.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,92.5,20.0,2.75,12.0,30.0,46.81,12.65
2016,5,26,5,30,185.0,40.0,2.8,12.0,60.0,103.39,72.51
2016,5,26,5,45,277.0,53.5,2.9,12.5,101.0,158.27,120.6
2016,5,26,6,0,369.0,67.0,3.0,13.0,142.0,223.57,177.46
2016,5,26,6,15,434.0,77.0,3.0,13.0,189.5,283.19,230.24
2016,5,26,6,30,499.0,87.0,3.0,13.0,237.0,352.57,290.12
2016,5,26,6,45,546.5,94.0,3.0,13.5,287.0,412.99,340.84
2016,5,26,7,0,594.0,101.0,3.0,14.0,337.0,477.08,392.9
2016,5,26,7,15,628.5,107.0,2.95,14.5,387.5,535.12,438.39
2016,5,26,7,30,663.0,113.0,2.9,15.0,438.0,594.84,483.69
2016,5,26,7,45,692.0,117.0,2.9,15.5,487.5,649.66,524.07
2016,5,26,8,0,721.0,121.0,2.9,16.0,537.0,704.95,562.93
2016,5,26,8,15,741.5,124.5,2.85,16.0,583.5,752.97,595.83
2016,5,26,8,30,762.0,128.0,2.8,16.0,630.0,796.84,625.23
2016,5,26,8,45,779.5,130.5,2.8,16.5,673.5,839.13,652.2
2016,5,26,9,0,797.0,133.0,2.8,17.0,717.0,879.79,677.61
2016,5,26,9,15,809.0,135.5,2.75,17.5,755.5,913.43,697.43
2016,5,26,9,30,821.0,138.0,2.7,18.0,794.0,944.67,715.4
2016,5,26,9,45,825.0,143.5,2.7,18.5,825.0,968.79,728.83
2016,5,26,10,0,829.0,149.0,2.7,19.0,856.0,989.81,740.2
2016,5,26,10,15,836.0,150.5,2.7,19.0,883.0,1006.37,750.05
2016,5,26,10,30,843.0,152.0,2.7,19.0,910.0,1019.74,757.91
2016,5,26,10,45,848.0,153.0,2.7,19.5,929.5,1027.29,760.6
2016,5,26,11,0,853.0,154.0,2.7,20.0,949.0,1021.96,755.0
2016,5,26,11,15,856.0,155.0,2.7,20.0,961.5,1020.84,753.88
2016,5,26,11,30,859.0,156.0,2.7,20.0,974.0,1016.41,750.65
2016,5,26,11,45,860.5,156.0,2.75,20.5,979.5,1006.25,742.86
2016,5,26,12,0,862.0,156.0,2.8,21.0,985.0,992.92,733.14
2016,5,26,12,15,862.0,155.5,2.85,21.0,982.5,974.59,721.61
2016,5,26,12,30,862.0,155.0,2.9,21.0,980.0,953.29,708.16
2016,5,26,12,45,868.0,149.0,2.95,21.0,972.5,929.47,693.03
2016,5,26,13,0,874.0,143.0,3.0,21.0,965.0,902.54,675.77
2016,5,26,13,15,870.5,142.0,3.05,21.0,948.0,869.12,654.01
2016,5,26,13,30,867.0,141.0,3.1,21.0,931.0,833.28,630.46
2016,5,26,13,45,863.0,139.0,3.15,21.0,907.5,793.89,604.23
2016,5,26,14,0,859.0,137.0,3.2,21.0,884.0,752.43,576.28
2016,5,26,14,15,851.5,135.0,3.25,21.0,854.0,706.69,543.25
2016,5,26,14,30,844.0,133.0,3.3,21.0,824.0,659.06,507.89
2016,5,26,14,45,833.0,131.0,3.4,21.0,787.5,607.95,469.17
2016,5,26,15,0,822.0,129.0,3.5,21.0,751.0,556.28,428.88
2016,5,26,15,15,809.0,126.0,3.5,20.5,709.5,502.44,386.29
2016,5,26,15,30,796.0,123.0,3.5,20.0,668.0,448.74,342.42
2016,5,26,15,45,778.0,120.0,3.55,20.0,622.5,393.56,295.6
2016,5,26,16,0,760.0,117.0,3.6,20.0,577.0,339.56,248.7
2016,5,26,16,15,737.0,113.0,3.55,19.5,528.0,280.41,197.73
2016,5,26,16,30,714.0,109.0,3.5,19.0,479.0,227.45,151.95
2016,5,26,16,45,683.5,104.0,3.5,18.5,428.5,175.04,108.97
2016,5,26,17,0,653.0,99.0,3.5,18.0,378.0,126.15,73.75
2016,5,26,17,15,612.0,92.5,3.4,17.0,327.0,79.48,49.99
2016,5,26,17,30,571.0,86.0,3.3,16.0,276.0,59.45,47.2
2016,5,26,17,45,509.5,78.5,3.25,15.5,226.5,56.39,44.6
2016,5,26,18,0,448.0,71.0,3.2,15.0,177.0,53.18,41.69
2016,5,26,18,15,365.0,60.0,3.05,14.5,132.5,45.13,34.3
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,37.66,27.17
2016,5,26,18,45,167.5,33.0,2.75,13.5,54.0,25.74,15.27
2016,5,26,19,0,53.0,17.0,2.6,13.0,20.0,14.28,0.0
2016,5,26,19,15,26.5,8.5,2.6,12.5,10.0,8.1,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,20.5,2.2,12.0,30.5,47.1,14.32
2016,5,27,5,30,181.0,41.0,2.2,12.0,61.0,103.39,72.78
2016,5,27,5,45,277.5,54.5,2.25,12.5,103.0,159.48,121.54
2016,5,27,6,0,374.0,68.0,2.3,13.0,145.0,226.49,179.53
2016,5,27,6,15,439.5,78.0,2.25,13.0,193.0,286.59,232.41
2016,5,27,6,30,505.0,88.0,2.2,13.0,241.0,356.41,292.17
2016,5,27,6,45,559.0,94.0,2.15,13.5,292.5,419.57,344.5
2016,5,27,7,0,613.0,100.0,2.1,14.0,344.0,486.99,398.43
2016,5,27,7,15,647.5,106.0,2.0,14.5,395.0,545.9,443.6
2016,5,27,7,30,682.0,112.0,1.9,15.0,446.0,606.45,488.32
2016,5,27,7,45,713.0,115.0,1.8,16.0,496.5,662.39,527.01
2016,5,27,8,0,744.0,118.0,1.7,17.0,547.0,718.91,563.52
2016,5,27,8,15,763.5,121.5,1.6,17.5,594.5,763.88,591.25
2016,5,27,8,30,783.0,125.0,1.5,18.0,642.0,810.95,619.73
2016,5,27,8,45,801.5,126.5,1.4,18.5,686.0,853.67,644.38
2016,5,27,9,0,820.0,128.0,1.3,19.0,730.0,894.76,667.26
2016,5,27,9,15,831.0,130.0,1.25,19.5,768.0,927.52,684.84
2016,5,27,9,30,842.0,132.0,1.2,20.0,806.0,957.76,700.59
2016,5,27,9,45,858.0,129.5,1.2,21.0,840.5,977.01,708.63
2016,5,27,10,0,874.0,127.0,1.2,22.0,875.0,1001.77,720.23
2016,5,27,10,15,880.5,128.5,1.2,22.5,901.5,1018.37,727.95
2016,5,27,10,30,887.0,130.0,1.2,23.0,928.0,1031.69,733.78
2016,5,27,10,45,893.0,129.5,1.3,23.5,948.0,1039.1,737.88
2016,5,27,11,0,899.0,129.0,1.4,24.0,968.0,1043.09,739.99
2016,5,27,11,15,901.5,130.0,1.55,24.5,980.5,1041.61,739.6
2016,5,27,11,30,904.0,131.0,1.7,25.0,993.0,1036.65,737.05
2016,5,27,11,45,906.0,130.5,1.85,25.5,998.0,1026.28,731.1
2016,5,27,12,0,908.0,130.0,2.0,26.0,1003.0,1012.57,723.02
2016,5,27,12,15,907.0,129.5,2.15,26.0,1000.5,992.73,712.39
2016,5,27,12,30,906.0,129.0,2.3,26.0,998.0,969.79,699.66
2016,5,27,12,45,902.5,129.5,2.45,26.0,987.0,942.53,683.96
2016,5,27,13,0,899.0,130.0,2.6,26.0,976.0,912.5,666.21
2016,5,27,13,15,895.0,129.0,2.7,25.5,958.5,878.01,646.14
2016,5,27,13,30,891.0,128.0,2.8,25.0,941.0,841.06,624.09
2016,5,27,13,45,883.5,127.5,2.95,25.0,916.0,799.57,597.67
2016,5,27,14,0,876.0,127.0,3.1,25.0,891.0,756.22,569.52
2016,5,27,14,15,868.5,125.5,3.15,25.0,860.0,710.32,537.36
2016,5,27,14,30,861.0,124.0,3.2,25.0,829.0,662.98,502.77
2016,5,27,14,45,849.5,122.5,3.3,25.0,792.0,612.05,464.8
2016,5,27,15,0,838.0,121.0,3.4,25.0,755.0,558.33,423.71
2016,5,27,15,15,824.5,118.5,3.4,24.5,713.5,503.97,381.41
2016,5,27,15,30,811.0,116.0,3.4,24.0,672.0,449.76,337.81
2016,5,27,15,45,794.0,112.5,3.45,24.0,626.0,393.78,291.04
2016,5,27,16,0,777.0,109.0,3.5,24.0,580.0,338.84,244.02
2016,5,27,16,15,755.0,105.5,3.45,23.5,531.5,283.89,196.9
2016,5,27,16,30,733.0,102.0,3.4,23.0,483.0,226.53,148.19
2016,5,27,16,45,703.5,97.0,3.35,22.5,432.5,173.24,104.95
2016,5,27,17,0,674.0,92.0,3.3,22.0,382.0,123.32,69.27
2016,5,27,17,15,634.5,86.5,3.15,21.0,331.0,76.27,45.6
2016,5,27,17,30,595.0,81.0,3.0,20.0,280.0,55.32,42.84
2016,5,27,17,45,540.0,73.5,2.85,19.5,231.0,52.08,40.11
2016,5,27,18,0,485.0,66.0,2.7,19.0,182.0,48.63,37.05
2016,5,27,18,15,404.5,56.0,2.35,18.0,137.0,42.67,31.68
2016,5,27,18,30,324.0,46.0,2.0,17.0,92.0,35.26,24.8
2016,5,27,18,45,210.0,32.0,1.7,16.5,57.0,24.92,14.56
2016,5,27,19,0,96.0,18.0,1.4,16.0,22.0,14.18,0.0
2016,5,27,19,15,48.0,9.0,1.3,15.5,11.0,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,19.0,0.8,13.5,31.5,49.87,16.35
2016,5,28,5,30,225.0,38.0,0.9,14.0,63.0,111.34,77.32
2016,5,28,5,45,318.5,50.0,1.05,15.0,105.0,167.31,125.55
2016,5,28,6,0,412.0,62.0,1.2,16.0,147.0,236.0,183.94
2016,5,28,6,15,475.0,70.5,1.3,16.5,194.5,296.38,235.84
2016,5,28,6,30,538.0,79.0,1.4,17.0,242.0,362.82,291.39
2016,5,28,6,45,585.5,85.5,1.55,17.5,293.0,424.44,341.78
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,489.72,393.47
2016,5,28,7,15,666.5,97.0,1.75,18.5,395.0,547.68,437.59
2016,5,28,7,30,700.0,102.0,1.8,19.0,446.0,607.19,481.46
2016,5,28,7,45,726.5,106.0,1.85,19.5,496.0,661.65,520.26
2016,5,28,8,0,753.0,110.0,1.9,20.0,546.0,713.75,554.97
2016,5,28,8,15,772.0,113.5,1.9,20.5,593.0,761.69,585.66
2016,5,28,8,30,791.0,117.0,1.9,21.0,640.0,808.59,615.01
2016,5,28,8,45,806.5,120.0,1.9,22.0,683.5,850.57,639.21
2016,5,28,9,0,822.0,123.0,1.9,23.0,727.0,890.73,661.72
2016,5,28,9,15,833.5,125.5,1.9,23.5,765.5,924.56,680.95
2016,5,28,9,30,845.0,128.0,1.9,24.0,804.0,955.89,698.4
2016,5,28,9,45,853.0,130.5,1.95,24.5,837.0,972.92,707.1
2016,5,28,10,0,861.0,133.0,2.0,25.0,870.0,994.96,719.2
2016,5,28,10,15,867.5,134.5,2.0,25.0,896.5,1011.37,728.49
2016,5,28,10,30,874.0,136.0,2.0,25.0,923.0,1024.56,735.85
2016,5,28,10,45,877.5,138.0,2.05,25.5,942.5,1031.9,738.84
2016,5,28,11,0,881.0,140.0,2.1,26.0,962.0,1035.83,739.84
2016,5,28,11,15,884.0,140.5,2.1,26.0,975.0,1034.33,738.41
2016,5,28,11,30,887.0,141.0,2.1,26.0,988.0,1029.42,735.03
2016,5,28,11,45,887.0,142.0,2.15,26.5,992.5,1018.67,727.26
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,1004.67,717.59
2016,5,28,12,15,886.0,143.5,2.25,27.0,995.0,986.08,706.52
2016,5,28,12,30,885.0,144.0,2.3,27.0,993.0,964.47,693.55
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,935.48,676.27
2016,5,28,13,0,866.0,152.0,2.5,27.0,968.0,904.06,657.29
2016,5,28,13,15,861.5,151.0,2.55,26.5,951.0,870.11,637.3
2016,5,28,13,30,857.0,150.0,2.6,26.0,934.0,833.83,615.49
2016,5,28,13,45,849.5,149.5,2.7,26.0,909.0,795.99,591.45
2016,5,28,14,0,842.0,149.0,2.8,26.0,884.0,753.07,563.32
2016,5,28,14,15,834.0,147.0,2.85,26.0,853.5,706.91,530.81
2016,5,28,14,30,826.0,145.0,2.9,26.0,823.0,659.49,496.59
2016,5,28,14,45,814.0,143.0,3.0,26.0,786.0,608.68,459.18
2016,5,28,15,0,802.0,141.0,3.1,26.0,749.0,557.44,420.33
2016,5,28,15,15,680.5,175.0,3.15,25.5,671.5,481.26,362.55
2016,5,28,15,30,559.0,209.0,3.2,25.0,594.0,418.63,314.32
2016,5,28,15,45,481.5,218.5,3.25,24.5,533.5,363.01,271.04
2016,5,28,16,0,404.0,228.0,3.3,24.0,473.0,315.13,233.66
2016,5,28,16,15,453.0,194.0,3.3,23.5,447.5,273.92,198.25
2016,5,28,16,30,502.0,160.0,3.3,23.0,422.0,227.51,157.79
2016,5,28,16,45,483.5,145.5,3.3,22.5,376.5,181.07,120.57
2016,5,28,17,0,465.0,131.0,3.3,22.0,331.0,136.93,88.33
2016,5,28,17,15,508.0,110.5,3.05,21.0,303.5,92.77,61.2
2016,5,28,17,30,551.0,90.0,2.8,20.0,276.0,62.43,49.01
2016,5,28,17,45,497.0,81.0,2.6,19.5,227.5,58.25,45.49
2016,5,28,18,0,443.0,72.0,2.4,19.0,179.0,52.93,40.81
2016,5,28,18,15,363.0,60.5,2.1,18.0,134.5,45.41,34.08
2016,5,28,18,30,283.0,49.0,1.8,17.0,90.0,37.55,26.81
2016,5,28,18,45,179.5,33.5,1.55,16.5,56.0,26.07,15.64
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,15.11,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.5,51.28,18.11
2016,5,29,5,30,238.0,38.0,2.3,13.0,65.0,114.65,80.14
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,171.26,129.68
2016,5,29,6,0,428.0,61.0,2.5,14.0,150.0,240.93,190.11
2016,5,29,6,15,491.0,69.5,2.45,14.5,198.5,302.11,243.59
2016,5,29,6,30,554.0,78.0,2.4,15.0,247.0,369.35,300.66
2016,5,29,6,45,600.5,84.0,2.35,15.5,298.0,430.65,351.32
2016,5,29,7,0,647.0,90.0,2.3,16.0,349.0,495.48,402.96
2016,5,29,7,15,680.0,95.0,2.25,16.5,400.0,553.75,447.68
2016,5,29,7,30,713.0,100.0,2.2,17.0,451.0,613.49,491.94
2016,5,29,7,45,738.5,104.0,2.15,17.5,501.0,667.76,530.42
2016,5,29,8,0,764.0,108.0,2.1,18.0,551.0,719.69,564.77
2016,5,29,8,15,782.5,111.5,2.1,18.5,598.0,767.62,595.79
2016,5,29,8,30,801.0,115.0,2.1,19.0,645.0,814.46,625.42
2016,5,29,8,45,816.0,118.0,2.1,19.5,688.5,856.3,651.07
2016,5,29,9,0,831.0,121.0,2.1,20.0,732.0,896.29,675.08
2016,5,29,9,15,842.0,123.5,2.15,20.5,770.5,929.89,695.01
2016,5,29,9,30,853.0,126.0,2.2,21.0,809.0,953.08,707.94
2016,5,29,9,45,860.0,128.5,2.3,21.5,841.5,977.28,722.14
2016,5,29,10,0,867.0,131.0,2.4,22.0,874.0,998.48,734.34
2016,5,29,10,15,873.5,132.5,2.45,22.0,900.5,1015.0,744.46
2016,5,29,10,30,880.0,134.0,2.5,22.0,927.0,1028.27,752.61
2016,5,29,10,45,883.0,136.0,2.65,22.5,946.5,1035.19,756.34
2016,5,29,11,0,886.0,138.0,2.8,23.0,966.0,1038.66,757.96
2016,5,29,11,15,889.0,138.5,2.85,23.0,978.5,1037.2,757.01
2016,5,29,11,30,892.0,139.0,2.9,23.0,991.0,1032.32,753.99
2016,5,29,11,45,891.0,140.5,2.95,23.0,995.5,1021.07,746.97
2016,5,29,12,0,890.0,142.0,3.0,23.0,1000.0,1006.58,737.96
2016,5,29,12,15,889.5,142.0,3.0,23.0,998.0,987.99,725.92
2016,5,29,12,30,889.0,142.0,3.0,23.0,996.0,966.36,711.96
2016,5,29,12,45,879.5,147.0,3.05,23.5,984.0,938.27,692.78
2016,5,29,13,0,870.0,152.0,3.1,24.0,972.0,907.72,671.98
2016,5,29,13,15,866.5,151.0,3.15,24.0,955.5,874.53,650.64
2016,5,29,13,30,863.0,150.0,3.2,24.0,939.0,838.94,627.51
2016,5,29,13,45,857.5,148.5,3.25,24.0,915.0,799.11,601.27
2016,5,29,14,0,852.0,147.0,3.3,24.0,891.0,758.88,574.36
2016,5,29,14,15,844.0,145.0,3.3,23.5,860.5,712.36,541.88
2016,5,29,14,30,836.0,143.0,3.3,23.0,830.0,664.55,507.62
2016,5,29,14,45,826.5,140.0,3.3,23.0,794.0,613.9,469.38
2016,5,29,15,0,817.0,137.0,3.3,23.0,758.0,562.56,429.61
2016,5,29,15,15,803.5,134.0,3.25,22.5,716.5,508.83,387.58
2016,5,29,15,30,790.0,131.0,3.2,22.0,675.0,455.31,344.38
2016,5,29,15,45,774.0,126.5,3.15,22.0,629.5,399.98,297.97
2016,5,29,16,0,758.0,122.0,3.1,22.0,584.0,341.5,248.17
2016,5,29,16,15,735.0,117.5,3.05,21.5,535.0,286.06,200.68
2016,5,29,16,30,712.0,113.0,3.0,21.0,486.0,232.85,155.16
2016,5,29,16,45,684.5,107.0,2.95,21.0,436.0,180.2,111.9
2016,5,29,17,0,657.0,101.0,2.9,21.0,386.0,130.73,75.9
2016,5,29,17,15,616.0,94.5,2.75,20.0,334.5,83.78,51.41
2016,5,29,17,30,575.0,88.0,2.6,19.0,283.0,60.72,47.72
2016,5,29,17,45,521.0,79.5,2.5,18.5,234.0,56.88,44.49
2016,5,29,18,0,467.0,71.0,2.4,18.0,185.0,52.79,40.87
2016,5,29,18,15,385.0,60.5,2.25,17.0,139.5,45.39,34.23
2016,5,29,18,30,303.0,50.0,2.1,16.0,94.0,38.33,27.62
2016,5,29,18,45,192.0,35.0,2.0,15.5,59.0,27.26,16.81
2016,5,29,19,0,81.0,20.0,1.9,15.0,24.0,16.7,0.0
2016,5,29,19,15,40.5,10.0,2.0,14.5,12.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,9.0,1.5,11.0,9.0,12.54,0.0
2016,5,30,5,15,146.0,23.5,1.65,11.5,38.5,62.51,24.57
2016,5,30,5,30,266.0,38.0,1.8,12.0,68.0,121.93,85.54
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,181.11,137.52
2016,5,30,6,0,458.0,59.0,2.1,13.0,154.0,250.07,197.64
2016,5,30,6,15,520.5,66.5,2.05,13.5,203.0,311.49,251.47
2016,5,30,6,30,583.0,74.0,2.0,14.0,252.0,378.86,308.66
2016,5,30,6,45,628.5,79.5,2.0,15.0,303.5,440.44,358.92
2016,5,30,7,0,674.0,85.0,2.0,16.0,355.0,505.42,409.83
2016,5,30,7,15,706.0,90.0,2.0,16.5,406.5,564.27,454.86
2016,5,30,7,30,738.0,95.0,2.0,17.0,458.0,624.47,499.35
2016,5,30,7,45,763.0,98.5,2.0,17.5,508.5,676.72,535.99
2016,5,30,8,0,788.0,102.0,2.0,18.0,559.0,731.11,572.2
2016,5,30,8,15,806.5,105.0,2.0,18.5,606.5,779.36,603.18
2016,5,30,8,30,825.0,108.0,2.0,19.0,654.0,826.46,632.77
2016,5,30,8,45,839.0,111.0,2.05,20.0,697.5,868.2,657.36
2016,5,30,9,0,853.0,114.0,2.1,21.0,741.0,900.97,675.51
2016,5,30,9,15,864.0,116.0,2.1,21.5,780.0,934.32,694.7
2016,5,30,9,30,875.0,118.0,2.1,22.0,819.0,965.11,711.99
2016,5,30,9,45,879.5,121.5,2.15,22.5,851.0,988.45,724.87
2016,5,30,10,0,884.0,125.0,2.2,23.0,883.0,1008.62,735.76
2016,5,30,10,15,890.5,126.5,2.25,23.0,909.5,1025.41,745.97
2016,5,30,10,30,897.0,128.0,2.3,23.0,936.0,1038.9,754.2
2016,5,30,10,45,901.0,129.0,2.35,23.5,956.0,1045.96,756.97
2016,5,30,11,0,905.0,130.0,2.4,24.0,976.0,1049.56,757.71
2016,5,30,11,15,907.5,130.5,2.4,24.5,988.5,1047.64,754.53
2016,5,30,11,30,910.0,131.0,2.4,25.0,1001.0,1042.25,749.33
2016,5,30,11,45,910.5,131.5,2.45,25.5,1006.0,1031.44,741.4
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,1017.3,731.48
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,998.47,719.62
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,976.53,705.83
2016,5,30,12,45,906.0,132.5,2.55,26.0,995.0,948.86,688.82
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,918.43,669.96
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,883.99,648.34
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,847.1,624.91
2016,5,30,13,45,889.5,129.5,2.8,26.5,925.5,807.05,598.24
2016,5,30,14,0,885.0,128.0,2.9,27.0,901.0,764.91,569.89
2016,5,30,14,15,877.0,126.0,2.95,26.5,870.5,718.0,538.63
2016,5,30,14,30,869.0,124.0,3.0,26.0,840.0,669.68,504.78
2016,5,30,14,45,860.0,121.5,3.1,26.0,803.5,619.14,467.48
2016,5,30,15,0,851.0,119.0,3.2,26.0,767.0,567.73,428.38
2016,5,30,15,15,838.0,116.5,3.25,25.5,725.0,510.85,384.73
2016,5,30,15,30,825.0,114.0,3.3,25.0,683.0,456.29,341.26
2016,5,30,15,45,810.0,110.0,3.4,25.0,637.5,400.0,294.54
2016,5,30,16,0,795.0,106.0,3.5,25.0,592.0,344.51,247.28
2016,5,30,16,15,773.0,102.5,3.45,24.5,543.0,288.64,199.56
2016,5,30,16,30,751.0,99.0,3.4,24.0,494.0,234.83,153.67
2016,5,30,16,45,724.5,94.0,3.4,23.5,443.0,176.7,106.41
2016,5,30,17,0,698.0,89.0,3.4,23.0,392.0,125.9,69.65
2016,5,30,17,15,659.5,83.5,3.15,22.0,341.0,77.47,44.44
2016,5,30,17,30,621.0,78.0,2.9,21.0,290.0,52.7,40.37
2016,5,30,17,45,569.0,71.0,2.7,20.5,240.0,49.74,37.91
2016,5,30,18,0,517.0,64.0,2.5,20.0,190.0,46.6,35.15
2016,5,30,18,15,437.5,54.5,2.2,19.0,144.5,41.0,30.14
2016,5,30,18,30,358.0,45.0,1.9,18.0,99.0,35.1,24.64
2016,5,30,18,45,241.0,32.5,1.6,17.0,62.5,25.24,15.15
2016,5,30,19,0,124.0,20.0,1.3,16.0,26.0,15.76,0.0
2016,5,30,19,15,62.0,10.0,1.3,15.5,13.0,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,13.6,0.0
2016,5,31,5,15,159.0,23.0,1.7,12.5,40.0,64.65,26.32
2016,5,31,5,30,285.0,37.0,1.8,13.0,70.0,126.72,88.59
2016,5,31,5,45,378.5,47.0,1.95,13.5,113.0,184.78,139.67
2016,5,31,6,0,472.0,57.0,2.1,14.0,156.0,253.1,199.2
2016,5,31,6,15,534.0,64.5,2.0,14.5,205.0,314.96,253.18
2016,5,31,6,30,596.0,72.0,1.9,15.0,254.0,382.73,310.37
2016,5,31,6,45,640.5,77.5,1.85,16.0,305.5,444.38,360.25
2016,5,31,7,0,685.0,83.0,1.8,17.0,357.0,509.32,410.57
2016,5,31,7,15,716.0,87.5,1.75,17.5,408.5,567.44,454.43
2016,5,31,7,30,747.0,92.0,1.7,18.0,460.0,624.83,496.17
2016,5,31,7,45,771.0,95.5,1.7,19.0,510.0,678.86,532.49
2016,5,31,8,0,795.0,99.0,1.7,20.0,560.0,732.77,566.73
2016,5,31,8,15,813.0,102.0,1.7,20.5,607.5,780.86,597.06
2016,5,31,8,30,831.0,105.0,1.7,21.0,655.0,827.76,625.99
2016,5,31,8,45,844.5,107.5,1.75,22.0,698.5,868.69,649.63
2016,5,31,9,0,858.0,110.0,1.8,23.0,742.0,900.77,667.05
2016,5,31,9,15,869.0,112.0,1.85,23.5,780.5,934.29,686.59
2016,5,31,9,30,880.0,114.0,1.9,24.0,819.0,965.24,704.28
2016,5,31,9,45,888.5,115.0,1.95,24.5,852.5,989.93,717.87
2016,5,31,10,0,897.0,116.0,2.0,25.0,886.0,1011.61,729.57
2016,5,31,10,15,903.0,117.5,2.1,25.0,912.5,1028.17,740.12
2016,5,31,10,30,909.0,119.0,2.2,25.0,939.0,1041.37,748.69
2016,5,31,10,45,913.0,120.0,2.3,25.5,959.0,1048.61,752.13
2016,5,31,11,0,917.0,121.0,2.4,26.0,979.0,1052.34,753.5
2016,5,31,11,15,920.0,121.5,2.4,26.0,992.0,1051.02,752.18
2016,5,31,11,30,923.0,122.0,2.4,26.0,1005.0,1046.17,748.81
2016,5,31,11,45,924.0,122.5,2.45,26.5,1010.0,1035.86,741.21
2016,5,31,12,0,925.0,123.0,2.5,27.0,1015.0,1022.14,731.61
2016,5,31,12,15,924.5,122.5,2.5,27.5,1013.0,1002.72,718.0
2016,5,31,12,30,924.0,122.0,2.5,28.0,1011.0,980.14,702.51
2016,5,31,12,45,925.0,120.0,2.5,28.5,1002.0,954.41,685.11
2016,5,31,13,0,926.0,118.0,2.5,29.0,993.0,925.63,665.8
2016,5,31,13,15,922.5,117.5,2.55,29.0,976.0,891.49,644.73
2016,5,31,13,30,919.0,117.0,2.6,29.0,959.0,854.77,621.82
2016,5,31,13,45,914.5,115.5,2.7,29.0,935.0,813.93,596.25
2016,5,31,14,0,910.0,114.0,2.8,29.0,911.0,770.93,568.86
2016,5,31,14,15,903.0,113.0,2.8,29.0,880.5,724.68,537.63
2016,5,31,14,30,896.0,112.0,2.8,29.0,850.0,676.85,503.34
2016,5,31,14,45,887.0,110.0,2.85,29.0,813.5,625.61,465.93
2016,5,31,15,0,878.0,108.0,2.9,29.0,777.0,573.43,426.73
2016,5,31,15,15,866.0,106.0,2.9,28.5,735.5,519.1,385.38
2016,5,31,15,30,854.0,104.0,2.9,28.0,694.0,464.6,342.47
2016,5,31,15,45,838.5,101.5,2.95,28.0,648.0,404.25,293.36
2016,5,31,16,0,823.0,99.0,3.0,28.0,602.0,348.4,246.35
2016,5,31,16,15,802.5,95.5,2.9,27.0,553.0,291.4,198.6
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,236.26,152.25
2016,5,31,16,45,754.5,88.0,2.75,25.5,452.5,181.73,108.16
2016,5,31,17,0,727.0,84.0,2.7,25.0,401.0,130.33,71.29
2016,5,31,17,15,690.0,79.0,2.45,24.0,349.5,76.03,41.75
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,49.59,37.34
2016,5,31,17,45,600.5,68.0,1.95,22.5,247.0,47.28,35.47
2016,5,31,18,0,548.0,62.0,1.7,22.0,196.0,44.85,33.35
2016,5,31,18,15,468.5,53.5,1.5,21.0,149.5,40.06,29.09
2016,5,31,18,30,389.0,45.0,1.3,20.0,103.0,35.02,24.39
2016,5,31,18,45,267.5,32.5,1.15,19.0,65.5,25.83,15.58
2016,5,31,19,0,146.0,20.0,1.0,18.0,28.0,15.74,0.0
2016,5,31,19,15,73.0,10.0,1.05,17.5,14.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,13.0,10.0,14.7,0.0
2016,6,1,5,15,163.5,24.0,2.9,13.5,41.0,66.82,28.17
2016,6,1,5,30,293.0,38.0,3.0,14.0,72.0,129.71,90.59
2016,6,1,5,45,386.5,48.5,3.2,14.5,116.0,188.76,142.55
2016,6,1,6,0,480.0,59.0,3.4,15.0,160.0,258.06,203.07
2016,6,1,6,15,542.5,66.5,3.4,15.5,210.0,320.61,258.02
2016,6,1,6,30,605.0,74.0,3.4,16.0,260.0,389.08,316.44
2016,6,1,6,45,651.5,79.0,3.4,16.5,312.0,451.71,368.56
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,517.79,421.64
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,576.84,467.36
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,635.13,511.0
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,690.13,550.09
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,745.01,587.27
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,793.67,618.89
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,841.09,648.99
2016,6,1,8,45,860.0,108.5,3.2,21.0,711.0,876.41,669.12
2016,6,1,9,0,874.0,111.0,3.2,22.0,755.0,915.91,691.84
2016,6,1,9,15,884.5,113.5,3.2,22.5,794.5,949.92,711.77
2016,6,1,9,30,895.0,116.0,3.2,23.0,834.0,981.27,729.76
2016,6,1,9,45,903.5,117.0,3.2,23.5,867.5,1006.25,743.4
2016,6,1,10,0,912.0,118.0,3.2,24.0,901.0,1028.16,755.03
2016,6,1,10,15,918.0,119.5,3.2,24.0,928.0,1044.9,764.78
2016,6,1,10,30,924.0,121.0,3.2,24.0,955.0,1058.23,772.44
2016,6,1,10,45,926.0,123.5,3.25,24.5,974.5,1065.06,774.94
2016,6,1,11,0,928.0,126.0,3.3,25.0,994.0,1068.29,775.29
2016,6,1,11,15,930.5,126.5,3.35,25.0,1007.0,1066.42,774.01
2016,6,1,11,30,933.0,127.0,3.4,25.0,1020.0,1060.98,770.6
2016,6,1,11,45,931.5,129.0,3.5,25.5,1024.5,1049.55,762.33
2016,6,1,12,0,930.0,131.0,3.6,26.0,1029.0,1034.72,751.98
2016,6,1,12,15,929.5,131.0,3.65,26.0,1027.0,1015.66,740.07
2016,6,1,12,30,929.0,131.0,3.7,26.0,1025.0,993.41,726.12
2016,6,1,12,45,915.0,138.5,3.75,26.0,1011.0,962.86,706.69
2016,6,1,13,0,901.0,146.0,3.8,26.0,997.0,929.9,685.61
2016,6,1,13,15,897.0,145.0,3.8,26.0,979.5,895.52,663.19
