Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,30,893.0,144.0,3.8,26.0,962.0,858.68,638.98
2016,6,1,13,45,884.5,144.0,3.8,26.0,937.0,816.96,611.27
2016,6,1,14,0,876.0,144.0,3.8,26.0,912.0,773.44,582.09
2016,6,1,14,15,868.0,142.0,3.75,25.5,881.0,726.92,549.77
2016,6,1,14,30,860.0,140.0,3.7,25.0,850.0,678.76,515.26
2016,6,1,14,45,848.0,138.5,3.7,25.0,812.5,627.0,476.38
2016,6,1,15,0,836.0,137.0,3.7,25.0,775.0,574.74,436.12
2016,6,1,15,15,822.5,134.0,3.65,24.5,733.5,520.16,393.73
2016,6,1,15,30,809.0,131.0,3.6,24.0,692.0,465.75,350.13
2016,6,1,15,45,792.0,127.5,3.55,24.0,645.5,409.99,303.64
2016,6,1,16,0,775.0,124.0,3.5,24.0,599.0,355.29,256.96
2016,6,1,16,15,752.0,119.5,3.35,23.5,549.5,294.75,205.77
2016,6,1,16,30,729.0,115.0,3.2,23.0,500.0,240.61,159.69
2016,6,1,16,45,702.0,109.0,3.1,23.0,449.5,187.07,115.79
2016,6,1,17,0,675.0,103.0,3.0,23.0,399.0,136.64,78.9
2016,6,1,17,15,635.0,96.5,2.8,22.0,347.0,88.63,53.22
2016,6,1,17,30,595.0,90.0,2.6,21.0,295.0,62.07,48.48
2016,6,1,17,45,544.0,81.5,2.45,20.5,245.0,58.29,45.34
2016,6,1,18,0,493.0,73.0,2.3,20.0,195.0,54.26,41.82
2016,6,1,18,15,412.0,62.5,2.05,19.0,148.5,48.07,36.31
2016,6,1,18,30,331.0,52.0,1.8,18.0,102.0,39.81,28.75
2016,6,1,18,45,220.0,37.0,1.6,17.0,65.5,28.79,18.27
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,17.34,0.64
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,10.48,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,11.0,11.0,15.76,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,42.0,68.71,30.09
2016,6,2,5,30,304.0,38.0,1.9,12.0,73.0,132.52,93.22
2016,6,2,5,45,399.5,48.0,2.1,13.0,117.5,192.28,145.69
2016,6,2,6,0,495.0,58.0,2.3,14.0,162.0,262.48,206.62
2016,6,2,6,15,557.0,65.0,2.2,14.5,212.5,325.01,261.29
2016,6,2,6,30,619.0,72.0,2.1,15.0,263.0,393.38,319.07
2016,6,2,6,45,663.5,77.5,2.05,15.5,315.5,456.16,370.6
2016,6,2,7,0,708.0,83.0,2.0,16.0,368.0,522.19,422.69
2016,6,2,7,15,739.5,87.5,1.95,16.5,420.5,579.73,466.39
2016,6,2,7,30,771.0,92.0,1.9,17.0,473.0,640.48,510.8
2016,6,2,7,45,795.0,95.5,1.9,18.0,524.0,695.52,547.83
2016,6,2,8,0,819.0,99.0,1.9,19.0,575.0,750.39,582.81
2016,6,2,8,15,836.5,102.0,1.85,19.5,623.5,798.98,613.11
2016,6,2,8,30,854.0,105.0,1.8,20.0,672.0,846.28,641.83
2016,6,2,8,45,867.5,107.5,1.8,21.0,716.0,881.47,661.03
2016,6,2,9,0,881.0,110.0,1.8,22.0,760.0,920.75,682.69
2016,6,2,9,15,891.5,112.5,1.8,22.5,799.0,954.95,701.91
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,986.49,719.24
2016,6,2,9,45,903.5,120.0,1.8,23.5,869.5,1009.11,730.75
2016,6,2,10,0,905.0,125.0,1.8,24.0,901.0,1028.35,740.17
2016,6,2,10,15,910.5,126.5,1.85,24.5,928.0,1044.47,748.38
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,1057.19,754.56
2016,6,2,10,45,919.5,129.0,1.95,25.5,975.0,1063.93,757.12
2016,6,2,11,0,923.0,130.0,2.0,26.0,995.0,1067.13,757.65
2016,6,2,11,15,925.5,130.5,2.0,26.5,1007.5,1065.27,754.52
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,1059.87,749.38
2016,6,2,11,45,928.0,132.0,2.05,27.5,1024.5,1048.99,741.66
2016,6,2,12,0,928.0,133.0,2.1,28.0,1029.0,1034.72,731.97
2016,6,2,12,15,927.0,132.5,2.15,28.0,1026.5,1014.77,720.27
2016,6,2,12,30,926.0,132.0,2.2,28.0,1024.0,991.69,706.64
2016,6,2,12,45,932.0,126.5,2.3,28.0,1016.0,967.19,692.6
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,939.4,676.3
2016,6,2,13,15,934.0,120.0,2.4,28.0,990.5,904.08,654.12
2016,6,2,13,30,930.0,119.0,2.4,28.0,973.0,866.19,630.17
2016,6,2,13,45,924.5,118.0,2.45,28.5,948.0,824.73,602.83
2016,6,2,14,0,919.0,117.0,2.5,29.0,923.0,781.15,573.86
2016,6,2,14,15,911.5,115.5,2.5,28.5,892.0,733.81,543.27
2016,6,2,14,30,904.0,114.0,2.5,28.0,861.0,684.93,509.49
2016,6,2,14,45,894.5,112.0,2.55,28.0,824.0,633.1,471.83
2016,6,2,15,0,885.0,110.0,2.6,28.0,787.0,580.37,432.38
2016,6,2,15,15,872.5,108.0,2.6,27.5,744.5,525.51,390.75
2016,6,2,15,30,860.0,106.0,2.6,27.0,702.0,470.52,347.56
2016,6,2,15,45,843.5,103.0,2.65,27.0,655.5,409.13,297.75
2016,6,2,16,0,827.0,100.0,2.7,27.0,609.0,352.31,250.05
2016,6,2,16,15,806.0,97.0,2.7,26.5,559.5,295.42,202.01
2016,6,2,16,30,785.0,94.0,2.7,26.0,510.0,240.44,155.5
2016,6,2,16,45,757.0,90.0,2.7,25.5,458.0,185.68,111.17
2016,6,2,17,0,729.0,86.0,2.7,25.0,406.0,129.31,70.08
2016,6,2,17,15,692.0,81.0,2.55,24.0,354.0,79.53,43.64
2016,6,2,17,30,655.0,76.0,2.4,23.0,302.0,50.96,38.52
2016,6,2,17,45,603.0,69.5,2.3,22.5,251.0,48.32,36.36
2016,6,2,18,0,551.0,63.0,2.2,22.0,200.0,45.52,33.93
2016,6,2,18,15,473.5,54.5,1.9,20.5,153.0,40.75,29.77
2016,6,2,18,30,396.0,46.0,1.6,19.0,106.0,35.75,25.17
2016,6,2,18,45,279.0,33.5,1.35,18.0,68.5,26.59,16.45
2016,6,2,19,0,162.0,21.0,1.1,17.0,31.0,16.52,1.27
2016,6,2,19,15,81.0,10.5,1.05,16.5,15.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,17.88,0.0
2016,6,3,5,15,188.0,23.0,0.9,15.5,42.5,71.85,31.61
2016,6,3,5,30,321.0,36.0,1.0,16.0,74.0,134.94,93.11
2016,6,3,5,45,411.5,46.0,1.1,16.5,118.0,193.9,144.33
2016,6,3,6,0,502.0,56.0,1.2,17.0,162.0,262.77,203.39
2016,6,3,6,15,561.5,62.5,1.15,17.0,211.5,323.94,256.23
2016,6,3,6,30,621.0,69.0,1.1,17.0,261.0,390.7,312.0
2016,6,3,6,45,662.0,74.5,1.1,17.5,312.5,451.62,360.96
2016,6,3,7,0,703.0,80.0,1.1,18.0,364.0,515.46,410.24
2016,6,3,7,15,733.5,84.5,1.05,19.0,415.5,572.27,451.2
2016,6,3,7,30,764.0,89.0,1.0,20.0,467.0,632.02,492.39
2016,6,3,7,45,786.5,92.5,0.95,21.0,517.0,685.62,526.48
2016,6,3,8,0,809.0,96.0,0.9,22.0,567.0,738.97,558.42
2016,6,3,8,15,826.0,99.0,0.85,23.0,614.0,786.76,585.49
2016,6,3,8,30,843.0,102.0,0.8,24.0,661.0,833.26,610.87
2016,6,3,8,45,856.0,104.5,0.8,25.0,704.5,867.78,628.61
2016,6,3,9,0,869.0,107.0,0.8,26.0,748.0,906.3,648.67
2016,6,3,9,15,878.5,108.5,0.85,27.0,786.0,938.22,665.07
2016,6,3,9,30,888.0,110.0,0.9,28.0,824.0,967.49,679.73
2016,6,3,9,45,903.0,107.5,0.95,29.0,858.5,994.96,693.16
2016,6,3,10,0,918.0,105.0,1.0,30.0,893.0,1019.64,704.81
2016,6,3,10,15,923.0,106.0,0.95,30.5,919.5,1035.11,710.39
2016,6,3,10,30,928.0,107.0,0.9,31.0,946.0,1047.16,714.06
2016,6,3,10,45,741.5,229.0,0.9,31.5,908.5,1003.16,685.84
2016,6,3,11,0,555.0,351.0,0.9,32.0,871.0,935.38,639.81
2016,6,3,11,15,746.0,231.0,1.0,32.0,940.0,1002.13,686.31
2016,6,3,11,30,937.0,111.0,1.1,32.0,1009.0,1048.88,714.66
2016,6,3,11,45,936.5,112.0,1.2,32.0,1014.0,1037.7,709.06
2016,6,3,12,0,936.0,113.0,1.3,32.0,1019.0,1023.1,702.14
2016,6,3,12,15,935.5,113.5,1.4,32.0,1016.5,1004.7,692.88
2016,6,3,12,30,935.0,114.0,1.5,32.0,1014.0,983.08,681.58
2016,6,3,12,45,920.0,122.0,1.6,32.0,1000.0,952.32,664.53
2016,6,3,13,0,905.0,130.0,1.7,32.0,986.0,919.16,645.8
2016,6,3,13,15,901.0,129.0,1.8,32.0,969.0,884.89,626.07
2016,6,3,13,30,897.0,128.0,1.9,32.0,952.0,848.15,604.43
2016,6,3,13,45,891.0,127.0,2.0,32.0,927.5,807.55,579.94
2016,6,3,14,0,885.0,126.0,2.1,32.0,903.0,764.95,553.72
2016,6,3,14,15,877.0,124.0,2.15,31.5,872.0,718.29,524.05
2016,6,3,14,30,869.0,122.0,2.2,31.0,841.0,670.21,491.67
2016,6,3,14,45,859.0,120.0,2.3,31.0,804.5,619.75,455.82
2016,6,3,15,0,849.0,118.0,2.4,31.0,768.0,568.5,418.22
2016,6,3,15,15,836.0,115.5,2.4,30.5,726.5,511.88,376.06
2016,6,3,15,30,823.0,113.0,2.4,30.0,685.0,457.62,334.11
2016,6,3,15,45,805.5,110.5,2.4,30.0,639.0,401.94,289.16
2016,6,3,16,0,788.0,108.0,2.4,30.0,593.0,347.32,243.93
2016,6,3,16,15,766.5,104.0,2.35,29.5,544.5,291.63,197.71
2016,6,3,16,30,745.0,100.0,2.3,29.0,496.0,237.95,153.07
2016,6,3,16,45,715.5,96.0,2.3,29.0,445.0,180.52,107.21
2016,6,3,17,0,686.0,92.0,2.3,29.0,394.0,130.73,71.55
2016,6,3,17,15,648.0,86.5,2.05,28.0,343.0,82.94,46.2
2016,6,3,17,30,610.0,81.0,1.8,27.0,292.0,54.63,40.95
2016,6,3,17,45,557.0,74.0,1.6,26.0,242.5,51.78,38.75
2016,6,3,18,0,504.0,67.0,1.4,25.0,193.0,48.74,36.25
2016,6,3,18,15,428.0,57.5,1.3,24.0,147.5,43.25,31.46
2016,6,3,18,30,352.0,48.0,1.2,23.0,102.0,37.46,26.18
2016,6,3,18,45,243.0,35.0,1.1,22.0,66.0,27.12,16.63
2016,6,3,19,0,134.0,22.0,1.0,21.0,30.0,17.3,2.31
2016,6,3,19,15,67.0,11.0,0.95,20.5,15.0,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,6.67,0.0
2016,6,4,5,15,37.5,23.5,0.85,18.5,28.0,33.69,13.35
2016,6,4,5,30,75.0,40.0,0.8,19.0,49.0,64.37,43.73
2016,6,4,5,45,107.0,59.5,0.75,19.5,78.5,99.71,73.84
2016,6,4,6,0,139.0,79.0,0.7,20.0,108.0,138.28,106.45
2016,6,4,6,15,160.5,99.5,0.95,20.0,142.0,176.78,139.21
2016,6,4,6,30,182.0,120.0,1.2,20.0,176.0,217.31,173.16
2016,6,4,6,45,203.0,138.5,1.45,20.5,212.0,264.58,211.43
2016,6,4,7,0,224.0,157.0,1.7,21.0,248.0,306.98,245.07
2016,6,4,7,15,238.5,178.5,1.7,21.0,286.5,350.2,278.62
2016,6,4,7,30,253.0,200.0,1.7,21.0,325.0,394.18,311.99
2016,6,4,7,45,240.0,225.5,1.7,21.5,354.0,423.3,332.19
2016,6,4,8,0,227.0,251.0,1.7,22.0,383.0,440.09,342.91
2016,6,4,8,15,346.0,242.0,1.7,22.0,462.5,543.93,421.2
2016,6,4,8,30,465.0,233.0,1.7,22.0,542.0,657.12,503.0
2016,6,4,8,45,388.5,278.0,1.7,22.5,547.5,641.92,487.3
2016,6,4,9,0,312.0,323.0,1.7,23.0,553.0,632.2,476.24
2016,6,4,9,15,240.0,354.5,1.75,23.0,537.0,606.31,455.32
2016,6,4,9,30,168.0,386.0,1.8,23.0,521.0,563.53,422.57
2016,6,4,9,45,101.5,368.0,1.9,23.0,451.0,469.15,353.53
2016,6,4,10,0,35.0,350.0,2.0,23.0,381.0,384.96,290.26
2016,6,4,10,15,24.0,308.5,2.05,23.0,330.0,330.23,249.77
2016,6,4,10,30,13.0,267.0,2.1,23.0,279.0,267.47,202.55
2016,6,4,10,45,226.0,327.0,2.15,23.5,538.5,571.59,431.63
2016,6,4,11,0,439.0,387.0,2.2,24.0,798.0,854.71,626.13
2016,6,4,11,15,344.0,430.0,2.25,24.5,755.0,789.75,576.29
2016,6,4,11,30,249.0,473.0,2.3,25.0,712.0,732.52,534.1
2016,6,4,11,45,276.5,468.5,2.4,25.5,735.0,747.98,545.14
2016,6,4,12,0,304.0,464.0,2.5,26.0,758.0,761.5,554.26
2016,6,4,12,15,237.0,475.5,2.5,26.5,704.5,692.5,504.65
2016,6,4,12,30,170.0,487.0,2.5,27.0,651.0,632.0,460.83
2016,6,4,12,45,242.0,467.5,2.5,27.5,698.5,673.81,491.03
2016,6,4,13,0,314.0,448.0,2.5,28.0,746.0,706.25,513.74
2016,6,4,13,15,585.0,295.5,2.45,28.0,838.0,779.71,570.55
2016,6,4,13,30,856.0,143.0,2.4,28.0,930.0,828.95,606.59
2016,6,4,13,45,856.0,138.5,2.4,28.5,908.0,791.35,580.47
2016,6,4,14,0,856.0,134.0,2.4,29.0,886.0,751.41,553.4
2016,6,4,14,15,848.5,132.0,2.35,29.0,856.5,706.34,522.14
2016,6,4,14,30,841.0,130.0,2.3,29.0,827.0,659.88,488.83
2016,6,4,14,45,835.0,126.0,2.3,29.0,792.0,609.95,452.61
2016,6,4,15,0,829.0,122.0,2.3,29.0,757.0,559.61,415.03
2016,6,4,15,15,816.5,119.5,2.3,28.5,716.5,506.57,375.1
2016,6,4,15,30,804.0,117.0,2.3,28.0,676.0,453.57,333.82
2016,6,4,15,45,789.5,113.0,2.3,28.0,632.0,398.78,289.29
2016,6,4,16,0,775.0,109.0,2.3,28.0,588.0,344.76,244.24
2016,6,4,16,15,754.0,105.0,2.3,27.5,540.0,289.96,198.47
2016,6,4,16,30,733.0,101.0,2.3,27.0,492.0,237.11,154.2
2016,6,4,16,45,706.5,96.0,2.3,26.5,442.0,180.0,108.3
2016,6,4,17,0,680.0,91.0,2.3,26.0,392.0,130.25,72.18
2016,6,4,17,15,643.0,85.5,2.25,25.0,342.0,82.83,46.45
2016,6,4,17,30,606.0,80.0,2.2,24.0,292.0,53.74,40.73
2016,6,4,17,45,556.0,73.0,2.15,23.5,243.0,50.86,38.39
2016,6,4,18,0,506.0,66.0,2.1,23.0,194.0,47.78,35.74
2016,6,4,18,15,433.0,56.5,2.0,22.0,148.5,42.26,30.89
2016,6,4,18,30,360.0,47.0,1.9,21.0,103.0,36.42,25.55
2016,6,4,18,45,254.0,34.0,1.85,20.0,67.0,26.3,16.16
2016,6,4,19,0,148.0,21.0,1.8,19.0,31.0,16.46,2.68
2016,6,4,19,15,74.0,10.5,1.95,18.0,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,18.91,0.0
2016,6,5,5,15,185.0,23.5,1.7,13.5,42.0,70.62,32.28
2016,6,5,5,30,308.0,37.0,1.8,14.0,73.0,132.23,92.31
2016,6,5,5,45,396.5,46.5,1.95,14.5,116.5,189.26,142.46
2016,6,5,6,0,485.0,56.0,2.1,15.0,160.0,255.94,200.56
2016,6,5,6,15,544.0,63.5,2.1,15.5,208.5,316.99,253.85
2016,6,5,6,30,603.0,71.0,2.1,16.0,257.0,383.64,310.2
2016,6,5,6,45,645.5,76.5,2.1,16.5,308.5,444.41,360.17
2016,6,5,7,0,688.0,82.0,2.1,17.0,360.0,508.27,410.75
2016,6,5,7,15,718.5,86.5,2.05,17.5,411.5,566.1,454.72
2016,6,5,7,30,749.0,91.0,2.0,18.0,463.0,623.27,496.65
2016,6,5,7,45,568.5,154.5,2.0,19.0,453.5,597.65,471.85
2016,6,5,8,0,388.0,218.0,2.0,20.0,444.0,536.88,421.24
2016,6,5,8,15,609.0,161.5,2.0,20.5,550.5,683.91,531.72
2016,6,5,8,30,830.0,105.0,2.0,21.0,657.0,824.94,627.79
2016,6,5,8,45,844.0,107.5,2.05,21.5,700.0,866.3,652.24
2016,6,5,9,0,858.0,110.0,2.1,22.0,743.0,898.92,671.49
2016,6,5,9,15,868.0,112.0,2.2,22.5,781.5,931.57,691.17
2016,6,5,9,30,878.0,114.0,2.3,23.0,820.0,961.63,709.02
2016,6,5,9,45,892.5,112.0,2.45,23.5,854.5,988.99,725.55
2016,6,5,10,0,907.0,110.0,2.6,24.0,889.0,1013.59,740.25
2016,6,5,10,15,912.5,111.5,2.7,24.0,915.5,1029.97,750.64
2016,6,5,10,30,918.0,113.0,2.8,24.0,942.0,1042.98,759.01
2016,6,5,10,45,921.0,114.5,2.9,24.5,961.5,1050.01,762.18
2016,6,5,11,0,924.0,116.0,3.0,25.0,981.0,1053.5,763.21
2016,6,5,11,15,926.0,116.5,3.05,25.0,994.0,1051.42,761.84
2016,6,5,11,30,928.0,117.0,3.1,25.0,1007.0,1045.82,758.36
2016,6,5,11,45,928.5,117.5,3.15,25.5,1012.0,1035.25,750.33
2016,6,5,12,0,929.0,118.0,3.2,26.0,1017.0,1021.29,740.25
2016,6,5,12,15,929.0,118.0,3.25,26.0,1015.0,1003.06,728.96
2016,6,5,12,30,929.0,118.0,3.3,26.0,1013.0,981.64,715.64
2016,6,5,12,45,921.0,121.5,3.35,26.0,1002.0,953.17,697.69
2016,6,5,13,0,913.0,125.0,3.4,26.0,991.0,922.04,677.95
2016,6,5,13,15,910.0,124.5,3.4,26.0,974.5,888.98,656.5
2016,6,5,13,30,907.0,124.0,3.4,26.0,958.0,853.34,633.22
2016,6,5,13,45,902.5,122.5,3.4,26.0,934.5,813.21,606.73
2016,6,5,14,0,898.0,121.0,3.4,26.0,911.0,770.94,578.56
2016,6,5,14,15,891.0,119.5,3.4,25.5,881.0,724.99,547.82
2016,6,5,14,30,884.0,118.0,3.4,25.0,851.0,677.5,514.04
2016,6,5,14,45,875.5,115.5,3.4,25.0,815.0,626.91,476.09
2016,6,5,15,0,867.0,113.0,3.4,25.0,779.0,575.35,436.4
2016,6,5,15,15,855.0,110.5,3.35,24.5,737.5,521.34,394.42
2016,6,5,15,30,843.0,108.0,3.3,24.0,696.0,463.57,348.33
2016,6,5,15,45,828.5,105.0,3.3,24.0,651.0,407.63,301.62
2016,6,5,16,0,814.0,102.0,3.3,24.0,606.0,352.38,254.3
2016,6,5,16,15,793.5,98.5,3.25,23.5,557.0,295.99,205.95
2016,6,5,16,30,773.0,95.0,3.2,23.0,508.0,241.46,159.09
2016,6,5,16,45,747.5,90.5,3.15,23.0,457.5,187.37,114.2
2016,6,5,17,0,722.0,86.0,3.1,23.0,407.0,131.43,72.29
2016,6,5,17,15,686.0,81.0,2.95,22.0,355.5,82.05,44.96
2016,6,5,17,30,650.0,76.0,2.8,21.0,304.0,50.69,38.61
2016,6,5,17,45,600.5,69.5,2.7,20.5,253.5,48.05,36.45
2016,6,5,18,0,551.0,63.0,2.6,20.0,203.0,45.24,34.0
2016,6,5,18,15,477.5,54.5,2.5,19.0,156.5,40.48,29.76
2016,6,5,18,30,404.0,46.0,2.4,18.0,110.0,35.46,25.09
2016,6,5,18,45,293.0,34.0,2.3,17.0,72.0,26.8,16.88
2016,6,5,19,0,182.0,22.0,2.2,16.0,34.0,17.64,4.02
2016,6,5,19,15,91.0,11.0,2.3,15.5,17.0,10.48,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,12.0,19.2,0.0
2016,6,6,5,15,186.5,23.0,2.95,13.5,42.0,71.52,33.16
2016,6,6,5,30,309.0,36.0,3.0,14.0,72.0,131.34,91.71
2016,6,6,5,45,395.5,45.5,3.05,14.5,114.5,187.69,141.52
2016,6,6,6,0,482.0,55.0,3.1,15.0,157.0,253.48,199.19
2016,6,6,6,15,539.0,61.5,3.05,15.5,205.0,312.34,251.08
2016,6,6,6,30,596.0,68.0,3.0,16.0,253.0,376.55,305.99
2016,6,6,6,45,356.5,115.5,3.0,16.5,231.5,328.73,268.43
2016,6,6,7,0,117.0,163.0,3.0,17.0,210.0,242.83,196.9
2016,6,6,7,15,424.0,126.0,2.95,17.5,330.5,418.53,341.61
2016,6,6,7,30,731.0,89.0,2.9,18.0,451.0,608.43,490.33
2016,6,6,7,45,753.0,92.5,2.9,18.5,499.5,660.2,526.37
2016,6,6,8,0,775.0,96.0,2.9,19.0,548.0,711.77,561.31
2016,6,6,8,15,792.0,99.0,2.95,19.5,594.0,758.25,592.09
2016,6,6,8,30,809.0,102.0,3.0,20.0,640.0,803.56,621.54
2016,6,6,8,45,823.0,104.0,3.05,20.5,682.0,837.36,642.48
2016,6,6,9,0,837.0,106.0,3.1,21.0,724.0,875.31,666.16
2016,6,6,9,15,847.0,108.0,3.1,21.5,761.5,907.46,685.24
2016,6,6,9,30,857.0,110.0,3.1,22.0,799.0,937.11,702.47
2016,6,6,9,45,865.0,112.0,3.15,22.5,831.5,962.12,716.85
2016,6,6,10,0,873.0,114.0,3.2,23.0,864.0,984.19,729.27
2016,6,6,10,15,878.5,115.0,3.25,23.0,890.0,999.65,738.77
2016,6,6,10,30,884.0,116.0,3.3,23.0,916.0,1011.87,746.27
2016,6,6,10,45,888.5,117.0,3.35,23.5,935.5,1019.75,749.6
2016,6,6,11,0,893.0,118.0,3.4,24.0,955.0,1024.25,750.83
2016,6,6,11,15,895.5,118.5,3.4,24.0,967.5,1022.8,749.39
2016,6,6,11,30,898.0,119.0,3.4,24.0,980.0,1017.94,745.89
2016,6,6,11,45,898.5,119.5,3.45,24.0,985.0,1007.72,739.39
2016,6,6,12,0,899.0,120.0,3.5,24.0,990.0,994.22,730.85
2016,6,6,12,15,899.0,119.5,3.5,24.0,988.5,976.09,718.98
2016,6,6,12,30,899.0,119.0,3.5,24.0,987.0,954.89,705.15
2016,6,6,12,45,888.5,124.5,3.55,24.0,975.0,926.83,687.08
2016,6,6,13,0,878.0,130.0,3.6,24.0,963.0,896.32,667.33
2016,6,6,13,15,875.0,129.0,3.6,24.0,946.5,863.92,645.93
2016,6,6,13,30,872.0,128.0,3.6,24.0,930.0,829.07,622.75
2016,6,6,13,45,866.0,127.0,3.65,24.0,907.0,789.58,596.44
2016,6,6,14,0,860.0,126.0,3.7,24.0,884.0,748.17,568.53
2016,6,6,14,15,853.0,124.5,3.7,24.0,854.5,703.87,537.05
2016,6,6,14,30,846.0,123.0,3.7,24.0,825.0,658.12,503.06
2016,6,6,14,45,836.5,121.0,3.75,24.0,789.5,609.19,466.07
2016,6,6,15,0,827.0,119.0,3.8,24.0,754.0,557.21,425.88
2016,6,6,15,15,814.5,116.5,3.8,23.5,714.0,504.37,384.54
2016,6,6,15,30,802.0,114.0,3.8,23.0,674.0,451.57,341.89
2016,6,6,15,45,786.0,111.0,3.8,22.5,630.0,397.27,296.8
2016,6,6,16,0,770.0,108.0,3.8,22.0,586.0,343.88,251.22
2016,6,6,16,15,749.5,104.5,3.75,21.5,538.5,289.96,204.56
2016,6,6,16,30,729.0,101.0,3.7,21.0,491.0,237.94,159.47
2016,6,6,16,45,702.5,96.0,3.65,20.5,442.0,181.09,112.32
2016,6,6,17,0,676.0,91.0,3.6,20.0,393.0,131.57,75.1
2016,6,6,17,15,639.5,86.0,3.55,19.5,343.0,84.76,48.49
2016,6,6,17,30,603.0,81.0,3.5,19.0,293.0,54.34,42.13
2016,6,6,17,45,555.0,73.5,3.45,18.5,244.5,51.08,39.42
2016,6,6,18,0,507.0,66.0,3.4,18.0,196.0,47.6,36.36
2016,6,6,18,15,434.0,57.0,3.3,17.0,151.0,42.52,31.81
2016,6,6,18,30,361.0,48.0,3.2,16.0,106.0,37.16,26.8
2016,6,6,18,45,258.0,35.5,3.1,15.5,69.5,27.44,17.59
2016,6,6,19,0,155.0,23.0,3.0,15.0,33.0,18.05,4.84
2016,6,6,19,15,77.5,11.5,3.0,14.5,16.5,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,13.0,11.0,16.76,0.0
2016,6,7,5,15,162.5,24.0,2.35,13.5,40.5,66.46,31.02
2016,6,7,5,30,277.0,38.0,2.4,14.0,70.0,123.57,86.42
2016,6,7,5,45,367.5,47.5,2.45,14.5,112.5,180.63,136.24
2016,6,7,6,0,458.0,57.0,2.5,15.0,155.0,246.38,193.43
2016,6,7,6,15,517.0,64.5,2.45,15.5,203.0,305.92,245.5
2016,6,7,6,30,576.0,72.0,2.4,16.0,251.0,371.07,300.76
2016,6,7,6,45,288.0,98.5,2.4,16.5,188.0,272.95,222.79
2016,6,7,7,0,0.0,125.0,2.4,17.0,125.0,119.81,94.54
2016,6,7,7,15,10.5,152.0,2.4,17.5,157.5,153.2,121.91
2016,6,7,7,30,21.0,179.0,2.4,18.0,190.0,187.57,149.31
2016,6,7,7,45,34.5,207.0,2.4,18.5,226.5,234.66,186.43
2016,6,7,8,0,48.0,235.0,2.4,19.0,263.0,275.33,217.75
2016,6,7,8,15,178.0,258.0,2.4,19.5,374.5,415.31,328.11
2016,6,7,8,30,308.0,281.0,2.4,20.0,486.0,565.51,440.83
2016,6,7,8,45,570.5,196.5,2.4,20.5,606.5,728.36,562.37
2016,6,7,9,0,833.0,112.0,2.4,21.0,727.0,877.87,663.84
2016,6,7,9,15,843.5,114.5,2.45,21.5,765.0,910.9,682.53
2016,6,7,9,30,854.0,117.0,2.5,22.0,803.0,941.45,700.5
2016,6,7,9,45,867.5,115.5,2.6,22.5,837.0,967.96,716.15
2016,6,7,10,0,881.0,114.0,2.7,23.0,871.0,991.76,730.02
2016,6,7,10,15,887.0,115.5,2.8,23.0,898.0,1008.37,740.64
2016,6,7,10,30,893.0,117.0,2.9,23.0,925.0,1021.71,749.28
2016,6,7,10,45,895.5,119.5,3.0,23.5,944.0,1029.19,752.77
2016,6,7,11,0,898.0,122.0,3.1,24.0,963.0,1033.21,754.15
2016,6,7,11,15,900.5,122.5,3.2,24.0,976.5,1031.75,753.55
2016,6,7,11,30,903.0,123.0,3.3,24.0,990.0,1026.85,750.85
2016,6,7,11,45,904.5,123.0,3.4,24.0,995.5,1017.08,745.06
2016,6,7,12,0,906.0,123.0,3.5,24.0,1001.0,1003.99,737.19
2016,6,7,12,15,906.5,123.0,3.55,24.0,999.5,986.71,726.25
2016,6,7,12,30,907.0,123.0,3.6,24.0,998.0,966.3,713.3
2016,6,7,12,45,903.5,124.0,3.65,24.0,988.5,940.15,696.53
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,911.23,677.87
2016,6,7,13,15,897.0,124.0,3.75,23.5,963.0,878.23,657.64
2016,6,7,13,30,894.0,123.0,3.8,23.0,947.0,842.7,635.46
2016,6,7,13,45,886.5,123.5,3.85,23.0,923.0,802.68,608.69
2016,6,7,14,0,879.0,124.0,3.9,23.0,899.0,760.76,580.33
2016,6,7,14,15,872.0,122.5,3.9,22.5,869.5,715.72,549.43
2016,6,7,14,30,865.0,121.0,3.9,22.0,840.0,669.17,515.64
2016,6,7,14,45,852.5,120.5,3.95,22.0,803.5,618.91,477.32
2016,6,7,15,0,840.0,120.0,4.0,22.0,767.0,568.1,437.57
2016,6,7,15,15,827.5,117.5,3.95,21.5,726.5,512.39,393.71
2016,6,7,15,30,815.0,115.0,3.9,21.0,686.0,458.93,350.15
2016,6,7,15,45,797.0,113.0,3.9,21.0,640.5,404.03,303.68
2016,6,7,16,0,779.0,111.0,3.9,21.0,595.0,350.24,257.05
2016,6,7,16,15,758.0,107.5,3.8,20.5,547.0,295.68,209.68
2016,6,7,16,30,737.0,104.0,3.7,20.0,499.0,238.57,160.36
2016,6,7,16,45,706.0,100.0,3.65,19.5,448.5,185.65,116.32
2016,6,7,17,0,675.0,96.0,3.6,19.0,398.0,136.22,79.15
2016,6,7,17,15,637.5,90.5,3.5,18.5,347.5,88.99,51.9
2016,6,7,17,30,600.0,85.0,3.4,18.0,297.0,57.4,44.99
2016,6,7,17,45,544.0,78.5,3.3,17.5,247.5,55.1,43.11
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,52.67,40.99
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,46.9,35.74
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,39.56,28.91
2016,6,7,18,45,230.5,38.5,2.75,15.5,70.0,29.79,19.63
2016,6,7,19,0,123.0,25.0,2.6,15.0,33.0,19.64,6.29
2016,6,7,19,15,61.5,12.5,2.55,14.5,16.5,11.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,80.0,11.0,2.6,13.0,13.0,22.51,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,76.64,36.27
2016,6,8,5,30,339.0,36.0,2.7,13.0,76.0,138.86,97.21
2016,6,8,5,45,427.5,44.5,2.75,13.5,120.0,196.37,148.32
2016,6,8,6,0,516.0,53.0,2.8,14.0,164.0,263.47,207.38
2016,6,8,6,15,330.0,87.0,2.8,14.5,165.0,247.27,199.85
2016,6,8,6,30,144.0,121.0,2.8,15.0,166.0,199.58,162.52
2016,6,8,6,45,156.5,141.5,2.85,15.5,198.0,235.21,192.37
2016,6,8,7,0,169.0,162.0,2.9,16.0,230.0,271.81,222.09
2016,6,8,7,15,158.0,186.0,2.95,16.0,256.0,298.35,243.07
2016,6,8,7,30,147.0,210.0,3.0,16.0,282.0,323.43,262.4
2016,6,8,7,45,398.0,172.0,3.05,16.5,397.5,488.23,395.92
2016,6,8,8,0,649.0,134.0,3.1,17.0,513.0,659.9,528.61
2016,6,8,8,15,745.0,115.5,3.15,17.0,584.5,738.13,584.41
2016,6,8,8,30,841.0,97.0,3.2,17.0,656.0,817.96,640.26
2016,6,8,8,45,852.5,99.5,3.3,17.5,698.5,857.24,665.31
2016,6,8,9,0,864.0,102.0,3.4,18.0,741.0,894.41,688.92
2016,6,8,9,15,874.0,104.0,3.45,18.0,779.0,927.34,710.42
2016,6,8,9,30,884.0,106.0,3.5,18.0,817.0,957.67,730.08
2016,6,8,9,45,881.0,114.0,3.55,18.5,847.0,979.09,742.21
2016,6,8,10,0,878.0,122.0,3.6,19.0,877.0,996.98,752.03
2016,6,8,10,15,884.0,123.5,3.65,19.0,903.5,1013.51,762.44
2016,6,8,10,30,890.0,125.0,3.7,19.0,930.0,1026.78,770.75
2016,6,8,10,45,890.5,128.0,3.8,19.5,949.0,1032.7,773.14
2016,6,8,11,0,891.0,131.0,3.9,20.0,968.0,1035.15,773.36
2016,6,8,11,15,894.0,131.5,3.95,20.0,980.5,1034.15,772.55
2016,6,8,11,30,897.0,132.0,4.0,20.0,993.0,1029.74,769.6
2016,6,8,11,45,895.5,134.0,4.1,20.0,997.5,1018.97,762.82
2016,6,8,12,0,894.0,136.0,4.2,20.0,1002.0,1004.95,753.96
2016,6,8,12,15,893.5,136.0,4.25,20.0,1000.0,986.86,742.1
2016,6,8,12,30,893.0,136.0,4.3,20.0,998.0,965.73,728.23
2016,6,8,12,45,865.0,152.5,4.35,20.0,981.0,931.96,705.68
2016,6,8,13,0,837.0,169.0,4.4,20.0,964.0,902.44,686.08
2016,6,8,13,15,833.0,168.0,4.4,20.0,947.5,869.37,663.65
2016,6,8,13,30,829.0,167.0,4.4,20.0,931.0,834.04,639.54
2016,6,8,13,45,704.5,235.5,4.4,20.0,873.5,768.1,591.11
2016,6,8,14,0,580.0,304.0,4.4,20.0,816.0,707.06,544.04
2016,6,8,14,15,694.0,229.5,4.35,19.5,821.5,689.65,534.68
2016,6,8,14,30,808.0,155.0,4.3,19.0,827.0,662.94,517.24
2016,6,8,14,45,800.5,150.5,4.25,19.0,792.0,613.87,479.09
2016,6,8,15,0,793.0,146.0,4.2,19.0,757.0,563.99,439.53
2016,6,8,15,15,779.0,143.0,4.1,18.5,716.5,511.6,397.7
2016,6,8,15,30,765.0,140.0,4.0,18.0,676.0,459.48,354.87
2016,6,8,15,45,563.5,192.5,3.95,18.0,573.0,378.74,290.28
2016,6,8,16,0,362.0,245.0,3.9,18.0,470.0,323.77,247.55
2016,6,8,16,15,529.0,182.0,3.85,17.5,482.0,291.02,215.12
2016,6,8,16,30,696.0,119.0,3.8,17.0,494.0,242.6,167.1
2016,6,8,16,45,675.5,104.0,3.75,16.5,438.0,184.76,118.3
2016,6,8,17,0,655.0,89.0,3.7,16.0,382.0,129.5,75.27
2016,6,8,17,15,586.5,95.5,3.6,15.5,333.5,91.39,55.61
2016,6,8,17,30,518.0,102.0,3.5,15.0,285.0,71.02,57.6
2016,6,8,17,45,505.5,87.0,3.45,15.0,242.5,62.12,49.78
2016,6,8,18,0,493.0,72.0,3.4,15.0,200.0,52.58,41.25
2016,6,8,18,15,418.5,62.5,3.3,14.5,154.5,47.27,36.38
2016,6,8,18,30,344.0,53.0,3.2,14.0,109.0,40.32,29.84
2016,6,8,18,45,245.0,39.5,3.1,14.0,72.5,30.58,20.48
2016,6,8,19,0,146.0,26.0,3.0,14.0,36.0,20.46,7.31
2016,6,8,19,15,73.0,13.0,2.95,14.0,18.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,16.33,0.0
2016,6,9,5,15,148.5,26.0,3.2,13.0,42.0,65.82,31.44
2016,6,9,5,30,258.0,41.0,3.3,13.0,72.0,121.77,85.92
2016,6,9,5,45,350.5,51.5,3.45,13.5,114.5,177.23,134.49
2016,6,9,6,0,443.0,62.0,3.6,14.0,157.0,245.45,194.01
2016,6,9,6,15,223.5,83.0,3.6,14.0,131.0,189.95,153.86
2016,6,9,6,30,4.0,104.0,3.6,14.0,105.0,102.4,81.62
2016,6,9,6,45,9.0,122.5,3.6,14.5,126.0,123.24,99.05
2016,6,9,7,0,14.0,141.0,3.6,15.0,147.0,144.55,116.47
2016,6,9,7,15,207.5,156.5,3.55,15.0,259.0,305.09,251.39
2016,6,9,7,30,401.0,172.0,3.5,15.0,371.0,472.32,386.73
2016,6,9,7,45,255.5,213.0,3.5,15.5,345.0,419.65,340.68
2016,6,9,8,0,110.0,254.0,3.5,16.0,319.0,343.32,275.97
2016,6,9,8,15,454.0,185.0,3.45,16.5,482.5,578.61,465.7
2016,6,9,8,30,798.0,116.0,3.4,17.0,646.0,808.76,635.92
2016,6,9,8,45,816.5,117.0,3.4,17.5,690.0,851.39,661.81
2016,6,9,9,0,835.0,118.0,3.4,18.0,734.0,892.4,687.57
2016,6,9,9,15,846.0,120.0,3.4,18.0,772.5,918.41,703.91
2016,6,9,9,30,857.0,122.0,3.4,18.0,811.0,948.96,723.47
2016,6,9,9,45,870.0,121.0,3.4,18.5,845.0,975.61,738.85
2016,6,9,10,0,883.0,120.0,3.4,19.0,879.0,999.52,752.31
2016,6,9,10,15,889.0,121.5,3.4,19.0,906.0,1016.16,762.33
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,1029.53,770.29
2016,6,9,10,45,903.5,121.0,3.45,19.5,954.0,1038.47,774.34
2016,6,9,11,0,912.0,119.0,3.5,20.0,975.0,1044.03,776.27
2016,6,9,11,15,914.5,119.5,3.5,20.0,987.5,1042.65,774.84
2016,6,9,11,30,917.0,120.0,3.5,20.0,1000.0,1037.78,771.28
2016,6,9,11,45,920.5,118.5,3.55,20.5,1006.0,1028.48,763.83
2016,6,9,12,0,924.0,117.0,3.6,21.0,1012.0,1015.8,754.28
2016,6,9,12,15,923.0,117.0,3.65,21.0,1010.0,996.93,742.15
2016,6,9,12,30,922.0,117.0,3.7,21.0,1008.0,974.93,728.0
2016,6,9,12,45,922.0,115.0,3.8,21.0,999.0,948.91,711.43
2016,6,9,13,0,922.0,113.0,3.9,21.0,990.0,919.91,692.76
2016,6,9,13,15,919.0,112.5,3.95,20.5,973.5,886.88,672.23
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,851.25,649.68
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.0,811.16,622.72
2016,6,9,14,0,906.0,110.0,4.2,20.0,909.0,768.93,593.96
2016,6,9,14,15,899.0,108.5,4.2,20.0,879.5,722.93,561.45
2016,6,9,14,30,892.0,107.0,4.2,20.0,850.0,675.36,525.47
2016,6,9,14,45,882.5,105.5,4.25,20.0,814.0,624.95,486.63
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,573.64,446.07
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,520.24,403.46
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,466.62,359.28
2016,6,9,15,45,833.0,98.5,4.3,18.5,650.5,407.03,309.16
2016,6,9,16,0,816.0,97.0,4.3,18.0,605.0,352.13,261.35
2016,6,9,16,15,796.5,93.5,4.2,17.5,557.0,296.01,211.71
2016,6,9,16,30,777.0,90.0,4.1,17.0,509.0,241.6,163.48
2016,6,9,16,45,750.0,87.0,4.1,17.0,458.5,188.33,117.88
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,138.07,79.13
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,84.13,46.17
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,48.89,37.83
2016,6,9,17,45,602.5,68.5,3.85,15.5,257.0,46.96,36.26
2016,6,9,18,0,551.0,63.0,3.8,15.0,207.0,44.93,34.47
2016,6,9,18,15,480.0,55.0,3.65,14.5,161.0,40.6,30.48
2016,6,9,18,30,409.0,47.0,3.5,14.0,115.0,36.04,26.11
2016,6,9,18,45,299.5,36.0,3.4,13.5,76.5,28.37,18.68
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,19.64,7.23
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,96.0,11.0,2.8,13.0,14.0,24.83,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.5,78.87,37.33
2016,6,10,5,30,357.0,34.0,3.3,14.0,77.0,141.08,98.1
2016,6,10,5,45,442.0,42.5,3.55,14.5,120.0,198.27,149.13
2016,6,10,6,0,527.0,51.0,3.8,15.0,163.0,264.72,207.88
2016,6,10,6,15,582.0,57.0,3.85,15.0,211.5,324.34,261.41
2016,6,10,6,30,637.0,63.0,3.9,15.0,260.0,389.1,317.99
2016,6,10,6,45,675.0,67.5,4.0,15.5,310.0,446.46,366.66
2016,6,10,7,0,713.0,72.0,4.1,16.0,360.0,507.87,416.92
2016,6,10,7,15,740.5,76.0,4.1,16.5,410.5,564.3,461.48
2016,6,10,7,30,768.0,80.0,4.1,17.0,461.0,621.61,505.27
2016,6,10,7,45,787.5,83.5,4.15,17.5,509.5,673.12,542.28
2016,6,10,8,0,807.0,87.0,4.2,18.0,558.0,724.16,577.62
2016,6,10,8,15,823.0,90.0,4.2,18.0,604.0,765.71,606.29
2016,6,10,8,30,839.0,93.0,4.2,18.0,650.0,810.99,637.37
2016,6,10,8,45,850.0,96.0,4.2,18.5,692.0,850.38,662.58
2016,6,10,9,0,861.0,99.0,4.2,19.0,734.0,887.66,685.98
2016,6,10,9,15,870.5,101.0,4.2,19.0,772.0,920.12,707.09
2016,6,10,9,30,880.0,103.0,4.2,19.0,810.0,949.98,726.32
2016,6,10,9,45,890.0,103.0,4.2,19.5,843.5,975.39,741.02
2016,6,10,10,0,900.0,103.0,4.2,20.0,877.0,997.89,753.69
2016,6,10,10,15,906.0,104.0,4.2,20.0,903.5,1014.41,763.77
2016,6,10,10,30,912.0,105.0,4.2,20.0,930.0,1027.62,771.74
2016,6,10,10,45,916.0,106.0,4.25,20.5,950.0,1035.42,775.0
2016,6,10,11,0,920.0,107.0,4.3,21.0,970.0,1039.73,776.06
2016,6,10,11,15,923.0,107.5,4.3,21.0,983.5,1039.0,775.07
2016,6,10,11,30,926.0,108.0,4.3,21.0,997.0,1034.76,771.88
2016,6,10,11,45,927.0,108.5,4.35,21.0,1003.0,1025.06,765.48
2016,6,10,12,0,928.0,109.0,4.4,21.0,1009.0,1011.97,756.92
2016,6,10,12,15,929.0,109.0,4.4,21.0,1008.0,995.07,745.6
2016,6,10,12,30,930.0,109.0,4.4,21.0,1007.0,974.94,732.17
2016,6,10,12,45,912.5,119.5,4.45,21.0,994.0,944.83,712.31
2016,6,10,13,0,895.0,130.0,4.5,21.0,981.0,912.4,690.92
2016,6,10,13,15,892.5,129.5,4.5,21.0,965.5,880.56,669.46
2016,6,10,13,30,890.0,129.0,4.5,21.0,950.0,846.17,646.11
2016,6,10,13,45,886.5,127.5,4.55,21.0,927.5,807.69,620.05
2016,6,10,14,0,883.0,126.0,4.6,21.0,905.0,767.03,592.19
2016,6,10,14,15,876.5,124.5,4.6,20.5,876.0,722.29,561.08
2016,6,10,14,30,870.0,123.0,4.6,20.0,847.0,675.98,526.99
2016,6,10,14,45,861.0,121.0,4.6,20.0,811.5,626.37,488.53
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,575.87,448.4
2016,6,10,15,15,839.5,116.5,4.55,19.5,735.5,519.63,403.57
2016,6,10,15,30,827.0,114.0,4.5,19.0,695.0,465.64,359.05
2016,6,10,15,45,811.0,111.0,4.45,19.0,650.0,410.07,311.42
2016,6,10,16,0,795.0,108.0,4.4,19.0,605.0,355.37,263.45
2016,6,10,16,15,774.5,104.5,4.3,18.5,557.0,300.1,214.91
2016,6,10,16,30,754.0,101.0,4.2,18.0,509.0,246.68,167.89
2016,6,10,16,45,608.5,119.5,4.15,17.5,428.0,187.9,123.39
2016,6,10,17,0,463.0,138.0,4.1,17.0,347.0,150.04,99.85
2016,6,10,17,15,543.0,110.5,3.95,16.5,326.5,102.92,65.64
2016,6,10,17,30,623.0,83.0,3.8,16.0,306.0,55.65,43.8
2016,6,10,17,45,569.5,76.5,3.65,16.0,255.5,53.26,41.75
2016,6,10,18,0,516.0,70.0,3.5,16.0,205.0,50.72,39.45
2016,6,10,18,15,443.0,61.0,3.3,15.5,159.0,45.77,34.93
2016,6,10,18,30,370.0,52.0,3.1,15.0,113.0,40.57,29.97
2016,6,10,18,45,261.5,39.5,2.9,14.5,75.5,30.54,20.48
2016,6,10,19,0,153.0,27.0,2.7,14.0,38.0,21.23,8.59
2016,6,10,19,15,76.5,13.5,2.7,13.5,19.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,15.25,0.0
2016,6,11,5,15,141.0,26.5,0.75,12.5,42.0,64.67,31.13
2016,6,11,5,30,250.0,42.0,0.8,13.0,72.0,120.48,84.85
2016,6,11,5,45,345.5,53.0,0.9,13.5,115.0,176.91,133.47
2016,6,11,6,0,441.0,64.0,1.0,14.0,158.0,246.15,192.73
2016,6,11,6,15,503.0,72.0,1.05,14.5,206.5,306.69,244.85
2016,6,11,6,30,565.0,80.0,1.1,15.0,255.0,373.1,300.34
2016,6,11,6,45,614.5,85.0,1.15,16.0,306.5,435.11,350.09
2016,6,11,7,0,664.0,90.0,1.2,17.0,358.0,500.91,400.86
2016,6,11,7,15,696.0,95.0,1.35,17.5,409.5,559.1,445.38
2016,6,11,7,30,728.0,100.0,1.5,18.0,461.0,618.66,489.68
2016,6,11,7,45,754.0,103.5,1.65,19.0,511.0,670.93,526.38
2016,6,11,8,0,780.0,107.0,1.8,20.0,561.0,725.65,562.49
2016,6,11,8,15,798.0,110.0,1.8,20.5,608.0,773.21,592.63
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,819.63,621.43
2016,6,11,8,45,830.5,115.5,1.85,22.0,698.5,861.06,645.57
2016,6,11,9,0,845.0,118.0,1.9,23.0,742.0,900.6,668.05
2016,6,11,9,15,855.5,120.0,1.85,23.5,780.5,926.47,681.41
2016,6,11,9,30,866.0,122.0,1.8,24.0,819.0,956.82,697.65
2016,6,11,9,45,872.0,125.5,1.8,24.5,851.0,981.7,710.76
2016,6,11,10,0,878.0,129.0,1.8,25.0,883.0,1003.53,721.91
2016,6,11,10,15,883.5,130.0,1.75,25.0,909.5,1019.1,729.87
2016,6,11,10,30,889.0,131.0,1.7,25.0,936.0,1031.41,735.88
2016,6,11,10,45,892.0,133.0,1.65,25.5,955.5,1038.88,737.52
2016,6,11,11,0,895.0,135.0,1.6,26.0,975.0,1042.91,737.15
2016,6,11,11,15,897.5,135.5,1.65,26.0,987.5,1041.5,736.54
2016,6,11,11,30,900.0,136.0,1.7,26.0,1000.0,1036.66,733.97
2016,6,11,11,45,899.5,137.0,1.8,26.5,1005.0,1025.98,727.14
