Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,0,899.0,138.0,1.9,27.0,1010.0,1012.03,718.36
2016,6,11,12,15,898.0,138.0,2.05,27.0,1008.0,993.5,708.7
2016,6,11,12,30,897.0,138.0,2.2,27.0,1006.0,971.94,696.98
2016,6,11,12,45,901.0,133.5,2.35,27.0,998.0,947.8,683.43
2016,6,11,13,0,905.0,129.0,2.5,27.0,990.0,920.58,667.68
2016,6,11,13,15,901.0,128.0,2.55,27.0,973.0,886.76,646.59
2016,6,11,13,30,897.0,127.0,2.6,27.0,956.0,850.46,623.72
2016,6,11,13,45,887.0,128.5,2.7,27.0,931.0,809.46,597.78
2016,6,11,14,0,877.0,130.0,2.8,27.0,906.0,766.72,570.3
2016,6,11,14,15,869.5,128.5,2.8,26.5,875.5,721.56,540.35
2016,6,11,14,30,862.0,127.0,2.8,26.0,845.0,674.93,507.69
2016,6,11,14,45,693.5,194.5,2.85,25.5,756.5,588.8,444.17
2016,6,11,15,0,525.0,262.0,2.9,25.0,668.0,517.62,390.74
2016,6,11,15,15,419.5,281.5,2.95,24.5,595.0,450.64,340.78
2016,6,11,15,30,314.0,301.0,3.0,24.0,522.0,396.46,300.02
2016,6,11,15,45,416.0,248.0,3.15,24.0,520.5,368.46,276.92
2016,6,11,16,0,518.0,195.0,3.3,24.0,519.0,332.69,245.56
2016,6,11,16,15,518.0,178.0,3.35,23.5,480.0,286.5,206.94
2016,6,11,16,30,518.0,161.0,3.4,23.0,441.0,240.26,167.94
2016,6,11,16,45,591.5,124.0,3.5,22.5,414.5,189.48,122.88
2016,6,11,17,0,665.0,87.0,3.6,22.0,388.0,131.32,74.27
2016,6,11,17,15,630.5,87.5,3.6,21.0,345.0,89.38,50.63
2016,6,11,17,30,596.0,88.0,3.6,20.0,302.0,59.45,46.38
2016,6,11,17,45,546.5,80.5,3.6,19.5,252.5,56.43,43.92
2016,6,11,18,0,497.0,73.0,3.6,19.0,203.0,53.2,41.13
2016,6,11,18,15,427.0,63.0,3.5,18.5,158.0,47.47,35.97
2016,6,11,18,30,357.0,53.0,3.4,18.0,113.0,40.23,29.3
2016,6,11,18,45,258.5,39.5,3.3,17.5,75.5,30.51,20.2
2016,6,11,19,0,160.0,26.0,3.2,17.0,38.0,20.4,8.18
2016,6,11,19,15,80.0,13.0,3.1,16.5,19.0,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,14.34,0.0
2016,6,12,5,15,127.0,27.0,3.65,13.5,40.5,62.28,29.82
2016,6,12,5,30,228.0,43.0,3.8,14.0,70.0,115.72,81.58
2016,6,12,5,45,324.5,54.5,3.95,14.5,113.0,171.74,130.03
2016,6,12,6,0,421.0,66.0,4.1,15.0,156.0,238.52,187.96
2016,6,12,6,15,482.5,74.5,4.05,15.0,203.5,300.2,242.39
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,365.84,299.17
2016,6,12,6,45,598.5,87.0,4.0,15.5,303.0,428.4,351.67
2016,6,12,7,0,653.0,91.0,4.0,16.0,355.0,495.2,405.99
2016,6,12,7,15,684.5,96.0,3.9,16.5,405.5,552.54,450.95
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,611.24,495.47
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,664.36,534.38
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,720.3,572.7
2016,6,12,8,15,793.0,109.0,3.5,18.5,604.0,767.67,603.78
2016,6,12,8,30,811.0,112.0,3.4,19.0,651.0,813.93,633.42
2016,6,12,8,45,827.0,113.5,3.3,19.5,694.5,855.4,659.04
2016,6,12,9,0,843.0,115.0,3.2,20.0,738.0,895.09,682.94
2016,6,12,9,15,854.0,117.0,3.2,20.5,776.5,921.53,698.05
2016,6,12,9,30,865.0,119.0,3.2,21.0,815.0,952.37,716.13
2016,6,12,9,45,881.0,116.0,3.2,21.5,850.0,980.05,731.9
2016,6,12,10,0,897.0,113.0,3.2,22.0,885.0,1005.1,745.84
2016,6,12,10,15,903.0,114.5,3.25,22.0,911.5,1022.09,756.3
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,1035.78,764.73
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,1043.51,767.9
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,1047.78,768.95
2016,6,12,11,15,921.0,116.5,3.5,23.0,991.5,1046.06,768.11
2016,6,12,11,30,923.0,117.0,3.6,23.0,1004.0,1040.83,765.12
2016,6,12,11,45,924.0,117.0,3.7,23.5,1009.5,1030.67,757.51
2016,6,12,12,0,925.0,117.0,3.8,24.0,1015.0,1017.14,747.79
2016,6,12,12,15,924.5,117.0,3.85,24.0,1013.0,998.89,736.16
2016,6,12,12,30,924.0,117.0,3.9,24.0,1011.0,977.48,722.5
2016,6,12,12,45,915.0,121.0,4.0,24.0,999.5,949.08,704.44
2016,6,12,13,0,906.0,125.0,4.1,24.0,988.0,918.09,684.56
2016,6,12,13,15,902.5,124.5,4.1,24.0,971.0,885.2,662.77
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,849.79,639.15
2016,6,12,13,45,894.0,122.5,4.15,24.0,930.5,809.94,612.51
2016,6,12,14,0,889.0,121.0,4.2,24.0,907.0,768.01,584.18
2016,6,12,14,15,882.0,119.5,4.2,23.5,877.0,722.79,553.5
2016,6,12,14,30,875.0,118.0,4.2,23.0,847.0,676.03,519.66
2016,6,12,14,45,865.5,116.0,4.2,23.0,811.5,626.01,481.53
2016,6,12,15,0,856.0,114.0,4.2,23.0,776.0,575.13,441.77
2016,6,12,15,15,844.0,111.5,4.15,22.5,735.5,521.92,399.89
2016,6,12,15,30,832.0,109.0,4.1,22.0,695.0,464.99,353.92
2016,6,12,15,45,816.0,106.5,4.05,22.0,650.0,409.67,307.19
2016,6,12,16,0,800.0,104.0,4.0,22.0,605.0,355.18,260.04
2016,6,12,16,15,780.0,100.5,3.95,21.5,557.0,299.8,212.07
2016,6,12,16,30,760.0,97.0,3.9,21.0,509.0,246.2,165.44
2016,6,12,16,45,733.0,93.0,3.85,21.0,458.5,193.03,120.59
2016,6,12,17,0,706.0,89.0,3.8,21.0,408.0,138.02,78.25
2016,6,12,17,15,670.5,84.0,3.65,20.5,357.5,89.43,49.33
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,52.45,40.29
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,50.31,38.57
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,48.04,36.62
2016,6,12,18,15,463.0,58.0,3.1,18.0,161.5,42.98,32.14
2016,6,12,18,30,393.0,49.0,2.9,17.0,116.0,37.64,27.19
2016,6,12,18,45,287.5,37.5,2.7,16.5,77.5,29.57,19.54
2016,6,12,19,0,182.0,26.0,2.5,16.0,39.0,20.39,8.5
2016,6,12,19,15,91.0,13.0,2.55,15.5,19.5,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,18.17,0.0
2016,6,13,5,15,163.5,25.0,3.0,13.0,42.0,67.2,31.79
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,123.1,86.35
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,180.56,136.63
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,247.08,194.74
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,306.08,246.78
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,370.58,302.02
2016,6,13,6,45,624.5,78.0,3.0,15.5,303.0,431.77,353.14
2016,6,13,7,0,674.0,82.0,3.0,16.0,354.0,496.76,405.62
2016,6,13,7,15,704.5,86.0,3.0,16.5,404.5,553.23,449.71
2016,6,13,7,30,735.0,90.0,3.0,17.0,455.0,609.19,492.06
2016,6,13,7,45,763.0,92.0,3.05,17.5,505.0,663.76,531.64
2016,6,13,8,0,791.0,94.0,3.1,18.0,555.0,718.61,569.38
2016,6,13,8,15,809.0,97.0,3.2,18.0,602.0,766.55,602.73
2016,6,13,8,30,827.0,100.0,3.3,18.0,649.0,813.37,634.92
2016,6,13,8,45,843.0,101.0,3.4,18.5,692.5,848.64,657.35
2016,6,13,9,0,859.0,102.0,3.5,19.0,736.0,888.03,682.55
2016,6,13,9,15,869.5,104.0,3.6,19.0,774.5,921.42,704.64
2016,6,13,9,30,880.0,106.0,3.7,19.0,813.0,952.28,724.97
2016,6,13,9,45,893.0,104.5,3.8,19.5,847.5,979.05,741.09
2016,6,13,10,0,906.0,103.0,3.9,20.0,882.0,1003.03,755.29
2016,6,13,10,15,912.5,104.5,4.0,20.0,910.0,1020.77,766.77
2016,6,13,10,30,919.0,106.0,4.1,20.0,938.0,1035.19,776.14
2016,6,13,10,45,924.0,106.5,4.25,20.0,958.5,1043.63,781.95
2016,6,13,11,0,929.0,107.0,4.4,20.0,979.0,1048.57,785.55
2016,6,13,11,15,932.5,107.5,4.55,20.0,993.0,1048.47,786.32
2016,6,13,11,30,936.0,108.0,4.7,20.0,1007.0,1044.82,784.93
2016,6,13,11,45,936.5,109.0,4.85,20.0,1013.5,1035.17,779.54
2016,6,13,12,0,937.0,110.0,5.0,20.0,1020.0,1022.1,771.85
2016,6,13,12,15,937.0,110.5,5.05,19.5,1018.5,1004.72,761.93
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,984.11,749.79
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.5,956.41,731.22
2016,6,13,13,0,921.0,119.0,5.2,19.0,996.0,926.02,710.74
2016,6,13,13,15,917.5,118.0,5.15,18.5,979.0,892.3,688.54
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,856.02,664.36
2016,6,13,13,45,910.5,115.0,5.05,18.0,939.0,816.41,636.36
2016,6,13,14,0,907.0,113.0,5.0,18.0,916.0,774.56,606.58
2016,6,13,14,15,900.0,112.0,4.95,18.0,886.0,729.12,573.66
2016,6,13,14,30,893.0,111.0,4.9,18.0,856.0,682.1,537.27
2016,6,13,14,45,882.0,110.0,4.9,18.0,819.5,631.3,497.41
2016,6,13,15,0,871.0,109.0,4.9,18.0,783.0,579.73,455.97
2016,6,13,15,15,859.0,106.5,4.85,17.5,742.0,525.83,412.34
2016,6,13,15,30,847.0,104.0,4.8,17.0,701.0,471.76,367.24
2016,6,13,15,45,827.5,103.0,4.8,17.0,655.0,411.91,315.86
2016,6,13,16,0,808.0,102.0,4.8,17.0,609.0,356.94,267.2
2016,6,13,16,15,788.0,99.0,4.7,16.5,561.0,301.55,217.94
2016,6,13,16,30,768.0,96.0,4.6,16.0,513.0,247.93,170.12
2016,6,13,16,45,746.5,90.5,4.6,16.0,463.5,193.94,123.32
2016,6,13,17,0,725.0,85.0,4.6,16.0,414.0,142.34,82.58
2016,6,13,17,15,691.0,80.0,4.55,15.5,363.0,88.19,48.44
2016,6,13,17,30,657.0,75.0,4.5,15.0,312.0,49.42,38.45
2016,6,13,17,45,612.5,68.5,4.45,15.0,262.5,46.75,36.14
2016,6,13,18,0,568.0,62.0,4.4,15.0,213.0,43.89,33.54
2016,6,13,18,15,499.0,54.5,4.25,14.5,166.5,39.94,29.92
2016,6,13,18,30,430.0,47.0,4.1,14.0,120.0,35.8,25.94
2016,6,13,18,45,316.0,37.0,3.95,13.5,81.0,29.06,19.39
2016,6,13,19,0,202.0,27.0,3.8,13.0,42.0,21.2,9.46
2016,6,13,19,15,101.0,13.5,3.8,13.0,21.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,16.37,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.0,42.0,65.72,31.11
2016,6,14,5,30,268.0,40.0,3.6,12.0,72.0,122.26,86.2
2016,6,14,5,45,368.0,49.0,3.65,12.5,115.0,180.59,137.21
2016,6,14,6,0,468.0,58.0,3.7,13.0,158.0,249.02,197.12
2016,6,14,6,15,527.0,65.5,3.7,13.5,206.0,308.88,250.3
2016,6,14,6,30,586.0,73.0,3.7,14.0,254.0,374.32,306.85
2016,6,14,6,45,637.0,76.0,3.75,14.5,305.5,435.7,358.71
2016,6,14,7,0,688.0,79.0,3.8,15.0,357.0,500.97,412.12
2016,6,14,7,15,717.5,83.0,3.85,15.5,407.0,555.83,455.67
2016,6,14,7,30,747.0,87.0,3.9,16.0,457.0,613.47,500.0
2016,6,14,7,45,773.0,89.5,3.95,16.5,507.0,667.66,539.67
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,721.95,577.55
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,768.45,609.89
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,807.91,636.72
2016,6,14,8,45,846.0,99.0,4.05,17.5,693.0,848.63,663.21
2016,6,14,9,0,860.0,101.0,4.1,18.0,736.0,887.45,688.0
2016,6,14,9,15,870.0,103.0,4.1,18.0,774.0,920.45,709.52
2016,6,14,9,30,880.0,105.0,4.1,18.0,812.0,950.89,729.18
2016,6,14,9,45,890.0,105.0,4.15,18.5,845.5,976.43,744.29
2016,6,14,10,0,900.0,105.0,4.2,19.0,879.0,999.07,757.39
2016,6,14,10,15,905.5,106.0,4.25,19.0,905.5,1015.24,767.58
2016,6,14,10,30,911.0,107.0,4.3,19.0,932.0,1028.11,775.65
2016,6,14,10,45,915.5,108.0,4.35,19.5,952.0,1036.56,779.37
2016,6,14,11,0,920.0,109.0,4.4,20.0,972.0,1041.54,780.88
2016,6,14,11,15,922.5,109.5,4.45,20.0,985.0,1040.49,780.03
2016,6,14,11,30,925.0,110.0,4.5,20.0,998.0,1035.94,777.1
2016,6,14,11,45,925.5,110.5,4.6,20.0,1004.0,1025.94,771.08
2016,6,14,12,0,926.0,111.0,4.7,20.0,1010.0,1012.57,762.86
2016,6,14,12,15,926.0,111.0,4.75,20.0,1008.0,994.94,751.35
2016,6,14,12,30,926.0,111.0,4.8,20.0,1006.0,974.13,737.71
2016,6,14,12,45,923.5,111.0,4.85,20.0,997.0,947.95,720.37
2016,6,14,13,0,921.0,111.0,4.9,20.0,988.0,918.89,700.99
2016,6,14,13,15,918.0,110.0,4.95,19.5,971.5,885.7,679.97
2016,6,14,13,30,915.0,109.0,5.0,19.0,955.0,849.91,656.87
2016,6,14,13,45,909.5,108.5,5.05,19.0,932.0,810.19,629.43
2016,6,14,14,0,904.0,108.0,5.1,19.0,909.0,768.37,600.22
2016,6,14,14,15,897.5,106.5,5.05,18.5,879.5,723.03,568.7
2016,6,14,14,30,891.0,105.0,5.0,18.0,850.0,676.08,533.39
2016,6,14,14,45,883.5,102.5,5.0,18.0,815.0,626.23,494.18
2016,6,14,15,0,876.0,100.0,5.0,18.0,780.0,575.3,453.15
2016,6,14,15,15,865.0,98.0,4.9,17.5,739.5,522.19,409.88
2016,6,14,15,30,854.0,96.0,4.8,17.0,699.0,468.79,365.09
2016,6,14,15,45,842.0,93.0,4.75,17.0,655.0,414.08,317.45
2016,6,14,16,0,830.0,90.0,4.7,17.0,611.0,359.68,268.95
2016,6,14,16,15,811.5,87.0,4.65,16.5,563.0,298.78,215.17
2016,6,14,16,30,793.0,84.0,4.6,16.0,515.0,244.23,166.33
2016,6,14,16,45,474.0,135.5,4.6,16.0,386.5,181.94,125.21
2016,6,14,17,0,155.0,187.0,4.6,16.0,258.0,166.26,126.61
2016,6,14,17,15,416.0,128.0,4.55,15.5,286.0,112.28,76.6
2016,6,14,17,30,677.0,69.0,4.5,15.0,314.0,49.58,38.58
2016,6,14,17,45,624.0,65.0,4.5,14.5,263.5,44.0,33.76
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,43.02,32.91
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,39.46,29.63
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,35.75,26.02
2016,6,14,18,45,314.5,37.0,4.05,12.5,81.5,29.0,19.45
2016,6,14,19,0,194.0,27.0,3.9,12.0,42.0,21.18,9.71
2016,6,14,19,15,97.0,13.5,3.85,12.0,21.0,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,17.89,0.0
2016,6,15,5,15,164.0,25.5,3.55,12.0,43.0,67.58,31.74
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,125.02,87.89
2016,6,15,5,45,385.0,47.5,3.9,12.5,116.5,184.12,139.71
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,253.2,200.4
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,312.96,253.77
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,378.2,310.45
2016,6,15,6,45,486.0,102.5,4.3,14.5,270.5,380.54,314.2
2016,6,15,7,0,370.0,135.0,4.4,15.0,285.0,373.87,308.64
2016,6,15,7,15,562.0,110.0,4.45,15.0,372.0,489.83,404.6
2016,6,15,7,30,754.0,85.0,4.5,15.0,459.0,615.47,505.74
2016,6,15,7,45,778.5,87.5,4.6,15.5,508.5,668.87,545.08
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,722.25,583.04
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,768.91,616.25
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,808.6,643.99
2016,6,15,8,45,851.5,96.0,4.9,16.5,693.5,849.68,671.55
2016,6,15,9,0,867.0,97.0,5.0,17.0,737.0,888.95,697.52
2016,6,15,9,15,877.0,99.0,5.0,17.0,775.0,922.19,719.68
2016,6,15,9,30,887.0,101.0,5.0,17.0,813.0,952.86,739.93
2016,6,15,9,45,895.5,101.5,5.05,17.5,846.0,977.69,754.93
2016,6,15,10,0,904.0,102.0,5.1,18.0,879.0,999.56,767.86
2016,6,15,10,15,910.0,103.0,5.1,18.0,906.0,1016.35,778.41
2016,6,15,10,30,916.0,104.0,5.1,18.0,933.0,1029.83,786.77
2016,6,15,10,45,920.5,104.5,5.2,18.0,953.0,1037.87,792.32
2016,6,15,11,0,925.0,105.0,5.3,18.0,973.0,1042.43,795.62
2016,6,15,11,15,927.5,106.0,5.3,18.0,986.5,1041.97,794.78
2016,6,15,11,30,930.0,107.0,5.3,18.0,1000.0,1037.98,791.66
2016,6,15,11,45,931.5,107.0,5.3,18.0,1006.5,1028.5,784.89
2016,6,15,12,0,933.0,107.0,5.3,18.0,1013.0,1015.61,775.89
2016,6,15,12,15,933.0,107.0,5.3,18.0,1011.5,997.95,763.68
2016,6,15,12,30,933.0,107.0,5.3,18.0,1010.0,977.08,749.32
2016,6,15,12,45,923.5,112.5,5.3,18.0,999.5,949.7,730.43
2016,6,15,13,0,914.0,118.0,5.3,18.0,989.0,919.67,709.69
2016,6,15,13,15,911.0,117.0,5.25,18.0,973.0,886.69,686.51
2016,6,15,13,30,908.0,116.0,5.2,18.0,957.0,851.14,661.44
2016,6,15,13,45,907.0,113.0,5.2,18.0,935.0,812.88,634.59
2016,6,15,14,0,906.0,110.0,5.2,18.0,913.0,772.21,605.8
2016,6,15,14,15,899.5,109.0,5.15,18.0,883.5,727.26,573.27
2016,6,15,14,30,893.0,108.0,5.1,18.0,854.0,680.68,537.12
2016,6,15,14,45,887.5,104.5,5.05,18.0,819.5,631.07,497.95
2016,6,15,15,0,882.0,101.0,5.0,18.0,785.0,580.18,456.84
2016,6,15,15,15,871.0,99.0,4.9,17.5,744.5,526.77,413.39
2016,6,15,15,30,860.0,97.0,4.8,17.0,704.0,473.07,368.39
2016,6,15,15,45,848.5,93.0,4.75,17.0,660.0,417.4,320.02
2016,6,15,16,0,837.0,89.0,4.7,17.0,616.0,361.98,270.71
2016,6,15,16,15,818.5,86.5,4.6,16.5,567.5,301.11,216.89
2016,6,15,16,30,800.0,84.0,4.5,16.0,519.0,246.59,168.01
2016,6,15,16,45,779.0,79.5,4.4,16.0,469.5,191.75,120.17
2016,6,15,17,0,758.0,75.0,4.3,16.0,420.0,139.2,78.4
2016,6,15,17,15,726.0,71.0,4.1,15.5,369.0,88.95,47.46
2016,6,15,17,30,694.0,67.0,3.9,15.0,318.0,47.94,37.14
2016,6,15,17,45,652.5,61.0,3.75,15.0,268.5,45.02,34.61
2016,6,15,18,0,611.0,55.0,3.6,15.0,219.0,38.25,28.54
2016,6,15,18,15,545.0,48.5,3.2,14.5,172.0,34.87,25.45
2016,6,15,18,30,479.0,42.0,2.8,14.0,125.0,31.33,22.04
2016,6,15,18,45,380.0,33.0,2.4,13.5,85.5,25.34,16.25
2016,6,15,19,0,281.0,24.0,2.0,13.0,46.0,19.02,8.28
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.0,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,11.0,0.6,13.0,13.0,19.97,0.0
2016,6,16,5,15,187.5,23.5,0.6,13.5,43.0,69.72,31.88
2016,6,16,5,30,310.0,36.0,0.6,14.0,73.0,129.47,89.55
2016,6,16,5,45,400.0,44.5,0.6,14.5,115.0,185.37,138.04
2016,6,16,6,0,490.0,53.0,0.6,15.0,157.0,251.05,194.29
2016,6,16,6,15,547.0,59.5,0.55,15.5,204.5,309.92,244.6
2016,6,16,6,30,604.0,66.0,0.5,16.0,252.0,374.18,297.46
2016,6,16,6,45,645.5,70.5,0.45,16.5,302.0,432.97,344.08
2016,6,16,7,0,687.0,75.0,0.4,17.0,352.0,493.35,389.92
2016,6,16,7,15,716.0,79.0,0.4,17.5,402.0,549.47,431.11
2016,6,16,7,30,745.0,83.0,0.4,18.0,452.0,606.66,471.51
2016,6,16,7,45,767.5,86.5,0.4,18.5,501.0,659.37,506.47
2016,6,16,8,0,790.0,90.0,0.4,19.0,550.0,711.93,539.51
2016,6,16,8,15,807.0,92.5,0.5,19.0,596.0,758.5,570.35
2016,6,16,8,30,824.0,95.0,0.6,19.0,642.0,798.2,596.38
2016,6,16,8,45,837.5,97.5,0.75,19.5,684.5,838.84,622.63
2016,6,16,9,0,851.0,100.0,0.9,20.0,727.0,877.58,647.38
2016,6,16,9,15,861.0,101.5,1.05,20.0,765.0,909.87,669.01
2016,6,16,9,30,871.0,103.0,1.2,20.0,803.0,939.65,689.04
2016,6,16,9,45,887.5,99.5,1.35,20.5,837.5,967.58,706.53
2016,6,16,10,0,904.0,96.0,1.5,21.0,872.0,992.9,722.28
2016,6,16,10,15,909.0,97.0,1.65,21.0,898.5,1008.81,733.41
2016,6,16,10,30,914.0,98.0,1.8,21.0,925.0,1021.39,742.55
2016,6,16,10,45,918.5,98.5,1.95,21.5,945.0,1029.54,747.5
2016,6,16,11,0,923.0,99.0,2.1,22.0,965.0,1034.22,750.29
2016,6,16,11,15,925.5,99.0,2.25,22.0,978.0,1032.86,750.72
2016,6,16,11,30,928.0,99.0,2.4,22.0,991.0,1028.01,748.97
2016,6,16,11,45,929.0,99.0,2.55,22.5,996.5,1018.2,742.6
2016,6,16,12,0,930.0,99.0,2.7,23.0,1002.0,1005.0,734.06
2016,6,16,12,15,929.5,99.0,2.85,23.0,1000.5,987.05,723.82
2016,6,16,12,30,929.0,99.0,3.0,23.0,999.0,965.92,711.42
2016,6,16,12,45,928.0,98.5,3.15,23.0,990.0,940.76,696.23
2016,6,16,13,0,927.0,98.0,3.3,23.0,981.0,912.61,678.89
2016,6,16,13,15,924.0,97.0,3.35,23.0,965.0,879.43,657.36
2016,6,16,13,30,921.0,96.0,3.4,23.0,949.0,843.62,633.9
2016,6,16,13,45,918.0,94.5,3.5,23.0,926.5,804.87,608.46
2016,6,16,14,0,915.0,93.0,3.6,23.0,904.0,763.82,581.1
2016,6,16,14,15,909.0,92.0,3.65,22.5,875.0,719.0,551.6
2016,6,16,14,30,903.0,91.0,3.7,22.0,846.0,672.5,518.53
2016,6,16,14,45,896.5,88.5,3.8,22.0,811.5,622.85,480.92
2016,6,16,15,0,890.0,86.0,3.9,22.0,777.0,572.0,441.31
2016,6,16,15,15,880.0,84.5,3.9,21.5,737.5,519.29,399.63
2016,6,16,15,30,870.0,83.0,3.9,21.0,698.0,466.16,356.22
2016,6,16,15,45,858.0,80.5,3.95,21.0,654.0,411.19,309.45
2016,6,16,16,0,846.0,78.0,4.0,21.0,610.0,356.5,261.68
2016,6,16,16,15,828.5,75.5,4.0,20.5,563.0,300.75,212.77
2016,6,16,16,30,811.0,73.0,4.0,20.0,516.0,246.34,164.75
2016,6,16,16,45,789.5,69.5,4.0,20.0,466.5,186.11,113.29
2016,6,16,17,0,768.0,66.0,4.0,20.0,417.0,133.8,72.23
2016,6,16,17,15,738.0,62.5,3.85,19.5,367.0,83.51,41.55
2016,6,16,17,30,708.0,59.0,3.7,19.0,317.0,41.53,30.9
2016,6,16,17,45,666.5,54.5,3.6,18.5,267.5,39.59,29.32
2016,6,16,18,0,625.0,50.0,3.5,18.0,218.0,37.56,27.56
2016,6,16,18,15,562.5,44.5,3.15,17.5,171.5,34.52,24.8
2016,6,16,18,30,500.0,39.0,2.8,17.0,125.0,28.75,19.5
2016,6,16,18,45,400.0,31.0,2.45,16.5,85.5,23.54,14.49
2016,6,16,19,0,300.0,23.0,2.1,16.0,46.0,18.06,7.56
2016,6,16,19,15,150.0,11.5,1.9,15.5,23.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,26.75,0.0
2016,6,17,5,15,240.0,21.0,1.1,14.5,43.5,78.54,35.15
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,138.84,94.93
2016,6,17,5,45,449.0,38.5,1.5,15.5,116.5,193.76,143.7
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,257.52,199.59
2016,6,17,6,15,583.0,51.5,1.7,16.5,206.0,315.53,250.46
2016,6,17,6,30,636.0,57.0,1.7,17.0,253.0,377.42,302.99
2016,6,17,6,45,391.0,109.5,1.75,17.5,236.5,337.47,272.65
2016,6,17,7,0,146.0,162.0,1.8,18.0,220.0,257.4,207.24
2016,6,17,7,15,455.0,117.0,1.85,18.5,334.5,424.69,343.3
2016,6,17,7,30,764.0,72.0,1.9,19.0,449.0,606.31,483.4
2016,6,17,7,45,785.0,74.5,1.95,19.5,497.0,657.57,517.85
2016,6,17,8,0,806.0,77.0,2.0,20.0,545.0,703.83,548.54
2016,6,17,8,15,821.5,79.0,2.05,20.0,590.5,748.98,578.99
2016,6,17,8,30,837.0,81.0,2.1,20.0,636.0,792.87,608.17
2016,6,17,8,45,850.0,82.5,2.2,20.5,678.5,832.51,633.31
2016,6,17,9,0,863.0,84.0,2.3,21.0,721.0,870.2,656.87
2016,6,17,9,15,872.5,85.5,2.4,21.5,758.5,902.5,676.58
2016,6,17,9,30,882.0,87.0,2.5,22.0,796.0,932.24,694.5
2016,6,17,9,45,605.5,237.0,2.65,22.5,733.0,855.03,640.15
2016,6,17,10,0,329.0,387.0,2.8,23.0,670.0,735.02,548.55
2016,6,17,10,15,200.0,403.5,2.9,23.0,577.5,614.85,461.58
2016,6,17,10,30,71.0,420.0,3.0,23.0,485.0,491.19,369.14
2016,6,17,10,45,103.5,443.5,3.15,23.5,540.0,546.63,409.84
2016,6,17,11,0,136.0,467.0,3.3,24.0,595.0,612.31,456.16
2016,6,17,11,15,74.0,360.5,3.4,24.0,430.5,428.54,322.9
2016,6,17,11,30,12.0,254.0,3.5,24.0,266.0,252.5,190.57
2016,6,17,11,45,21.0,321.5,3.65,24.0,342.5,325.78,246.28
2016,6,17,12,0,30.0,389.0,3.8,24.0,419.0,406.79,306.18
2016,6,17,12,15,27.5,378.5,3.9,24.0,406.0,391.53,294.7
2016,6,17,12,30,25.0,368.0,4.0,24.0,393.0,376.35,283.6
2016,6,17,12,45,148.0,415.5,4.1,24.0,557.0,535.86,404.36
2016,6,17,13,0,271.0,463.0,4.2,24.0,721.0,684.06,512.22
2016,6,17,13,15,148.0,407.0,4.25,23.5,548.0,511.81,386.81
2016,6,17,13,30,25.0,351.0,4.3,23.0,375.0,348.87,264.61
2016,6,17,13,45,64.0,389.0,4.35,23.0,447.0,410.88,312.59
2016,6,17,14,0,103.0,427.0,4.4,23.0,519.0,468.53,356.03
2016,6,17,14,15,270.0,377.0,4.4,23.0,606.0,530.8,405.54
2016,6,17,14,30,437.0,327.0,4.4,23.0,693.0,578.1,442.45
2016,6,17,14,45,289.0,347.0,4.4,23.0,585.5,482.56,369.39
2016,6,17,15,0,141.0,367.0,4.4,23.0,478.0,401.75,307.4
2016,6,17,15,15,93.0,329.0,4.35,22.5,400.5,338.11,259.83
2016,6,17,15,30,45.0,291.0,4.3,22.0,323.0,277.03,213.72
2016,6,17,15,45,50.0,276.5,4.3,21.5,310.0,261.67,202.5
2016,6,17,16,0,55.0,262.0,4.3,21.0,297.0,245.72,190.51
2016,6,17,16,15,52.5,240.5,4.2,20.5,272.0,221.65,172.03
2016,6,17,16,30,50.0,219.0,4.1,20.0,247.0,198.08,153.82
2016,6,17,16,45,74.0,203.5,4.05,20.0,240.0,183.9,141.68
2016,6,17,17,0,98.0,188.0,4.0,20.0,233.0,166.89,127.42
2016,6,17,17,15,93.5,165.5,3.9,19.5,204.5,140.82,108.17
2016,6,17,17,30,89.0,143.0,3.8,19.0,176.0,116.39,95.9
2016,6,17,17,45,81.5,121.5,3.7,18.5,148.0,100.25,82.27
2016,6,17,18,0,74.0,100.0,3.6,18.0,120.0,83.78,68.03
2016,6,17,18,15,61.0,80.0,3.4,17.5,94.0,68.0,54.09
2016,6,17,18,30,48.0,60.0,3.2,17.0,68.0,51.93,39.66
2016,6,17,18,45,24.0,42.5,3.05,16.5,46.5,37.39,26.31
2016,6,17,19,0,0.0,25.0,2.9,16.0,25.0,22.89,11.22
2016,6,17,19,15,0.0,12.5,2.75,15.5,12.5,11.91,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,24.94,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,43.5,77.0,34.12
2016,6,18,5,30,362.0,32.0,1.6,14.0,74.0,138.1,94.84
2016,6,18,5,45,447.0,39.5,1.75,14.5,117.0,193.92,144.45
2016,6,18,6,0,532.0,47.0,1.9,15.0,160.0,259.0,201.59
2016,6,18,6,15,587.5,52.5,1.95,15.5,208.0,318.16,253.73
2016,6,18,6,30,643.0,58.0,2.0,16.0,256.0,381.39,307.78
2016,6,18,6,45,682.5,62.5,2.1,16.5,306.5,441.11,357.49
2016,6,18,7,0,722.0,67.0,2.2,17.0,357.0,503.57,407.66
2016,6,18,7,15,751.0,70.5,2.2,17.5,408.0,560.72,451.71
2016,6,18,7,30,780.0,74.0,2.2,18.0,459.0,618.9,495.0
2016,6,18,7,45,801.5,77.0,2.25,18.5,508.5,671.82,531.91
2016,6,18,8,0,823.0,80.0,2.3,19.0,558.0,719.67,563.85
2016,6,18,8,15,840.0,82.5,2.3,19.5,605.5,767.24,594.69
2016,6,18,8,30,857.0,85.0,2.3,20.0,653.0,813.61,624.04
2016,6,18,8,45,870.0,87.5,2.3,20.5,697.0,855.02,649.45
2016,6,18,9,0,883.0,90.0,2.3,21.0,741.0,894.42,673.11
2016,6,18,9,15,893.5,91.5,2.25,21.0,780.0,928.16,693.51
2016,6,18,9,30,904.0,93.0,2.2,21.0,819.0,959.31,712.04
2016,6,18,9,45,908.0,97.0,2.2,21.5,852.0,984.13,725.44
2016,6,18,10,0,912.0,101.0,2.2,22.0,885.0,1005.72,736.74
2016,6,18,10,15,918.5,102.5,2.15,22.5,912.5,1023.78,745.18
2016,6,18,10,30,925.0,104.0,2.1,23.0,940.0,1038.51,751.49
2016,6,18,10,45,931.0,104.0,2.1,23.5,961.5,1047.72,755.0
2016,6,18,11,0,937.0,104.0,2.1,24.0,983.0,1053.44,756.45
2016,6,18,11,15,940.0,104.5,2.1,24.0,996.5,1053.11,755.7
2016,6,18,11,30,943.0,105.0,2.1,24.0,1010.0,1049.2,752.9
2016,6,18,11,45,945.0,104.5,2.15,24.5,1017.0,1039.76,745.91
2016,6,18,12,0,947.0,104.0,2.2,25.0,1024.0,1026.85,736.88
2016,6,18,12,15,947.0,104.0,2.25,25.0,1022.5,1009.13,726.32
2016,6,18,12,30,947.0,104.0,2.3,25.0,1021.0,988.14,713.73
2016,6,18,12,45,948.0,102.0,2.4,25.0,1013.0,962.96,698.92
2016,6,18,13,0,949.0,100.0,2.5,25.0,1005.0,934.66,681.97
2016,6,18,13,15,946.5,99.5,2.55,25.0,989.0,901.76,661.42
2016,6,18,13,30,944.0,99.0,2.6,25.0,973.0,866.12,638.91
2016,6,18,13,45,938.5,99.0,2.65,25.0,950.0,826.03,613.19
2016,6,18,14,0,933.0,99.0,2.7,25.0,927.0,783.74,585.69
2016,6,18,14,15,927.5,97.5,2.7,25.0,898.0,738.07,555.24
2016,6,18,14,30,922.0,96.0,2.7,25.0,869.0,690.62,521.32
2016,6,18,14,45,913.0,95.5,2.7,25.0,833.5,640.38,484.09
2016,6,18,15,0,904.0,95.0,2.7,25.0,798.0,589.1,445.07
2016,6,18,15,15,894.0,93.0,2.7,24.5,757.5,535.19,403.78
2016,6,18,15,30,884.0,91.0,2.7,24.0,717.0,480.84,360.68
2016,6,18,15,45,868.5,89.5,2.7,24.0,671.5,424.51,314.03
2016,6,18,16,0,853.0,88.0,2.7,24.0,626.0,368.8,266.63
2016,6,18,16,15,835.0,85.0,2.7,23.5,577.5,311.97,218.01
2016,6,18,16,30,817.0,82.0,2.7,23.0,529.0,251.01,165.87
2016,6,18,16,45,792.0,79.5,2.7,23.0,478.5,196.15,119.62
2016,6,18,17,0,767.0,77.0,2.7,23.0,428.0,144.0,79.38
2016,6,18,17,15,734.5,72.5,2.55,22.5,376.5,92.71,48.13
2016,6,18,17,30,702.0,68.0,2.4,22.0,325.0,48.68,36.67
2016,6,18,17,45,658.0,63.0,2.3,21.5,274.5,42.41,31.39
2016,6,18,18,0,614.0,58.0,2.2,21.0,224.0,40.53,29.8
2016,6,18,18,15,548.0,51.0,1.95,20.0,176.0,36.85,26.57
2016,6,18,18,30,482.0,44.0,1.7,19.0,128.0,32.97,22.99
2016,6,18,18,45,382.0,34.5,1.5,18.0,88.0,26.59,17.02
2016,6,18,19,0,282.0,25.0,1.3,17.0,48.0,19.85,9.07
2016,6,18,19,15,141.0,12.5,1.25,16.5,24.0,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,14.0,13.0,25.58,0.0
2016,6,19,5,15,241.5,22.0,0.9,14.5,45.0,79.32,34.43
2016,6,19,5,30,378.0,33.0,1.0,15.0,77.0,142.95,97.56
2016,6,19,5,45,463.0,41.0,1.1,16.0,121.0,200.21,147.81
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,266.71,205.09
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,326.55,257.1
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,390.23,310.76
2016,6,19,6,45,696.0,65.0,1.5,19.0,313.5,450.52,359.41
2016,6,19,7,0,734.0,70.0,1.6,20.0,364.0,513.39,408.1
2016,6,19,7,15,761.5,73.5,1.7,20.5,415.0,570.22,451.29
2016,6,19,7,30,789.0,77.0,1.8,21.0,466.0,627.9,493.74
2016,6,19,7,45,808.5,80.5,1.9,21.5,515.5,680.39,529.93
2016,6,19,8,0,828.0,84.0,2.0,22.0,565.0,732.41,564.48
2016,6,19,8,15,844.5,86.5,1.95,22.5,611.5,774.9,590.58
2016,6,19,8,30,861.0,89.0,1.9,23.0,658.0,821.01,618.64
2016,6,19,8,45,872.5,91.5,1.9,23.5,701.0,861.27,642.58
2016,6,19,9,0,884.0,94.0,1.9,24.0,744.0,899.4,664.77
2016,6,19,9,15,893.5,95.5,1.8,24.5,783.0,932.25,682.08
2016,6,19,9,30,903.0,97.0,1.7,25.0,822.0,962.47,697.34
2016,6,19,9,45,917.5,94.0,1.6,25.5,857.0,989.78,710.45
2016,6,19,10,0,932.0,91.0,1.5,26.0,892.0,1014.32,721.56
2016,6,19,10,15,937.5,92.0,1.4,26.0,919.0,1031.26,729.21
2016,6,19,10,30,943.0,93.0,1.3,26.0,946.0,1044.78,734.76
2016,6,19,10,45,945.0,95.5,1.25,26.5,966.0,1052.86,736.46
2016,6,19,11,0,947.0,98.0,1.2,27.0,986.0,1057.31,736.09
2016,6,19,11,15,949.0,98.5,1.2,27.0,999.0,1056.07,734.82
2016,6,19,11,30,951.0,99.0,1.2,27.0,1012.0,1051.23,731.57
2016,6,19,11,45,948.5,101.5,1.3,27.5,1017.0,1040.39,725.22
2016,6,19,12,0,946.0,104.0,1.4,28.0,1022.0,1026.11,716.81
2016,6,19,12,15,945.5,104.0,1.55,28.0,1021.0,1007.97,708.18
2016,6,19,12,30,945.0,104.0,1.7,28.0,1020.0,986.59,697.34
2016,6,19,12,45,934.5,110.0,1.9,28.5,1008.5,958.7,681.4
2016,6,19,13,0,924.0,116.0,2.1,29.0,997.0,928.16,663.41
2016,6,19,13,15,921.0,115.0,2.2,28.5,981.0,895.06,645.07
2016,6,19,13,30,918.0,114.0,2.3,28.0,965.0,859.34,624.68
2016,6,19,13,45,917.0,110.5,2.45,28.0,943.0,820.43,600.93
2016,6,19,14,0,916.0,107.0,2.6,28.0,921.0,779.07,575.09
2016,6,19,14,15,910.0,106.0,2.7,28.0,891.5,734.2,546.09
2016,6,19,14,30,904.0,105.0,2.8,28.0,862.0,687.62,513.33
2016,6,19,14,45,638.0,216.0,2.9,28.0,739.0,578.48,432.13
2016,6,19,15,0,372.0,327.0,3.0,28.0,616.0,493.68,367.89
2016,6,19,15,15,473.5,269.0,3.05,27.5,617.5,470.42,351.8
2016,6,19,15,30,575.0,211.0,3.1,27.0,619.0,438.77,327.45
2016,6,19,15,45,708.5,150.5,3.2,27.0,621.0,406.1,299.22
2016,6,19,16,0,842.0,90.0,3.3,27.0,623.0,367.42,263.51
2016,6,19,16,15,824.0,87.5,3.3,26.5,575.0,306.44,212.12
2016,6,19,16,30,806.0,85.0,3.3,26.0,527.0,251.69,165.19
2016,6,19,16,45,780.0,82.0,3.3,25.5,476.0,196.84,119.65
2016,6,19,17,0,754.0,79.0,3.3,25.0,425.0,144.83,79.95
2016,6,19,17,15,721.5,75.0,3.15,24.0,374.0,94.66,49.61
2016,6,19,17,30,689.0,71.0,3.0,23.0,323.0,46.3,34.46
2016,6,19,17,45,643.0,66.0,2.95,22.5,272.5,44.63,33.17
2016,6,19,18,0,597.0,61.0,2.9,22.0,222.0,42.87,31.69
2016,6,19,18,15,531.0,53.5,2.6,21.0,175.0,38.88,28.2
2016,6,19,18,30,465.0,46.0,2.3,20.0,128.0,34.67,24.35
2016,6,19,18,45,365.0,36.5,2.0,19.5,88.0,28.37,18.4
2016,6,19,19,0,265.0,27.0,1.7,19.0,48.0,21.72,10.43
2016,6,19,19,15,132.5,13.5,1.6,18.5,24.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,55.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,110.0,11.0,1.5,13.0,14.0,26.21,0.0
2016,6,20,5,15,253.0,22.0,1.65,13.5,46.5,81.29,34.68
2016,6,20,5,30,396.0,33.0,1.8,14.0,79.0,147.21,100.79
2016,6,20,5,45,487.0,40.5,2.0,14.5,124.5,206.73,153.75
2016,6,20,6,0,578.0,48.0,2.2,15.0,170.0,276.12,214.69
2016,6,20,6,15,633.0,53.5,2.2,15.5,219.5,336.18,267.85
2016,6,20,6,30,688.0,59.0,2.2,16.0,269.0,402.84,324.71
2016,6,20,6,45,728.0,62.5,2.2,17.0,321.5,464.02,374.7
2016,6,20,7,0,768.0,66.0,2.2,18.0,374.0,527.89,424.66
2016,6,20,7,15,795.0,69.5,2.25,18.5,425.5,586.01,469.27
2016,6,20,7,30,822.0,73.0,2.3,19.0,477.0,644.89,512.91
2016,6,20,7,45,843.0,75.0,2.4,19.5,528.0,693.74,546.57
2016,6,20,8,0,864.0,77.0,2.5,20.0,579.0,746.29,581.91
2016,6,20,8,15,879.0,79.5,2.5,20.5,626.0,793.93,612.43
2016,6,20,8,30,894.0,82.0,2.5,21.0,673.0,840.11,641.35
2016,6,20,8,45,906.0,83.5,2.55,22.0,716.5,880.83,665.15
2016,6,20,9,0,918.0,85.0,2.6,23.0,760.0,919.39,687.09
2016,6,20,9,15,926.5,86.5,2.6,23.5,798.5,952.33,705.9
2016,6,20,9,30,935.0,88.0,2.6,24.0,837.0,982.48,722.73
2016,6,20,9,45,926.0,98.0,2.65,24.5,866.0,1002.08,733.06
2016,6,20,10,0,917.0,108.0,2.7,25.0,895.0,1017.74,740.95
2016,6,20,10,15,922.0,109.0,2.7,25.0,921.5,1033.88,750.23
2016,6,20,10,30,927.0,110.0,2.7,25.0,948.0,1046.64,757.41
2016,6,20,10,45,930.5,111.0,2.75,25.5,968.0,1054.44,760.55
2016,6,20,11,0,934.0,112.0,2.8,26.0,988.0,1058.69,761.59
2016,6,20,11,15,936.5,112.5,2.8,26.0,1001.5,1057.88,760.55
2016,6,20,11,30,939.0,113.0,2.8,26.0,1015.0,1053.5,757.42
2016,6,20,11,45,941.0,112.0,2.85,26.5,1021.0,1043.62,749.92
2016,6,20,12,0,943.0,111.0,2.9,27.0,1027.0,1030.3,740.39
2016,6,20,12,15,943.0,111.0,2.95,27.0,1025.5,1012.67,729.65
2016,6,20,12,30,943.0,111.0,3.0,27.0,1024.0,991.79,716.88
2016,6,20,12,45,946.0,107.5,3.15,27.5,1016.5,967.14,701.04
2016,6,20,13,0,949.0,104.0,3.3,28.0,1009.0,939.29,683.02
2016,6,20,13,15,946.5,103.5,3.4,27.5,993.5,906.43,663.92
2016,6,20,13,30,944.0,103.0,3.5,27.0,978.0,870.85,642.74
2016,6,20,13,45,939.5,102.5,3.6,27.0,955.0,831.11,617.19
2016,6,20,14,0,935.0,102.0,3.7,27.0,932.0,789.1,589.77
2016,6,20,14,15,929.5,101.0,3.75,26.5,903.0,743.84,560.67
2016,6,20,14,30,924.0,100.0,3.8,26.0,874.0,696.78,527.86
2016,6,20,14,45,915.0,99.0,3.85,26.0,838.5,646.01,490.04
2016,6,20,15,0,906.0,98.0,3.9,26.0,803.0,594.19,450.39
2016,6,20,15,15,895.5,96.0,3.9,25.5,762.5,539.93,408.49
2016,6,20,15,30,885.0,94.0,3.9,25.0,722.0,485.27,364.86
2016,6,20,15,45,871.5,92.0,3.9,25.0,677.0,429.23,318.14
2016,6,20,16,0,858.0,90.0,3.9,25.0,632.0,373.59,270.53
2016,6,20,16,15,530.0,162.0,3.8,24.5,488.5,281.72,202.87
2016,6,20,16,30,202.0,234.0,3.7,24.0,345.0,239.23,178.05
2016,6,20,16,45,160.0,212.0,3.6,23.5,294.5,199.75,148.55
2016,6,20,17,0,118.0,190.0,3.5,23.0,244.0,165.35,123.72
2016,6,20,17,15,331.5,139.5,3.35,22.0,266.5,124.98,86.71
2016,6,20,17,30,545.0,89.0,3.2,21.0,289.0,59.53,46.21
2016,6,20,17,45,497.5,83.0,3.05,20.5,244.0,57.81,44.93
2016,6,20,18,0,450.0,77.0,2.9,20.0,199.0,55.73,43.18
2016,6,20,18,15,470.5,61.0,2.6,19.0,165.5,45.22,33.99
2016,6,20,18,30,491.0,45.0,2.3,18.0,132.0,33.8,23.82
2016,6,20,18,45,387.5,35.5,2.0,17.5,91.0,27.44,17.8
2016,6,20,19,0,284.0,26.0,1.7,17.0,50.0,20.74,9.91
2016,6,20,19,15,142.0,13.0,1.7,16.5,25.0,12.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,24.13,0.0
2016,6,21,5,15,233.0,22.0,1.75,14.5,44.5,76.99,31.78
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,140.27,95.58
2016,6,21,5,45,463.0,40.5,2.05,15.5,120.5,198.88,147.34
2016,6,21,6,0,556.0,48.0,2.2,16.0,165.0,267.61,207.31
2016,6,21,6,15,612.0,53.5,2.2,16.5,214.0,328.22,260.62
2016,6,21,6,30,668.0,59.0,2.2,17.0,263.0,392.83,315.67
2016,6,21,6,45,711.0,62.5,2.2,18.0,315.0,454.54,365.96
2016,6,21,7,0,754.0,66.0,2.2,19.0,367.0,519.29,416.51
