Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,15,781.0,69.0,2.2,19.5,418.5,576.16,459.91
2016,6,21,7,30,808.0,72.0,2.2,20.0,470.0,633.81,502.35
2016,6,21,7,45,829.5,74.5,2.25,20.5,520.0,683.02,535.99
2016,6,21,8,0,851.0,77.0,2.3,21.0,570.0,735.98,571.23
2016,6,21,8,15,866.0,79.0,2.3,21.5,617.0,782.58,600.87
2016,6,21,8,30,881.0,81.0,2.3,22.0,664.0,827.76,628.99
2016,6,21,8,45,893.0,83.0,2.35,23.0,707.0,868.67,652.85
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,907.44,674.88
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.0,940.08,693.4
2016,6,21,9,30,922.0,88.0,2.4,25.0,826.0,969.98,709.99
2016,6,21,9,45,922.5,92.5,2.45,25.5,857.5,992.53,722.21
2016,6,21,10,0,923.0,97.0,2.5,26.0,889.0,1011.67,732.3
2016,6,21,10,15,928.0,98.0,2.5,26.5,915.5,1028.04,740.16
2016,6,21,10,30,933.0,99.0,2.5,27.0,942.0,1041.02,745.93
2016,6,21,10,45,934.5,101.0,2.5,27.5,961.5,1048.05,748.05
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,1051.51,748.07
2016,6,21,11,15,938.5,103.5,2.5,28.0,994.0,1050.84,747.14
2016,6,21,11,30,941.0,104.0,2.5,28.0,1007.0,1046.61,744.14
2016,6,21,11,45,940.5,105.0,2.55,28.5,1012.5,1036.38,736.57
2016,6,21,12,0,940.0,106.0,2.6,29.0,1018.0,1022.72,727.0
2016,6,21,12,15,939.5,106.0,2.65,29.0,1017.0,1004.76,716.24
2016,6,21,12,30,939.0,106.0,2.7,29.0,1016.0,983.58,703.49
2016,6,21,12,45,934.5,107.5,2.8,29.5,1006.0,957.06,686.35
2016,6,21,13,0,930.0,109.0,2.9,30.0,996.0,927.69,667.33
2016,6,21,13,15,927.0,108.5,2.95,30.0,980.0,895.0,647.04
2016,6,21,13,30,924.0,108.0,3.0,30.0,964.0,859.66,624.86
2016,6,21,13,45,919.5,107.0,3.15,30.0,941.5,820.2,600.3
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,778.52,573.86
2016,6,21,14,15,909.0,104.5,3.4,29.5,889.5,733.31,545.44
2016,6,21,14,30,903.0,103.0,3.5,29.0,860.0,686.39,513.3
2016,6,21,14,45,894.5,101.5,3.6,29.0,825.0,636.46,476.79
2016,6,21,15,0,886.0,100.0,3.7,29.0,790.0,585.48,438.44
2016,6,21,15,15,875.5,98.0,3.75,28.5,750.0,532.23,397.96
2016,6,21,15,30,865.0,96.0,3.8,28.0,710.0,478.6,355.76
2016,6,21,15,45,851.5,93.5,3.9,27.5,666.0,423.21,310.9
2016,6,21,16,0,838.0,91.0,4.0,27.0,622.0,368.23,264.95
2016,6,21,16,15,820.5,88.0,3.95,26.0,574.0,307.19,213.78
2016,6,21,16,30,803.0,85.0,3.9,25.0,526.0,252.32,166.82
2016,6,21,16,45,780.5,81.5,3.9,24.5,476.5,197.8,121.06
2016,6,21,17,0,758.0,78.0,3.9,24.0,427.0,145.7,80.78
2016,6,21,17,15,727.0,74.0,3.8,23.0,376.0,95.34,49.82
2016,6,21,17,30,696.0,70.0,3.7,22.0,325.0,50.21,37.99
2016,6,21,17,45,653.0,64.5,3.6,21.0,275.0,43.45,32.36
2016,6,21,18,0,610.0,59.0,3.5,20.0,225.0,41.23,30.54
2016,6,21,18,15,545.0,52.5,3.35,19.0,178.0,38.01,27.69
2016,6,21,18,30,480.0,46.0,3.2,18.0,131.0,34.63,24.54
2016,6,21,18,45,378.5,36.5,3.05,17.5,90.5,28.32,18.55
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,21.67,10.66
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,53.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,107.0,11.0,3.5,13.0,13.0,25.61,0.0
2016,6,22,5,15,251.5,22.0,3.6,13.0,45.5,80.3,32.4
2016,6,22,5,30,396.0,33.0,3.7,13.0,78.0,146.52,100.51
2016,6,22,5,45,480.5,41.0,3.85,13.5,122.5,204.45,152.95
2016,6,22,6,0,565.0,49.0,4.0,14.0,167.0,271.56,212.8
2016,6,22,6,15,621.0,54.5,4.0,14.5,216.5,332.65,267.6
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,397.66,324.21
2016,6,22,6,45,715.0,64.0,4.0,15.5,317.5,457.79,375.22
2016,6,22,7,0,753.0,68.0,4.0,16.0,369.0,520.46,426.44
2016,6,22,7,15,781.0,71.5,4.0,16.5,421.0,578.51,472.3
2016,6,22,7,30,809.0,75.0,4.0,17.0,473.0,637.44,517.3
2016,6,22,7,45,831.5,77.5,4.0,17.5,523.5,687.39,552.72
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,741.2,589.71
2016,6,22,8,15,869.5,82.5,4.0,18.0,621.5,788.89,622.6
2016,6,22,8,30,885.0,85.0,4.0,18.0,669.0,835.19,654.05
2016,6,22,8,45,898.5,86.0,4.05,18.5,713.0,876.41,680.47
2016,6,22,9,0,912.0,87.0,4.1,19.0,757.0,915.59,705.14
2016,6,22,9,15,921.0,88.5,4.1,19.5,796.0,948.9,725.2
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,979.47,743.22
2016,6,22,9,45,938.5,90.5,4.1,20.5,868.5,1005.54,758.05
2016,6,22,10,0,947.0,91.0,4.1,21.0,902.0,1028.5,770.76
2016,6,22,10,15,952.0,92.0,4.05,21.0,929.5,1045.27,780.48
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,1058.58,787.99
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,1066.79,791.06
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,1071.37,791.86
2016,6,22,11,15,967.5,94.0,4.0,22.0,1012.0,1070.27,790.6
2016,6,22,11,30,970.0,94.0,4.0,22.0,1026.0,1065.51,787.1
2016,6,22,11,45,971.0,94.5,4.0,22.0,1032.0,1056.14,780.69
2016,6,22,12,0,972.0,95.0,4.0,22.0,1038.0,1043.2,772.07
2016,6,22,12,15,972.0,95.0,4.0,22.0,1037.0,1025.33,760.28
2016,6,22,12,30,972.0,95.0,4.0,22.0,1036.0,1004.09,746.35
2016,6,22,12,45,961.5,100.5,4.0,22.0,1025.0,975.31,727.39
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,943.79,706.6
2016,6,22,13,15,948.5,105.5,4.0,21.5,998.0,910.94,686.15
2016,6,22,13,30,946.0,105.0,4.0,21.0,982.0,875.34,663.63
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.0,835.19,636.48
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,792.79,607.55
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.0,746.72,576.84
2016,6,22,14,30,924.0,101.0,4.0,20.0,876.0,698.9,542.46
2016,6,22,14,45,915.0,100.0,4.0,20.0,840.5,648.16,503.57
2016,6,22,15,0,906.0,99.0,4.0,20.0,805.0,596.36,462.86
2016,6,22,15,15,895.0,97.0,4.0,19.5,764.5,541.86,419.78
2016,6,22,15,30,884.0,95.0,4.0,19.0,724.0,487.0,374.97
2016,6,22,15,45,870.0,93.0,4.0,19.0,678.5,430.81,327.07
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,375.07,278.3
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,312.87,224.17
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,256.87,174.55
2016,6,22,16,45,796.5,81.5,4.0,17.5,485.0,201.19,126.55
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,148.04,84.31
2016,6,22,17,15,740.5,74.0,3.95,16.5,382.5,96.69,51.69
2016,6,22,17,30,708.0,70.0,3.9,16.0,331.0,50.23,38.98
2016,6,22,17,45,661.5,65.0,3.85,15.5,279.5,43.84,33.48
2016,6,22,18,0,615.0,60.0,3.8,15.0,228.0,42.02,31.91
2016,6,22,18,15,548.5,53.5,3.7,14.5,180.0,38.83,28.98
2016,6,22,18,30,482.0,47.0,3.6,14.0,132.0,35.5,25.75
2016,6,22,18,45,373.5,37.5,3.5,13.5,91.0,29.22,19.68
2016,6,22,19,0,265.0,28.0,3.4,13.0,50.0,22.61,11.68
2016,6,22,19,15,132.5,14.0,3.35,13.0,25.0,13.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,3.1,12.0,13.0,25.81,0.0
2016,6,23,5,15,253.5,21.5,3.2,12.5,45.0,79.81,31.02
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,145.62,99.51
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,204.43,152.53
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,273.12,213.58
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,332.73,267.26
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,398.81,324.77
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,460.52,377.09
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,525.07,429.84
2016,6,23,7,15,799.0,66.0,3.75,16.5,423.0,582.79,475.25
2016,6,23,7,30,826.0,69.0,3.7,17.0,475.0,637.28,516.73
2016,6,23,7,45,848.0,71.5,3.7,17.5,525.5,691.75,555.04
2016,6,23,8,0,870.0,74.0,3.7,18.0,576.0,745.92,592.05
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.0,793.73,623.42
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,840.11,653.16
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,881.64,679.2
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,921.02,703.4
2016,6,23,9,15,934.5,82.5,3.6,20.5,799.5,954.33,723.14
2016,6,23,9,30,943.0,84.0,3.6,21.0,839.0,984.84,740.82
2016,6,23,9,45,945.0,88.0,3.6,21.5,871.5,1008.86,754.03
2016,6,23,10,0,947.0,92.0,3.6,22.0,904.0,1029.44,764.96
2016,6,23,10,15,951.5,93.0,3.6,22.5,930.5,1045.77,773.09
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,1058.61,779.01
2016,6,23,10,45,958.0,95.0,3.65,23.5,976.5,1065.37,781.45
2016,6,23,11,0,960.0,96.0,3.7,24.0,996.0,1068.5,781.67
2016,6,23,11,15,961.0,96.5,3.75,24.0,1008.5,1066.45,780.19
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,1060.77,776.5
2016,6,23,11,45,962.0,97.0,3.9,24.0,1025.5,1050.0,769.97
2016,6,23,12,0,962.0,97.0,4.0,24.0,1030.0,1035.74,761.23
2016,6,23,12,15,960.0,97.0,4.05,24.0,1027.5,1016.15,748.71
2016,6,23,12,30,958.0,97.0,4.1,24.0,1025.0,993.31,734.09
2016,6,23,12,45,954.5,97.0,4.2,24.0,1015.0,965.97,716.74
2016,6,23,13,0,951.0,97.0,4.3,24.0,1005.0,935.67,697.32
2016,6,23,13,15,947.5,96.5,4.35,24.0,988.5,902.07,675.3
2016,6,23,13,30,944.0,96.0,4.4,24.0,972.0,865.79,651.3
2016,6,23,13,45,940.0,95.0,4.45,24.0,949.0,826.13,624.75
2016,6,23,14,0,936.0,94.0,4.5,24.0,926.0,784.15,596.52
2016,6,23,14,15,930.0,92.5,4.5,23.5,896.5,738.18,566.0
2016,6,23,14,30,924.0,91.0,4.5,23.0,867.0,690.46,532.18
2016,6,23,14,45,918.5,88.5,4.55,23.0,832.5,640.58,494.31
2016,6,23,15,0,913.0,86.0,4.6,23.0,798.0,589.34,454.34
2016,6,23,15,15,903.0,84.5,4.6,22.5,758.0,535.56,411.92
2016,6,23,15,30,893.0,83.0,4.6,22.0,718.0,481.3,367.7
2016,6,23,15,45,884.0,79.5,4.65,22.0,674.5,425.47,320.26
2016,6,23,16,0,875.0,76.0,4.7,22.0,631.0,369.56,271.46
2016,6,23,16,15,857.5,74.0,4.65,21.5,582.5,312.6,221.46
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,256.92,172.25
2016,6,23,16,45,819.5,68.5,4.55,20.5,484.0,201.01,124.18
2016,6,23,17,0,799.0,65.0,4.5,20.0,434.0,147.19,81.54
2016,6,23,17,15,768.5,62.0,4.35,19.5,382.5,89.25,43.84
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,41.46,30.83
2016,6,23,17,45,693.5,55.0,4.1,18.5,280.0,39.91,29.6
2016,6,23,18,0,649.0,51.0,4.0,18.0,229.0,38.3,28.22
2016,6,23,18,15,587.0,45.5,3.8,17.0,181.0,35.28,25.54
2016,6,23,18,30,525.0,40.0,3.6,16.0,133.0,29.47,20.25
2016,6,23,18,45,417.5,32.5,3.45,15.5,92.0,24.71,15.64
2016,6,23,19,0,310.0,25.0,3.3,15.0,51.0,19.75,9.43
2016,6,23,19,15,155.0,12.5,3.25,14.5,25.5,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,13.0,12.0,25.04,0.0
2016,6,24,5,15,257.5,20.5,2.8,13.5,44.0,79.16,29.16
2016,6,24,5,30,404.0,31.0,2.9,14.0,76.0,145.69,98.77
2016,6,24,5,45,489.0,38.5,3.05,14.5,120.5,203.43,150.93
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,270.45,210.4
2016,6,24,6,15,631.0,51.5,3.15,15.0,215.0,331.07,264.97
2016,6,24,6,30,688.0,57.0,3.1,15.0,265.0,398.43,323.67
2016,6,24,6,45,724.5,61.5,3.1,15.5,317.0,458.84,374.59
2016,6,24,7,0,761.0,66.0,3.1,16.0,369.0,521.66,425.54
2016,6,24,7,15,789.5,69.5,3.05,16.5,421.5,580.41,471.37
2016,6,24,7,30,818.0,73.0,3.0,17.0,474.0,640.09,516.23
2016,6,24,7,45,837.5,76.5,2.95,17.5,524.5,689.53,550.46
2016,6,24,8,0,857.0,80.0,2.9,18.0,575.0,742.52,585.99
2016,6,24,8,15,873.5,82.5,2.85,18.5,623.5,791.18,617.51
2016,6,24,8,30,890.0,85.0,2.8,19.0,672.0,838.52,647.41
2016,6,24,8,45,901.5,88.0,2.8,19.5,716.0,880.51,673.35
2016,6,24,9,0,913.0,91.0,2.8,20.0,760.0,920.29,697.41
2016,6,24,9,15,922.5,92.5,2.8,20.5,799.5,954.15,717.16
2016,6,24,9,30,932.0,94.0,2.8,21.0,839.0,985.28,734.92
2016,6,24,9,45,939.0,95.5,2.85,21.5,873.0,1011.1,749.5
2016,6,24,10,0,946.0,97.0,2.9,22.0,907.0,1033.74,762.0
2016,6,24,10,15,951.5,98.0,2.9,22.0,934.5,1051.04,772.07
2016,6,24,10,30,957.0,99.0,2.9,22.0,962.0,1064.88,780.0
2016,6,24,10,45,959.5,100.0,2.95,22.5,982.5,1072.15,782.79
2016,6,24,11,0,962.0,101.0,3.0,23.0,1003.0,1075.77,783.4
2016,6,24,11,15,964.5,101.5,3.05,23.5,1016.5,1075.21,781.46
2016,6,24,11,30,967.0,102.0,3.1,24.0,1030.0,1070.99,777.32
2016,6,24,11,45,967.0,103.0,3.15,24.5,1036.0,1061.17,769.73
2016,6,24,12,0,967.0,104.0,3.2,25.0,1042.0,1047.8,760.01
2016,6,24,12,15,966.5,104.0,3.3,25.0,1040.5,1029.53,749.11
2016,6,24,12,30,966.0,104.0,3.4,25.0,1039.0,1007.93,736.07
2016,6,24,12,45,957.0,108.0,3.5,25.5,1028.0,979.18,716.88
2016,6,24,13,0,948.0,112.0,3.6,26.0,1017.0,947.67,695.85
2016,6,24,13,15,944.5,111.5,3.7,26.0,1000.5,914.08,674.68
2016,6,24,13,30,941.0,111.0,3.8,26.0,984.0,877.81,651.52
2016,6,24,13,45,936.5,109.5,3.9,26.0,960.5,837.33,625.23
2016,6,24,14,0,932.0,108.0,4.0,26.0,937.0,794.58,597.09
2016,6,24,14,15,925.5,107.0,4.0,25.5,907.5,748.8,567.22
2016,6,24,14,30,919.0,106.0,4.0,25.0,878.0,701.3,533.7
2016,6,24,14,45,910.5,104.5,4.05,25.0,842.0,650.63,495.8
2016,6,24,15,0,902.0,103.0,4.1,25.0,806.0,598.87,456.06
2016,6,24,15,15,891.0,101.0,4.1,24.5,765.5,544.54,413.98
2016,6,24,15,30,880.0,99.0,4.1,24.0,725.0,489.86,370.21
2016,6,24,15,45,865.5,97.0,4.1,24.0,679.5,433.64,323.24
2016,6,24,16,0,851.0,95.0,4.1,24.0,634.0,377.9,275.45
2016,6,24,16,15,832.5,92.0,4.05,23.5,585.5,315.86,222.51
2016,6,24,16,30,814.0,89.0,4.0,23.0,537.0,260.0,173.99
2016,6,24,16,45,789.0,86.0,3.95,22.5,486.0,204.74,127.29
2016,6,24,17,0,764.0,83.0,3.9,22.0,435.0,152.19,86.3
2016,6,24,17,15,731.5,78.5,3.75,21.0,383.5,100.88,54.14
2016,6,24,17,30,699.0,74.0,3.6,20.0,332.0,48.49,36.81
2016,6,24,17,45,652.0,68.5,3.45,19.5,280.5,46.47,35.22
2016,6,24,18,0,605.0,63.0,3.3,19.0,229.0,44.39,33.44
2016,6,24,18,15,537.5,56.0,3.0,18.0,181.0,40.89,30.36
2016,6,24,18,30,470.0,49.0,2.7,17.0,133.0,37.24,26.94
2016,6,24,18,45,364.5,39.0,2.45,16.5,91.5,30.57,20.59
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,23.55,12.31
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,13.82,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,68.0,10.0,1.3,13.0,11.0,18.97,0.0
2016,6,25,5,15,209.0,22.0,1.5,13.5,42.0,70.89,24.75
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,134.94,91.6
2016,6,25,5,45,445.5,42.0,1.9,14.5,117.5,193.54,143.46
2016,6,25,6,0,541.0,50.0,2.1,15.0,162.0,262.54,203.71
2016,6,25,6,15,599.5,56.5,2.05,15.5,212.0,324.45,258.12
2016,6,25,6,30,658.0,63.0,2.0,16.0,262.0,391.91,315.42
2016,6,25,6,45,701.0,67.0,2.0,17.0,314.0,452.17,364.67
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,517.05,415.41
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.0,575.36,459.29
2016,6,25,7,30,802.0,78.0,2.1,20.0,470.0,634.66,502.22
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.0,689.78,539.4
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,739.82,571.19
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.0,788.15,602.55
2016,6,25,8,30,881.0,89.0,2.4,23.0,668.0,835.18,632.5
2016,6,25,8,45,894.5,90.5,2.5,23.5,713.0,876.92,658.44
2016,6,25,9,0,908.0,92.0,2.6,24.0,758.0,916.63,682.75
2016,6,25,9,15,917.5,94.0,2.65,24.5,797.5,950.95,702.83
2016,6,25,9,30,927.0,96.0,2.7,25.0,837.0,982.55,720.99
2016,6,25,9,45,930.0,100.0,2.75,26.0,869.5,1007.17,733.08
2016,6,25,10,0,933.0,104.0,2.8,27.0,902.0,1028.44,742.98
2016,6,25,10,15,938.5,105.0,2.85,27.5,930.0,1045.57,751.72
2016,6,25,10,30,944.0,106.0,2.9,28.0,958.0,1059.27,758.37
2016,6,25,10,45,948.0,107.0,2.95,28.5,979.0,1067.95,761.95
2016,6,25,11,0,952.0,108.0,3.0,29.0,1000.0,1073.04,763.4
2016,6,25,11,15,954.5,108.5,3.05,29.0,1013.5,1072.47,762.97
2016,6,25,11,30,957.0,109.0,3.1,29.0,1027.0,1068.28,760.43
2016,6,25,11,45,957.5,109.5,3.15,29.5,1033.5,1058.51,752.98
2016,6,25,12,0,958.0,110.0,3.2,30.0,1040.0,1045.24,743.47
2016,6,25,12,15,958.0,110.0,3.25,30.0,1039.0,1027.57,732.77
2016,6,25,12,30,958.0,110.0,3.3,30.0,1038.0,1006.6,720.02
2016,6,25,12,45,957.5,109.0,3.4,30.0,1029.5,980.99,704.67
2016,6,25,13,0,957.0,108.0,3.5,30.0,1021.0,952.28,687.23
2016,6,25,13,15,954.0,107.0,3.55,29.5,1004.5,918.43,667.34
2016,6,25,13,30,951.0,106.0,3.6,29.0,988.0,881.85,645.43
2016,6,25,13,45,946.0,105.5,3.7,29.0,965.0,841.59,619.76
2016,6,25,14,0,941.0,105.0,3.8,29.0,942.0,799.06,592.25
2016,6,25,14,15,934.5,103.5,3.85,28.5,912.0,752.48,562.53
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,704.17,529.28
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,653.43,491.84
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,601.52,452.51
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.0,546.73,410.53
2016,6,25,15,30,890.0,95.0,3.9,27.0,729.0,491.55,366.87
2016,6,25,15,45,876.5,92.5,3.9,27.0,683.5,434.81,320.07
2016,6,25,16,0,863.0,90.0,3.9,27.0,638.0,378.44,272.34
2016,6,25,16,15,845.0,87.5,3.85,26.0,589.0,321.37,224.17
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,260.22,172.34
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.5,204.15,125.2
2016,6,25,17,0,781.0,78.0,3.7,24.0,439.0,150.55,83.53
2016,6,25,17,15,749.5,73.5,3.5,23.0,386.5,98.29,50.86
2016,6,25,17,30,718.0,69.0,3.3,22.0,334.0,49.88,37.7
2016,6,25,17,45,674.0,64.0,3.15,21.5,283.0,47.36,35.69
2016,6,25,18,0,630.0,59.0,3.0,21.0,232.0,41.21,30.39
2016,6,25,18,15,564.0,52.5,2.7,20.0,183.5,37.97,27.55
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,34.59,24.42
2016,6,25,18,45,395.0,36.5,2.15,18.5,93.5,28.27,18.45
2016,6,25,19,0,292.0,27.0,1.9,18.0,52.0,21.61,10.75
2016,6,25,19,15,146.0,13.5,1.95,17.5,26.0,12.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.48,0.0
2016,6,26,5,15,177.0,22.0,2.1,13.5,41.5,63.42,20.42
2016,6,26,5,30,354.0,33.0,2.2,14.0,72.0,134.59,91.05
2016,6,26,5,45,444.5,41.0,2.3,14.5,115.5,191.75,142.05
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,258.78,200.89
2016,6,26,6,15,592.0,55.0,2.3,15.5,208.0,319.12,254.17
2016,6,26,6,30,649.0,61.0,2.2,16.0,257.0,384.85,310.26
2016,6,26,6,45,691.0,65.5,2.15,17.0,308.5,444.76,359.33
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,509.09,409.71
2016,6,26,7,15,761.0,73.5,2.1,18.5,411.0,566.25,453.56
2016,6,26,7,30,789.0,77.0,2.1,19.0,462.0,624.34,496.54
2016,6,26,7,45,811.5,79.5,2.1,20.0,512.0,677.97,532.71
2016,6,26,8,0,834.0,82.0,2.1,21.0,562.0,726.56,563.42
2016,6,26,8,15,850.0,84.5,2.1,21.5,609.5,773.99,593.65
2016,6,26,8,30,866.0,87.0,2.1,22.0,657.0,820.14,622.37
2016,6,26,8,45,879.0,89.0,2.15,23.0,700.5,861.57,646.56
2016,6,26,9,0,892.0,91.0,2.2,24.0,744.0,900.98,668.98
2016,6,26,9,15,901.5,92.5,2.2,24.5,782.5,934.37,687.92
2016,6,26,9,30,911.0,94.0,2.2,25.0,821.0,965.11,704.98
2016,6,26,9,45,919.0,95.0,2.25,25.5,855.0,991.03,719.34
2016,6,26,10,0,927.0,96.0,2.3,26.0,889.0,1013.89,731.74
2016,6,26,10,15,932.0,97.0,2.35,26.5,916.0,1030.57,740.24
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,1043.85,746.7
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,1051.64,749.8
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,1055.85,750.81
2016,6,26,11,15,945.0,100.5,2.55,28.0,996.0,1054.95,750.26
2016,6,26,11,30,947.0,101.0,2.6,28.0,1009.0,1050.46,747.61
2016,6,26,11,45,947.0,101.5,2.65,28.5,1014.5,1040.43,740.13
2016,6,26,12,0,947.0,102.0,2.7,29.0,1020.0,1026.95,730.61
2016,6,26,12,15,946.0,102.0,2.75,29.0,1018.5,1008.64,719.6
2016,6,26,12,30,945.0,102.0,2.8,29.0,1017.0,987.1,706.58
2016,6,26,12,45,930.5,109.5,2.9,29.5,1004.5,957.28,687.26
2016,6,26,13,0,916.0,117.0,3.0,30.0,992.0,924.97,666.29
2016,6,26,13,15,912.5,116.5,3.1,30.0,975.5,892.38,646.33
2016,6,26,13,30,909.0,116.0,3.2,30.0,959.0,857.21,624.45
2016,6,26,13,45,903.0,115.0,3.3,30.0,935.5,817.2,599.08
2016,6,26,14,0,897.0,114.0,3.4,30.0,912.0,775.12,572.0
2016,6,26,14,15,890.0,112.5,3.5,30.0,882.5,730.0,542.47
2016,6,26,14,30,883.0,111.0,3.6,30.0,853.0,683.3,509.32
2016,6,26,14,45,873.0,110.0,3.7,30.0,817.5,633.82,473.26
2016,6,26,15,0,863.0,109.0,3.8,30.0,782.0,583.46,435.53
2016,6,26,15,15,851.5,106.5,3.85,29.5,742.0,530.38,395.42
2016,6,26,15,30,840.0,104.0,3.9,29.0,702.0,477.05,353.75
2016,6,26,15,45,824.5,102.0,3.95,28.5,657.5,418.41,306.81
2016,6,26,16,0,809.0,100.0,4.0,28.0,613.0,364.08,261.7
2016,6,26,16,15,790.0,96.5,3.95,27.0,565.5,308.41,215.03
2016,6,26,16,30,771.0,93.0,3.9,26.0,518.0,254.35,169.15
2016,6,26,16,45,746.0,89.5,3.9,25.5,468.5,201.06,124.71
2016,6,26,17,0,721.0,86.0,3.9,25.0,419.0,150.51,85.67
2016,6,26,17,15,688.5,81.0,3.75,24.0,369.0,96.34,50.9
2016,6,26,17,30,656.0,76.0,3.6,23.0,319.0,50.59,38.15
2016,6,26,17,45,610.5,70.5,3.45,22.5,269.5,47.88,35.98
2016,6,26,18,0,565.0,65.0,3.3,22.0,220.0,45.91,34.32
2016,6,26,18,15,500.0,57.0,3.1,21.0,173.5,41.65,30.61
2016,6,26,18,30,435.0,49.0,2.9,20.0,127.0,37.15,26.51
2016,6,26,18,45,338.5,38.5,2.7,19.5,87.5,30.05,19.86
2016,6,26,19,0,242.0,28.0,2.5,19.0,48.0,22.53,11.39
2016,6,26,19,15,121.0,14.0,2.5,18.5,24.0,13.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.5,15.5,1.7,14.0,35.5,57.98,16.27
2016,6,27,5,30,365.0,31.0,1.7,14.0,71.0,134.9,90.66
2016,6,27,5,45,452.0,39.0,1.75,14.5,114.5,191.42,141.28
2016,6,27,6,0,539.0,47.0,1.8,15.0,158.0,257.51,199.24
2016,6,27,6,15,595.0,53.0,1.75,15.5,206.5,317.57,252.12
2016,6,27,6,30,651.0,59.0,1.7,16.0,255.0,381.63,306.69
2016,6,27,6,45,690.0,63.5,1.7,17.0,305.5,441.47,355.53
2016,6,27,7,0,729.0,68.0,1.7,18.0,356.0,504.01,404.39
2016,6,27,7,15,757.5,72.0,1.7,19.0,407.0,561.85,447.63
2016,6,27,7,30,786.0,76.0,1.7,20.0,458.0,620.69,489.82
2016,6,27,7,45,806.5,79.0,1.7,21.0,507.5,673.37,524.85
2016,6,27,8,0,827.0,82.0,1.7,22.0,557.0,720.85,554.4
2016,6,27,8,15,843.0,84.5,1.8,22.5,604.0,768.05,584.96
2016,6,27,8,30,859.0,87.0,1.9,23.0,651.0,813.98,614.15
2016,6,27,8,45,871.0,89.5,2.05,24.0,694.5,854.92,638.78
2016,6,27,9,0,883.0,92.0,2.2,25.0,738.0,893.8,661.7
2016,6,27,9,15,892.5,94.0,2.3,25.5,777.0,927.54,681.81
2016,6,27,9,30,902.0,96.0,2.4,26.0,816.0,958.66,700.12
2016,6,27,9,45,896.0,105.0,2.5,27.0,845.5,979.64,710.39
2016,6,27,10,0,890.0,114.0,2.6,28.0,875.0,996.93,718.33
2016,6,27,10,15,896.0,115.5,2.65,28.5,902.0,1014.53,727.48
2016,6,27,10,30,902.0,117.0,2.7,29.0,929.0,1028.87,734.59
2016,6,27,10,45,905.5,118.0,2.8,29.5,949.5,1036.82,738.23
2016,6,27,11,0,909.0,119.0,2.9,30.0,970.0,1041.31,739.83
2016,6,27,11,15,912.0,120.0,2.9,30.5,984.0,1041.82,738.14
2016,6,27,11,30,915.0,121.0,2.9,31.0,998.0,1038.85,734.43
2016,6,27,11,45,915.5,121.5,2.95,31.5,1004.0,1029.44,727.27
2016,6,27,12,0,916.0,122.0,3.0,32.0,1010.0,1016.68,718.16
2016,6,27,12,15,916.0,122.0,3.05,32.0,1009.5,999.68,707.94
2016,6,27,12,30,916.0,122.0,3.1,32.0,1009.0,979.53,695.78
2016,6,27,12,45,917.0,120.0,3.2,32.0,1001.5,955.33,681.4
2016,6,27,13,0,918.0,118.0,3.3,32.0,994.0,928.1,665.0
2016,6,27,13,15,915.5,117.0,3.4,32.0,978.5,895.85,645.22
2016,6,27,13,30,913.0,116.0,3.5,32.0,963.0,860.96,623.54
2016,6,27,13,45,909.5,115.0,3.6,32.0,941.0,822.78,599.44
2016,6,27,14,0,906.0,114.0,3.7,32.0,919.0,782.31,573.53
2016,6,27,14,15,899.5,112.5,3.75,31.5,890.5,737.18,545.03
2016,6,27,14,30,893.0,111.0,3.8,31.0,862.0,690.38,512.87
2016,6,27,14,45,886.0,108.5,3.85,31.0,827.5,640.95,476.84
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,590.33,438.96
2016,6,27,15,15,868.5,104.0,3.9,30.5,752.5,537.4,398.99
2016,6,27,15,30,858.0,102.0,3.9,30.0,712.0,484.08,357.38
2016,6,27,15,45,845.5,98.5,3.95,29.5,668.0,428.52,312.82
2016,6,27,16,0,833.0,95.0,4.0,29.0,624.0,368.63,263.68
2016,6,27,16,15,814.5,92.0,3.95,28.5,576.0,312.21,216.05
2016,6,27,16,30,796.0,89.0,3.9,28.0,528.0,257.3,169.27
2016,6,27,16,45,774.5,85.0,3.85,27.5,478.5,202.77,123.91
2016,6,27,17,0,753.0,81.0,3.8,27.0,429.0,150.56,83.65
2016,6,27,17,15,720.5,76.5,3.65,26.0,378.0,99.77,52.11
2016,6,27,17,30,688.0,72.0,3.5,25.0,327.0,48.1,35.69
2016,6,27,17,45,646.0,66.0,3.35,24.0,276.5,44.49,32.82
2016,6,27,18,0,604.0,60.0,3.2,23.0,226.0,41.93,30.74
2016,6,27,18,15,539.0,53.0,2.9,22.0,178.5,38.32,27.61
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,34.53,24.14
2016,6,27,18,45,376.5,36.5,2.3,20.5,90.5,28.23,18.25
2016,6,27,19,0,279.0,27.0,2.0,20.0,50.0,21.59,10.63
2016,6,27,19,15,139.5,13.5,2.0,19.5,25.0,12.87,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,52.26,12.97
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,119.07,80.03
2016,6,28,5,45,380.5,44.0,2.25,15.5,108.0,174.69,129.01
2016,6,28,6,0,471.0,54.0,2.3,16.0,150.0,240.31,185.97
2016,6,28,6,15,530.5,61.0,2.25,16.5,197.5,299.41,237.75
2016,6,28,6,30,590.0,68.0,2.2,17.0,245.0,364.22,292.84
2016,6,28,6,45,634.5,73.0,2.15,17.5,295.5,424.33,342.55
2016,6,28,7,0,679.0,78.0,2.1,18.0,346.0,487.83,393.09
2016,6,28,7,15,709.5,82.5,2.05,18.5,396.5,543.46,435.78
2016,6,28,7,30,740.0,87.0,2.0,19.0,447.0,602.07,479.1
2016,6,28,7,45,764.5,90.5,2.0,20.0,496.5,656.23,516.54
2016,6,28,8,0,789.0,94.0,2.0,21.0,546.0,710.45,551.52
2016,6,28,8,15,806.5,97.0,2.0,21.5,593.0,758.3,582.13
2016,6,28,8,30,824.0,100.0,2.0,22.0,640.0,805.05,611.37
2016,6,28,8,45,838.0,102.0,2.05,23.0,683.0,840.12,631.35
2016,6,28,9,0,852.0,104.0,2.1,24.0,726.0,879.19,653.78
2016,6,28,9,15,862.5,106.0,2.1,24.5,765.0,912.98,673.12
2016,6,28,9,30,873.0,108.0,2.1,25.0,804.0,944.28,690.66
2016,6,28,9,45,884.0,108.0,2.15,25.5,838.0,971.23,705.78
2016,6,28,10,0,895.0,108.0,2.2,26.0,872.0,995.37,719.07
2016,6,28,10,15,901.0,109.5,2.3,26.5,899.5,1013.15,728.86
2016,6,28,10,30,907.0,111.0,2.4,27.0,927.0,1027.64,736.67
2016,6,28,10,45,911.0,111.5,2.5,27.5,948.0,1035.71,740.5
2016,6,28,11,0,915.0,112.0,2.6,28.0,969.0,1040.32,742.29
2016,6,28,11,15,918.0,113.0,2.7,28.0,982.5,1040.95,743.16
2016,6,28,11,30,921.0,114.0,2.8,28.0,996.0,1038.07,741.92
2016,6,28,11,45,922.0,114.5,2.9,28.0,1002.5,1029.22,737.0
2016,6,28,12,0,923.0,115.0,3.0,28.0,1009.0,1016.97,730.01
2016,6,28,12,15,923.0,115.0,3.1,28.0,1008.5,999.97,720.01
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,979.78,707.97
2016,6,28,12,45,912.5,120.5,3.3,28.0,997.0,952.1,691.03
2016,6,28,13,0,902.0,126.0,3.4,28.0,986.0,921.84,672.31
2016,6,28,13,15,899.0,125.0,3.45,28.0,970.5,889.63,651.86
2016,6,28,13,30,896.0,124.0,3.5,28.0,955.0,854.85,629.56
2016,6,28,13,45,892.0,122.5,3.55,28.0,933.0,816.4,604.6
2016,6,28,14,0,888.0,121.0,3.6,28.0,911.0,775.76,577.91
2016,6,28,14,15,881.5,119.5,3.55,27.5,882.0,731.34,548.84
2016,6,28,14,30,875.0,118.0,3.5,27.0,853.0,685.3,516.33
2016,6,28,14,45,867.5,115.5,3.5,27.0,819.0,636.36,480.06
2016,6,28,15,0,860.0,113.0,3.5,27.0,785.0,586.31,442.05
2016,6,28,15,15,848.5,111.0,3.45,26.5,745.0,533.76,401.81
2016,6,28,15,30,837.0,109.0,3.4,26.0,705.0,477.49,357.58
2016,6,28,15,45,824.5,105.0,3.35,25.5,661.0,422.01,312.51
2016,6,28,16,0,812.0,101.0,3.3,25.0,617.0,366.95,266.41
2016,6,28,16,15,793.0,98.0,3.25,24.5,569.5,311.5,219.12
2016,6,28,16,30,774.0,95.0,3.2,24.0,522.0,257.63,172.75
2016,6,28,16,45,752.0,90.0,3.15,23.5,472.5,203.37,127.16
2016,6,28,17,0,730.0,85.0,3.1,23.0,423.0,151.51,86.66
2016,6,28,17,15,697.0,80.5,3.0,22.0,372.5,97.19,51.52
2016,6,28,17,30,664.0,76.0,2.9,21.0,322.0,51.26,39.06
2016,6,28,17,45,621.5,70.0,2.85,20.5,272.5,47.51,35.97
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,45.11,33.93
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,41.24,30.53
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,37.17,26.77
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,30.05,20.06
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,22.54,11.52
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,13.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.0,35.5,57.84,12.71
2016,6,29,5,30,370.0,31.0,3.4,13.0,71.0,135.44,90.87
2016,6,29,5,45,461.0,39.0,3.45,13.5,115.0,193.33,143.32
2016,6,29,6,0,552.0,47.0,3.5,14.0,159.0,261.21,203.53
2016,6,29,6,15,610.0,52.5,3.5,14.5,208.0,322.18,258.22
2016,6,29,6,30,668.0,58.0,3.5,15.0,257.0,387.39,315.02
2016,6,29,6,45,427.0,106.0,3.55,15.5,242.5,348.84,285.98
2016,6,29,7,0,186.0,154.0,3.6,16.0,228.0,270.42,221.22
2016,6,29,7,15,496.0,114.0,3.6,16.5,346.5,443.06,363.78
2016,6,29,7,30,806.0,74.0,3.6,17.0,465.0,630.69,511.86
2016,6,29,7,45,828.5,76.5,3.6,17.5,515.5,685.14,550.0
2016,6,29,8,0,851.0,79.0,3.6,18.0,566.0,734.59,583.58
2016,6,29,8,15,867.0,81.5,3.6,18.5,614.0,782.82,615.6
2016,6,29,8,30,883.0,84.0,3.6,19.0,662.0,829.71,646.05
2016,6,29,8,45,896.0,85.5,3.65,19.5,706.0,871.3,672.5
2016,6,29,9,0,909.0,87.0,3.7,20.0,750.0,910.82,697.2
2016,6,29,9,15,918.5,89.0,3.7,20.0,790.0,945.4,719.3
2016,6,29,9,30,928.0,91.0,3.7,20.0,830.0,977.27,739.44
2016,6,29,9,45,930.0,95.5,3.75,20.5,862.5,1001.76,753.43
2016,6,29,10,0,932.0,100.0,3.8,21.0,895.0,1022.86,765.16
2016,6,29,10,15,938.0,101.0,3.8,21.0,923.0,1040.71,775.9
2016,6,29,10,30,944.0,102.0,3.8,21.0,951.0,1055.16,784.46
2016,6,29,10,45,948.5,102.5,3.85,21.5,972.5,1064.06,788.32
2016,6,29,11,0,953.0,103.0,3.9,22.0,994.0,1069.39,789.96
2016,6,29,11,15,955.5,103.5,3.9,22.0,1008.5,1069.07,789.2
2016,6,29,11,30,958.0,104.0,3.9,22.0,1023.0,1065.12,786.21
2016,6,29,11,45,959.5,104.5,3.95,22.0,1029.5,1056.56,780.7
2016,6,29,12,0,961.0,105.0,4.0,22.0,1036.0,1044.46,772.96
2016,6,29,12,15,961.5,105.0,4.05,22.0,1035.5,1027.43,762.05
2016,6,29,12,30,962.0,105.0,4.1,22.0,1035.0,1007.05,748.97
2016,6,29,12,45,953.5,109.5,4.15,22.0,1025.0,979.47,731.08
2016,6,29,13,0,945.0,114.0,4.2,22.0,1015.0,949.09,711.29
2016,6,29,13,15,942.5,113.0,4.2,21.5,999.5,916.09,690.7
2016,6,29,13,30,940.0,112.0,4.2,21.0,984.0,880.36,668.04
2016,6,29,13,45,936.0,111.0,4.25,20.5,961.5,840.85,642.74
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,799.02,615.45
2016,6,29,14,15,925.5,109.0,4.25,19.5,910.0,753.29,584.61
2016,6,29,14,30,919.0,108.0,4.2,19.0,881.0,705.81,550.16
2016,6,29,14,45,911.5,106.0,4.2,19.0,845.5,655.32,511.36
2016,6,29,15,0,904.0,104.0,4.2,19.0,810.0,603.63,470.65
2016,6,29,15,15,893.0,102.0,4.15,18.5,769.5,549.17,427.41
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,494.34,382.47
2016,6,29,15,45,868.5,97.5,4.05,18.0,683.5,437.92,334.26
2016,6,29,16,0,855.0,95.0,4.0,18.0,638.0,381.87,285.13
2016,6,29,16,15,837.0,92.0,3.95,17.5,589.5,319.69,230.88
2016,6,29,16,30,819.0,89.0,3.9,17.0,541.0,263.57,180.99
2016,6,29,16,45,795.5,85.5,3.85,17.0,490.0,207.72,132.32
2016,6,29,17,0,772.0,82.0,3.8,17.0,439.0,154.41,89.37
2016,6,29,17,15,739.5,77.5,3.75,16.5,387.0,102.46,55.61
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,54.48,42.74
2016,6,29,17,45,662.0,67.5,3.65,15.5,283.5,45.69,35.12
2016,6,29,18,0,617.0,62.0,3.6,15.0,232.0,43.57,33.29
2016,6,29,18,15,550.0,55.0,3.5,14.5,183.5,40.03,30.06
2016,6,29,18,30,483.0,48.0,3.4,14.0,135.0,36.33,26.5
2016,6,29,18,45,379.0,38.0,3.35,13.5,93.5,29.63,20.06
2016,6,29,19,0,275.0,28.0,3.3,13.0,52.0,22.56,11.78
2016,6,29,19,15,137.5,14.0,3.25,12.5,26.0,13.34,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,33.5,53.85,9.68
2016,6,30,5,30,313.0,34.0,2.9,13.0,67.0,124.12,83.4
2016,6,30,5,45,409.0,43.0,2.95,13.5,110.5,181.52,134.73
2016,6,30,6,0,505.0,52.0,3.0,14.0,154.0,249.46,194.36
2016,6,30,6,15,566.0,59.0,2.9,14.5,203.0,310.92,248.9
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,378.25,306.83
2016,6,30,6,45,669.0,71.0,2.75,15.5,303.5,438.95,357.8
2016,6,30,7,0,711.0,76.0,2.7,16.0,355.0,501.12,408.11
2016,6,30,7,15,742.0,80.5,2.6,16.5,406.5,560.35,454.09
2016,6,30,7,30,773.0,85.0,2.5,17.0,458.0,620.83,499.24
2016,6,30,7,45,794.5,89.0,2.45,17.5,508.5,674.93,537.66
2016,6,30,8,0,816.0,93.0,2.4,18.0,559.0,728.77,573.58
2016,6,30,8,15,834.0,95.5,2.3,18.5,607.0,777.58,604.62
2016,6,30,8,30,852.0,98.0,2.2,19.0,655.0,819.47,630.02
2016,6,30,8,45,863.0,102.0,2.1,20.0,699.0,861.03,653.38
2016,6,30,9,0,874.0,106.0,2.0,21.0,743.0,900.47,674.61
2016,6,30,9,15,885.0,108.0,1.95,21.5,782.5,935.38,694.12
2016,6,30,9,30,896.0,110.0,1.9,22.0,822.0,967.76,711.69
2016,6,30,9,45,903.5,111.5,1.9,22.5,856.0,993.51,725.39
2016,6,30,10,0,911.0,113.0,1.9,23.0,890.0,1016.21,737.13
2016,6,30,10,15,917.5,114.5,1.95,23.5,918.0,1034.74,746.88
2016,6,30,10,30,924.0,116.0,2.0,24.0,946.0,1049.93,754.6
2016,6,30,10,45,927.5,117.5,2.1,24.5,967.5,1058.66,759.0
2016,6,30,11,0,931.0,119.0,2.2,25.0,989.0,1063.85,761.32
2016,6,30,11,15,933.5,119.5,2.3,25.0,1003.0,1063.45,761.73
2016,6,30,11,30,936.0,120.0,2.4,25.0,1017.0,1059.48,760.03
2016,6,30,11,45,937.0,120.5,2.5,25.5,1023.5,1050.5,753.76
2016,6,30,12,0,938.0,121.0,2.6,26.0,1030.0,1038.06,745.39
2016,6,30,12,15,938.0,121.0,2.65,26.0,1029.0,1020.81,735.0
2016,6,30,12,30,938.0,121.0,2.7,26.0,1028.0,1000.31,722.58
2016,6,30,12,45,926.0,127.0,2.8,26.0,1016.5,971.34,705.12
2016,6,30,13,0,914.0,133.0,2.9,26.0,1005.0,939.81,685.88
2016,6,30,13,15,910.5,132.0,2.95,26.0,989.0,906.78,665.13
2016,6,30,13,30,907.0,131.0,3.0,26.0,973.0,871.18,642.49
2016,6,30,13,45,901.5,130.5,3.15,26.5,950.0,832.03,616.63
2016,6,30,14,0,896.0,130.0,3.3,27.0,927.0,790.75,589.03
2016,6,30,14,15,889.0,128.0,3.35,26.5,897.5,745.15,559.54
2016,6,30,14,30,882.0,126.0,3.4,26.0,868.0,697.94,526.7
2016,6,30,14,45,871.5,124.5,3.45,26.0,832.0,647.64,489.63
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,596.49,450.93
2016,6,30,15,15,849.0,120.5,3.45,25.5,755.0,540.49,408.21
2016,6,30,15,30,837.0,118.0,3.4,25.0,714.0,486.31,365.43
2016,6,30,15,45,820.5,115.5,3.4,25.0,668.5,430.42,319.47
2016,6,30,16,0,804.0,113.0,3.4,25.0,623.0,375.36,273.0
2016,6,30,16,15,783.0,109.0,3.35,24.5,574.5,318.79,225.07
2016,6,30,16,30,762.0,105.0,3.3,24.0,526.0,264.07,178.27
2016,6,30,16,45,734.5,101.0,3.3,23.5,475.5,205.51,129.62
2016,6,30,17,0,707.0,97.0,3.3,23.0,425.0,154.3,89.85
2016,6,30,17,15,671.5,91.5,3.2,22.0,373.5,104.61,58.27
2016,6,30,17,30,636.0,86.0,3.1,21.0,322.0,59.24,45.97
2016,6,30,17,45,586.0,79.5,3.05,20.5,271.0,55.0,42.49
2016,6,30,18,0,536.0,73.0,3.0,20.0,220.0,52.56,40.43
2016,6,30,18,15,466.0,64.0,2.95,19.0,173.0,47.73,36.19
2016,6,30,18,30,396.0,55.0,2.9,18.0,126.0,42.63,31.5
2016,6,30,18,45,292.5,43.0,2.85,17.5,86.5,33.13,22.67
2016,6,30,19,0,189.0,31.0,2.8,17.0,47.0,24.33,12.84
2016,6,30,19,15,94.5,15.5,2.85,16.5,23.5,14.77,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
