Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,18.0,3.35,12.5,31.5,48.38,6.16
2016,7,1,5,30,260.0,36.0,3.4,13.0,63.0,112.24,75.44
2016,7,1,5,45,356.0,46.0,3.5,13.5,105.0,168.25,125.16
2016,7,1,6,0,452.0,56.0,3.6,14.0,147.0,234.35,183.0
2016,7,1,6,15,515.5,64.0,3.6,14.5,195.0,295.15,236.93
2016,7,1,6,30,579.0,72.0,3.6,15.0,243.0,362.12,294.82
2016,7,1,6,45,625.0,77.5,3.65,15.5,294.0,423.08,346.47
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,487.59,399.32
2016,7,1,7,15,703.5,87.5,3.65,16.5,396.0,545.82,445.35
2016,7,1,7,30,736.0,92.0,3.6,17.0,447.0,603.59,489.56
2016,7,1,7,45,761.0,95.5,3.55,17.5,497.5,658.06,529.71
2016,7,1,8,0,786.0,99.0,3.5,18.0,548.0,712.63,567.22
2016,7,1,8,15,805.0,102.5,3.5,18.5,595.5,762.25,600.44
2016,7,1,8,30,824.0,106.0,3.5,19.0,643.0,810.87,632.31
2016,7,1,8,45,839.0,108.0,3.5,19.5,687.5,853.09,659.07
2016,7,1,9,0,854.0,110.0,3.5,20.0,732.0,886.83,679.55
2016,7,1,9,15,865.0,112.5,3.45,20.5,771.5,921.77,700.37
2016,7,1,9,30,876.0,115.0,3.4,21.0,811.0,954.22,719.21
2016,7,1,9,45,884.5,116.5,3.4,21.5,845.0,980.54,734.07
2016,7,1,10,0,893.0,118.0,3.4,22.0,879.0,1003.91,746.93
2016,7,1,10,15,899.5,119.5,3.4,22.5,907.0,1022.21,756.41
2016,7,1,10,30,906.0,121.0,3.4,23.0,935.0,1037.23,763.8
2016,7,1,10,45,910.5,122.0,3.45,23.5,956.0,1046.35,767.79
2016,7,1,11,0,915.0,123.0,3.5,24.0,977.0,1052.0,769.67
2016,7,1,11,15,918.0,123.5,3.55,24.0,991.5,1052.13,769.6
2016,7,1,11,30,921.0,124.0,3.6,24.0,1006.0,1048.75,767.39
2016,7,1,11,45,922.5,124.5,3.7,24.5,1012.5,1040.4,760.95
2016,7,1,12,0,924.0,125.0,3.8,25.0,1019.0,1028.64,752.4
2016,7,1,12,15,923.5,125.0,3.85,25.0,1018.5,1011.13,741.31
2016,7,1,12,30,923.0,125.0,3.9,25.0,1018.0,990.45,728.19
2016,7,1,12,45,919.0,126.0,4.0,25.0,1008.5,964.42,711.83
2016,7,1,13,0,915.0,127.0,4.1,25.0,999.0,935.56,693.52
2016,7,1,13,15,911.5,126.5,4.1,24.5,983.5,903.02,673.43
2016,7,1,13,30,908.0,126.0,4.1,24.0,968.0,867.9,651.41
2016,7,1,13,45,903.5,124.5,4.15,24.0,945.0,828.64,625.3
2016,7,1,14,0,899.0,123.0,4.2,24.0,922.0,787.18,597.43
2016,7,1,14,15,892.0,121.5,4.2,23.5,893.0,741.95,567.4
2016,7,1,14,30,885.0,120.0,4.2,23.0,864.0,695.1,533.77
2016,7,1,14,45,876.0,118.0,4.25,23.0,828.5,645.18,496.11
2016,7,1,15,0,867.0,116.0,4.3,23.0,793.0,594.26,456.71
2016,7,1,15,15,855.0,113.5,4.25,22.5,752.5,540.61,414.8
2016,7,1,15,30,843.0,111.0,4.2,22.0,712.0,483.36,368.9
2016,7,1,15,45,827.5,108.5,4.2,21.5,667.0,427.58,322.73
2016,7,1,16,0,812.0,106.0,4.2,21.0,622.0,372.51,275.78
2016,7,1,16,15,792.0,102.5,4.15,20.5,573.5,316.21,226.95
2016,7,1,16,30,772.0,99.0,4.1,20.0,525.0,261.64,179.19
2016,7,1,16,45,746.0,95.0,4.05,19.5,474.5,207.52,133.02
2016,7,1,17,0,720.0,91.0,4.0,19.0,424.0,151.43,88.46
2016,7,1,17,15,685.0,86.0,3.9,18.5,373.0,101.42,55.99
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,55.64,43.4
2016,7,1,17,45,602.0,74.5,3.7,17.5,271.5,51.02,39.52
2016,7,1,18,0,554.0,68.0,3.6,17.0,221.0,48.37,37.24
2016,7,1,18,15,485.5,60.0,3.5,16.5,174.0,44.23,33.49
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,39.88,29.37
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,31.93,21.84
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.71,11.7
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,3.15,13.5,30.0,45.9,3.1
2016,7,2,5,30,249.0,34.0,3.3,14.0,60.0,107.01,71.08
2016,7,2,5,45,337.5,45.5,3.45,14.5,100.5,161.86,119.8
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,225.72,175.59
2016,7,2,6,15,487.5,65.5,3.6,15.5,188.5,284.82,227.82
2016,7,2,6,30,549.0,74.0,3.6,16.0,236.0,349.92,283.94
2016,7,2,6,45,590.5,81.5,3.65,16.5,285.5,409.25,334.07
2016,7,2,7,0,632.0,89.0,3.7,17.0,335.0,471.77,385.14
2016,7,2,7,15,665.0,94.0,3.7,17.5,385.5,529.07,430.49
2016,7,2,7,30,698.0,99.0,3.7,18.0,436.0,588.0,475.64
2016,7,2,7,45,721.0,104.5,3.7,18.5,484.5,641.7,515.38
2016,7,2,8,0,744.0,110.0,3.7,19.0,533.0,695.46,553.25
2016,7,2,8,15,763.0,113.5,3.65,19.5,580.0,740.98,583.47
2016,7,2,8,30,782.0,117.0,3.6,20.0,627.0,788.15,614.3
2016,7,2,8,45,795.5,121.0,3.55,20.5,670.5,829.96,640.71
2016,7,2,9,0,809.0,125.0,3.5,21.0,714.0,869.97,665.44
2016,7,2,9,15,821.0,127.5,3.5,21.5,753.0,904.93,686.6
2016,7,2,9,30,833.0,130.0,3.5,22.0,792.0,937.55,705.97
2016,7,2,9,45,842.0,132.5,3.55,22.5,825.5,964.76,721.84
2016,7,2,10,0,851.0,135.0,3.6,23.0,859.0,980.72,730.16
2016,7,2,10,15,857.5,136.5,3.6,23.0,886.5,998.36,740.83
2016,7,2,10,30,864.0,138.0,3.6,23.0,914.0,1012.88,749.46
2016,7,2,10,45,868.5,139.5,3.65,23.5,935.0,1022.14,753.63
2016,7,2,11,0,873.0,141.0,3.7,24.0,956.0,1028.08,755.73
2016,7,2,11,15,876.5,142.0,3.75,24.0,970.5,1029.14,756.24
2016,7,2,11,30,880.0,143.0,3.8,24.0,985.0,1026.82,754.67
2016,7,2,11,45,881.0,143.5,3.9,24.5,991.5,1018.19,747.95
2016,7,2,12,0,882.0,144.0,4.0,25.0,998.0,1006.31,739.22
2016,7,2,12,15,882.0,144.0,4.05,25.0,997.5,989.82,728.67
2016,7,2,12,30,882.0,144.0,4.1,25.0,997.0,970.3,716.16
2016,7,2,12,45,886.5,139.5,4.2,25.0,991.0,947.75,701.94
2016,7,2,13,0,891.0,135.0,4.3,25.0,985.0,922.13,685.61
2016,7,2,13,15,888.0,134.5,4.35,24.5,969.5,890.71,666.33
2016,7,2,13,30,885.0,134.0,4.4,24.0,954.0,856.73,645.13
2016,7,2,13,45,880.0,132.5,4.45,24.0,932.0,817.87,619.05
2016,7,2,14,0,875.0,131.0,4.5,24.0,910.0,776.92,591.46
2016,7,2,14,15,868.5,129.5,4.5,23.5,881.0,732.99,561.87
2016,7,2,14,30,862.0,128.0,4.5,23.0,852.0,687.45,529.06
2016,7,2,14,45,853.5,125.5,4.55,23.0,817.5,638.4,491.99
2016,7,2,15,0,845.0,123.0,4.6,23.0,783.0,588.37,453.19
2016,7,2,15,15,833.0,120.5,4.55,22.5,743.0,533.18,410.05
2016,7,2,15,30,821.0,118.0,4.5,22.0,703.0,479.81,366.91
2016,7,2,15,45,806.5,114.5,4.5,22.0,659.0,424.67,320.6
2016,7,2,16,0,792.0,111.0,4.5,22.0,615.0,370.18,273.66
2016,7,2,16,15,772.5,107.5,4.4,21.5,567.0,315.1,225.95
2016,7,2,16,30,753.0,104.0,4.3,21.0,519.0,261.7,179.33
2016,7,2,16,45,728.0,99.0,4.25,20.5,469.5,203.31,129.94
2016,7,2,17,0,703.0,94.0,4.2,20.0,420.0,151.94,89.26
2016,7,2,17,15,668.5,88.5,4.1,19.0,369.0,102.49,57.27
2016,7,2,17,30,634.0,83.0,4.0,18.0,318.0,57.22,44.79
2016,7,2,17,45,588.0,76.5,3.9,17.5,268.5,52.59,40.9
2016,7,2,18,0,542.0,70.0,3.8,17.0,219.0,50.04,38.71
2016,7,2,18,15,475.5,61.0,3.65,16.5,172.0,45.11,34.26
2016,7,2,18,30,409.0,52.0,3.5,16.0,125.0,39.88,29.37
2016,7,2,18,45,312.5,40.0,3.4,15.5,85.5,31.47,21.44
2016,7,2,19,0,216.0,28.0,3.3,15.0,46.0,21.91,11.04
2016,7,2,19,15,108.0,14.0,3.15,14.5,23.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,30.0,46.0,0.31
2016,7,3,5,30,259.0,33.0,2.8,14.0,60.0,109.1,72.03
2016,7,3,5,45,350.5,44.0,2.95,14.5,101.0,163.89,120.92
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,228.93,177.66
2016,7,3,6,15,504.0,63.5,3.1,15.5,189.5,289.02,230.69
2016,7,3,6,30,566.0,72.0,3.1,16.0,237.0,355.17,287.58
2016,7,3,6,45,610.0,78.0,3.1,16.5,287.5,414.98,337.92
2016,7,3,7,0,654.0,84.0,3.1,17.0,338.0,478.18,389.27
2016,7,3,7,15,686.5,89.0,3.1,17.5,388.5,536.2,434.88
2016,7,3,7,30,719.0,94.0,3.1,18.0,439.0,595.78,480.17
2016,7,3,7,45,742.5,98.5,3.15,18.5,488.5,647.5,518.35
2016,7,3,8,0,766.0,103.0,3.2,19.0,538.0,701.37,555.74
2016,7,3,8,15,784.5,106.5,3.2,19.5,585.0,749.9,588.02
2016,7,3,8,30,803.0,110.0,3.2,20.0,632.0,797.46,618.99
2016,7,3,8,45,817.0,113.0,3.2,20.5,675.5,839.33,645.4
2016,7,3,9,0,831.0,116.0,3.2,21.0,719.0,879.39,670.17
2016,7,3,9,15,842.5,118.5,3.2,21.5,758.5,914.54,691.25
2016,7,3,9,30,854.0,121.0,3.2,22.0,798.0,939.78,705.41
2016,7,3,9,45,881.0,112.0,3.25,22.5,837.0,972.26,724.8
2016,7,3,10,0,908.0,103.0,3.3,23.0,876.0,1002.55,742.52
2016,7,3,10,15,914.0,104.5,3.3,23.5,903.5,1020.79,751.84
2016,7,3,10,30,920.0,106.0,3.3,24.0,931.0,1035.7,759.09
2016,7,3,10,45,923.5,107.0,3.35,24.5,952.0,1044.14,762.63
2016,7,3,11,0,927.0,108.0,3.4,25.0,973.0,1049.07,764.03
2016,7,3,11,15,930.0,108.5,3.45,25.0,987.0,1049.43,764.12
2016,7,3,11,30,933.0,109.0,3.5,25.0,1001.0,1046.23,762.05
2016,7,3,11,45,933.5,109.5,3.55,25.5,1007.5,1037.03,754.73
2016,7,3,12,0,934.0,110.0,3.6,26.0,1014.0,1024.38,745.32
2016,7,3,12,15,934.0,110.0,3.65,26.0,1013.5,1007.4,734.67
2016,7,3,12,30,934.0,110.0,3.7,26.0,1013.0,987.17,721.95
2016,7,3,12,45,917.5,119.5,3.75,26.0,1000.0,957.73,703.15
2016,7,3,13,0,901.0,129.0,3.8,26.0,987.0,925.84,682.71
2016,7,3,13,15,897.5,128.5,3.85,26.0,971.5,893.75,662.02
2016,7,3,13,30,894.0,128.0,3.9,26.0,956.0,859.1,639.46
2016,7,3,13,45,889.5,126.5,3.95,26.0,934.0,820.35,613.93
2016,7,3,14,0,885.0,125.0,4.0,26.0,912.0,779.43,586.68
2016,7,3,14,15,878.0,123.5,4.0,25.5,882.5,734.77,557.22
2016,7,3,14,30,871.0,122.0,4.0,25.0,853.0,688.51,524.33
2016,7,3,14,45,862.5,119.5,4.0,25.0,818.5,639.08,487.27
2016,7,3,15,0,854.0,117.0,4.0,25.0,784.0,588.64,448.52
2016,7,3,15,15,842.0,114.5,3.95,24.5,744.0,535.61,407.49
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,479.05,362.59
2016,7,3,15,45,816.0,108.5,3.9,24.0,659.5,423.65,316.58
2016,7,3,16,0,802.0,105.0,3.9,24.0,615.0,368.82,269.85
2016,7,3,16,15,782.5,101.5,3.85,23.5,567.0,313.18,222.17
2016,7,3,16,30,763.0,98.0,3.8,23.0,519.0,259.2,175.49
2016,7,3,16,45,739.0,93.5,3.75,22.5,469.5,205.46,130.1
2016,7,3,17,0,715.0,89.0,3.7,22.0,420.0,149.67,86.16
2016,7,3,17,15,681.5,84.0,3.6,21.0,369.5,99.99,54.27
2016,7,3,17,30,648.0,79.0,3.5,20.0,319.0,54.35,41.92
2016,7,3,17,45,603.0,72.5,3.4,19.5,269.0,49.46,37.82
2016,7,3,18,0,558.0,66.0,3.3,19.0,219.0,46.75,35.51
2016,7,3,18,15,492.0,58.0,3.15,18.0,172.5,42.54,31.79
2016,7,3,18,30,426.0,50.0,3.0,17.0,126.0,38.1,27.69
2016,7,3,18,45,329.0,39.0,2.9,16.5,86.5,30.57,20.57
2016,7,3,19,0,232.0,28.0,2.8,16.0,47.0,22.6,11.44
2016,7,3,19,15,116.0,14.0,2.8,15.5,23.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,2.8,13.5,30.0,48.95,0.0
2016,7,4,5,30,292.0,31.0,2.9,14.0,60.0,114.83,75.05
2016,7,4,5,45,387.5,40.0,3.05,14.5,102.0,170.41,125.14
2016,7,4,6,0,483.0,49.0,3.2,15.0,144.0,236.61,183.14
2016,7,4,6,15,543.5,56.0,3.2,15.5,191.5,296.47,236.38
2016,7,4,6,30,604.0,63.0,3.2,16.0,239.0,362.23,293.24
2016,7,4,6,45,650.0,67.5,3.2,16.5,290.0,423.15,344.71
2016,7,4,7,0,696.0,72.0,3.2,17.0,341.0,486.2,396.17
2016,7,4,7,15,727.0,76.5,3.15,17.5,392.0,544.73,442.16
2016,7,4,7,30,758.0,81.0,3.1,18.0,443.0,604.58,487.54
2016,7,4,7,45,783.0,83.5,3.1,18.5,493.5,658.88,526.88
2016,7,4,8,0,808.0,86.0,3.1,19.0,544.0,713.27,564.03
2016,7,4,8,15,826.0,88.5,3.1,19.5,591.5,761.9,596.17
2016,7,4,8,30,844.0,91.0,3.1,20.0,639.0,803.84,622.95
2016,7,4,8,45,859.0,92.5,3.15,20.5,683.5,846.03,649.8
2016,7,4,9,0,874.0,94.0,3.2,21.0,728.0,886.4,675.01
2016,7,4,9,15,884.5,96.0,3.25,21.5,767.5,921.14,696.08
2016,7,4,9,30,895.0,98.0,3.3,22.0,807.0,953.33,715.27
2016,7,4,9,45,891.0,106.5,3.35,22.5,838.0,975.9,727.89
2016,7,4,10,0,887.0,115.0,3.4,23.0,869.0,994.87,738.17
2016,7,4,10,15,893.5,116.5,3.5,23.0,897.0,1013.26,749.95
2016,7,4,10,30,900.0,118.0,3.6,23.0,925.0,1028.4,759.67
2016,7,4,10,45,903.5,119.5,3.7,23.5,946.0,1037.17,763.81
2016,7,4,11,0,907.0,121.0,3.8,24.0,967.0,1042.47,765.82
2016,7,4,11,15,910.0,122.0,3.9,24.0,981.5,1043.27,766.5
2016,7,4,11,30,913.0,123.0,4.0,24.0,996.0,1040.57,765.01
2016,7,4,11,45,913.0,124.0,4.1,24.0,1002.5,1031.42,759.38
2016,7,4,12,0,913.0,125.0,4.2,24.0,1009.0,1018.9,751.65
2016,7,4,12,15,913.0,125.0,4.25,24.0,1008.0,1002.15,740.86
2016,7,4,12,30,913.0,125.0,4.3,24.0,1007.0,982.22,728.02
2016,7,4,12,45,918.5,120.0,4.35,24.0,1001.5,959.51,713.35
2016,7,4,13,0,924.0,115.0,4.4,24.0,996.0,933.55,696.48
2016,7,4,13,15,921.0,114.5,4.4,24.0,980.5,901.29,675.05
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,866.38,651.74
2016,7,4,13,45,914.0,112.5,4.45,24.0,942.5,827.24,625.54
2016,7,4,14,0,910.0,111.0,4.5,24.0,920.0,785.83,597.71
2016,7,4,14,15,903.5,110.0,4.45,23.5,891.0,741.01,567.77
2016,7,4,14,30,897.0,109.0,4.4,23.0,862.0,694.5,534.36
2016,7,4,14,45,888.5,107.0,4.4,23.0,827.0,644.37,496.33
2016,7,4,15,0,880.0,105.0,4.4,23.0,792.0,593.18,456.53
2016,7,4,15,15,869.0,103.0,4.35,22.5,752.0,539.86,414.72
2016,7,4,15,30,858.0,101.0,4.3,22.0,712.0,486.18,371.29
2016,7,4,15,45,843.5,98.5,4.25,22.0,667.5,430.53,324.41
2016,7,4,16,0,829.0,96.0,4.2,22.0,623.0,370.82,273.32
2016,7,4,16,15,810.5,93.0,4.15,21.5,575.0,314.42,224.37
2016,7,4,16,30,792.0,90.0,4.1,21.0,527.0,259.52,176.26
2016,7,4,16,45,767.0,86.5,4.05,21.0,476.5,204.77,129.25
2016,7,4,17,0,742.0,83.0,4.0,21.0,426.0,152.74,87.87
2016,7,4,17,15,709.0,78.5,3.85,20.0,374.5,102.28,55.45
2016,7,4,17,30,676.0,74.0,3.7,19.0,323.0,50.84,39.03
2016,7,4,17,45,628.0,68.5,3.6,18.5,272.5,46.41,35.31
2016,7,4,18,0,580.0,63.0,3.5,18.0,222.0,44.35,33.55
2016,7,4,18,15,514.0,55.5,3.4,17.0,175.0,40.45,30.1
2016,7,4,18,30,448.0,48.0,3.3,16.0,128.0,36.35,26.27
2016,7,4,18,45,344.0,37.5,3.2,15.5,87.5,29.21,19.49
2016,7,4,19,0,240.0,27.0,3.1,15.0,47.0,21.66,10.72
2016,7,4,19,15,120.0,13.5,3.0,14.5,23.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,47.72,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,112.15,73.13
2016,7,5,5,45,381.0,40.5,3.1,13.5,101.0,168.65,124.2
2016,7,5,6,0,480.0,50.0,3.2,14.0,143.0,236.22,183.42
2016,7,5,6,15,541.5,56.5,3.2,14.5,190.5,295.77,236.6
2016,7,5,6,30,603.0,63.0,3.2,15.0,238.0,361.3,293.52
2016,7,5,6,45,648.5,67.5,3.2,15.5,289.0,421.92,344.98
2016,7,5,7,0,694.0,72.0,3.2,16.0,340.0,484.6,396.38
2016,7,5,7,15,725.0,76.5,3.15,16.5,391.0,543.06,442.53
2016,7,5,7,30,756.0,81.0,3.1,17.0,442.0,602.84,488.07
2016,7,5,7,45,782.0,83.0,3.1,17.5,492.0,657.22,527.68
2016,7,5,8,0,808.0,85.0,3.1,18.0,542.0,711.76,565.12
2016,7,5,8,15,825.5,87.5,3.1,18.5,589.5,754.78,593.34
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,801.62,623.85
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,844.25,650.8
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,885.11,676.11
2016,7,5,9,15,885.0,94.5,3.15,20.0,765.5,919.81,698.54
2016,7,5,9,30,896.0,96.0,3.2,20.0,805.0,951.99,719.21
2016,7,5,9,45,905.5,96.5,3.3,20.5,840.0,978.93,735.24
2016,7,5,10,0,915.0,97.0,3.4,21.0,875.0,1002.93,749.3
2016,7,5,10,15,921.5,98.5,3.5,21.0,903.0,1021.91,761.51
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,1037.55,771.6
2016,7,5,10,45,932.0,101.0,3.7,21.5,952.5,1046.69,776.02
2016,7,5,11,0,936.0,102.0,3.8,22.0,974.0,1052.29,778.24
2016,7,5,11,15,939.0,102.5,3.9,22.0,988.5,1052.78,778.72
2016,7,5,11,30,942.0,103.0,4.0,22.0,1003.0,1049.68,776.97
2016,7,5,11,45,942.0,104.5,4.15,22.0,1010.0,1041.03,771.98
2016,7,5,12,0,942.0,106.0,4.3,22.0,1017.0,1028.89,764.75
2016,7,5,12,15,942.0,106.0,4.35,22.0,1016.5,1011.87,753.7
2016,7,5,12,30,942.0,106.0,4.4,22.0,1016.0,991.56,740.51
2016,7,5,12,45,934.0,110.0,4.5,22.0,1006.0,964.56,723.22
2016,7,5,13,0,926.0,114.0,4.6,22.0,996.0,934.78,704.16
2016,7,5,13,15,923.0,113.5,4.6,21.5,980.5,902.48,683.85
2016,7,5,13,30,920.0,113.0,4.6,21.0,965.0,867.51,661.51
2016,7,5,13,45,915.5,111.5,4.65,21.0,943.0,827.91,634.74
2016,7,5,14,0,911.0,110.0,4.7,21.0,921.0,786.07,606.12
2016,7,5,14,15,905.0,109.0,4.7,20.5,892.0,741.56,576.17
2016,7,5,14,30,899.0,108.0,4.7,20.0,863.0,695.31,542.67
2016,7,5,14,45,891.0,106.0,4.7,20.0,828.0,645.39,504.15
2016,7,5,15,0,883.0,104.0,4.7,20.0,793.0,594.34,463.8
2016,7,5,15,15,872.0,102.0,4.65,19.5,753.0,540.86,421.18
2016,7,5,15,30,861.0,100.0,4.6,19.0,713.0,487.0,376.94
2016,7,5,15,45,848.0,97.0,4.6,19.0,668.5,431.35,329.4
2016,7,5,16,0,835.0,94.0,4.6,19.0,624.0,371.46,277.41
2016,7,5,16,15,817.0,91.0,4.55,18.5,576.5,314.85,227.51
2016,7,5,16,30,799.0,88.0,4.5,18.0,529.0,259.68,178.42
2016,7,5,16,45,777.0,84.0,4.45,17.5,479.0,204.63,130.61
2016,7,5,17,0,755.0,80.0,4.4,17.0,429.0,151.93,88.1
2016,7,5,17,15,723.0,76.0,4.3,16.5,378.0,101.17,54.85
2016,7,5,17,30,691.0,72.0,4.2,16.0,327.0,49.49,38.33
2016,7,5,17,45,647.0,66.5,4.15,16.0,276.5,44.94,34.38
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,42.81,32.46
2016,7,5,18,15,537.5,54.0,4.0,15.5,178.0,39.25,29.22
2016,7,5,18,30,472.0,47.0,3.9,15.0,130.0,35.52,25.65
2016,7,5,18,45,364.0,37.0,3.8,14.5,89.5,28.8,19.21
2016,7,5,19,0,256.0,27.0,3.7,14.0,49.0,21.71,10.71
2016,7,5,19,15,128.0,13.5,3.6,13.5,24.5,12.87,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,44.28,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,105.03,68.25
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,160.0,118.03
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,224.92,174.95
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,284.17,227.75
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,349.63,284.67
2016,7,6,6,45,611.0,74.5,3.8,15.5,282.0,410.25,336.29
2016,7,6,7,0,658.0,80.0,3.8,16.0,332.0,474.6,389.23
2016,7,6,7,15,690.0,84.5,3.75,16.0,382.5,531.95,435.67
2016,7,6,7,30,722.0,89.0,3.7,16.0,433.0,588.94,480.55
2016,7,6,7,45,749.5,91.5,3.65,16.5,483.0,643.56,521.34
2016,7,6,8,0,777.0,94.0,3.6,17.0,533.0,698.54,559.58
2016,7,6,8,15,795.5,97.0,3.55,17.5,580.0,747.03,592.11
2016,7,6,8,30,814.0,100.0,3.5,18.0,627.0,794.53,623.28
2016,7,6,8,45,832.0,100.5,3.5,18.5,671.5,831.35,646.48
2016,7,6,9,0,850.0,101.0,3.5,19.0,716.0,872.5,672.49
2016,7,6,9,15,861.0,103.0,3.55,19.0,755.0,907.09,695.15
2016,7,6,9,30,872.0,105.0,3.6,19.0,794.0,939.23,716.07
2016,7,6,9,45,879.0,107.0,3.65,19.5,827.5,964.88,731.1
2016,7,6,10,0,886.0,109.0,3.7,20.0,861.0,987.56,744.1
2016,7,6,10,15,892.0,110.5,3.75,20.0,888.5,1005.59,755.43
2016,7,6,10,30,898.0,112.0,3.8,20.0,916.0,1020.37,764.69
2016,7,6,10,45,906.0,111.0,3.85,20.5,938.0,1031.19,769.94
2016,7,6,11,0,914.0,110.0,3.9,21.0,960.0,1038.63,773.04
2016,7,6,11,15,916.5,110.5,3.95,21.0,974.5,1038.61,772.79
2016,7,6,11,30,919.0,111.0,4.0,21.0,989.0,1035.08,770.38
2016,7,6,11,45,923.0,109.5,4.05,21.0,996.5,1027.55,765.44
2016,7,6,12,0,927.0,108.0,4.1,21.0,1004.0,1016.56,758.31
2016,7,6,12,15,927.0,107.5,4.15,21.0,1003.5,999.31,747.06
2016,7,6,12,30,927.0,107.0,4.2,21.0,1003.0,978.82,733.71
2016,7,6,12,45,923.0,108.5,4.3,21.0,994.0,953.44,717.33
2016,7,6,13,0,919.0,110.0,4.4,21.0,985.0,925.18,698.87
2016,7,6,13,15,916.0,109.0,4.45,21.0,969.5,892.66,677.37
2016,7,6,13,30,913.0,108.0,4.5,21.0,954.0,857.49,653.9
2016,7,6,13,45,907.5,107.5,4.55,21.0,931.5,818.32,627.41
2016,7,6,14,0,902.0,107.0,4.6,21.0,909.0,776.99,599.14
2016,7,6,14,15,895.5,105.5,4.6,20.5,879.5,732.07,568.85
2016,7,6,14,30,889.0,104.0,4.6,20.0,850.0,685.47,535.18
2016,7,6,14,45,879.5,103.0,4.6,20.0,815.0,636.01,496.97
2016,7,6,15,0,870.0,102.0,4.6,20.0,780.0,585.57,457.06
2016,7,6,15,15,858.5,100.0,4.5,19.5,740.0,532.48,414.63
2016,7,6,15,30,847.0,98.0,4.4,19.0,700.0,479.1,370.69
2016,7,6,15,45,831.5,95.5,4.35,19.0,655.5,423.61,323.32
2016,7,6,16,0,816.0,93.0,4.3,19.0,611.0,364.15,271.79
2016,7,6,16,15,797.5,90.0,4.2,18.5,564.0,308.44,222.74
2016,7,6,16,30,779.0,87.0,4.1,18.0,517.0,254.23,174.6
2016,7,6,16,45,755.0,83.5,4.05,17.5,467.5,200.35,127.97
2016,7,6,17,0,731.0,80.0,4.0,17.0,418.0,149.06,86.73
2016,7,6,17,15,699.0,75.5,3.9,16.5,367.5,99.23,54.04
2016,7,6,17,30,667.0,71.0,3.8,16.0,317.0,48.57,37.52
2016,7,6,17,45,622.0,65.5,3.7,15.5,267.5,44.12,33.73
2016,7,6,18,0,577.0,60.0,3.6,15.0,218.0,41.96,31.85
2016,7,6,18,15,511.5,53.0,3.5,14.5,171.5,38.38,28.58
2016,7,6,18,30,446.0,46.0,3.4,14.0,125.0,34.62,24.97
2016,7,6,18,45,345.0,36.0,3.35,13.5,85.5,27.89,18.5
2016,7,6,19,0,244.0,26.0,3.3,13.0,46.0,20.77,9.96
2016,7,6,19,15,122.0,13.0,3.25,13.0,23.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,14.0,28.5,47.15,0.0
2016,7,7,5,30,301.0,28.0,3.3,14.0,57.0,113.09,71.93
2016,7,7,5,45,397.5,36.5,3.35,14.5,98.0,168.51,122.87
2016,7,7,6,0,494.0,45.0,3.4,15.0,139.0,234.76,181.11
2016,7,7,6,15,247.0,64.0,3.35,15.0,111.0,180.46,144.19
2016,7,7,6,30,0.0,83.0,3.3,15.0,83.0,79.23,61.75
2016,7,7,6,45,0.0,100.5,3.3,15.5,100.5,96.23,76.01
2016,7,7,7,0,0.0,118.0,3.3,16.0,118.0,113.2,89.88
2016,7,7,7,15,38.0,155.5,3.35,16.0,174.0,180.88,146.31
2016,7,7,7,30,76.0,193.0,3.4,16.0,230.0,247.44,200.83
2016,7,7,7,45,158.0,215.0,3.45,16.5,301.0,340.31,275.94
2016,7,7,8,0,240.0,237.0,3.5,17.0,372.0,441.41,355.36
2016,7,7,8,15,536.5,162.0,3.55,17.5,498.5,617.8,495.39
2016,7,7,8,30,833.0,87.0,3.6,18.0,625.0,789.5,621.08
2016,7,7,8,45,849.5,87.5,3.65,18.5,669.0,831.63,647.53
2016,7,7,9,0,866.0,88.0,3.7,19.0,713.0,872.1,673.35
2016,7,7,9,15,876.0,90.0,3.75,19.0,752.0,906.35,695.85
2016,7,7,9,30,886.0,92.0,3.8,19.0,791.0,938.07,716.54
2016,7,7,9,45,892.5,94.0,3.9,19.5,824.5,963.7,731.91
2016,7,7,10,0,899.0,96.0,4.0,20.0,858.0,986.29,745.21
2016,7,7,10,15,905.0,97.5,4.05,20.0,886.0,1004.67,756.82
2016,7,7,10,30,911.0,99.0,4.1,20.0,914.0,1019.75,766.31
2016,7,7,10,45,914.5,100.0,4.2,20.5,935.0,1028.39,770.41
2016,7,7,11,0,918.0,101.0,4.3,21.0,956.0,1033.54,772.3
2016,7,7,11,15,921.0,101.5,4.3,20.5,970.0,1034.15,773.64
2016,7,7,11,30,924.0,102.0,4.3,20.0,984.0,1031.23,772.76
2016,7,7,11,45,924.5,103.0,4.35,20.0,990.5,1022.82,767.14
2016,7,7,12,0,925.0,104.0,4.4,20.0,997.0,1010.98,759.33
2016,7,7,12,15,925.0,104.0,4.35,20.0,997.0,994.31,747.78
2016,7,7,12,30,925.0,104.0,4.3,20.0,997.0,974.4,734.14
2016,7,7,12,45,914.0,110.0,4.3,20.0,986.5,947.02,715.73
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,917.02,695.54
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,885.41,673.71
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,851.2,650.03
2016,7,7,13,45,893.5,113.0,4.1,20.0,924.0,812.75,623.73
2016,7,7,14,0,890.0,111.0,4.1,20.0,902.0,772.04,595.65
2016,7,7,14,15,884.0,110.0,4.05,20.0,873.5,728.39,565.05
2016,7,7,14,30,878.0,109.0,4.0,20.0,845.0,683.03,531.08
2016,7,7,14,45,871.0,106.0,4.0,20.0,811.0,633.77,493.36
2016,7,7,15,0,864.0,103.0,4.0,20.0,777.0,583.35,453.79
2016,7,7,15,15,853.0,101.0,4.0,19.5,737.5,530.79,412.27
2016,7,7,15,30,842.0,99.0,4.0,19.0,698.0,477.89,369.12
2016,7,7,15,45,830.0,96.0,4.0,19.0,654.5,423.62,322.9
2016,7,7,16,0,818.0,93.0,4.0,19.0,611.0,365.02,272.17
2016,7,7,16,15,799.5,90.0,4.0,18.5,564.0,309.16,223.15
2016,7,7,16,30,781.0,87.0,4.0,18.0,517.0,254.8,174.96
2016,7,7,16,45,759.0,83.0,4.05,17.5,468.0,200.71,128.1
2016,7,7,17,0,737.0,79.0,4.1,17.0,419.0,148.98,86.42
2016,7,7,17,15,705.0,74.5,4.05,16.5,368.5,98.77,53.46
2016,7,7,17,30,673.0,70.0,4.0,16.0,318.0,47.81,36.85
2016,7,7,17,45,631.5,64.5,3.95,15.5,268.5,43.41,33.1
2016,7,7,18,0,590.0,59.0,3.9,15.0,219.0,41.22,31.19
2016,7,7,18,15,524.5,52.0,3.75,14.5,172.5,37.6,27.88
2016,7,7,18,30,459.0,45.0,3.6,14.0,126.0,33.79,24.23
2016,7,7,18,45,360.0,35.5,3.5,13.5,86.5,27.48,18.13
2016,7,7,19,0,261.0,26.0,3.4,13.0,47.0,20.83,9.88
2016,7,7,19,15,130.5,13.0,3.35,13.0,23.5,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,13.5,3.2,13.0,28.0,46.46,0.0
2016,7,8,5,30,303.0,27.0,3.3,13.0,56.0,112.24,70.88
2016,7,8,5,45,401.0,35.0,3.45,13.5,97.0,167.52,122.28
2016,7,8,6,0,499.0,43.0,3.6,14.0,138.0,233.82,180.86
2016,7,8,6,15,367.0,72.0,3.55,14.5,153.5,238.08,190.87
2016,7,8,6,30,235.0,101.0,3.5,15.0,169.0,222.83,181.49
2016,7,8,6,45,244.0,121.5,3.5,15.5,203.5,262.18,215.02
2016,7,8,7,0,253.0,142.0,3.5,16.0,238.0,301.99,247.79
2016,7,8,7,15,495.0,109.5,3.45,16.0,332.0,439.83,361.57
2016,7,8,7,30,737.0,77.0,3.4,16.0,426.0,584.55,477.46
2016,7,8,7,45,498.5,155.0,3.35,16.5,402.5,533.83,432.41
2016,7,8,8,0,260.0,233.0,3.3,17.0,379.0,451.92,362.86
2016,7,8,8,15,540.0,160.0,3.25,17.5,497.5,618.29,494.97
2016,7,8,8,30,820.0,87.0,3.2,18.0,616.0,778.58,611.35
2016,7,8,8,45,838.5,86.5,3.2,18.5,659.5,820.9,637.64
2016,7,8,9,0,857.0,86.0,3.2,19.0,703.0,861.73,663.33
2016,7,8,9,15,867.0,87.5,3.2,19.5,741.5,895.24,683.6
2016,7,8,9,30,877.0,89.0,3.2,20.0,780.0,926.26,701.98
2016,7,8,9,45,887.0,89.0,3.25,20.5,814.0,952.94,717.64
2016,7,8,10,0,897.0,89.0,3.3,21.0,848.0,976.76,731.34
2016,7,8,10,15,902.5,90.0,3.35,21.0,875.0,994.2,742.2
2016,7,8,10,30,908.0,91.0,3.4,21.0,902.0,1008.34,750.99
2016,7,8,10,45,913.5,91.0,3.45,21.5,923.5,1018.04,755.49
2016,7,8,11,0,919.0,91.0,3.5,22.0,945.0,1024.3,757.84
2016,7,8,11,15,921.5,91.5,3.55,22.0,959.0,1024.55,757.82
2016,7,8,11,30,924.0,92.0,3.6,22.0,973.0,1021.28,755.63
2016,7,8,11,45,925.5,92.0,3.65,22.5,980.0,1013.0,748.8
2016,7,8,12,0,927.0,92.0,3.7,23.0,987.0,1001.27,739.84
2016,7,8,12,15,927.5,92.0,3.75,23.0,986.5,985.19,729.54
2016,7,8,12,30,928.0,92.0,3.8,23.0,986.0,965.83,717.11
2016,7,8,12,45,920.0,96.0,3.9,23.5,977.0,939.38,698.86
2016,7,8,13,0,912.0,100.0,4.0,24.0,968.0,910.17,678.77
2016,7,8,13,15,909.5,99.5,4.05,24.0,953.0,878.85,658.24
2016,7,8,13,30,907.0,99.0,4.1,24.0,938.0,844.85,635.76
2016,7,8,13,45,903.0,98.0,4.15,24.0,916.5,806.67,610.21
2016,7,8,14,0,899.0,97.0,4.2,24.0,895.0,766.23,582.87
2016,7,8,14,15,893.0,96.0,4.2,23.5,867.0,722.29,553.68
2016,7,8,14,30,887.0,95.0,4.2,23.0,839.0,676.63,521.45
2016,7,8,14,45,879.0,93.0,4.25,23.0,805.0,627.31,484.05
2016,7,8,15,0,871.0,91.0,4.3,23.0,771.0,576.9,444.82
2016,7,8,15,15,861.0,89.5,4.3,22.5,731.5,525.01,404.05
2016,7,8,15,30,851.0,88.0,4.3,22.0,692.0,472.68,361.58
2016,7,8,15,45,838.0,85.5,4.3,22.0,649.0,418.02,315.37
2016,7,8,16,0,825.0,83.0,4.3,22.0,606.0,363.71,268.26
2016,7,8,16,15,807.5,80.5,4.2,21.5,559.0,308.65,220.15
2016,7,8,16,30,790.0,78.0,4.1,21.0,512.0,249.45,168.49
2016,7,8,16,45,768.5,74.5,4.1,21.0,463.5,195.39,121.74
2016,7,8,17,0,747.0,71.0,4.1,21.0,415.0,143.6,80.28
2016,7,8,17,15,716.0,67.0,3.9,20.5,365.0,93.28,47.74
2016,7,8,17,30,685.0,63.0,3.7,20.0,315.0,46.71,35.27
2016,7,8,17,45,644.5,58.0,3.55,19.5,266.0,42.32,31.58
2016,7,8,18,0,604.0,53.0,3.4,19.0,217.0,36.55,26.56
2016,7,8,18,15,540.5,47.0,3.2,18.0,171.0,33.53,23.88
2016,7,8,18,30,477.0,41.0,3.0,17.0,125.0,30.38,20.93
2016,7,8,18,45,380.0,32.5,2.9,16.5,85.5,24.83,15.6
2016,7,8,19,0,283.0,24.0,2.8,16.0,46.0,18.98,8.22
2016,7,8,19,15,141.5,12.0,2.75,15.5,23.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,1.9,14.5,28.0,48.36,0.0
2016,7,9,5,30,347.0,24.0,2.0,15.0,56.0,119.05,73.27
2016,7,9,5,45,437.0,31.5,2.15,15.5,96.5,173.67,124.93
2016,7,9,6,0,527.0,39.0,2.3,16.0,137.0,237.21,181.08
2016,7,9,6,15,584.0,44.0,2.4,16.5,184.0,295.64,233.36
2016,7,9,6,30,641.0,49.0,2.5,17.0,231.0,359.52,288.85
2016,7,9,6,45,679.5,53.0,2.6,18.0,280.0,417.9,337.78
2016,7,9,7,0,718.0,57.0,2.7,19.0,329.0,479.06,386.98
2016,7,9,7,15,746.0,60.0,2.8,19.5,378.5,535.06,431.17
2016,7,9,7,30,774.0,63.0,2.9,20.0,428.0,588.16,471.84
2016,7,9,7,45,795.0,65.5,3.0,20.5,477.0,640.14,508.94
2016,7,9,8,0,816.0,68.0,3.1,21.0,526.0,691.91,544.54
2016,7,9,8,15,832.0,70.0,3.2,21.5,572.0,738.67,575.82
2016,7,9,8,30,848.0,72.0,3.3,22.0,618.0,784.24,605.77
2016,7,9,8,45,860.0,74.0,3.4,22.5,661.0,824.91,631.84
2016,7,9,9,0,872.0,76.0,3.5,23.0,704.0,863.58,656.25
2016,7,9,9,15,882.0,77.5,3.6,23.0,743.0,897.63,678.56
2016,7,9,9,30,892.0,79.0,3.7,23.0,782.0,929.15,699.09
2016,7,9,9,45,893.5,84.0,3.8,23.5,814.0,953.65,713.47
2016,7,9,10,0,895.0,89.0,3.9,24.0,846.0,974.86,725.65
2016,7,9,10,15,901.5,90.5,4.0,24.0,874.0,993.84,737.82
2016,7,9,10,30,908.0,92.0,4.1,24.0,902.0,1009.55,747.9
2016,7,9,10,45,912.5,92.5,4.2,24.0,923.5,1018.8,753.8
2016,7,9,11,0,917.0,93.0,4.3,24.0,945.0,1024.59,757.55
2016,7,9,11,15,920.0,93.5,4.35,24.0,959.5,1025.36,757.81
2016,7,9,11,30,923.0,94.0,4.4,24.0,974.0,1022.6,755.87
2016,7,9,11,45,926.0,93.0,4.5,24.0,981.5,1014.8,750.92
2016,7,9,12,0,929.0,92.0,4.6,24.0,989.0,1003.53,744.19
2016,7,9,12,15,929.5,92.0,4.7,24.0,989.0,987.44,734.27
2016,7,9,12,30,930.0,92.0,4.8,24.0,989.0,968.05,722.15
2016,7,9,12,45,927.5,93.0,4.9,24.0,981.0,943.67,706.62
2016,7,9,13,0,925.0,94.0,5.0,24.0,973.0,916.3,688.97
2016,7,9,13,15,922.5,93.0,5.05,23.5,958.0,884.15,668.93
2016,7,9,13,30,920.0,92.0,5.1,23.0,943.0,849.29,646.78
2016,7,9,13,45,918.0,90.0,5.15,23.0,922.0,811.3,620.93
2016,7,9,14,0,916.0,88.0,5.2,23.0,901.0,770.88,593.13
2016,7,9,14,15,910.0,87.0,5.2,22.5,872.5,726.28,562.94
2016,7,9,14,30,904.0,86.0,5.2,22.0,844.0,679.9,529.96
2016,7,9,14,45,898.5,83.5,5.2,22.0,810.0,630.91,492.01
2016,7,9,15,0,893.0,81.0,5.2,22.0,776.0,580.55,452.06
2016,7,9,15,15,883.5,79.0,5.15,21.5,737.0,527.42,409.6
2016,7,9,15,30,874.0,77.0,5.1,21.0,698.0,473.76,365.37
2016,7,9,15,45,862.0,75.0,5.1,21.0,654.5,418.78,318.2
2016,7,9,16,0,850.0,73.0,5.1,21.0,611.0,364.01,270.01
2016,7,9,16,15,834.5,70.5,5.0,20.5,564.5,308.21,220.59
2016,7,9,16,30,819.0,68.0,4.9,20.0,518.0,253.49,171.72
2016,7,9,16,45,797.0,66.0,4.85,19.5,469.0,199.27,124.6
2016,7,9,17,0,775.0,64.0,4.8,19.0,420.0,141.29,77.9
2016,7,9,17,15,748.0,60.5,4.7,18.5,370.5,90.03,44.42
2016,7,9,17,30,721.0,57.0,4.6,18.0,321.0,42.03,31.46
2016,7,9,17,45,679.0,53.5,4.5,17.5,271.5,38.75,28.7
2016,7,9,18,0,637.0,50.0,4.4,17.0,222.0,37.54,27.66
2016,7,9,18,15,578.0,44.5,4.2,16.5,176.0,34.52,24.9
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,28.78,19.6
2016,7,9,18,45,415.0,31.0,3.8,15.5,89.0,23.57,14.58
2016,7,9,19,0,311.0,23.0,3.6,15.0,48.0,18.11,7.48
2016,7,9,19,15,155.5,11.5,3.5,14.5,24.0,10.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.5,3.05,13.5,28.0,48.16,0.0
2016,7,10,5,30,329.0,27.0,3.2,14.0,56.0,117.84,72.44
2016,7,10,5,45,427.0,35.0,3.4,14.5,98.5,174.42,126.28
2016,7,10,6,0,525.0,43.0,3.6,15.0,141.0,242.05,186.06
2016,7,10,6,15,586.0,49.0,3.55,15.5,189.5,302.99,240.78
2016,7,10,6,30,647.0,55.0,3.5,16.0,238.0,368.58,298.08
2016,7,10,6,45,687.5,59.5,3.5,16.5,288.5,429.02,349.67
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,492.4,401.74
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,550.8,448.11
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,610.41,493.78
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,665.02,533.2
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,714.71,567.03
2016,7,10,8,15,850.0,79.5,3.5,19.0,591.0,763.5,600.66
2016,7,10,8,30,867.0,82.0,3.5,19.0,639.0,811.1,632.92
2016,7,10,8,45,881.5,83.5,3.55,19.5,684.0,853.96,660.39
2016,7,10,9,0,896.0,85.0,3.6,20.0,729.0,894.92,686.18
2016,7,10,9,15,906.5,87.0,3.65,20.5,769.5,930.62,708.05
2016,7,10,9,30,917.0,89.0,3.7,21.0,810.0,963.71,727.95
2016,7,10,9,45,925.5,90.0,3.75,21.5,844.5,990.96,743.78
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,1015.15,757.53
2016,7,10,10,15,940.0,92.0,3.85,22.5,908.0,1033.64,767.49
2016,7,10,10,30,946.0,93.0,3.9,23.0,937.0,1048.7,775.26
2016,7,10,10,45,950.0,94.0,3.95,23.5,959.0,1058.23,779.47
2016,7,10,11,0,954.0,95.0,4.0,24.0,981.0,1064.13,781.44
2016,7,10,11,15,957.0,95.5,4.05,24.0,996.0,1064.85,781.68
2016,7,10,11,30,960.0,96.0,4.1,24.0,1011.0,1061.89,779.67
2016,7,10,11,45,961.5,96.5,4.2,24.0,1018.5,1053.78,774.74
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,1042.07,767.55
2016,7,10,12,15,963.0,97.0,4.35,24.0,1025.5,1024.88,756.52
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,1004.3,743.3
2016,7,10,12,45,956.0,101.0,4.5,24.5,1016.0,977.87,725.04
2016,7,10,13,0,949.0,105.0,4.6,25.0,1007.0,948.52,705.05
2016,7,10,13,15,946.5,104.5,4.6,25.0,991.5,916.01,683.59
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,880.71,660.14
2016,7,10,13,45,942.0,102.0,4.6,25.0,954.5,841.75,634.05
2016,7,10,14,0,940.0,100.0,4.6,25.0,933.0,800.28,606.02
2016,7,10,14,15,934.0,98.5,4.55,24.5,904.0,754.08,575.31
2016,7,10,14,30,928.0,97.0,4.5,24.0,875.0,706.06,541.55
2016,7,10,14,45,922.0,95.0,4.5,24.0,840.5,655.98,503.68
2016,7,10,15,0,916.0,93.0,4.5,24.0,806.0,604.49,463.76
2016,7,10,15,15,906.0,91.0,4.4,24.0,765.5,549.79,420.02
2016,7,10,15,30,896.0,89.0,4.3,24.0,725.0,494.55,374.75
2016,7,10,15,45,883.5,86.5,4.25,24.0,680.5,437.57,327.02
2016,7,10,16,0,871.0,84.0,4.2,24.0,636.0,380.81,278.23
2016,7,10,16,15,854.0,81.5,4.1,23.5,587.5,323.2,228.37
2016,7,10,16,30,837.0,79.0,4.0,23.0,539.0,266.78,179.07
2016,7,10,16,45,815.0,75.5,3.95,22.5,488.0,204.43,126.26
2016,7,10,17,0,793.0,72.0,3.9,22.0,437.0,149.79,83.0
2016,7,10,17,15,762.0,68.5,3.75,21.5,384.5,97.12,49.27
2016,7,10,17,30,731.0,65.0,3.6,21.0,332.0,48.22,36.43
2016,7,10,17,45,687.0,60.0,3.5,20.5,280.5,44.2,33.08
2016,7,10,18,0,643.0,55.0,3.4,20.0,229.0,41.96,31.16
2016,7,10,18,15,577.5,49.0,3.05,19.0,180.5,35.33,25.34
2016,7,10,18,30,512.0,43.0,2.7,18.0,132.0,32.25,22.44
2016,7,10,18,45,404.0,34.0,2.35,17.5,90.0,26.3,16.74
2016,7,10,19,0,296.0,25.0,2.0,17.0,48.0,20.04,8.59
2016,7,10,19,15,148.0,12.5,2.0,16.5,24.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
