Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,46.03,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,113.24,68.46
2016,7,11,5,45,413.0,35.0,1.45,14.5,96.0,170.0,122.42
2016,7,11,6,0,511.0,44.0,1.6,15.0,138.0,237.91,181.77
2016,7,11,6,15,573.0,50.0,1.55,15.5,186.0,298.49,235.32
2016,7,11,6,30,635.0,56.0,1.5,16.0,234.0,363.73,291.23
2016,7,11,6,45,677.5,60.5,1.5,17.0,285.0,424.59,341.34
2016,7,11,7,0,720.0,65.0,1.5,18.0,336.0,488.62,391.74
2016,7,11,7,15,750.0,68.5,1.6,18.5,387.0,546.68,436.8
2016,7,11,7,30,780.0,72.0,1.7,19.0,438.0,605.95,481.26
2016,7,11,7,45,802.5,75.0,1.8,20.0,488.5,660.24,518.83
2016,7,11,8,0,825.0,78.0,1.9,21.0,539.0,709.6,550.83
2016,7,11,8,15,841.5,80.5,1.95,21.5,586.5,757.72,581.98
2016,7,11,8,30,858.0,83.0,2.0,22.0,634.0,804.64,611.71
2016,7,11,8,45,871.5,85.0,2.15,23.0,678.0,846.94,637.45
2016,7,11,9,0,885.0,87.0,2.3,24.0,722.0,887.31,661.51
2016,7,11,9,15,895.0,89.0,2.35,24.5,761.5,922.28,682.1
2016,7,11,9,30,905.0,91.0,2.4,25.0,801.0,954.65,700.83
2016,7,11,9,45,903.0,97.5,2.5,25.5,832.5,977.65,713.83
2016,7,11,10,0,901.0,104.0,2.6,26.0,864.0,997.12,724.64
2016,7,11,10,15,907.0,105.5,2.65,26.0,892.0,1015.61,735.85
2016,7,11,10,30,913.0,107.0,2.7,26.0,920.0,1030.79,745.0
2016,7,11,10,45,916.5,108.0,2.75,26.5,941.5,1039.5,748.68
2016,7,11,11,0,920.0,109.0,2.8,27.0,963.0,1044.71,750.28
2016,7,11,11,15,923.0,109.5,2.85,27.0,977.5,1045.35,750.6
2016,7,11,11,30,926.0,110.0,2.9,27.0,992.0,1042.44,748.81
2016,7,11,11,45,927.0,110.5,2.95,27.5,999.0,1034.01,742.17
2016,7,11,12,0,928.0,111.0,3.0,28.0,1006.0,1022.11,733.47
2016,7,11,12,15,928.0,111.0,3.05,28.0,1005.5,1005.38,723.24
2016,7,11,12,30,928.0,111.0,3.1,28.0,1005.0,985.37,710.97
2016,7,11,12,45,931.5,108.0,3.2,28.0,999.0,962.51,697.24
2016,7,11,13,0,935.0,105.0,3.3,28.0,993.0,936.4,681.32
2016,7,11,13,15,932.5,104.5,3.4,27.5,978.0,904.31,662.67
2016,7,11,13,30,930.0,104.0,3.5,27.0,963.0,869.47,641.95
2016,7,11,13,45,927.0,102.5,3.6,27.0,941.5,830.69,617.01
2016,7,11,14,0,924.0,101.0,3.7,27.0,920.0,789.5,590.13
2016,7,11,14,15,918.5,100.0,3.75,26.5,892.0,744.76,561.37
2016,7,11,14,30,913.0,99.0,3.8,26.0,864.0,698.18,529.43
2016,7,11,14,45,906.5,97.0,3.85,26.0,829.5,648.44,492.49
2016,7,11,15,0,900.0,95.0,3.9,26.0,795.0,597.39,453.55
2016,7,11,15,15,890.5,93.0,3.9,25.5,755.5,543.7,412.21
2016,7,11,15,30,881.0,91.0,3.9,25.0,716.0,489.45,369.03
2016,7,11,15,45,869.5,88.5,3.95,25.0,672.5,433.62,322.63
2016,7,11,16,0,858.0,86.0,4.0,25.0,629.0,377.93,275.04
2016,7,11,16,15,841.5,83.5,3.95,24.5,581.0,321.12,226.12
2016,7,11,16,30,825.0,81.0,3.9,24.0,533.0,260.12,173.55
2016,7,11,16,45,805.0,77.0,3.85,23.5,483.0,203.73,125.6
2016,7,11,17,0,785.0,73.0,3.8,23.0,433.0,149.45,82.74
2016,7,11,17,15,754.5,69.0,3.65,22.0,381.5,96.82,49.24
2016,7,11,17,30,724.0,65.0,3.5,21.0,330.0,47.92,36.17
2016,7,11,17,45,683.5,60.0,3.4,20.5,279.0,44.23,33.11
2016,7,11,18,0,643.0,55.0,3.3,20.0,228.0,42.0,31.2
2016,7,11,18,15,577.5,48.5,3.15,19.0,179.5,34.96,25.01
2016,7,11,18,30,512.0,42.0,3.0,18.0,131.0,31.43,21.72
2016,7,11,18,45,408.0,33.0,2.85,17.5,89.5,25.45,15.99
2016,7,11,19,0,304.0,24.0,2.7,17.0,48.0,19.15,7.73
2016,7,11,19,15,152.0,12.0,2.75,16.5,24.0,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,41.85,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,117.75,70.01
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,173.8,125.07
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,239.33,183.4
2016,7,12,6,15,594.0,45.5,3.7,15.0,186.0,299.94,238.56
2016,7,12,6,30,654.0,51.0,3.7,15.0,234.0,366.34,297.44
2016,7,12,6,45,694.5,55.5,3.7,15.5,284.5,427.08,349.7
2016,7,12,7,0,735.0,60.0,3.7,16.0,335.0,490.81,402.46
2016,7,12,7,15,764.0,63.0,3.7,16.5,386.0,548.38,448.56
2016,7,12,7,30,793.0,66.0,3.7,17.0,437.0,607.07,493.91
2016,7,12,7,45,814.5,69.0,3.75,17.5,487.5,656.9,530.02
2016,7,12,8,0,836.0,72.0,3.8,18.0,538.0,710.56,567.39
2016,7,12,8,15,853.0,74.5,3.8,18.5,585.5,759.59,600.36
2016,7,12,8,30,870.0,77.0,3.8,19.0,633.0,807.43,631.84
2016,7,12,8,45,882.5,79.0,3.8,19.5,677.5,849.38,658.57
2016,7,12,9,0,895.0,81.0,3.8,20.0,722.0,889.29,683.5
2016,7,12,9,15,905.5,82.5,3.8,20.0,762.0,924.54,706.23
2016,7,12,9,30,916.0,84.0,3.8,20.0,802.0,957.18,727.04
2016,7,12,9,45,923.5,86.0,3.8,20.5,837.0,984.69,742.86
2016,7,12,10,0,931.0,88.0,3.8,21.0,872.0,1009.09,756.52
2016,7,12,10,15,937.0,89.0,3.8,21.0,901.0,1027.64,767.72
2016,7,12,10,30,943.0,90.0,3.8,21.0,930.0,1042.79,776.75
2016,7,12,10,45,947.5,91.0,3.85,21.5,952.0,1052.9,781.42
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,1059.41,783.82
2016,7,12,11,15,955.5,92.5,3.9,22.0,989.5,1060.72,784.1
2016,7,12,11,30,959.0,93.0,3.9,22.0,1005.0,1058.35,782.11
2016,7,12,11,45,961.0,93.0,3.95,22.0,1013.0,1050.31,776.89
2016,7,12,12,0,963.0,93.0,4.0,22.0,1021.0,1038.67,769.42
2016,7,12,12,15,964.0,93.5,4.0,22.0,1021.5,1023.01,759.05
2016,7,12,12,30,965.0,94.0,4.0,22.0,1022.0,1003.89,746.47
2016,7,12,12,45,956.0,99.5,4.0,22.0,1012.5,977.07,728.8
2016,7,12,13,0,947.0,105.0,4.0,22.0,1003.0,947.38,709.21
2016,7,12,13,15,945.0,104.0,4.05,22.0,988.5,914.87,687.94
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,879.54,664.6
2016,7,12,13,45,940.5,101.5,4.15,22.0,952.5,840.66,638.63
2016,7,12,14,0,938.0,100.0,4.2,22.0,931.0,799.29,610.7
2016,7,12,14,15,932.5,99.0,4.2,22.0,902.5,753.94,579.47
2016,7,12,14,30,927.0,98.0,4.2,22.0,874.0,706.71,545.22
2016,7,12,14,45,920.0,96.0,4.25,22.0,839.0,655.98,506.83
2016,7,12,15,0,913.0,94.0,4.3,22.0,804.0,603.96,466.42
2016,7,12,15,15,903.0,92.5,4.2,21.5,764.0,549.75,423.7
2016,7,12,15,30,893.0,91.0,4.1,21.0,724.0,495.01,379.19
2016,7,12,15,45,880.5,88.5,4.1,21.0,679.0,438.08,331.09
2016,7,12,16,0,868.0,86.0,4.1,21.0,634.0,381.38,281.88
2016,7,12,16,15,850.5,83.0,4.0,20.5,585.5,323.25,231.09
2016,7,12,16,30,833.0,80.0,3.9,20.0,537.0,261.04,176.71
2016,7,12,16,45,811.0,76.5,3.8,19.5,486.0,204.21,127.71
2016,7,12,17,0,789.0,73.0,3.7,19.0,435.0,149.7,84.12
2016,7,12,17,15,757.5,69.5,3.55,18.5,382.5,97.15,50.23
2016,7,12,17,30,726.0,66.0,3.4,18.0,330.0,48.43,37.09
2016,7,12,17,45,682.5,60.5,3.25,18.0,278.5,44.7,33.89
2016,7,12,18,0,639.0,55.0,3.1,18.0,227.0,42.04,31.51
2016,7,12,18,15,572.5,49.0,2.85,17.0,178.5,35.41,25.63
2016,7,12,18,30,506.0,43.0,2.6,16.0,130.0,32.35,22.72
2016,7,12,18,45,397.5,33.5,2.35,15.5,88.0,25.95,16.55
2016,7,12,19,0,289.0,24.0,2.1,15.0,46.0,19.2,7.62
2016,7,12,19,15,144.5,12.0,2.1,14.5,23.0,11.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,12.5,26.5,40.28,0.0
2016,7,13,5,30,324.0,25.0,2.4,13.0,53.0,113.37,66.36
2016,7,13,5,45,426.0,33.5,2.5,14.0,95.5,171.42,123.25
2016,7,13,6,0,528.0,42.0,2.6,15.0,138.0,240.7,183.98
2016,7,13,6,15,591.0,48.5,2.55,15.5,187.0,303.11,239.7
2016,7,13,6,30,654.0,55.0,2.5,16.0,236.0,370.34,298.0
2016,7,13,6,45,697.0,59.0,2.45,16.5,287.5,431.91,350.04
2016,7,13,7,0,740.0,63.0,2.4,17.0,339.0,496.66,402.54
2016,7,13,7,15,770.0,67.0,2.35,17.5,391.5,556.33,449.06
2016,7,13,7,30,800.0,71.0,2.3,18.0,444.0,617.2,494.66
2016,7,13,7,45,823.0,73.5,2.25,19.0,495.0,672.24,532.29
2016,7,13,8,0,846.0,76.0,2.2,20.0,546.0,722.36,564.11
2016,7,13,8,15,862.5,78.5,2.15,20.5,594.5,771.41,595.37
2016,7,13,8,30,879.0,81.0,2.1,21.0,643.0,819.22,624.98
2016,7,13,8,45,892.0,83.0,2.05,22.0,688.0,861.92,649.18
2016,7,13,9,0,905.0,85.0,2.0,23.0,733.0,902.58,671.44
2016,7,13,9,15,915.0,87.0,2.0,23.5,773.0,938.22,691.74
2016,7,13,9,30,925.0,89.0,2.0,24.0,813.0,971.18,710.1
2016,7,13,9,45,919.5,98.0,2.0,25.0,844.5,994.1,720.44
2016,7,13,10,0,914.0,107.0,2.0,26.0,876.0,1013.21,728.37
2016,7,13,10,15,920.0,108.0,1.95,26.5,904.5,1031.4,736.53
2016,7,13,10,30,926.0,109.0,1.9,27.0,933.0,1046.21,742.57
2016,7,13,10,45,930.5,110.0,1.85,27.5,955.0,1056.06,745.58
2016,7,13,11,0,935.0,111.0,1.8,28.0,977.0,1062.33,746.5
2016,7,13,11,15,938.0,111.5,1.85,28.5,992.0,1062.98,745.54
2016,7,13,11,30,941.0,112.0,1.9,29.0,1007.0,1060.01,742.53
2016,7,13,11,45,942.5,112.5,2.0,29.5,1014.0,1051.94,737.2
2016,7,13,12,0,944.0,113.0,2.1,30.0,1021.0,1040.34,729.77
2016,7,13,12,15,944.0,113.0,2.2,30.0,1021.0,1023.33,720.5
2016,7,13,12,30,944.0,113.0,2.3,30.0,1021.0,1002.99,709.14
2016,7,13,12,45,943.0,112.0,2.45,30.0,1013.0,977.51,694.98
2016,7,13,13,0,942.0,111.0,2.6,30.0,1005.0,948.95,678.66
2016,7,13,13,15,939.0,110.5,2.7,30.0,989.5,916.14,658.98
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,880.59,637.31
2016,7,13,13,45,931.5,109.0,2.9,30.0,951.5,840.78,612.55
2016,7,13,14,0,927.0,108.0,3.0,30.0,929.0,798.65,585.92
2016,7,13,14,15,920.5,107.0,3.05,30.0,899.5,752.96,556.25
2016,7,13,14,30,914.0,106.0,3.1,30.0,870.0,705.5,523.4
2016,7,13,14,45,905.0,104.5,3.2,30.0,834.5,654.5,486.78
2016,7,13,15,0,896.0,103.0,3.3,30.0,799.0,602.41,448.27
2016,7,13,15,15,885.0,101.0,3.3,29.5,758.5,548.0,407.43
2016,7,13,15,30,874.0,99.0,3.3,29.0,718.0,493.18,364.87
2016,7,13,15,45,859.0,96.5,3.35,28.5,672.5,436.13,319.3
2016,7,13,16,0,844.0,94.0,3.4,28.0,627.0,375.13,269.36
2016,7,13,16,15,825.0,91.0,3.35,27.5,578.0,317.38,220.63
2016,7,13,16,30,806.0,88.0,3.3,27.0,529.0,261.17,172.67
2016,7,13,16,45,781.5,84.5,3.3,26.5,478.0,205.34,126.16
2016,7,13,17,0,757.0,81.0,3.3,26.0,427.0,152.16,85.05
2016,7,13,17,15,723.5,76.5,3.15,25.0,375.0,100.46,52.77
2016,7,13,17,30,690.0,72.0,3.0,24.0,323.0,47.99,35.77
2016,7,13,17,45,644.0,66.5,2.95,23.5,272.0,45.25,33.56
2016,7,13,18,0,598.0,61.0,2.9,23.0,221.0,43.14,31.77
2016,7,13,18,15,528.5,53.5,2.55,22.0,173.0,39.18,28.3
2016,7,13,18,30,459.0,46.0,2.2,21.0,125.0,35.02,24.47
2016,7,13,18,45,350.5,35.5,1.9,20.0,84.0,27.81,17.73
2016,7,13,19,0,242.0,25.0,1.6,19.0,43.0,20.2,7.79
2016,7,13,19,15,121.0,12.5,1.7,18.5,21.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.5,1.95,14.5,25.0,37.33,0.0
2016,7,14,5,30,281.0,27.0,2.1,15.0,50.0,104.77,59.72
2016,7,14,5,45,391.0,36.0,2.3,15.5,92.0,163.75,117.04
2016,7,14,6,0,501.0,45.0,2.5,16.0,134.0,234.38,178.46
2016,7,14,6,15,566.0,51.5,2.45,16.5,183.0,296.18,233.28
2016,7,14,6,30,631.0,58.0,2.4,17.0,232.0,364.42,292.03
2016,7,14,6,45,678.5,62.0,2.35,18.0,284.0,425.46,342.75
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,491.86,395.46
2016,7,14,7,15,757.0,70.0,2.3,19.5,388.0,551.52,441.75
2016,7,14,7,30,788.0,74.0,2.3,20.0,440.0,612.48,487.32
2016,7,14,7,45,812.5,76.5,2.35,21.0,491.5,668.09,525.85
2016,7,14,8,0,837.0,79.0,2.4,22.0,543.0,718.86,558.61
2016,7,14,8,15,854.5,81.5,2.35,22.5,591.5,768.37,590.16
2016,7,14,8,30,872.0,84.0,2.3,23.0,640.0,816.72,620.13
2016,7,14,8,45,886.0,86.0,2.3,24.0,685.5,860.06,645.19
2016,7,14,9,0,900.0,88.0,2.3,25.0,731.0,901.45,668.41
2016,7,14,9,15,910.5,90.0,2.3,25.5,771.5,937.43,688.96
2016,7,14,9,30,921.0,92.0,2.3,26.0,812.0,970.77,707.59
2016,7,14,9,45,927.5,94.0,2.35,27.0,846.5,997.44,720.86
2016,7,14,10,0,934.0,96.0,2.4,28.0,881.0,1020.93,732.05
2016,7,14,10,15,940.0,97.0,2.4,28.5,910.0,1039.52,741.06
2016,7,14,10,30,946.0,98.0,2.4,29.0,939.0,1054.68,747.98
2016,7,14,10,45,950.0,99.0,2.4,29.5,961.0,1064.29,751.53
2016,7,14,11,0,954.0,100.0,2.4,30.0,983.0,1070.26,752.98
2016,7,14,11,15,957.0,100.5,2.45,30.0,998.0,1071.02,753.43
2016,7,14,11,30,960.0,101.0,2.5,30.0,1013.0,1068.09,751.77
2016,7,14,11,45,961.0,101.5,2.6,30.5,1020.5,1059.5,745.75
2016,7,14,12,0,962.0,102.0,2.7,31.0,1028.0,1047.3,737.6
2016,7,14,12,15,962.0,102.5,2.8,31.0,1027.5,1030.61,728.19
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,1010.49,716.64
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,983.11,700.45
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,952.85,682.33
2016,7,14,13,15,942.0,111.0,3.2,30.5,991.5,919.46,663.37
2016,7,14,13,30,939.0,110.0,3.3,30.0,976.0,883.3,642.31
2016,7,14,13,45,933.5,109.5,3.4,30.0,953.0,843.03,616.92
2016,7,14,14,0,928.0,109.0,3.5,30.0,930.0,800.5,589.7
2016,7,14,14,15,921.5,107.5,3.55,29.5,900.5,754.28,560.5
2016,7,14,14,30,915.0,106.0,3.6,29.0,871.0,706.28,528.0
2016,7,14,14,45,905.5,105.0,3.65,29.0,835.0,655.34,490.8
2016,7,14,15,0,896.0,104.0,3.7,29.0,799.0,603.33,451.8
2016,7,14,15,15,885.0,101.5,3.7,28.5,758.0,548.43,410.26
2016,7,14,15,30,874.0,99.0,3.7,28.0,717.0,493.13,367.01
2016,7,14,15,45,859.0,97.0,3.7,27.5,671.5,436.46,321.29
2016,7,14,16,0,844.0,95.0,3.7,27.0,626.0,375.86,271.26
2016,7,14,16,15,825.0,92.0,3.65,26.5,577.5,318.05,222.19
2016,7,14,16,30,806.0,89.0,3.6,26.0,529.0,261.78,173.93
2016,7,14,16,45,781.0,85.0,3.6,25.5,477.5,205.4,126.79
2016,7,14,17,0,756.0,81.0,3.6,25.0,426.0,151.73,85.15
2016,7,14,17,15,722.0,76.5,3.5,24.0,374.0,100.02,52.81
2016,7,14,17,30,688.0,72.0,3.4,23.0,322.0,47.59,35.58
2016,7,14,17,45,641.5,66.5,3.35,22.0,270.5,45.3,33.82
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,43.2,32.09
2016,7,14,18,15,524.5,53.5,3.2,20.0,171.0,39.24,28.6
2016,7,14,18,30,454.0,46.0,3.1,19.0,123.0,35.08,24.73
2016,7,14,18,45,345.0,35.5,3.05,18.5,82.5,27.88,17.86
2016,7,14,19,0,236.0,25.0,3.0,18.0,42.0,20.27,7.51
2016,7,14,19,15,118.0,12.5,3.0,17.5,21.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,37.45,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,105.34,58.48
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,163.58,117.03
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,232.46,177.73
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,294.29,233.16
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,362.6,292.7
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,423.12,344.47
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,488.65,398.34
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,547.61,444.92
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,607.87,490.72
2016,7,15,7,45,809.0,75.0,3.05,18.5,487.0,663.61,530.8
2016,7,15,8,0,833.0,78.0,3.0,19.0,538.0,714.49,565.06
2016,7,15,8,15,850.5,80.5,2.95,19.5,586.5,763.88,597.44
2016,7,15,8,30,868.0,83.0,2.9,20.0,635.0,812.14,628.27
2016,7,15,8,45,882.0,85.0,2.9,21.0,680.0,855.4,654.04
2016,7,15,9,0,896.0,87.0,2.9,22.0,725.0,896.72,677.95
2016,7,15,9,15,906.5,88.5,2.9,22.5,765.5,932.08,698.74
2016,7,15,9,30,917.0,90.0,2.9,23.0,806.0,964.82,717.58
2016,7,15,9,45,922.0,93.5,2.95,23.5,840.5,991.68,732.79
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,1015.29,745.87
2016,7,15,10,15,933.5,98.0,3.05,24.5,904.0,1034.31,755.98
2016,7,15,10,30,940.0,99.0,3.1,25.0,933.0,1049.92,763.95
2016,7,15,10,45,945.0,99.5,3.2,25.5,955.5,1059.99,768.88
2016,7,15,11,0,950.0,100.0,3.3,26.0,978.0,1066.45,771.62
2016,7,15,11,15,953.0,100.5,3.4,26.0,993.0,1067.24,772.37
2016,7,15,11,30,956.0,101.0,3.5,26.0,1008.0,1064.35,770.91
2016,7,15,11,45,958.5,101.0,3.6,26.0,1016.0,1056.79,766.55
2016,7,15,12,0,961.0,101.0,3.7,26.0,1024.0,1045.61,759.95
2016,7,15,12,15,961.0,101.0,3.75,26.0,1024.0,1028.45,749.19
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,1007.88,736.28
2016,7,15,12,45,954.5,104.5,3.85,26.0,1014.5,981.4,719.51
2016,7,15,13,0,948.0,108.0,3.9,26.0,1005.0,951.97,700.77
2016,7,15,13,15,945.0,107.5,3.9,26.0,990.0,918.97,679.29
2016,7,15,13,30,942.0,107.0,3.9,26.0,975.0,883.19,655.86
2016,7,15,13,45,939.5,104.5,3.9,26.0,952.5,843.31,629.51
2016,7,15,14,0,937.0,102.0,3.9,26.0,930.0,800.94,601.25
2016,7,15,14,15,930.5,101.0,3.9,26.0,901.0,754.82,570.11
2016,7,15,14,30,924.0,100.0,3.9,26.0,872.0,706.89,535.99
2016,7,15,14,45,916.0,98.5,3.95,26.0,836.5,656.0,498.22
2016,7,15,15,0,908.0,97.0,4.0,26.0,801.0,603.9,458.51
2016,7,15,15,15,897.0,95.0,4.0,25.5,760.0,548.84,416.16
2016,7,15,15,30,886.0,93.0,4.0,25.0,719.0,493.35,372.04
2016,7,15,15,45,870.0,91.5,4.0,25.0,673.5,436.07,324.48
2016,7,15,16,0,854.0,90.0,4.0,25.0,628.0,379.39,276.15
2016,7,15,16,15,835.5,87.5,3.95,24.5,579.0,317.07,223.1
2016,7,15,16,30,817.0,85.0,3.9,24.0,530.0,260.73,174.21
2016,7,15,16,45,789.5,82.0,3.85,23.5,478.0,204.07,126.45
2016,7,15,17,0,762.0,79.0,3.8,23.0,426.0,150.41,84.58
2016,7,15,17,15,728.5,75.0,3.7,22.0,374.0,98.76,52.17
2016,7,15,17,30,695.0,71.0,3.6,21.0,322.0,46.62,35.05
2016,7,15,17,45,642.0,66.5,3.55,20.5,270.0,45.36,34.1
2016,7,15,18,0,589.0,62.0,3.5,20.0,218.0,44.07,33.0
2016,7,15,18,15,517.5,54.5,3.4,19.0,170.0,40.16,29.52
2016,7,15,18,30,446.0,47.0,3.3,18.0,122.0,36.06,25.67
2016,7,15,18,45,330.5,36.5,3.25,17.5,81.5,28.9,18.77
2016,7,15,19,0,215.0,26.0,3.2,17.0,41.0,21.33,7.8
2016,7,15,19,15,107.5,13.0,3.2,16.5,20.5,12.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,33.99,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,95.6,51.29
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,154.61,110.15
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,224.73,171.31
2016,7,16,6,15,542.0,51.5,3.9,16.5,176.0,285.86,225.92
2016,7,16,6,30,609.0,58.0,3.8,17.0,224.0,353.68,284.94
2016,7,16,6,45,656.5,63.0,3.75,17.5,275.5,416.21,338.22
2016,7,16,7,0,704.0,68.0,3.7,18.0,327.0,481.08,391.54
2016,7,16,7,15,736.0,72.0,3.65,18.5,378.5,540.36,438.58
2016,7,16,7,30,768.0,76.0,3.6,19.0,430.0,601.07,485.03
2016,7,16,7,45,795.5,77.5,3.55,19.5,481.5,656.82,525.61
2016,7,16,8,0,823.0,79.0,3.5,20.0,533.0,712.87,563.94
2016,7,16,8,15,840.5,82.0,3.5,20.5,581.0,757.59,593.33
2016,7,16,8,30,858.0,85.0,3.5,21.0,629.0,806.07,624.92
2016,7,16,8,45,874.5,85.5,3.5,21.5,674.5,849.46,652.31
2016,7,16,9,0,891.0,86.0,3.5,22.0,720.0,891.11,678.08
2016,7,16,9,15,901.5,88.0,3.5,22.0,760.5,926.94,700.87
2016,7,16,9,30,912.0,90.0,3.5,22.0,801.0,960.17,721.77
2016,7,16,9,45,917.0,93.5,3.55,22.5,835.0,986.96,737.18
2016,7,16,10,0,922.0,97.0,3.6,23.0,869.0,1010.52,750.42
2016,7,16,10,15,928.0,98.0,3.65,23.5,898.0,1029.01,760.32
2016,7,16,10,30,934.0,99.0,3.7,24.0,927.0,1044.1,768.06
2016,7,16,10,45,938.5,100.0,3.75,24.5,949.0,1054.19,772.61
2016,7,16,11,0,943.0,101.0,3.8,25.0,971.0,1060.67,774.94
2016,7,16,11,15,946.0,101.5,3.85,25.0,986.5,1061.48,775.24
2016,7,16,11,30,949.0,102.0,3.9,25.0,1002.0,1058.63,773.33
2016,7,16,11,45,950.5,102.5,4.0,25.0,1009.5,1050.65,768.54
2016,7,16,12,0,952.0,103.0,4.1,25.0,1017.0,1039.08,761.52
2016,7,16,12,15,952.5,103.0,4.15,25.0,1017.5,1022.53,750.98
2016,7,16,12,30,953.0,103.0,4.2,25.0,1018.0,1002.57,738.26
2016,7,16,12,45,948.0,105.5,4.3,25.0,1009.5,976.66,721.9
2016,7,16,13,0,943.0,108.0,4.4,25.0,1001.0,947.76,703.48
2016,7,16,13,15,941.0,107.5,4.4,25.0,986.0,915.75,682.39
2016,7,16,13,30,939.0,107.0,4.4,25.0,971.0,880.9,659.3
2016,7,16,13,45,935.0,106.0,4.45,25.0,949.0,841.31,633.02
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,799.34,604.92
2016,7,16,14,15,925.5,103.5,4.45,24.5,898.0,753.66,574.62
2016,7,16,14,30,920.0,102.0,4.4,24.0,869.0,706.1,541.15
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.0,655.48,502.89
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,603.7,462.81
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,549.07,420.19
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,493.97,375.83
2016,7,16,15,45,867.5,93.5,4.25,23.0,673.0,436.58,327.68
2016,7,16,16,0,853.0,91.0,4.2,23.0,628.0,379.64,278.66
2016,7,16,16,15,835.0,88.5,4.1,22.5,579.0,317.49,225.23
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,261.23,175.98
2016,7,16,16,45,792.0,82.5,3.95,22.0,478.5,204.55,127.49
2016,7,16,17,0,767.0,79.0,3.9,22.0,427.0,150.58,84.9
2016,7,16,17,15,734.0,75.0,3.8,21.0,375.0,98.64,52.27
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,51.52,39.48
2016,7,16,17,45,654.5,65.0,3.6,19.5,271.5,44.3,33.31
2016,7,16,18,0,608.0,59.0,3.5,19.0,220.0,41.73,31.08
2016,7,16,18,15,536.5,52.0,3.4,18.0,171.5,38.12,27.86
2016,7,16,18,30,465.0,45.0,3.3,17.0,123.0,34.36,24.29
2016,7,16,18,45,353.0,34.5,3.2,16.5,82.0,27.11,17.3
2016,7,16,19,0,241.0,24.0,3.1,16.0,41.0,19.46,6.17
2016,7,16,19,15,120.5,12.0,3.05,15.5,20.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.0,23.5,37.54,0.0
2016,7,17,5,30,305.0,24.0,3.6,14.0,47.0,105.29,54.4
2016,7,17,5,45,415.0,32.0,3.7,14.5,89.0,165.33,117.47
2016,7,17,6,0,525.0,40.0,3.8,15.0,131.0,235.83,179.8
2016,7,17,6,15,589.0,46.0,3.8,15.0,179.5,296.26,234.97
2016,7,17,6,30,653.0,52.0,3.8,15.0,228.0,364.78,295.8
2016,7,17,6,45,689.0,58.0,3.8,15.5,279.0,425.05,347.91
2016,7,17,7,0,725.0,64.0,3.8,16.0,330.0,487.87,400.11
2016,7,17,7,15,756.0,68.0,3.8,16.5,381.5,547.56,448.01
2016,7,17,7,30,787.0,72.0,3.8,17.0,433.0,608.57,495.23
2016,7,17,7,45,813.5,73.5,3.8,17.5,484.5,664.47,536.21
2016,7,17,8,0,840.0,75.0,3.8,18.0,536.0,715.75,571.52
2016,7,17,8,15,857.0,77.5,3.85,18.5,584.5,765.15,604.91
2016,7,17,8,30,874.0,80.0,3.9,19.0,633.0,813.34,636.82
2016,7,17,8,45,889.5,80.5,3.95,19.5,678.5,856.49,664.61
2016,7,17,9,0,905.0,81.0,4.0,20.0,724.0,897.79,690.75
2016,7,17,9,15,915.0,82.5,4.0,20.0,764.0,933.07,713.49
2016,7,17,9,30,925.0,84.0,4.0,20.0,804.0,965.69,734.3
2016,7,17,9,45,919.0,93.5,4.05,20.5,835.5,988.95,747.51
2016,7,17,10,0,913.0,103.0,4.1,21.0,867.0,1008.36,758.18
2016,7,17,10,15,919.0,104.0,4.1,21.0,895.5,1026.71,769.33
2016,7,17,10,30,925.0,105.0,4.1,21.0,924.0,1041.68,778.3
2016,7,17,10,45,928.0,107.0,4.2,21.5,945.5,1051.21,782.9
2016,7,17,11,0,931.0,109.0,4.3,22.0,967.0,1057.15,785.23
2016,7,17,11,15,933.5,109.5,4.35,22.0,981.5,1057.4,785.13
2016,7,17,11,30,936.0,110.0,4.4,22.0,996.0,1054.04,782.79
2016,7,17,11,45,936.5,110.5,4.5,22.0,1003.0,1045.1,777.24
2016,7,17,12,0,937.0,111.0,4.6,22.0,1010.0,1032.64,769.75
2016,7,17,12,15,937.0,111.0,4.6,22.0,1009.5,1015.77,758.46
2016,7,17,12,30,937.0,111.0,4.6,22.0,1009.0,995.57,745.01
2016,7,17,12,45,931.5,113.0,4.7,22.0,1000.0,968.99,728.11
2016,7,17,13,0,926.0,115.0,4.8,22.0,991.0,939.51,709.15
2016,7,17,13,15,922.5,114.5,4.8,21.5,975.0,906.65,688.38
2016,7,17,13,30,919.0,114.0,4.8,21.0,959.0,871.1,665.56
2016,7,17,13,45,916.0,111.5,4.85,21.0,937.0,831.56,638.72
2016,7,17,14,0,913.0,109.0,4.9,21.0,915.0,789.64,609.95
2016,7,17,14,15,906.5,108.0,4.9,20.5,885.5,744.39,579.37
2016,7,17,14,30,900.0,107.0,4.9,20.0,856.0,697.4,545.38
2016,7,17,14,45,893.0,104.0,4.95,20.0,821.5,646.77,506.43
2016,7,17,15,0,886.0,101.0,5.0,20.0,787.0,594.9,465.47
2016,7,17,15,15,874.5,99.0,4.95,19.5,746.0,540.57,422.03
2016,7,17,15,30,863.0,97.0,4.9,19.0,705.0,485.91,376.96
2016,7,17,15,45,850.5,93.5,4.85,19.0,660.5,429.44,328.48
2016,7,17,16,0,838.0,90.0,4.8,19.0,616.0,373.25,279.03
2016,7,17,16,15,819.0,87.5,4.7,18.5,567.5,311.62,224.99
2016,7,17,16,30,800.0,85.0,4.6,18.0,519.0,256.01,175.41
2016,7,17,16,45,777.5,80.5,4.6,17.5,468.5,199.89,126.72
2016,7,17,17,0,755.0,76.0,4.6,17.0,418.0,146.2,83.62
2016,7,17,17,15,722.0,72.0,4.5,16.5,366.5,94.92,50.74
2016,7,17,17,30,689.0,68.0,4.4,16.0,315.0,49.04,37.96
2016,7,17,17,45,644.0,62.5,4.35,15.5,264.5,42.4,32.2
2016,7,17,18,0,599.0,57.0,4.3,15.0,214.0,40.15,30.21
2016,7,17,18,15,529.5,50.0,4.15,14.5,166.5,36.48,26.81
2016,7,17,18,30,460.0,43.0,4.0,14.0,119.0,32.63,23.08
2016,7,17,18,45,347.0,33.0,3.9,14.0,79.0,25.79,16.33
2016,7,17,19,0,234.0,23.0,3.8,14.0,39.0,18.57,5.14
2016,7,17,19,15,117.0,11.5,3.7,13.5,19.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,12.5,3.35,13.0,21.5,33.19,0.0
2016,7,18,5,30,250.0,25.0,3.4,13.0,43.0,93.14,46.15
2016,7,18,5,45,367.0,33.5,3.5,13.5,84.0,153.07,109.04
2016,7,18,6,0,484.0,42.0,3.6,14.0,125.0,223.8,171.22
2016,7,18,6,15,549.0,48.5,3.55,14.5,172.5,284.49,226.01
2016,7,18,6,30,614.0,55.0,3.5,15.0,220.0,351.72,285.09
2016,7,18,6,45,660.0,59.5,3.5,15.5,270.5,411.73,336.89
2016,7,18,7,0,706.0,64.0,3.5,16.0,321.0,476.95,391.0
2016,7,18,7,15,736.5,67.5,3.45,16.0,372.0,534.85,438.18
2016,7,18,7,30,767.0,71.0,3.4,16.0,423.0,594.05,484.86
2016,7,18,7,45,791.5,73.5,3.35,16.5,473.0,648.86,525.05
2016,7,18,8,0,816.0,76.0,3.3,17.0,523.0,698.89,559.37
2016,7,18,8,15,833.0,78.5,3.25,17.5,570.5,747.36,591.74
2016,7,18,8,30,850.0,81.0,3.2,18.0,618.0,794.7,622.58
2016,7,18,8,45,865.0,82.0,3.2,18.5,662.0,837.2,649.66
2016,7,18,9,0,880.0,83.0,3.2,19.0,706.0,877.89,675.06
2016,7,18,9,15,890.0,84.5,3.2,19.5,745.5,912.51,695.91
2016,7,18,9,30,900.0,86.0,3.2,20.0,785.0,944.54,714.81
2016,7,18,9,45,904.0,89.5,3.25,20.5,818.5,970.24,729.66
2016,7,18,10,0,908.0,93.0,3.3,21.0,852.0,992.72,742.34
2016,7,18,10,15,914.0,94.0,3.35,21.0,880.0,1011.12,753.77
2016,7,18,10,30,920.0,95.0,3.4,21.0,908.0,1026.17,763.09
2016,7,18,10,45,924.0,95.5,3.45,21.5,929.5,1035.23,767.09
2016,7,18,11,0,928.0,96.0,3.5,22.0,951.0,1040.74,768.89
2016,7,18,11,15,931.0,96.5,3.6,22.0,966.0,1041.66,769.68
2016,7,18,11,30,934.0,97.0,3.7,22.0,981.0,1038.98,768.23
2016,7,18,11,45,935.0,97.5,3.8,22.0,988.0,1030.71,763.21
2016,7,18,12,0,936.0,98.0,3.9,22.0,995.0,1018.91,755.95
2016,7,18,12,15,936.5,98.0,3.95,22.0,995.0,1002.67,745.49
2016,7,18,12,30,937.0,98.0,4.0,22.0,995.0,983.07,732.84
2016,7,18,12,45,939.0,95.5,4.1,22.0,988.0,959.12,717.58
2016,7,18,13,0,941.0,93.0,4.2,22.0,981.0,931.93,700.08
2016,7,18,13,15,938.5,92.5,4.25,22.0,966.5,899.62,678.74
2016,7,18,13,30,936.0,92.0,4.3,22.0,952.0,864.51,655.37
2016,7,18,13,45,934.0,90.0,4.4,22.0,930.5,825.72,629.42
2016,7,18,14,0,932.0,88.0,4.5,22.0,909.0,784.4,601.72
2016,7,18,14,15,927.0,87.0,4.45,21.5,881.0,739.53,571.47
2016,7,18,14,30,922.0,86.0,4.4,21.0,853.0,692.75,538.43
2016,7,18,14,45,916.5,83.5,4.4,21.0,818.5,642.55,499.96
2016,7,18,15,0,911.0,81.0,4.4,21.0,784.0,590.93,459.36
2016,7,18,15,15,901.5,79.0,4.35,20.5,744.5,536.48,416.13
2016,7,18,15,30,892.0,77.0,4.3,20.0,705.0,481.45,371.01
2016,7,18,15,45,881.5,74.5,4.25,20.0,661.0,425.23,322.87
2016,7,18,16,0,871.0,72.0,4.2,20.0,617.0,369.03,273.47
2016,7,18,16,15,854.5,70.0,4.1,19.5,569.5,311.75,222.84
2016,7,18,16,30,838.0,68.0,4.0,19.0,522.0,255.61,172.79
2016,7,18,16,45,818.0,64.5,3.95,19.0,472.0,198.99,123.4
2016,7,18,17,0,798.0,61.0,3.9,19.0,422.0,144.39,79.63
2016,7,18,17,15,768.5,58.0,3.75,18.5,370.5,85.83,41.45
2016,7,18,17,30,739.0,55.0,3.6,18.0,319.0,38.81,28.64
2016,7,18,17,45,697.5,50.5,3.5,18.0,268.5,36.75,26.88
2016,7,18,18,0,656.0,46.0,3.4,18.0,218.0,34.59,24.93
2016,7,18,18,15,592.0,41.0,3.2,17.0,170.0,31.87,22.47
2016,7,18,18,30,528.0,36.0,3.0,16.0,122.0,29.11,19.8
2016,7,18,18,45,418.5,28.0,2.9,15.5,81.5,23.31,14.07
2016,7,18,19,0,309.0,20.0,2.8,15.0,41.0,15.84,2.95
2016,7,18,19,15,154.5,10.0,2.75,14.5,20.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,38.29,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,105.66,48.88
2016,7,19,5,45,441.5,28.5,2.6,13.5,86.5,166.47,117.29
2016,7,19,6,0,549.0,36.0,2.8,14.0,128.0,237.07,180.29
2016,7,19,6,15,611.5,41.0,2.75,14.5,176.5,298.76,236.25
2016,7,19,6,30,674.0,46.0,2.7,15.0,225.0,366.55,295.84
2016,7,19,6,45,377.0,93.5,2.7,15.5,197.5,305.04,249.37
2016,7,19,7,0,80.0,141.0,2.7,16.0,170.0,189.56,153.79
2016,7,19,7,15,200.0,155.0,2.7,16.5,242.5,287.63,235.33
2016,7,19,7,30,320.0,169.0,2.7,17.0,315.0,398.92,324.69
2016,7,19,7,45,588.0,117.0,2.7,17.5,423.5,558.38,451.21
2016,7,19,8,0,856.0,65.0,2.7,18.0,532.0,715.48,567.55
2016,7,19,8,15,871.5,67.0,2.7,18.5,580.0,763.92,598.6
2016,7,19,8,30,887.0,69.0,2.7,19.0,628.0,811.01,628.87
2016,7,19,8,45,898.5,71.0,2.75,19.5,672.5,853.08,655.41
2016,7,19,9,0,910.0,73.0,2.8,20.0,717.0,892.98,680.13
2016,7,19,9,15,919.0,74.5,2.85,20.0,756.5,927.65,702.34
2016,7,19,9,30,928.0,76.0,2.9,20.0,796.0,959.58,722.64
2016,7,19,9,45,927.5,82.0,2.95,20.5,829.0,984.51,736.8
2016,7,19,10,0,927.0,88.0,3.0,21.0,862.0,1005.89,748.62
2016,7,19,10,15,932.5,89.5,3.05,21.0,890.5,1024.68,760.23
2016,7,19,10,30,938.0,91.0,3.1,21.0,919.0,1040.03,769.68
2016,7,19,10,45,940.5,92.5,3.15,21.5,940.0,1048.81,773.46
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,1053.96,775.01
2016,7,19,11,15,945.5,94.5,3.25,22.0,976.0,1054.39,775.14
2016,7,19,11,30,948.0,95.0,3.3,22.0,991.0,1051.15,773.03
2016,7,19,11,45,949.5,95.0,3.4,22.5,998.0,1042.77,766.61
2016,7,19,12,0,951.0,95.0,3.5,23.0,1005.0,1030.79,757.96
2016,7,19,12,15,951.0,95.0,3.55,23.0,1005.0,1013.85,747.23
2016,7,19,12,30,951.0,95.0,3.6,23.0,1005.0,993.5,734.31
2016,7,19,12,45,943.5,98.5,3.7,23.5,995.5,966.36,715.83
2016,7,19,13,0,936.0,102.0,3.8,24.0,986.0,936.34,695.42
2016,7,19,13,15,933.5,101.5,3.85,24.0,971.0,904.08,674.5
2016,7,19,13,30,931.0,101.0,3.9,24.0,956.0,869.03,651.55
2016,7,19,13,45,928.5,99.0,3.95,24.0,934.0,829.92,625.63
2016,7,19,14,0,926.0,97.0,4.0,24.0,912.0,788.34,597.77
2016,7,19,14,15,920.0,95.5,4.0,23.5,883.0,742.44,567.49
2016,7,19,14,30,914.0,94.0,4.0,23.0,854.0,694.73,534.2
2016,7,19,14,45,908.0,91.5,4.05,23.0,819.5,644.5,496.32
2016,7,19,15,0,902.0,89.0,4.1,23.0,785.0,592.89,456.35
2016,7,19,15,15,891.5,87.5,4.1,22.5,745.0,538.71,413.95
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,484.05,369.73
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,427.41,321.89
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,370.81,272.78
2016,7,19,16,15,843.0,76.5,4.05,21.5,568.5,313.43,222.64
2016,7,19,16,30,826.0,74.0,4.0,21.0,520.0,257.26,173.11
2016,7,19,16,45,807.0,70.0,4.0,20.5,470.0,200.95,124.69
2016,7,19,17,0,788.0,66.0,4.0,20.0,420.0,140.76,76.82
2016,7,19,17,15,757.5,62.5,3.9,19.5,368.5,88.09,43.74
2016,7,19,17,30,727.0,59.0,3.8,19.0,317.0,41.97,31.3
2016,7,19,17,45,686.0,54.0,3.7,18.5,266.5,39.65,29.37
2016,7,19,18,0,645.0,49.0,3.6,18.0,216.0,37.21,27.23
2016,7,19,18,15,579.0,43.0,3.35,17.5,168.0,33.72,24.03
2016,7,19,18,30,513.0,37.0,3.1,17.0,120.0,30.12,20.56
2016,7,19,18,45,404.5,28.5,2.9,16.5,79.5,21.91,12.77
2016,7,19,19,0,296.0,20.0,2.7,16.0,39.0,15.9,2.26
2016,7,19,19,15,148.0,10.0,2.6,15.5,19.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,37.83,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,104.55,44.92
2016,7,20,5,45,440.5,27.5,2.55,14.0,84.5,164.8,115.36
2016,7,20,6,0,545.0,35.0,2.8,15.0,126.0,234.21,177.18
2016,7,20,6,15,607.5,40.5,2.8,15.5,174.5,296.2,233.25
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,364.35,293.04
2016,7,20,6,45,712.5,49.5,2.8,16.5,274.0,425.85,345.8
2016,7,20,7,0,755.0,53.0,2.8,17.0,325.0,490.55,399.08
2016,7,20,7,15,784.0,56.0,2.75,17.5,376.5,545.62,442.83
2016,7,20,7,30,813.0,59.0,2.7,18.0,428.0,605.21,488.23
2016,7,20,7,45,834.5,61.5,2.65,18.5,479.0,659.76,526.59
2016,7,20,8,0,856.0,64.0,2.6,19.0,530.0,714.09,563.15
2016,7,20,8,15,872.5,66.0,2.55,19.5,578.0,763.36,595.12
2016,7,20,8,30,889.0,68.0,2.5,20.0,626.0,811.37,625.46
2016,7,20,8,45,901.0,69.5,2.5,20.5,671.0,853.4,651.37
2016,7,20,9,0,913.0,71.0,2.5,21.0,716.0,893.3,675.46
2016,7,20,9,15,923.0,72.5,2.5,21.5,756.5,929.02,696.39
2016,7,20,9,30,933.0,74.0,2.5,22.0,797.0,962.04,715.3
2016,7,20,9,45,930.5,81.5,2.5,22.5,830.0,986.91,728.69
2016,7,20,10,0,928.0,89.0,2.5,23.0,863.0,1008.08,739.67
2016,7,20,10,15,934.0,90.0,2.55,23.5,891.5,1026.85,749.65
2016,7,20,10,30,940.0,91.0,2.6,24.0,920.0,1042.19,757.47
2016,7,20,10,45,945.5,91.0,2.65,24.5,942.5,1052.43,762.11
2016,7,20,11,0,951.0,91.0,2.7,25.0,965.0,1059.05,764.59
2016,7,20,11,15,954.0,91.5,2.75,25.0,980.0,1060.01,765.11
2016,7,20,11,30,957.0,92.0,2.8,25.0,995.0,1057.28,763.44
2016,7,20,11,45,960.0,91.5,2.85,25.5,1003.0,1049.82,757.41
2016,7,20,12,0,963.0,91.0,2.9,26.0,1011.0,1038.7,749.19
2016,7,20,12,15,963.0,91.0,2.95,26.0,1011.0,1021.59,738.72
2016,7,20,12,30,963.0,91.0,3.0,26.0,1011.0,1001.02,726.09
2016,7,20,12,45,961.5,91.0,3.15,26.0,1003.5,975.7,711.17
2016,7,20,13,0,960.0,91.0,3.3,26.0,996.0,947.19,694.01
2016,7,20,13,15,957.5,90.5,3.4,26.0,981.0,914.25,673.41
2016,7,20,13,30,955.0,90.0,3.5,26.0,966.0,878.44,650.71
2016,7,20,13,45,951.5,89.0,3.6,26.0,944.0,838.64,625.05
2016,7,20,14,0,948.0,88.0,3.7,26.0,922.0,796.37,597.4
2016,7,20,14,15,942.5,87.0,3.75,25.5,893.0,750.37,567.71
2016,7,20,14,30,937.0,86.0,3.8,25.0,864.0,702.46,535.19
2016,7,20,14,45,930.0,84.5,3.9,25.0,829.0,651.44,497.27
2016,7,20,15,0,923.0,83.0,4.0,25.0,794.0,599.08,457.21
2016,7,20,15,15,913.0,81.5,4.05,24.5,753.5,544.08,414.64
2016,7,20,15,30,903.0,80.0,4.1,24.0,713.0,488.51,370.11
2016,7,20,15,45,890.5,78.0,4.15,24.0,668.0,431.17,322.06
2016,7,20,16,0,878.0,76.0,4.2,24.0,623.0,374.04,272.84
2016,7,20,16,15,861.0,73.5,4.15,23.5,574.5,315.62,222.12
2016,7,20,16,30,844.0,71.0,4.1,23.0,526.0,258.4,172.01
2016,7,20,16,45,821.5,68.0,4.1,22.5,475.0,201.23,123.32
2016,7,20,17,0,799.0,65.0,4.1,22.0,424.0,140.57,75.65
2016,7,20,17,15,768.0,61.5,4.0,21.0,371.5,87.2,42.65
2016,7,20,17,30,737.0,58.0,3.9,20.0,319.0,41.27,30.55
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.0,39.32,28.96
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,37.29,27.18
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,33.81,24.04
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,30.21,20.62
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,21.98,12.77
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,15.98,1.45
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
