Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,36.39,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,101.87,39.97
2016,7,21,5,45,425.0,29.0,2.95,14.5,83.5,163.64,114.27
2016,7,21,6,0,535.0,37.0,3.2,15.0,125.0,232.57,175.97
2016,7,21,6,15,599.0,42.5,3.2,15.0,173.5,294.71,232.68
2016,7,21,6,30,663.0,48.0,3.2,15.0,222.0,363.13,293.52
2016,7,21,6,45,333.0,83.0,3.25,15.5,171.0,270.71,221.91
2016,7,21,7,0,3.0,118.0,3.3,16.0,120.0,115.83,92.0
2016,7,21,7,15,38.0,150.0,3.3,16.5,167.5,176.24,142.4
2016,7,21,7,30,73.0,182.0,3.3,17.0,215.0,234.73,190.03
2016,7,21,7,45,462.0,124.5,3.3,17.5,372.0,472.83,386.12
2016,7,21,8,0,851.0,67.0,3.3,18.0,529.0,713.74,569.69
2016,7,21,8,15,866.5,69.5,3.3,18.5,577.0,762.63,600.96
2016,7,21,8,30,882.0,72.0,3.3,19.0,625.0,810.19,631.94
2016,7,21,8,45,894.5,73.5,3.3,19.5,669.5,852.42,658.58
2016,7,21,9,0,907.0,75.0,3.3,20.0,714.0,892.58,683.4
2016,7,21,9,15,916.5,76.5,3.3,20.5,753.5,927.67,704.4
2016,7,21,9,30,926.0,78.0,3.3,21.0,793.0,960.07,723.37
2016,7,21,9,45,932.0,79.5,3.35,21.5,827.5,986.2,738.35
2016,7,21,10,0,938.0,81.0,3.4,22.0,862.0,1009.11,751.19
2016,7,21,10,15,943.5,82.0,3.4,22.0,891.0,1027.63,762.21
2016,7,21,10,30,949.0,83.0,3.4,22.0,920.0,1042.67,771.04
2016,7,21,10,45,954.0,83.5,3.45,22.5,942.0,1053.1,775.86
2016,7,21,11,0,959.0,84.0,3.5,23.0,964.0,1059.86,778.41
2016,7,21,11,15,962.0,84.5,3.6,23.0,979.0,1060.9,779.27
2016,7,21,11,30,965.0,85.0,3.7,23.0,994.0,1058.21,777.85
2016,7,21,11,45,967.0,85.0,3.8,23.5,1002.0,1050.27,771.6
2016,7,21,12,0,969.0,85.0,3.9,24.0,1010.0,1038.66,763.07
2016,7,21,12,15,969.5,84.5,4.0,24.0,1010.0,1021.47,752.44
2016,7,21,12,30,970.0,84.0,4.1,24.0,1010.0,1000.79,739.55
2016,7,21,12,45,959.5,90.5,4.25,24.0,1000.5,973.51,722.51
2016,7,21,13,0,949.0,97.0,4.4,24.0,991.0,943.33,703.42
2016,7,21,13,15,947.0,96.5,4.45,23.5,976.5,911.07,683.63
2016,7,21,13,30,945.0,96.0,4.5,23.0,962.0,875.94,661.78
2016,7,21,13,45,943.5,94.0,4.6,23.0,940.5,837.05,636.16
2016,7,21,14,0,942.0,92.0,4.7,23.0,919.0,795.57,608.41
2016,7,21,14,15,936.5,90.5,4.65,22.5,890.5,749.28,577.27
2016,7,21,14,30,931.0,89.0,4.6,22.0,862.0,701.09,543.24
2016,7,21,14,45,927.0,86.0,4.6,22.0,827.5,650.75,504.75
2016,7,21,15,0,923.0,83.0,4.6,22.0,793.0,598.8,463.99
2016,7,21,15,15,913.5,81.5,4.5,21.5,753.0,544.0,420.42
2016,7,21,15,30,904.0,80.0,4.4,21.0,713.0,488.57,374.97
2016,7,21,15,45,895.0,76.0,4.35,21.0,668.5,430.78,325.72
2016,7,21,16,0,886.0,72.0,4.3,21.0,624.0,372.84,275.03
2016,7,21,16,15,869.5,70.0,4.15,20.5,575.5,314.53,223.59
2016,7,21,16,30,853.0,68.0,4.0,20.0,527.0,257.36,172.78
2016,7,21,16,45,834.5,64.0,3.9,20.0,476.0,199.55,122.57
2016,7,21,17,0,816.0,60.0,3.8,20.0,425.0,143.6,78.07
2016,7,21,17,15,786.0,57.0,3.65,19.5,373.0,89.83,44.83
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,38.25,28.04
2016,7,21,17,45,715.0,49.5,3.4,18.5,269.5,36.16,26.3
2016,7,21,18,0,674.0,45.0,3.3,18.0,218.0,33.97,24.37
2016,7,21,18,15,608.0,40.0,3.05,17.5,169.0,31.22,21.82
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,28.42,19.05
2016,7,21,18,45,429.5,27.0,2.6,16.5,79.0,22.59,13.21
2016,7,21,19,0,317.0,19.0,2.4,16.0,38.0,16.49,0.62
2016,7,21,19,15,158.5,9.5,2.35,15.5,19.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.5,10.0,2.0,12.5,20.5,36.45,0.0
2016,7,22,5,30,323.0,20.0,2.3,13.0,41.0,100.31,34.75
2016,7,22,5,45,431.5,28.0,2.6,14.0,82.0,162.07,112.57
2016,7,22,6,0,540.0,36.0,2.9,15.0,123.0,232.81,175.73
2016,7,22,6,15,605.5,41.5,2.9,15.5,172.0,295.76,232.66
2016,7,22,6,30,671.0,47.0,2.9,16.0,221.0,365.18,293.59
2016,7,22,6,45,714.0,51.0,2.9,16.5,273.0,427.65,347.25
2016,7,22,7,0,757.0,55.0,2.9,17.0,325.0,493.39,401.43
2016,7,22,7,15,787.0,58.0,2.85,17.5,377.5,552.97,448.63
2016,7,22,7,30,817.0,61.0,2.8,18.0,430.0,609.66,491.93
2016,7,22,7,45,839.5,63.5,2.8,19.0,481.0,665.17,530.37
2016,7,22,8,0,862.0,66.0,2.8,20.0,532.0,720.52,566.82
2016,7,22,8,15,878.5,68.0,2.8,20.5,581.0,770.11,599.22
2016,7,22,8,30,895.0,70.0,2.8,21.0,630.0,818.41,630.08
2016,7,22,8,45,907.5,72.0,2.85,21.5,675.5,861.72,657.22
2016,7,22,9,0,920.0,74.0,2.9,22.0,721.0,902.91,682.56
2016,7,22,9,15,930.0,75.5,2.9,22.5,762.0,938.88,703.68
2016,7,22,9,30,940.0,77.0,2.9,23.0,803.0,972.11,722.76
2016,7,22,9,45,934.0,86.5,2.95,23.5,835.0,996.03,735.97
2016,7,22,10,0,928.0,96.0,3.0,24.0,867.0,1016.02,746.66
2016,7,22,10,15,934.5,97.0,3.0,24.5,896.5,1035.26,756.48
2016,7,22,10,30,941.0,98.0,3.0,25.0,926.0,1051.07,764.1
2016,7,22,10,45,946.5,98.0,3.05,25.5,948.5,1061.27,768.65
2016,7,22,11,0,952.0,98.0,3.1,26.0,971.0,1067.84,771.03
2016,7,22,11,15,954.5,98.5,3.1,26.0,986.0,1068.23,770.68
2016,7,22,11,30,957.0,99.0,3.1,26.0,1001.0,1064.91,768.14
2016,7,22,11,45,959.5,99.0,3.15,26.5,1009.0,1057.38,762.0
2016,7,22,12,0,962.0,99.0,3.2,27.0,1017.0,1046.19,753.66
2016,7,22,12,15,962.0,99.0,3.25,27.0,1016.5,1028.98,743.07
2016,7,22,12,30,962.0,99.0,3.3,27.0,1016.0,1008.3,730.33
2016,7,22,12,45,960.5,98.5,3.35,27.5,1008.0,982.39,712.79
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,953.28,693.22
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,919.81,672.12
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,883.5,649.0
2016,7,22,13,45,948.5,96.0,3.55,28.0,946.0,842.84,622.76
2016,7,22,14,0,944.0,95.0,3.6,28.0,923.0,799.78,594.63
2016,7,22,14,15,938.0,93.5,3.6,27.5,893.5,752.98,564.53
2016,7,22,14,30,932.0,92.0,3.6,27.0,864.0,704.31,531.46
2016,7,22,14,45,923.5,91.0,3.65,27.0,828.5,652.9,493.52
2016,7,22,15,0,915.0,90.0,3.7,27.0,793.0,600.29,453.63
2016,7,22,15,15,904.5,88.0,3.7,26.5,752.0,544.81,411.13
2016,7,22,15,30,894.0,86.0,3.7,26.0,711.0,488.83,366.77
2016,7,22,15,45,874.0,86.0,3.7,25.5,664.0,430.51,319.18
2016,7,22,16,0,854.0,86.0,3.7,25.0,617.0,373.18,270.96
2016,7,22,16,15,835.5,83.5,3.65,24.5,568.0,315.44,221.32
2016,7,22,16,30,817.0,81.0,3.6,24.0,519.0,253.9,168.43
2016,7,22,16,45,787.0,79.0,3.6,23.5,467.0,197.37,121.02
2016,7,22,17,0,757.0,77.0,3.6,23.0,415.0,144.12,80.07
2016,7,22,17,15,723.0,72.5,3.45,22.5,362.5,92.1,48.33
2016,7,22,17,30,689.0,68.0,3.3,22.0,310.0,49.46,37.37
2016,7,22,17,45,639.0,63.0,3.2,21.5,258.5,43.17,32.04
2016,7,22,18,0,589.0,58.0,3.1,21.0,207.0,41.37,30.48
2016,7,22,18,15,515.5,50.5,2.9,20.0,159.5,37.33,26.86
2016,7,22,18,30,442.0,43.0,2.7,19.0,112.0,33.11,22.87
2016,7,22,18,45,320.5,32.0,2.5,18.0,72.5,25.33,15.29
2016,7,22,19,0,199.0,21.0,2.3,17.0,33.0,17.09,0.0
2016,7,22,19,15,99.5,10.5,2.3,16.5,16.5,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,11.0,1.45,13.5,17.0,26.32,0.0
2016,7,23,5,30,191.0,22.0,1.6,14.0,34.0,74.08,21.08
2016,7,23,5,45,309.0,33.5,1.75,15.0,73.5,135.62,94.09
2016,7,23,6,0,427.0,45.0,1.9,16.0,113.0,206.29,155.34
2016,7,23,6,15,499.5,53.0,1.75,16.5,161.0,268.55,210.07
2016,7,23,6,30,572.0,61.0,1.6,17.0,209.0,338.23,269.56
2016,7,23,6,45,625.5,66.0,1.5,18.0,260.5,401.97,322.04
2016,7,23,7,0,679.0,71.0,1.4,19.0,312.0,470.21,375.59
2016,7,23,7,15,713.5,76.0,1.35,19.5,364.5,529.26,420.75
2016,7,23,7,30,748.0,81.0,1.3,20.0,417.0,591.97,466.7
2016,7,23,7,45,775.5,84.0,1.3,21.0,468.5,648.9,505.9
2016,7,23,8,0,803.0,87.0,1.3,22.0,520.0,706.18,542.3
2016,7,23,8,15,821.5,90.0,1.45,23.0,569.0,756.43,574.2
2016,7,23,8,30,840.0,93.0,1.6,24.0,618.0,805.64,604.8
2016,7,23,8,45,853.0,96.0,1.75,25.0,662.5,842.6,626.61
2016,7,23,9,0,866.0,99.0,1.9,26.0,707.0,883.49,650.82
2016,7,23,9,15,877.5,101.0,2.05,26.5,747.5,919.71,672.9
2016,7,23,9,30,889.0,103.0,2.2,27.0,788.0,953.42,693.24
2016,7,23,9,45,898.5,104.0,2.35,28.0,823.5,981.42,708.39
2016,7,23,10,0,908.0,105.0,2.5,29.0,859.0,1006.43,721.57
2016,7,23,10,15,914.0,106.5,2.6,29.5,887.5,1025.38,731.82
2016,7,23,10,30,920.0,108.0,2.7,30.0,916.0,1040.94,740.04
2016,7,23,10,45,906.0,120.5,2.85,30.5,933.0,1044.42,741.22
2016,7,23,11,0,892.0,133.0,3.0,31.0,950.0,1043.84,740.04
2016,7,23,11,15,895.5,133.5,3.05,31.0,965.0,1044.96,740.66
2016,7,23,11,30,899.0,134.0,3.1,31.0,980.0,1042.56,739.17
2016,7,23,11,45,890.0,141.0,3.2,31.5,984.0,1030.66,730.74
2016,7,23,12,0,881.0,148.0,3.3,32.0,988.0,1015.42,720.35
2016,7,23,12,15,881.0,148.0,3.4,32.0,988.0,999.02,710.75
2016,7,23,12,30,881.0,148.0,3.5,32.0,988.0,979.48,699.14
2016,7,23,12,45,883.5,145.5,3.6,32.0,981.5,956.82,685.52
2016,7,23,13,0,886.0,143.0,3.7,32.0,975.0,931.07,669.85
2016,7,23,13,15,883.0,142.0,3.75,31.5,960.0,898.96,650.99
2016,7,23,13,30,880.0,141.0,3.8,31.0,945.0,864.25,630.23
2016,7,23,13,45,873.0,141.0,3.85,31.0,922.5,824.82,604.82
2016,7,23,14,0,866.0,141.0,3.9,31.0,900.0,783.37,577.83
2016,7,23,14,15,859.0,139.5,3.9,30.5,871.0,738.78,548.64
2016,7,23,14,30,852.0,138.0,3.9,30.0,842.0,692.84,516.75
2016,7,23,14,45,854.5,129.5,3.95,30.0,810.0,643.95,481.23
2016,7,23,15,0,857.0,121.0,4.0,30.0,778.0,594.76,444.4
2016,7,23,15,15,845.0,118.5,3.95,29.5,737.5,538.39,401.8
2016,7,23,15,30,833.0,116.0,3.9,29.0,697.0,483.52,358.9
2016,7,23,15,45,830.5,107.5,3.9,29.0,654.5,427.27,312.95
2016,7,23,16,0,828.0,99.0,3.9,29.0,612.0,370.37,265.15
2016,7,23,16,15,808.5,96.0,3.8,28.0,563.0,312.83,217.0
2016,7,23,16,30,789.0,93.0,3.7,27.0,514.0,256.92,169.68
2016,7,23,16,45,770.5,87.0,3.65,26.5,464.0,200.52,122.69
2016,7,23,17,0,752.0,81.0,3.6,26.0,414.0,146.13,80.97
2016,7,23,17,15,717.0,76.0,3.45,25.0,362.0,93.9,49.77
2016,7,23,17,30,682.0,71.0,3.3,24.0,310.0,47.21,35.12
2016,7,23,17,45,635.5,65.0,3.15,23.5,258.5,44.83,33.19
2016,7,23,18,0,589.0,59.0,3.0,23.0,207.0,42.31,31.0
2016,7,23,18,15,514.0,51.0,2.85,22.0,159.0,37.87,27.07
2016,7,23,18,30,439.0,43.0,2.7,21.0,111.0,33.22,22.73
2016,7,23,18,45,313.5,32.0,2.55,20.0,71.5,25.44,15.12
2016,7,23,19,0,188.0,21.0,2.4,19.0,32.0,17.2,0.0
2016,7,23,19,15,94.0,10.5,2.45,18.5,16.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,11.5,2.4,13.5,15.5,23.09,0.0
2016,7,24,5,30,147.0,23.0,2.5,14.0,31.0,64.41,13.67
2016,7,24,5,45,261.5,36.0,2.6,15.0,69.5,123.91,85.81
2016,7,24,6,0,376.0,49.0,2.7,16.0,108.0,192.95,145.69
2016,7,24,6,15,452.0,58.0,2.65,16.5,155.0,255.04,200.3
2016,7,24,6,30,528.0,67.0,2.6,17.0,202.0,324.93,260.48
2016,7,24,6,45,587.5,72.5,2.6,18.0,254.0,390.12,314.99
2016,7,24,7,0,647.0,78.0,2.6,19.0,306.0,460.42,371.51
2016,7,24,7,15,683.5,83.0,2.6,19.5,358.0,521.02,419.13
2016,7,24,7,30,720.0,88.0,2.6,20.0,410.0,583.64,466.61
2016,7,24,7,45,751.0,91.0,2.65,20.5,462.5,639.59,507.82
2016,7,24,8,0,782.0,94.0,2.7,21.0,515.0,698.51,548.5
2016,7,24,8,15,802.5,97.0,2.7,21.5,563.5,749.55,582.02
2016,7,24,8,30,823.0,100.0,2.7,22.0,612.0,799.74,614.25
2016,7,24,8,45,836.0,104.0,2.7,23.0,657.0,843.51,640.15
2016,7,24,9,0,849.0,108.0,2.7,24.0,702.0,885.34,664.2
2016,7,24,9,15,861.0,110.0,2.65,24.5,743.0,914.64,680.33
2016,7,24,9,30,873.0,112.0,2.6,25.0,784.0,948.38,699.29
2016,7,24,9,45,867.5,122.0,2.6,26.0,815.5,971.32,709.96
2016,7,24,10,0,862.0,132.0,2.6,27.0,847.0,990.57,718.24
2016,7,24,10,15,869.5,134.0,2.6,27.5,876.0,1010.66,728.49
2016,7,24,10,30,877.0,136.0,2.6,28.0,905.0,1027.53,736.68
2016,7,24,10,45,862.5,149.5,2.65,28.5,921.5,1030.65,736.75
2016,7,24,11,0,848.0,163.0,2.7,29.0,938.0,1040.02,740.99
2016,7,24,11,15,852.0,164.0,2.75,29.0,953.5,1041.83,742.0
2016,7,24,11,30,856.0,165.0,2.8,29.0,969.0,1040.16,741.0
2016,7,24,11,45,842.0,175.5,2.85,29.5,971.5,1026.78,731.27
2016,7,24,12,0,828.0,186.0,2.9,30.0,974.0,1010.13,719.67
2016,7,24,12,15,828.0,186.0,2.9,30.0,974.0,993.68,709.31
2016,7,24,12,30,828.0,186.0,2.9,30.0,974.0,974.15,697.05
2016,7,24,12,45,835.0,179.5,2.9,30.5,969.0,951.82,681.68
2016,7,24,13,0,842.0,173.0,2.9,31.0,964.0,926.34,664.37
2016,7,24,13,15,838.0,172.0,2.95,31.0,948.5,893.53,644.01
2016,7,24,13,30,834.0,171.0,3.0,31.0,933.0,858.31,621.97
2016,7,24,13,45,815.5,176.5,3.1,31.0,906.5,815.45,594.93
2016,7,24,14,0,797.0,182.0,3.2,31.0,880.0,771.54,566.12
2016,7,24,14,15,788.0,179.5,3.25,30.5,850.5,726.33,536.14
2016,7,24,14,30,779.0,177.0,3.3,30.0,821.0,679.95,504.5
2016,7,24,14,45,774.5,170.0,3.35,29.5,787.0,631.33,470.45
2016,7,24,15,0,770.0,163.0,3.4,29.0,753.0,579.44,432.99
2016,7,24,15,15,755.0,159.5,3.45,28.5,712.0,525.87,392.94
2016,7,24,15,30,740.0,156.0,3.5,28.0,671.0,472.64,351.83
2016,7,24,15,45,740.5,143.5,3.55,28.0,630.0,418.49,308.0
2016,7,24,16,0,741.0,131.0,3.6,28.0,589.0,363.58,262.25
2016,7,24,16,15,717.5,126.5,3.6,27.0,540.0,307.88,216.24
2016,7,24,16,30,694.0,122.0,3.6,26.0,491.0,254.39,171.56
2016,7,24,16,45,682.5,110.5,3.6,25.5,443.5,199.65,126.05
2016,7,24,17,0,671.0,99.0,3.6,25.0,396.0,146.25,84.83
2016,7,24,17,15,632.0,92.5,3.55,24.0,344.0,96.91,55.23
2016,7,24,17,30,593.0,86.0,3.5,23.0,292.0,58.8,45.26
2016,7,24,17,45,553.0,76.0,3.45,22.0,243.5,53.7,41.09
2016,7,24,18,0,513.0,66.0,3.4,21.0,195.0,48.22,36.4
2016,7,24,18,15,436.0,56.5,3.35,20.0,148.0,42.76,31.52
2016,7,24,18,30,359.0,47.0,3.3,19.0,101.0,37.01,26.14
2016,7,24,18,45,250.0,33.0,3.25,18.5,64.0,25.68,15.3
2016,7,24,19,0,141.0,19.0,3.2,18.0,27.0,14.98,0.0
2016,7,24,19,15,70.5,9.5,3.2,17.5,13.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,67.5,10.0,2.6,13.5,14.0,20.62,0.0
2016,7,25,5,30,135.0,20.0,2.7,14.0,28.0,57.79,7.03
2016,7,25,5,45,238.5,34.5,2.85,14.5,65.0,115.7,79.71
2016,7,25,6,0,342.0,49.0,3.0,15.0,102.0,180.08,136.37
2016,7,25,6,15,415.5,60.5,3.0,15.5,148.5,243.1,191.84
2016,7,25,6,30,489.0,72.0,3.0,16.0,195.0,312.58,251.98
2016,7,25,6,45,541.0,80.0,3.0,16.5,246.0,374.88,305.08
2016,7,25,7,0,593.0,88.0,3.0,17.0,297.0,441.62,360.03
2016,7,25,7,15,631.5,95.0,2.95,17.5,348.5,503.18,408.95
2016,7,25,7,30,670.0,102.0,2.9,18.0,400.0,567.05,457.92
2016,7,25,7,45,694.5,108.5,2.9,19.0,450.5,622.53,498.03
2016,7,25,8,0,719.0,115.0,2.9,20.0,501.0,678.31,536.89
2016,7,25,8,15,741.0,119.5,2.9,20.5,549.5,729.82,571.31
2016,7,25,8,30,763.0,124.0,2.9,21.0,598.0,780.76,604.59
2016,7,25,8,45,774.0,131.0,2.95,22.0,642.0,820.61,628.52
2016,7,25,9,0,785.0,138.0,3.0,23.0,686.0,861.98,653.14
2016,7,25,9,15,798.5,141.0,3.0,23.5,726.5,899.17,675.42
2016,7,25,9,30,812.0,144.0,3.0,24.0,767.0,934.11,695.93
2016,7,25,9,45,840.5,137.0,3.0,24.5,807.5,970.12,716.94
2016,7,25,10,0,869.0,130.0,3.0,25.0,848.0,995.44,730.7
2016,7,25,10,15,876.0,131.5,3.0,25.5,877.5,1014.64,740.5
2016,7,25,10,30,883.0,133.0,3.0,26.0,907.0,1030.6,748.27
2016,7,25,10,45,879.0,140.0,3.05,26.5,926.5,1037.77,750.91
2016,7,25,11,0,875.0,147.0,3.1,27.0,946.0,1041.29,751.39
2016,7,25,11,15,878.5,148.0,3.15,27.5,961.5,1042.79,750.71
2016,7,25,11,30,882.0,149.0,3.2,28.0,977.0,1040.81,747.96
2016,7,25,11,45,876.5,154.0,3.25,28.5,982.0,1030.33,739.91
2016,7,25,12,0,871.0,159.0,3.3,29.0,987.0,1016.55,729.93
2016,7,25,12,15,871.0,159.0,3.35,29.0,987.0,1000.17,719.84
2016,7,25,12,30,871.0,159.0,3.4,29.0,987.0,980.66,707.8
2016,7,25,12,45,875.5,154.5,3.45,29.0,981.0,958.07,693.77
2016,7,25,13,0,880.0,150.0,3.5,29.0,975.0,932.33,677.69
2016,7,25,13,15,876.5,149.0,3.55,29.0,959.5,899.83,657.1
2016,7,25,13,30,873.0,148.0,3.6,29.0,944.0,864.77,634.71
2016,7,25,13,45,862.0,150.0,3.65,29.0,919.5,827.23,610.48
2016,7,25,14,0,851.0,152.0,3.7,29.0,895.0,784.09,582.22
2016,7,25,14,15,843.0,150.0,3.75,28.5,865.5,737.91,551.52
2016,7,25,14,30,835.0,148.0,3.8,28.0,836.0,690.31,518.49
2016,7,25,14,45,830.0,142.5,3.85,28.0,802.0,640.17,481.77
2016,7,25,15,0,825.0,137.0,3.9,28.0,768.0,588.8,443.14
2016,7,25,15,15,811.5,134.0,3.9,27.5,726.5,534.3,401.74
2016,7,25,15,30,798.0,131.0,3.9,27.0,685.0,479.86,359.03
2016,7,25,15,45,794.0,122.0,3.9,27.0,642.5,424.26,313.4
2016,7,25,16,0,790.0,113.0,3.9,27.0,600.0,368.2,266.12
2016,7,25,16,15,768.5,109.0,3.85,26.0,551.0,311.22,218.4
2016,7,25,16,30,747.0,105.0,3.8,25.0,502.0,251.82,168.41
2016,7,25,16,45,734.0,96.0,3.75,24.5,453.5,195.9,121.48
2016,7,25,17,0,721.0,87.0,3.7,24.0,405.0,141.45,79.34
2016,7,25,17,15,684.0,81.5,3.6,23.0,352.5,90.11,48.73
2016,7,25,17,30,647.0,76.0,3.5,22.0,300.0,51.15,38.85
2016,7,25,17,45,606.0,68.0,3.4,21.5,250.0,47.37,35.69
2016,7,25,18,0,565.0,60.0,3.3,21.0,200.0,43.32,32.14
2016,7,25,18,15,488.5,51.5,3.15,20.0,152.0,38.5,27.83
2016,7,25,18,30,412.0,43.0,3.0,19.0,104.0,33.45,23.07
2016,7,25,18,45,296.0,31.0,2.85,18.5,66.0,24.73,14.39
2016,7,25,19,0,180.0,19.0,2.7,18.0,28.0,15.46,0.0
2016,7,25,19,15,90.0,9.5,2.65,17.5,14.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.0,10.0,1.2,14.5,14.0,21.3,0.0
2016,7,26,5,30,144.0,20.0,1.4,15.0,28.0,59.47,1.55
2016,7,26,5,45,249.5,34.0,1.65,16.0,65.0,118.16,80.27
2016,7,26,6,0,355.0,48.0,1.9,17.0,102.0,184.44,138.09
2016,7,26,6,15,428.5,58.5,1.8,17.5,148.5,245.89,191.65
2016,7,26,6,30,502.0,69.0,1.7,18.0,195.0,314.99,250.46
2016,7,26,6,45,553.5,77.0,1.6,19.0,245.5,377.66,302.04
2016,7,26,7,0,605.0,85.0,1.5,20.0,296.0,444.74,354.79
2016,7,26,7,15,642.5,91.0,1.4,21.0,347.5,505.16,400.1
2016,7,26,7,30,680.0,97.0,1.3,22.0,399.0,567.76,444.86
2016,7,26,7,45,706.0,103.0,1.25,23.0,449.5,624.18,483.33
2016,7,26,8,0,732.0,109.0,1.2,24.0,500.0,681.01,520.1
2016,7,26,8,15,753.5,113.0,1.15,25.0,548.5,732.09,550.54
2016,7,26,8,30,775.0,117.0,1.1,26.0,597.0,779.48,577.53
2016,7,26,8,45,788.5,122.0,1.1,27.0,641.0,823.21,601.94
2016,7,26,9,0,802.0,127.0,1.1,28.0,685.0,865.13,624.62
2016,7,26,9,15,815.0,129.5,1.1,28.5,725.5,901.8,644.75
2016,7,26,9,30,828.0,132.0,1.1,29.0,766.0,936.17,663.2
2016,7,26,9,45,843.5,131.0,1.1,30.0,803.0,966.56,677.64
2016,7,26,10,0,859.0,130.0,1.1,31.0,840.0,985.83,685.16
2016,7,26,10,15,866.0,132.0,1.1,31.5,869.0,1005.43,694.36
2016,7,26,10,30,873.0,134.0,1.1,32.0,898.0,1021.81,701.63
2016,7,26,10,45,873.0,138.5,1.1,33.0,918.5,1030.39,702.91
2016,7,26,11,0,873.0,143.0,1.1,34.0,939.0,1035.43,702.28
2016,7,26,11,15,876.5,143.5,1.2,34.0,954.0,1036.46,704.12
2016,7,26,11,30,880.0,144.0,1.3,34.0,969.0,1034.04,704.01
2016,7,26,11,45,877.5,147.0,1.45,34.5,975.0,1024.67,699.18
2016,7,26,12,0,875.0,150.0,1.6,35.0,981.0,1011.97,692.31
2016,7,26,12,15,875.0,150.0,1.75,35.0,981.0,995.59,684.54
2016,7,26,12,30,875.0,150.0,1.9,35.0,981.0,976.06,674.72
2016,7,26,12,45,875.5,148.0,2.05,35.0,973.5,952.06,661.97
2016,7,26,13,0,876.0,146.0,2.2,35.0,966.0,925.07,647.17
2016,7,26,13,15,872.5,145.0,2.3,35.0,950.5,892.68,628.28
2016,7,26,13,30,869.0,144.0,2.4,35.0,935.0,857.74,607.57
2016,7,26,13,45,862.5,143.0,2.5,35.0,912.0,818.03,583.5
2016,7,26,14,0,856.0,142.0,2.6,35.0,889.0,776.31,557.77
2016,7,26,14,15,848.5,140.0,2.65,34.5,859.5,732.3,530.16
2016,7,26,14,30,841.0,138.0,2.7,34.0,830.0,684.81,498.56
2016,7,26,14,45,833.0,134.5,2.75,34.0,795.0,634.37,463.01
2016,7,26,15,0,825.0,131.0,2.8,34.0,760.0,582.97,425.73
2016,7,26,15,15,811.5,128.0,2.8,33.5,719.0,528.45,385.76
2016,7,26,15,30,798.0,125.0,2.8,33.0,678.0,474.0,344.46
2016,7,26,15,45,784.5,120.0,2.85,33.0,633.5,418.09,300.18
2016,7,26,16,0,771.0,115.0,2.9,33.0,589.0,362.75,255.11
2016,7,26,16,15,749.0,111.0,2.9,32.5,540.0,302.65,206.21
2016,7,26,16,30,727.0,107.0,2.9,32.0,491.0,248.13,161.18
2016,7,26,16,45,700.5,101.0,2.9,31.5,440.5,193.45,117.31
2016,7,26,17,0,674.0,95.0,2.9,31.0,390.0,141.76,79.22
2016,7,26,17,15,635.5,88.5,2.75,30.0,338.5,92.26,50.66
2016,7,26,17,30,597.0,82.0,2.6,29.0,287.0,55.87,41.64
2016,7,26,17,45,544.5,74.0,2.5,28.0,237.0,52.28,38.83
2016,7,26,18,0,492.0,66.0,2.4,27.0,187.0,48.47,35.65
2016,7,26,18,15,416.5,55.5,2.05,25.5,141.0,42.11,30.18
2016,7,26,18,30,341.0,45.0,1.7,24.0,95.0,35.39,24.14
2016,7,26,18,45,231.0,31.0,1.4,23.0,59.0,24.14,13.44
2016,7,26,19,0,121.0,17.0,1.1,22.0,23.0,13.4,0.0
2016,7,26,19,15,60.5,8.5,1.1,21.5,11.5,8.1,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,7.5,2.0,16.5,9.5,12.6,0.0
2016,7,27,5,30,67.0,15.0,2.1,17.0,19.0,36.07,0.0
2016,7,27,5,45,146.0,33.0,2.25,18.0,52.0,88.46,59.1
2016,7,27,6,0,225.0,51.0,2.4,19.0,85.0,143.43,106.76
2016,7,27,6,15,289.0,66.5,2.3,19.5,127.5,198.46,154.07
2016,7,27,6,30,353.0,82.0,2.2,20.0,170.0,260.43,206.55
2016,7,27,6,45,411.0,92.5,2.15,20.5,218.0,320.27,256.35
2016,7,27,7,0,469.0,103.0,2.1,21.0,266.0,385.63,309.05
2016,7,27,7,15,508.0,112.5,2.05,22.0,314.5,443.49,353.52
2016,7,27,7,30,547.0,122.0,2.0,23.0,363.0,508.76,401.73
2016,7,27,7,45,583.5,127.0,2.0,24.0,412.5,565.66,442.27
2016,7,27,8,0,620.0,132.0,2.0,25.0,462.0,624.07,482.53
2016,7,27,8,15,643.5,138.0,2.0,25.5,509.0,674.59,516.68
2016,7,27,8,30,667.0,144.0,2.0,26.0,556.0,724.91,549.19
2016,7,27,8,45,687.0,148.0,2.0,27.0,599.5,769.48,575.69
2016,7,27,9,0,707.0,152.0,2.0,28.0,643.0,812.97,600.86
2016,7,27,9,15,721.5,155.5,2.0,28.5,682.5,849.51,622.13
2016,7,27,9,30,736.0,159.0,2.0,29.0,722.0,884.11,641.89
2016,7,27,9,45,736.5,168.0,2.05,30.0,753.5,909.26,654.52
2016,7,27,10,0,737.0,177.0,2.1,31.0,785.0,931.44,665.23
2016,7,27,10,15,746.0,179.5,2.15,31.5,813.0,946.07,672.48
2016,7,27,10,30,755.0,182.0,2.2,32.0,841.0,963.66,681.72
2016,7,27,10,45,761.0,184.0,2.25,32.5,863.0,974.73,686.88
2016,7,27,11,0,767.0,186.0,2.3,33.0,885.0,982.69,690.23
2016,7,27,11,15,771.0,187.5,2.4,33.0,899.5,984.96,692.05
2016,7,27,11,30,775.0,189.0,2.5,33.0,914.0,984.02,692.02
2016,7,27,11,45,778.5,189.0,2.65,33.0,922.0,977.89,689.26
2016,7,27,12,0,782.0,189.0,2.8,33.0,930.0,968.6,684.57
2016,7,27,12,15,782.0,189.0,2.9,33.0,930.0,952.82,675.39
2016,7,27,12,30,782.0,189.0,3.0,33.0,930.0,934.13,664.39
2016,7,27,12,45,787.5,183.5,3.1,33.0,925.0,912.37,651.41
2016,7,27,13,0,793.0,178.0,3.2,33.0,920.0,887.67,636.48
2016,7,27,13,15,789.0,177.0,3.3,33.0,905.0,856.19,617.02
2016,7,27,13,30,785.0,176.0,3.4,33.0,890.0,822.45,595.93
2016,7,27,13,45,783.5,171.5,3.55,33.0,869.0,785.32,572.59
2016,7,27,14,0,782.0,167.0,3.7,33.0,848.0,746.1,547.09
2016,7,27,14,15,773.0,165.0,3.75,32.5,819.0,701.94,517.53
2016,7,27,14,30,764.0,163.0,3.8,32.0,790.0,656.63,486.39
2016,7,27,14,45,762.0,155.0,3.9,32.0,758.0,609.24,452.24
2016,7,27,15,0,760.0,147.0,4.0,32.0,726.0,560.5,416.13
2016,7,27,15,15,745.5,144.0,4.0,31.5,686.0,508.69,377.24
2016,7,27,15,30,731.0,141.0,4.0,31.0,646.0,454.08,335.13
2016,7,27,15,45,725.0,131.5,4.0,30.5,604.5,400.36,292.33
2016,7,27,16,0,719.0,122.0,4.0,30.0,563.0,346.57,248.14
2016,7,27,16,15,696.5,117.5,3.95,29.0,515.5,292.36,203.38
2016,7,27,16,30,674.0,113.0,3.9,28.0,468.0,240.28,159.97
2016,7,27,16,45,657.5,103.5,3.85,27.5,421.0,187.45,116.51
2016,7,27,17,0,641.0,94.0,3.8,27.0,374.0,136.53,77.94
2016,7,27,17,15,602.5,88.0,3.65,26.0,324.0,89.38,50.52
2016,7,27,17,30,564.0,82.0,3.5,25.0,274.0,55.91,42.42
2016,7,27,17,45,523.0,72.0,3.4,24.5,227.0,50.7,38.07
2016,7,27,18,0,482.0,62.0,3.3,24.0,180.0,45.11,33.23
2016,7,27,18,15,407.5,52.5,3.15,23.0,135.5,39.53,28.29
2016,7,27,18,30,333.0,43.0,3.0,22.0,91.0,33.64,22.83
2016,7,27,18,45,166.5,32.5,2.9,21.5,56.5,25.35,14.29
2016,7,27,19,0,0.0,22.0,2.8,21.0,22.0,19.46,0.0
2016,7,27,19,15,0.0,11.0,2.75,20.5,11.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.5,2.3,15.0,12.5,20.49,0.0
2016,7,28,5,30,153.0,17.0,2.3,15.0,25.0,58.3,0.0
2016,7,28,5,45,261.5,29.5,2.3,15.5,61.0,117.62,78.5
2016,7,28,6,0,370.0,42.0,2.3,16.0,97.0,182.96,136.88
2016,7,28,6,15,442.5,51.0,2.25,16.5,142.0,242.94,189.94
2016,7,28,6,30,515.0,60.0,2.2,17.0,187.0,310.54,248.39
2016,7,28,6,45,564.5,66.5,2.2,18.0,236.0,371.01,299.28
2016,7,28,7,0,614.0,73.0,2.2,19.0,285.0,435.72,351.54
2016,7,28,7,15,650.0,78.5,2.15,19.5,335.0,494.99,398.1
2016,7,28,7,30,686.0,84.0,2.1,20.0,385.0,556.34,444.47
2016,7,28,7,45,711.5,88.5,2.1,21.0,434.5,608.82,481.89
2016,7,28,8,0,737.0,93.0,2.1,22.0,484.0,663.78,518.61
2016,7,28,8,15,757.5,96.0,2.1,22.5,531.0,713.14,550.87
2016,7,28,8,30,778.0,99.0,2.1,23.0,578.0,761.77,581.92
2016,7,28,8,45,791.5,103.0,2.1,24.0,621.5,804.55,607.13
2016,7,28,9,0,805.0,107.0,2.1,25.0,665.0,845.55,630.6
2016,7,28,9,15,816.5,109.0,2.15,25.5,704.5,880.42,651.25
2016,7,28,9,30,828.0,111.0,2.2,26.0,744.0,905.5,665.31
2016,7,28,9,45,837.5,113.0,2.25,27.0,778.0,933.34,679.86
2016,7,28,10,0,847.0,115.0,2.3,28.0,812.0,958.38,692.42
2016,7,28,10,15,853.5,116.5,2.4,28.5,840.0,976.95,702.68
2016,7,28,10,30,860.0,118.0,2.5,29.0,868.0,992.35,710.99
2016,7,28,10,45,856.0,124.5,2.6,29.5,887.0,999.13,713.92
2016,7,28,11,0,852.0,131.0,2.7,30.0,906.0,1002.35,714.75
2016,7,28,11,15,855.0,132.0,2.8,30.0,920.5,1003.53,715.85
2016,7,28,11,30,858.0,133.0,2.9,30.0,935.0,1001.33,714.91
2016,7,28,11,45,851.0,138.5,3.05,30.5,939.5,990.29,707.41
2016,7,28,12,0,844.0,144.0,3.2,31.0,944.0,976.04,697.94
2016,7,28,12,15,844.0,144.0,3.3,31.0,943.5,960.19,688.53
2016,7,28,12,30,844.0,144.0,3.4,31.0,943.0,941.29,677.15
2016,7,28,12,45,839.0,145.5,3.5,31.0,934.0,916.25,661.76
2016,7,28,13,0,834.0,147.0,3.6,31.0,925.0,888.57,644.58
2016,7,28,13,15,830.5,146.0,3.65,30.5,910.0,857.37,625.98
2016,7,28,13,30,827.0,145.0,3.7,30.0,895.0,823.75,605.56
2016,7,28,13,45,818.0,145.0,3.75,30.0,872.0,787.4,581.88
2016,7,28,14,0,809.0,145.0,3.8,30.0,849.0,745.55,554.22
2016,7,28,14,15,801.0,143.5,3.85,30.0,820.5,701.53,523.61
2016,7,28,14,30,793.0,142.0,3.9,30.0,792.0,656.18,490.99
2016,7,28,14,45,786.0,137.5,3.95,30.0,758.5,607.59,455.34
2016,7,28,15,0,779.0,133.0,4.0,30.0,725.0,558.05,418.04
2016,7,28,15,15,765.5,130.0,3.95,29.5,685.0,505.81,378.29
2016,7,28,15,30,752.0,127.0,3.9,29.0,645.0,453.7,337.4
2016,7,28,15,45,743.0,119.5,3.9,28.5,603.0,399.79,293.97
2016,7,28,16,0,734.0,112.0,3.9,28.0,561.0,346.04,249.34
2016,7,28,16,15,503.5,162.5,3.8,27.5,458.5,274.94,196.24
2016,7,28,16,30,273.0,213.0,3.7,27.0,356.0,234.26,169.87
2016,7,28,16,45,462.0,151.0,3.65,26.5,363.5,192.95,129.29
2016,7,28,17,0,651.0,89.0,3.6,26.0,371.0,132.74,74.9
2016,7,28,17,15,613.5,83.0,3.5,25.0,321.5,85.07,47.31
2016,7,28,17,30,576.0,77.0,3.4,24.0,272.0,52.1,39.34
2016,7,28,17,45,530.5,68.5,3.3,23.5,224.5,47.96,35.88
2016,7,28,18,0,485.0,60.0,3.2,23.0,177.0,43.54,32.02
2016,7,28,18,15,410.5,50.5,3.1,22.0,133.0,37.89,26.99
2016,7,28,18,30,336.0,41.0,3.0,21.0,89.0,31.92,21.44
2016,7,28,18,45,230.5,28.0,2.9,20.5,55.0,22.21,11.67
2016,7,28,19,0,125.0,15.0,2.8,20.0,21.0,11.82,0.0
2016,7,28,19,15,62.5,7.5,2.8,19.5,10.5,7.15,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,15.5,9.0,12.56,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,18.0,35.74,0.0
2016,7,29,5,45,152.5,31.0,2.3,16.5,50.0,88.02,57.88
2016,7,29,6,0,232.0,48.0,2.3,17.0,82.0,142.28,106.2
2016,7,29,6,15,298.0,63.0,2.3,17.5,124.5,197.88,154.49
2016,7,29,6,30,364.0,78.0,2.3,18.0,167.0,260.65,208.24
2016,7,29,6,45,417.0,89.0,2.3,18.5,214.0,319.15,257.59
2016,7,29,7,0,470.0,100.0,2.3,19.0,261.0,382.64,309.5
2016,7,29,7,15,509.0,109.0,2.3,20.0,309.5,440.01,354.32
2016,7,29,7,30,548.0,118.0,2.3,21.0,358.0,505.03,403.2
2016,7,29,7,45,583.0,123.5,2.3,22.0,407.0,561.46,444.02
2016,7,29,8,0,618.0,129.0,2.3,23.0,456.0,619.3,484.49
2016,7,29,8,15,642.0,134.5,2.3,23.5,502.5,669.62,519.11
2016,7,29,8,30,666.0,140.0,2.3,24.0,549.0,719.77,551.97
2016,7,29,8,45,690.0,142.0,2.3,25.0,593.5,765.51,579.79
2016,7,29,9,0,714.0,144.0,2.3,26.0,638.0,810.4,606.39
2016,7,29,9,15,728.0,147.5,2.35,26.5,677.5,846.72,628.28
2016,7,29,9,30,742.0,151.0,2.4,27.0,717.0,876.56,645.69
2016,7,29,9,45,770.0,144.5,2.45,27.5,755.5,911.31,666.26
2016,7,29,10,0,798.0,138.0,2.5,28.0,794.0,944.04,685.28
2016,7,29,10,15,806.0,140.0,2.55,28.5,822.5,963.95,695.92
2016,7,29,10,30,814.0,142.0,2.6,29.0,851.0,980.81,704.74
2016,7,29,10,45,818.5,144.0,2.7,29.5,872.0,990.99,709.81
2016,7,29,11,0,823.0,146.0,2.8,30.0,893.0,997.86,712.91
2016,7,29,11,15,827.0,147.0,2.85,30.0,908.0,990.6,708.14
2016,7,29,11,30,831.0,148.0,2.9,30.0,923.0,989.37,707.45
2016,7,29,11,45,832.5,148.5,3.0,30.5,930.5,981.88,701.79
2016,7,29,12,0,834.0,149.0,3.1,31.0,938.0,971.19,694.21
2016,7,29,12,15,834.0,149.0,3.15,31.0,938.0,955.43,684.49
2016,7,29,12,30,834.0,149.0,3.2,31.0,938.0,936.65,672.9
2016,7,29,12,45,842.0,143.0,3.3,31.0,933.5,916.62,660.86
2016,7,29,13,0,850.0,137.0,3.4,31.0,929.0,893.38,646.67
2016,7,29,13,15,846.5,136.0,3.45,31.0,914.0,861.71,626.58
2016,7,29,13,30,843.0,135.0,3.5,31.0,899.0,827.58,604.76
2016,7,29,13,45,837.0,134.0,3.6,31.0,877.0,789.14,580.11
2016,7,29,14,0,831.0,133.0,3.7,31.0,855.0,748.72,553.83
2016,7,29,14,15,823.5,131.5,3.75,30.5,826.5,704.99,525.12
2016,7,29,14,30,816.0,130.0,3.8,30.0,798.0,659.85,493.69
2016,7,29,14,45,807.0,127.0,3.85,30.0,763.5,610.34,457.34
2016,7,29,15,0,798.0,124.0,3.9,30.0,729.0,560.01,419.42
2016,7,29,15,15,785.0,121.0,3.9,29.5,689.5,507.03,379.17
2016,7,29,15,30,772.0,118.0,3.9,29.0,650.0,454.11,337.65
2016,7,29,15,45,756.0,114.5,3.9,28.5,606.0,399.84,293.83
2016,7,29,16,0,740.0,111.0,3.9,28.0,562.0,346.44,249.45
2016,7,29,16,15,718.0,107.0,3.85,27.5,514.5,288.16,200.62
2016,7,29,16,30,696.0,103.0,3.8,27.0,467.0,235.37,155.86
2016,7,29,16,45,665.5,98.5,3.8,26.5,417.5,183.01,113.1
2016,7,29,17,0,635.0,94.0,3.8,26.0,368.0,134.11,76.79
2016,7,29,17,15,596.5,87.5,3.7,25.0,318.5,86.91,49.66
2016,7,29,17,30,558.0,81.0,3.6,24.0,269.0,55.39,42.16
2016,7,29,17,45,502.0,73.0,3.5,23.5,220.5,51.79,39.17
2016,7,29,18,0,446.0,65.0,3.4,23.0,172.0,47.97,35.82
2016,7,29,18,15,372.0,54.0,3.25,22.0,128.0,41.15,29.76
2016,7,29,18,30,298.0,43.0,3.1,21.0,84.0,33.0,22.31
2016,7,29,18,45,195.0,28.5,3.0,20.5,51.0,22.22,11.42
2016,7,29,19,0,92.0,14.0,2.9,20.0,18.0,13.34,0.0
2016,7,29,19,15,46.0,7.0,2.85,19.5,9.0,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,57.5,8.0,2.2,14.5,10.5,16.87,0.0
2016,7,30,5,30,115.0,16.0,2.2,15.0,21.0,47.16,0.0
2016,7,30,5,45,221.0,29.5,2.25,15.5,55.5,104.95,68.41
2016,7,30,6,0,327.0,43.0,2.3,16.0,90.0,169.4,126.41
2016,7,30,6,15,401.0,53.5,2.3,16.5,134.5,229.19,179.1
2016,7,30,6,30,475.0,64.0,2.3,17.0,179.0,296.86,237.56
2016,7,30,6,45,345.0,96.0,2.3,18.0,190.0,291.34,235.47
2016,7,30,7,0,215.0,128.0,2.3,19.0,201.0,265.75,214.82
2016,7,30,7,15,435.5,110.0,2.3,19.5,289.5,397.04,321.62
2016,7,30,7,30,656.0,92.0,2.3,20.0,378.0,546.08,437.78
2016,7,30,7,45,684.0,97.0,2.3,21.0,427.5,601.72,477.16
2016,7,30,8,0,712.0,102.0,2.3,22.0,477.0,658.02,515.69
2016,7,30,8,15,734.0,106.0,2.3,22.5,525.0,706.05,547.22
2016,7,30,8,30,756.0,110.0,2.3,23.0,573.0,756.26,579.64
2016,7,30,8,45,772.0,114.0,2.35,24.0,617.5,800.47,606.39
2016,7,30,9,0,788.0,118.0,2.4,25.0,662.0,843.1,631.55
2016,7,30,9,15,801.5,120.5,2.5,25.5,702.0,879.92,654.03
2016,7,30,9,30,815.0,123.0,2.6,26.0,742.0,914.52,674.89
2016,7,30,9,45,840.5,117.0,2.75,27.0,781.5,940.78,689.16
2016,7,30,10,0,866.0,111.0,2.9,28.0,821.0,972.84,707.17
2016,7,30,10,15,873.0,112.5,3.05,28.0,850.0,992.23,719.63
2016,7,30,10,30,880.0,114.0,3.2,28.0,879.0,1008.37,730.18
2016,7,30,10,45,876.5,120.0,3.35,28.5,898.5,1015.32,733.45
2016,7,30,11,0,873.0,126.0,3.5,29.0,918.0,1018.64,734.52
2016,7,30,11,15,876.5,127.0,3.65,29.0,933.5,1020.33,736.12
2016,7,30,11,30,880.0,128.0,3.8,29.0,949.0,1018.54,735.56
2016,7,30,11,45,870.5,136.0,3.95,29.0,953.0,1007.34,729.0
2016,7,30,12,0,861.0,144.0,4.1,29.0,957.0,992.82,720.36
2016,7,30,12,15,861.5,144.0,4.15,29.0,957.0,977.1,710.4
2016,7,30,12,30,862.0,144.0,4.2,29.0,957.0,958.24,698.43
2016,7,30,12,45,851.5,149.0,4.3,29.0,947.0,930.93,681.15
2016,7,30,13,0,841.0,154.0,4.4,29.0,937.0,907.02,666.12
2016,7,30,13,15,837.5,153.0,4.4,28.5,922.0,874.57,646.1
2016,7,30,13,30,834.0,152.0,4.4,28.0,907.0,839.66,624.28
2016,7,30,13,45,827.0,151.5,4.4,28.0,884.5,800.16,597.89
2016,7,30,14,0,820.0,151.0,4.4,28.0,862.0,758.79,570.02
2016,7,30,14,15,812.5,149.0,4.4,27.5,833.0,714.0,539.23
2016,7,30,14,30,805.0,147.0,4.4,27.0,804.0,667.83,506.42
2016,7,30,14,45,800.5,141.5,4.4,27.0,771.0,619.11,470.02
2016,7,30,15,0,796.0,136.0,4.4,27.0,738.0,569.16,431.78
2016,7,30,15,15,782.5,133.0,4.3,26.5,698.0,515.89,390.59
