Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,30,769.0,130.0,4.2,26.0,658.0,462.73,348.24
2016,7,30,15,45,763.0,121.5,4.15,26.0,615.5,408.03,302.89
2016,7,30,16,0,757.0,113.0,4.1,26.0,573.0,353.15,256.2
2016,7,30,16,15,735.0,109.0,4.05,25.5,525.0,293.74,206.0
2016,7,30,16,30,713.0,105.0,4.0,25.0,477.0,239.88,159.98
2016,7,30,16,45,696.5,96.5,3.95,24.5,429.0,185.52,114.7
2016,7,30,17,0,680.0,88.0,3.9,24.0,381.0,133.04,74.84
2016,7,30,17,15,642.0,82.5,3.8,23.0,330.0,84.01,46.96
2016,7,30,17,30,604.0,77.0,3.7,22.0,279.0,52.48,40.01
2016,7,30,17,45,560.0,68.0,3.6,21.5,230.0,47.92,36.15
2016,7,30,18,0,516.0,59.0,3.5,21.0,181.0,43.04,31.85
2016,7,30,18,15,438.0,49.5,3.4,20.0,135.5,37.34,26.71
2016,7,30,18,30,360.0,40.0,3.3,19.0,90.0,31.33,21.04
2016,7,30,18,45,248.0,27.0,3.25,18.5,55.0,21.55,10.72
2016,7,30,19,0,136.0,14.0,3.2,18.0,20.0,13.34,0.0
2016,7,30,19,15,68.0,7.0,3.15,17.5,10.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,50.0,7.5,1.85,13.5,9.5,15.16,0.0
2016,7,31,5,30,100.0,15.0,2.0,14.0,19.0,42.47,0.0
2016,7,31,5,45,203.5,30.0,2.15,14.5,53.5,101.0,65.27
2016,7,31,6,0,307.0,45.0,2.3,15.0,88.0,163.5,122.32
2016,7,31,6,15,381.0,56.5,2.25,15.5,132.5,224.39,175.95
2016,7,31,6,30,455.0,68.0,2.2,16.0,177.0,292.1,234.51
2016,7,31,6,45,507.5,76.5,2.2,17.0,226.0,353.37,286.2
2016,7,31,7,0,560.0,85.0,2.2,18.0,275.0,419.25,339.63
2016,7,31,7,15,598.5,92.0,2.15,18.5,325.5,479.28,387.05
2016,7,31,7,30,637.0,99.0,2.1,19.0,376.0,541.71,434.53
2016,7,31,7,45,662.0,106.0,2.1,20.0,424.5,596.79,474.03
2016,7,31,8,0,687.0,113.0,2.1,21.0,473.0,652.29,512.41
2016,7,31,8,15,709.5,117.5,2.1,21.5,521.0,703.08,546.11
2016,7,31,8,30,732.0,122.0,2.1,22.0,569.0,753.42,578.61
2016,7,31,8,45,739.5,130.0,2.15,22.5,611.0,794.24,604.22
2016,7,31,9,0,747.0,138.0,2.2,23.0,653.0,833.0,628.12
2016,7,31,9,15,761.0,141.5,2.25,23.5,693.0,866.16,647.96
2016,7,31,9,30,775.0,145.0,2.3,24.0,733.0,901.32,669.0
2016,7,31,9,45,754.0,164.5,2.4,25.0,758.5,917.61,676.48
2016,7,31,10,0,733.0,184.0,2.5,26.0,784.0,936.01,685.52
2016,7,31,10,15,742.0,187.0,2.6,26.0,812.5,956.94,698.92
2016,7,31,10,30,751.0,190.0,2.7,26.0,841.0,975.0,710.48
2016,7,31,10,45,745.0,199.5,2.8,26.5,859.0,981.95,713.52
2016,7,31,11,0,739.0,209.0,2.9,27.0,877.0,985.55,714.59
2016,7,31,11,15,743.0,210.5,2.95,27.0,892.0,987.53,715.73
2016,7,31,11,30,747.0,212.0,3.0,27.0,907.0,986.32,714.95
2016,7,31,11,45,739.5,218.5,3.15,27.5,911.5,975.68,707.52
2016,7,31,12,0,732.0,225.0,3.3,28.0,916.0,962.01,698.24
2016,7,31,12,15,732.0,226.0,3.35,28.0,916.5,947.19,688.95
2016,7,31,12,30,732.0,227.0,3.4,28.0,917.0,929.5,677.83
2016,7,31,12,45,794.5,186.0,3.5,28.0,929.0,921.21,673.28
2016,7,31,13,0,857.0,145.0,3.6,28.0,941.0,906.84,664.67
2016,7,31,13,15,853.0,144.0,3.65,28.0,925.5,874.35,643.71
2016,7,31,13,30,849.0,143.0,3.7,28.0,910.0,839.4,621.07
2016,7,31,13,45,833.5,147.5,3.8,28.0,884.5,801.18,596.26
2016,7,31,14,0,818.0,152.0,3.9,28.0,859.0,757.88,567.66
2016,7,31,14,15,810.0,150.0,3.95,27.5,830.0,712.76,536.93
2016,7,31,14,30,802.0,148.0,4.0,27.0,801.0,666.29,504.22
2016,7,31,14,45,787.5,147.0,4.05,27.0,765.0,615.66,466.57
2016,7,31,15,0,773.0,146.0,4.1,27.0,729.0,564.76,427.77
2016,7,31,15,15,758.5,142.5,4.1,26.5,688.5,511.61,387.0
2016,7,31,15,30,744.0,139.0,4.1,26.0,648.0,455.67,342.92
2016,7,31,15,45,730.0,133.0,4.15,25.5,604.0,400.83,298.34
2016,7,31,16,0,716.0,127.0,4.2,25.0,560.0,346.74,253.06
2016,7,31,16,15,692.5,122.0,4.15,24.0,512.0,291.79,206.81
2016,7,31,16,30,669.0,117.0,4.1,23.0,464.0,239.12,162.16
2016,7,31,16,45,648.5,108.0,4.05,22.5,416.0,186.12,118.1
2016,7,31,17,0,628.0,99.0,4.0,22.0,368.0,135.51,79.74
2016,7,31,17,15,588.0,92.0,3.9,21.0,317.5,88.24,52.71
2016,7,31,17,30,548.0,85.0,3.8,20.0,267.0,58.98,46.02
2016,7,31,17,45,504.0,74.5,3.7,19.5,219.5,53.42,41.26
2016,7,31,18,0,460.0,64.0,3.6,19.0,172.0,47.47,35.98
2016,7,31,18,15,382.0,53.0,3.45,18.0,127.5,40.61,29.76
2016,7,31,18,30,304.0,42.0,3.3,17.0,83.0,32.34,22.05
2016,7,31,18,45,203.0,27.5,3.15,16.5,50.0,21.52,10.43
2016,7,31,19,0,102.0,13.0,3.0,16.0,17.0,12.39,0.0
2016,7,31,19,15,51.0,6.5,2.9,15.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,87.0,7.0,1.65,14.5,11.0,6.67,0.0
2016,8,1,5,30,174.0,14.0,1.8,15.0,22.0,50.53,0.0
2016,8,1,5,45,297.5,24.5,1.95,15.5,58.0,121.71,76.72
2016,8,1,6,0,421.0,35.0,2.1,16.0,94.0,191.47,141.66
2016,8,1,6,15,496.0,42.5,2.1,16.5,140.0,253.25,196.88
2016,8,1,6,30,571.0,50.0,2.1,17.0,186.0,323.0,257.56
2016,8,1,6,45,285.5,75.5,2.1,17.5,143.5,238.12,192.82
2016,8,1,7,0,0.0,101.0,2.1,18.0,101.0,97.2,75.8
2016,8,1,7,15,7.0,125.5,2.05,18.5,129.0,125.8,99.42
2016,8,1,7,30,14.0,150.0,2.0,19.0,157.0,155.05,122.89
2016,8,1,7,45,37.5,181.5,2.0,19.5,201.0,212.38,168.84
2016,8,1,8,0,61.0,213.0,2.0,20.0,245.0,264.64,209.7
2016,8,1,8,15,444.0,146.5,2.0,20.5,414.5,522.75,415.64
2016,8,1,8,30,827.0,80.0,2.0,21.0,584.0,773.97,596.34
2016,8,1,8,45,841.5,82.5,2.0,22.0,628.5,817.45,620.08
2016,8,1,9,0,856.0,85.0,2.0,23.0,673.0,859.12,643.96
2016,8,1,9,15,867.5,86.5,2.05,23.5,713.5,894.83,665.17
2016,8,1,9,30,879.0,88.0,2.1,24.0,754.0,928.06,684.59
2016,8,1,9,45,880.0,94.0,2.2,24.5,786.5,953.56,699.35
2016,8,1,10,0,881.0,100.0,2.3,25.0,819.0,975.68,711.96
2016,8,1,10,15,887.5,101.0,2.4,25.5,848.0,994.35,722.37
2016,8,1,10,30,894.0,102.0,2.5,26.0,877.0,1009.71,730.73
2016,8,1,10,45,899.0,103.0,2.6,26.5,899.0,1020.15,736.02
2016,8,1,11,0,904.0,104.0,2.7,27.0,921.0,1027.08,739.2
2016,8,1,11,15,907.5,104.5,2.8,27.0,936.0,1028.41,740.39
2016,8,1,11,30,911.0,105.0,2.9,27.0,951.0,1026.15,739.43
2016,8,1,11,45,913.0,105.5,3.0,27.5,959.0,1018.81,733.88
2016,8,1,12,0,915.0,106.0,3.1,28.0,967.0,1007.93,726.17
2016,8,1,12,15,915.0,106.0,3.15,28.0,967.0,991.13,715.79
2016,8,1,12,30,915.0,106.0,3.2,28.0,967.0,970.99,703.32
2016,8,1,12,45,911.5,106.5,3.3,28.0,958.5,944.88,687.31
2016,8,1,13,0,908.0,107.0,3.4,28.0,950.0,915.78,669.28
2016,8,1,13,15,905.0,106.5,3.5,28.0,935.0,883.3,648.88
2016,8,1,13,30,902.0,106.0,3.6,28.0,920.0,848.11,626.47
2016,8,1,13,45,900.0,103.5,3.7,28.0,898.0,809.24,601.34
2016,8,1,14,0,898.0,101.0,3.8,28.0,876.0,767.91,574.24
2016,8,1,14,15,891.5,100.0,3.85,27.5,847.0,722.52,544.87
2016,8,1,14,30,885.0,99.0,3.9,27.0,818.0,675.39,512.0
2016,8,1,14,45,879.0,96.0,3.95,27.0,784.0,625.22,474.59
2016,8,1,15,0,873.0,93.0,4.0,27.0,750.0,573.71,435.12
2016,8,1,15,15,862.0,91.0,4.0,26.5,709.5,519.47,393.11
2016,8,1,15,30,851.0,89.0,4.0,26.0,669.0,464.85,349.37
2016,8,1,15,45,837.5,86.0,4.05,25.5,624.5,408.24,302.73
2016,8,1,16,0,824.0,83.0,4.1,25.0,580.0,352.04,254.98
2016,8,1,16,15,805.0,80.5,4.1,24.0,532.0,290.62,202.7
2016,8,1,16,30,786.0,78.0,4.1,23.0,484.0,235.12,154.69
2016,8,1,16,45,761.0,74.0,4.1,22.5,433.5,179.21,107.82
2016,8,1,17,0,736.0,70.0,4.1,22.0,383.0,126.07,67.81
2016,8,1,17,15,700.5,66.0,4.0,21.0,331.5,75.47,39.9
2016,8,1,17,30,665.0,62.0,3.9,20.0,280.0,45.43,34.21
2016,8,1,17,45,615.0,56.0,3.85,19.5,230.0,38.67,28.37
2016,8,1,18,0,565.0,50.0,3.8,19.0,180.0,35.85,25.82
2016,8,1,18,15,486.5,42.5,3.7,18.0,134.0,31.55,21.87
2016,8,1,18,30,408.0,35.0,3.6,17.0,88.0,27.06,17.48
2016,8,1,18,45,280.5,24.0,3.5,16.5,53.0,19.01,8.12
2016,8,1,19,0,153.0,13.0,3.4,16.0,18.0,12.39,0.0
2016,8,1,19,15,76.5,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.5,10.5,6.67,0.0
2016,8,2,5,30,161.0,14.0,2.2,14.0,21.0,47.64,0.0
2016,8,2,5,45,290.0,25.5,2.4,14.5,57.5,120.77,75.13
2016,8,2,6,0,419.0,37.0,2.6,15.0,94.0,192.9,143.24
2016,8,2,6,15,498.0,44.5,2.6,15.5,141.0,256.2,200.09
2016,8,2,6,30,577.0,52.0,2.6,16.0,188.0,327.85,262.79
2016,8,2,6,45,631.5,57.0,2.6,16.5,240.0,392.28,318.28
2016,8,2,7,0,686.0,62.0,2.6,17.0,292.0,459.76,374.24
2016,8,2,7,15,722.5,66.5,2.6,17.5,344.5,521.93,423.93
2016,8,2,7,30,759.0,71.0,2.6,18.0,397.0,586.07,473.23
2016,8,2,7,45,787.5,73.5,2.6,18.5,449.5,643.87,515.55
2016,8,2,8,0,816.0,76.0,2.6,19.0,502.0,702.11,555.47
2016,8,2,8,15,836.0,79.0,2.6,19.5,552.0,748.95,586.13
2016,8,2,8,30,856.0,82.0,2.6,20.0,602.0,799.97,619.19
2016,8,2,8,45,872.0,84.0,2.6,21.0,648.5,845.18,646.22
2016,8,2,9,0,888.0,86.0,2.6,22.0,695.0,888.58,671.44
2016,8,2,9,15,899.5,88.0,2.6,22.5,736.5,925.77,693.31
2016,8,2,9,30,911.0,90.0,2.6,23.0,778.0,960.37,713.22
2016,8,2,9,45,914.5,94.5,2.65,23.5,813.0,987.26,728.35
2016,8,2,10,0,918.0,99.0,2.7,24.0,848.0,1010.78,741.29
2016,8,2,10,15,925.0,100.5,2.75,24.5,878.0,1031.0,752.11
2016,8,2,10,30,932.0,102.0,2.8,25.0,908.0,1047.78,760.77
2016,8,2,10,45,934.0,104.5,2.85,25.5,930.0,1057.03,764.7
2016,8,2,11,0,936.0,107.0,2.9,26.0,952.0,1062.57,766.43
2016,8,2,11,15,939.5,107.5,2.95,26.0,967.5,1063.79,767.07
2016,8,2,11,30,943.0,108.0,3.0,26.0,983.0,1061.29,765.51
2016,8,2,11,45,942.5,110.0,3.05,26.5,990.5,1052.63,758.66
2016,8,2,12,0,942.0,112.0,3.1,27.0,998.0,1040.34,749.65
2016,8,2,12,15,942.0,112.0,3.15,27.0,997.5,1022.97,738.98
2016,8,2,12,30,942.0,112.0,3.2,27.0,997.0,1002.16,726.16
2016,8,2,12,45,936.5,114.0,3.25,27.0,987.5,974.9,709.17
2016,8,2,13,0,931.0,116.0,3.3,27.0,978.0,944.64,690.2
2016,8,2,13,15,927.5,115.5,3.35,27.0,962.0,910.87,668.81
2016,8,2,13,30,924.0,115.0,3.4,27.0,946.0,874.34,645.44
2016,8,2,13,45,917.5,114.5,3.45,27.0,922.0,832.85,618.52
2016,8,2,14,0,911.0,114.0,3.5,27.0,898.0,789.16,589.83
2016,8,2,14,15,903.5,112.5,3.5,27.0,867.5,741.86,558.09
2016,8,2,14,30,896.0,111.0,3.5,27.0,837.0,692.88,522.65
2016,8,2,14,45,889.0,107.5,3.5,27.0,801.5,640.94,484.19
2016,8,2,15,0,882.0,104.0,3.5,27.0,766.0,587.75,443.74
2016,8,2,15,15,869.5,101.5,3.5,26.5,724.0,531.65,400.73
2016,8,2,15,30,857.0,99.0,3.5,26.0,682.0,475.33,356.05
2016,8,2,15,45,842.0,96.0,3.5,25.5,635.5,413.91,306.09
2016,8,2,16,0,827.0,93.0,3.5,25.0,589.0,356.3,257.48
2016,8,2,16,15,805.5,89.5,3.45,24.5,539.5,297.34,206.95
2016,8,2,16,30,784.0,86.0,3.4,24.0,490.0,240.29,157.84
2016,8,2,16,45,755.5,82.0,3.4,24.0,437.5,183.85,110.94
2016,8,2,17,0,727.0,78.0,3.4,24.0,385.0,130.62,71.43
2016,8,2,17,15,688.0,73.0,3.35,23.0,332.5,75.06,40.11
2016,8,2,17,30,649.0,68.0,3.3,22.0,280.0,45.99,34.4
2016,8,2,17,45,591.5,62.0,3.25,21.0,229.0,43.53,32.4
2016,8,2,18,0,534.0,56.0,3.2,20.0,178.0,40.97,30.15
2016,8,2,18,15,449.0,47.0,3.15,19.0,131.5,35.6,25.24
2016,8,2,18,30,364.0,38.0,3.1,18.0,85.0,29.96,19.8
2016,8,2,18,45,228.0,25.0,3.1,17.5,50.0,20.07,8.27
2016,8,2,19,0,92.0,12.0,3.1,17.0,15.0,11.44,0.0
2016,8,2,19,15,46.0,6.0,3.15,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,93.0,14.0,2.2,14.0,17.0,33.09,0.0
2016,8,3,5,45,220.0,28.0,2.4,15.0,52.5,102.82,62.39
2016,8,3,6,0,347.0,42.0,2.6,16.0,88.0,174.28,129.01
2016,8,3,6,15,430.5,51.5,2.55,16.5,134.5,237.8,185.17
2016,8,3,6,30,514.0,61.0,2.5,17.0,181.0,310.16,247.77
2016,8,3,6,45,573.0,68.0,2.45,17.5,232.5,376.03,303.86
2016,8,3,7,0,632.0,75.0,2.4,18.0,284.0,447.12,362.12
2016,8,3,7,15,671.0,80.0,2.35,18.5,336.5,508.72,410.87
2016,8,3,7,30,710.0,85.0,2.3,19.0,389.0,572.64,459.5
2016,8,3,7,45,739.0,89.5,2.25,19.5,441.0,628.58,500.39
2016,8,3,8,0,768.0,94.0,2.2,20.0,493.0,687.54,540.76
2016,8,3,8,15,789.5,97.5,2.2,20.5,542.5,739.73,575.03
2016,8,3,8,30,811.0,101.0,2.2,21.0,592.0,791.15,608.0
2016,8,3,8,45,826.0,104.5,2.2,22.0,638.0,835.97,634.48
2016,8,3,9,0,841.0,108.0,2.2,23.0,684.0,878.96,659.16
2016,8,3,9,15,854.0,110.5,2.2,23.5,725.0,909.56,676.39
2016,8,3,9,30,867.0,113.0,2.2,24.0,766.0,944.79,696.61
2016,8,3,9,45,880.0,113.0,2.25,24.5,803.0,974.68,713.6
2016,8,3,10,0,893.0,113.0,2.3,25.0,840.0,1001.76,728.73
2016,8,3,10,15,900.5,114.5,2.4,25.5,869.5,1021.99,740.0
2016,8,3,10,30,908.0,116.0,2.5,26.0,899.0,1038.87,749.22
2016,8,3,10,45,899.0,125.5,2.6,26.5,917.5,1044.08,751.11
2016,8,3,11,0,890.0,135.0,2.7,27.0,936.0,1045.39,750.74
2016,8,3,11,15,893.5,136.0,2.85,27.0,951.5,1046.87,752.57
2016,8,3,11,30,897.0,137.0,3.0,27.0,967.0,1044.79,752.19
2016,8,3,11,45,888.5,143.5,3.15,27.5,971.5,1032.7,744.0
2016,8,3,12,0,880.0,150.0,3.3,28.0,976.0,1017.23,733.73
2016,8,3,12,15,880.0,150.5,3.45,28.0,976.0,1000.97,724.42
2016,8,3,12,30,880.0,151.0,3.6,28.0,976.0,981.47,712.97
2016,8,3,12,45,882.0,148.0,3.75,28.0,969.0,957.38,698.44
2016,8,3,13,0,884.0,145.0,3.9,28.0,962.0,930.17,681.78
2016,8,3,13,15,880.0,144.0,4.0,27.5,946.0,896.65,661.8
2016,8,3,13,30,876.0,143.0,4.1,27.0,930.0,860.57,639.86
2016,8,3,13,45,868.0,143.5,4.2,26.5,906.5,820.29,614.72
2016,8,3,14,0,860.0,144.0,4.3,26.0,883.0,780.25,589.36
2016,8,3,14,15,852.0,142.0,4.35,25.5,853.0,733.18,557.34
2016,8,3,14,30,844.0,140.0,4.4,25.0,823.0,684.65,522.8
2016,8,3,14,45,843.0,132.5,4.45,25.0,789.0,634.09,484.98
2016,8,3,15,0,842.0,125.0,4.5,25.0,755.0,581.89,444.91
2016,8,3,15,15,828.5,122.5,4.45,24.5,713.5,526.48,401.65
2016,8,3,15,30,815.0,120.0,4.4,24.0,672.0,471.1,357.04
2016,8,3,15,45,813.0,110.5,4.35,23.5,629.0,414.29,309.88
2016,8,3,16,0,811.0,101.0,4.3,23.0,586.0,356.8,260.67
2016,8,3,16,15,788.5,97.0,4.2,22.0,536.0,297.96,210.18
2016,8,3,16,30,766.0,93.0,4.1,21.0,486.0,241.18,161.17
2016,8,3,16,45,750.0,85.5,4.05,20.5,436.0,184.71,113.5
2016,8,3,17,0,734.0,78.0,4.0,20.0,386.0,130.02,72.06
2016,8,3,17,15,695.5,73.0,3.85,19.0,333.0,74.03,40.42
2016,8,3,17,30,657.0,68.0,3.7,18.0,280.0,46.15,35.15
2016,8,3,17,45,609.0,60.5,3.6,17.5,229.5,42.5,31.99
2016,8,3,18,0,561.0,53.0,3.5,17.0,179.0,38.62,28.46
2016,8,3,18,15,476.0,44.5,3.35,16.5,132.0,33.57,23.73
2016,8,3,18,30,391.0,36.0,3.2,16.0,85.0,28.28,18.48
2016,8,3,18,45,253.0,24.0,3.1,15.5,50.0,19.28,7.13
2016,8,3,19,0,115.0,12.0,3.0,15.0,15.0,11.44,0.0
2016,8,3,19,15,57.5,6.0,2.95,14.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,6.5,2.35,13.0,9.0,0.0,0.0
2016,8,4,5,30,131.0,13.0,2.5,13.0,18.0,40.12,0.0
2016,8,4,5,45,265.5,25.0,2.7,13.5,54.0,112.34,66.56
2016,8,4,6,0,400.0,37.0,2.9,14.0,90.0,186.38,138.41
2016,8,4,6,15,481.0,45.5,2.9,14.5,137.0,250.5,196.25
2016,8,4,6,30,562.0,54.0,2.9,15.0,184.0,323.27,260.22
2016,8,4,6,45,284.5,83.0,2.9,15.5,149.5,246.63,201.58
2016,8,4,7,0,7.0,112.0,2.9,16.0,115.0,113.14,89.89
2016,8,4,7,15,41.5,141.5,2.9,16.5,159.0,171.06,138.35
2016,8,4,7,30,76.0,171.0,2.9,17.0,203.0,226.71,183.83
2016,8,4,7,45,80.5,194.0,2.95,17.5,232.0,257.05,207.47
2016,8,4,8,0,85.0,217.0,3.0,18.0,261.0,287.54,230.82
2016,8,4,8,15,206.5,230.5,3.05,18.5,351.5,409.33,328.14
2016,8,4,8,30,328.0,244.0,3.1,19.0,442.0,541.72,429.67
2016,8,4,8,45,598.0,168.0,3.15,19.5,563.0,716.55,563.06
2016,8,4,9,0,868.0,92.0,3.2,20.0,684.0,877.82,674.63
2016,8,4,9,15,879.0,94.0,3.25,20.5,724.5,913.97,695.75
2016,8,4,9,30,890.0,96.0,3.3,21.0,765.0,947.55,715.93
2016,8,4,9,45,894.0,99.5,3.4,21.5,798.5,973.31,731.05
2016,8,4,10,0,898.0,103.0,3.5,22.0,832.0,995.8,744.01
2016,8,4,10,15,904.0,104.5,3.55,22.0,861.0,1014.7,755.71
2016,8,4,10,30,910.0,106.0,3.6,22.0,890.0,1030.21,765.27
2016,8,4,10,45,908.5,110.5,3.65,22.5,910.5,1037.86,768.26
2016,8,4,11,0,907.0,115.0,3.7,23.0,931.0,1041.79,768.97
2016,8,4,11,15,910.0,115.5,3.75,23.0,945.5,1042.42,769.16
2016,8,4,11,30,913.0,116.0,3.8,23.0,960.0,1039.43,767.11
2016,8,4,11,45,910.0,119.0,3.85,23.0,966.0,1029.43,760.57
2016,8,4,12,0,907.0,122.0,3.9,23.0,972.0,1015.93,751.87
2016,8,4,12,15,906.5,122.0,3.95,22.5,971.5,998.49,742.07
2016,8,4,12,30,906.0,122.0,4.0,22.0,971.0,977.74,730.07
2016,8,4,12,45,897.5,126.0,4.1,22.0,960.5,950.32,712.44
2016,8,4,13,0,889.0,130.0,4.2,22.0,950.0,920.14,692.86
2016,8,4,13,15,885.5,129.0,4.3,21.5,934.5,886.95,672.39
2016,8,4,13,30,882.0,128.0,4.4,21.0,919.0,851.15,649.86
2016,8,4,13,45,877.5,126.0,4.5,21.0,896.0,811.16,623.11
2016,8,4,14,0,873.0,124.0,4.6,21.0,873.0,768.96,594.47
2016,8,4,14,15,866.0,122.5,4.6,20.5,843.5,723.43,563.17
2016,8,4,14,30,859.0,121.0,4.6,20.0,814.0,676.27,528.48
2016,8,4,14,45,857.0,115.0,4.6,20.0,780.5,626.68,490.15
2016,8,4,15,0,855.0,109.0,4.6,20.0,747.0,575.44,449.52
2016,8,4,15,15,842.5,106.5,4.55,19.5,705.5,520.57,405.54
2016,8,4,15,30,830.0,104.0,4.5,19.0,664.0,462.5,357.74
2016,8,4,15,45,823.5,97.5,4.45,19.0,620.5,405.81,308.85
2016,8,4,16,0,817.0,91.0,4.4,19.0,577.0,348.89,258.5
2016,8,4,16,15,796.5,87.5,4.35,18.5,528.0,290.72,207.08
2016,8,4,16,30,776.0,84.0,4.3,18.0,479.0,234.34,157.16
2016,8,4,16,45,755.5,78.5,4.25,17.5,429.0,178.3,109.39
2016,8,4,17,0,735.0,73.0,4.2,17.0,379.0,124.54,68.58
2016,8,4,17,15,698.0,68.0,4.1,16.5,327.0,73.11,40.74
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,42.45,32.17
2016,8,4,17,45,611.0,56.5,3.9,15.5,225.0,39.44,29.53
2016,8,4,18,0,561.0,50.0,3.8,15.0,175.0,36.24,26.58
2016,8,4,18,15,477.5,42.0,3.65,14.5,128.5,31.51,22.11
2016,8,4,18,30,394.0,34.0,3.5,14.0,82.0,26.58,17.12
2016,8,4,18,45,254.0,22.0,3.4,14.0,47.5,17.52,5.21
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,9.53,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.8,14.0,16.0,35.39,0.0
2016,8,5,5,45,243.0,25.5,2.9,14.5,51.5,106.13,60.49
2016,8,5,6,0,377.0,38.0,3.0,15.0,87.0,179.78,132.77
2016,8,5,6,15,461.0,47.0,3.0,15.0,134.0,244.37,191.03
2016,8,5,6,30,545.0,56.0,3.0,15.0,181.0,317.95,255.98
2016,8,5,6,45,415.0,85.5,3.0,15.5,194.5,314.04,256.63
2016,8,5,7,0,285.0,115.0,3.0,16.0,208.0,289.64,237.87
2016,8,5,7,15,259.5,140.5,2.9,16.5,236.5,317.31,260.21
2016,8,5,7,30,234.0,166.0,2.8,17.0,265.0,341.68,278.62
2016,8,5,7,45,514.5,125.5,2.75,17.5,380.0,510.87,415.18
2016,8,5,8,0,795.0,85.0,2.7,18.0,495.0,697.1,555.64
2016,8,5,8,15,815.0,88.0,2.65,18.5,544.5,748.65,588.72
2016,8,5,8,30,835.0,91.0,2.6,19.0,594.0,799.26,621.29
2016,8,5,8,45,852.0,93.0,2.55,19.5,640.0,838.52,645.17
2016,8,5,9,0,869.0,95.0,2.5,20.0,686.0,882.15,671.7
2016,8,5,9,15,881.0,97.0,2.45,20.5,727.5,919.23,693.22
2016,8,5,9,30,893.0,99.0,2.4,21.0,769.0,953.78,712.76
2016,8,5,9,45,892.0,106.0,2.4,21.5,802.5,978.64,726.16
2016,8,5,10,0,891.0,113.0,2.4,22.0,836.0,999.95,737.26
2016,8,5,10,15,898.0,114.5,2.45,22.0,865.0,1019.64,749.32
2016,8,5,10,30,905.0,116.0,2.5,22.0,894.0,1035.97,759.28
2016,8,5,10,45,910.5,116.5,2.55,22.5,917.0,1046.25,763.99
2016,8,5,11,0,916.0,117.0,2.6,23.0,940.0,1052.96,766.55
2016,8,5,11,15,919.5,118.0,2.65,23.5,955.0,1054.54,765.98
2016,8,5,11,30,923.0,119.0,2.7,24.0,970.0,1052.45,763.22
2016,8,5,11,45,924.5,119.0,2.75,24.5,977.5,1043.69,756.35
2016,8,5,12,0,926.0,119.0,2.8,25.0,985.0,1031.35,747.35
2016,8,5,12,15,926.0,119.0,2.9,25.0,984.5,1014.05,737.17
2016,8,5,12,30,926.0,119.0,3.0,25.0,984.0,993.33,724.8
2016,8,5,12,45,925.0,118.0,3.1,25.5,976.0,967.41,707.6
2016,8,5,13,0,924.0,117.0,3.2,26.0,968.0,938.35,688.32
2016,8,5,13,15,920.5,116.5,3.3,26.0,952.0,904.58,667.18
2016,8,5,13,30,917.0,116.0,3.4,26.0,936.0,868.07,643.99
2016,8,5,13,45,910.5,115.5,3.5,26.0,912.0,826.62,617.19
2016,8,5,14,0,904.0,115.0,3.6,26.0,888.0,782.99,588.56
2016,8,5,14,15,896.5,113.5,3.65,25.5,858.0,735.76,557.81
2016,8,5,14,30,889.0,112.0,3.7,25.0,828.0,686.86,523.2
2016,8,5,14,45,878.0,110.5,3.8,25.0,791.0,634.41,484.1
2016,8,5,15,0,867.0,109.0,3.9,25.0,754.0,581.09,443.21
2016,8,5,15,15,854.0,106.5,3.9,24.5,712.0,525.27,399.8
2016,8,5,15,30,841.0,104.0,3.9,24.0,670.0,466.29,352.6
2016,8,5,15,45,821.5,102.0,3.95,23.5,623.0,407.84,304.32
2016,8,5,16,0,802.0,100.0,4.0,23.0,576.0,350.56,255.58
2016,8,5,16,15,779.5,96.0,3.95,22.5,526.0,292.16,205.11
2016,8,5,16,30,757.0,92.0,3.9,22.0,476.0,235.83,156.36
2016,8,5,16,45,722.0,89.0,3.85,21.5,423.0,176.5,107.57
2016,8,5,17,0,687.0,86.0,3.8,21.0,370.0,124.96,69.95
2016,8,5,17,15,645.0,80.0,3.65,20.0,318.0,75.02,43.57
2016,8,5,17,30,603.0,74.0,3.5,19.0,266.0,51.07,39.31
2016,8,5,17,45,535.0,67.5,3.4,18.5,214.5,48.46,37.07
2016,8,5,18,0,467.0,61.0,3.3,18.0,163.0,45.79,34.57
2016,8,5,18,15,378.5,50.0,3.15,17.0,118.0,38.81,28.16
2016,8,5,18,30,290.0,39.0,3.0,16.0,73.0,30.26,19.98
2016,8,5,18,45,164.0,24.0,2.9,15.5,41.0,18.9,4.87
2016,8,5,19,0,38.0,9.0,2.8,15.0,9.0,8.58,0.0
2016,8,5,19,15,19.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,23.85,0.0
2016,8,6,5,45,185.5,26.5,2.85,13.5,47.0,90.37,49.37
2016,8,6,6,0,312.0,41.0,2.9,14.0,81.0,161.4,119.52
2016,8,6,6,15,398.0,52.0,2.9,14.5,126.5,225.41,176.59
2016,8,6,6,30,484.0,63.0,2.9,15.0,172.0,298.71,240.58
2016,8,6,6,45,242.0,81.5,2.9,15.5,136.0,215.23,175.79
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,96.62,76.04
2016,8,6,7,15,10.0,125.5,2.9,16.5,130.0,128.15,102.35
2016,8,6,7,30,20.0,151.0,2.9,17.0,160.0,160.6,128.8
2016,8,6,7,45,41.0,180.0,2.9,17.5,201.0,214.08,172.11
2016,8,6,8,0,62.0,209.0,2.9,18.0,242.0,261.91,209.97
2016,8,6,8,15,101.5,237.5,2.95,18.5,296.5,325.08,259.74
2016,8,6,8,30,141.0,266.0,3.0,19.0,351.0,402.55,319.24
2016,8,6,8,45,271.5,265.0,3.05,19.5,444.5,527.91,416.07
2016,8,6,9,0,402.0,264.0,3.1,20.0,538.0,661.64,515.2
2016,8,6,9,15,630.0,187.5,3.15,20.0,646.0,802.76,620.56
2016,8,6,9,30,858.0,111.0,3.2,20.0,754.0,934.37,710.07
2016,8,6,9,45,865.5,114.0,3.25,20.5,788.5,962.09,725.44
2016,8,6,10,0,873.0,117.0,3.3,21.0,823.0,986.78,739.59
2016,8,6,10,15,880.0,118.5,3.4,21.0,852.5,1006.18,752.03
2016,8,6,10,30,887.0,120.0,3.5,21.0,882.0,1022.27,762.39
2016,8,6,10,45,892.0,121.0,3.6,21.5,904.0,1032.4,767.44
2016,8,6,11,0,897.0,122.0,3.7,22.0,926.0,1039.02,770.3
2016,8,6,11,15,900.5,123.0,3.75,22.0,941.0,1040.54,771.06
2016,8,6,11,30,904.0,124.0,3.8,22.0,956.0,1038.47,769.6
2016,8,6,11,45,905.0,124.5,3.9,22.0,963.5,1029.81,764.26
2016,8,6,12,0,906.0,125.0,4.0,22.0,971.0,1017.64,756.71
2016,8,6,12,15,906.5,125.0,4.05,22.0,970.5,1001.04,745.96
2016,8,6,12,30,907.0,125.0,4.1,22.0,970.0,981.08,733.04
2016,8,6,12,45,900.0,127.5,4.2,22.0,960.5,953.41,715.2
2016,8,6,13,0,893.0,130.0,4.3,22.0,951.0,922.93,695.39
2016,8,6,13,15,890.0,129.5,4.3,22.0,936.0,890.38,673.58
2016,8,6,13,30,887.0,129.0,4.3,22.0,921.0,855.15,649.83
2016,8,6,13,45,884.5,126.0,4.35,22.0,898.5,815.45,623.01
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,773.37,594.29
2016,8,6,14,15,875.0,121.5,4.45,21.5,847.0,727.3,563.13
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,679.57,528.48
2016,8,6,14,45,861.5,116.5,4.55,21.0,783.0,628.91,489.66
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,577.01,448.78
2016,8,6,15,15,843.0,110.5,4.6,20.5,706.5,519.89,403.42
2016,8,6,15,30,831.0,108.0,4.6,20.0,665.0,464.29,357.67
2016,8,6,15,45,818.5,103.5,4.6,19.5,620.0,406.8,308.99
2016,8,6,16,0,806.0,99.0,4.6,19.0,575.0,349.74,259.24
2016,8,6,16,15,784.5,95.5,4.55,18.5,525.5,291.78,208.05
2016,8,6,16,30,763.0,92.0,4.5,18.0,476.0,235.76,158.61
2016,8,6,16,45,739.5,86.0,4.5,17.5,425.5,179.49,111.06
2016,8,6,17,0,716.0,80.0,4.5,17.0,375.0,121.49,67.32
2016,8,6,17,15,676.0,74.5,4.4,16.5,322.5,70.33,40.4
2016,8,6,17,30,636.0,69.0,4.3,16.0,270.0,47.34,36.5
2016,8,6,17,45,581.0,62.0,4.2,15.5,219.0,44.14,33.69
2016,8,6,18,0,526.0,55.0,4.1,15.0,168.0,40.77,30.55
2016,8,6,18,15,435.0,45.5,3.95,14.5,121.5,34.92,25.02
2016,8,6,18,30,344.0,36.0,3.8,14.0,75.0,28.79,18.79
2016,8,6,18,45,172.0,18.0,3.65,14.0,37.5,14.0,1.08
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,34.09,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,49.5,106.27,55.17
2016,8,7,6,0,400.0,36.0,3.5,14.0,85.0,184.92,136.28
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.0,250.33,195.73
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,324.94,261.63
2016,8,7,6,45,328.0,88.0,3.5,15.5,166.5,274.13,224.29
2016,8,7,7,0,84.0,124.0,3.5,16.0,152.0,175.39,142.62
2016,8,7,7,15,423.5,98.0,3.45,16.0,272.0,376.25,311.52
2016,8,7,7,30,763.0,72.0,3.4,16.0,392.0,589.36,482.95
2016,8,7,7,45,793.0,74.5,3.4,16.5,445.0,648.56,526.43
2016,8,7,8,0,823.0,77.0,3.4,17.0,498.0,708.29,568.27
2016,8,7,8,15,842.5,79.5,3.35,17.5,547.5,754.45,598.85
2016,8,7,8,30,862.0,82.0,3.3,18.0,597.0,804.84,631.88
2016,8,7,8,45,878.5,83.5,3.3,19.0,644.0,850.2,659.61
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,893.74,685.5
2016,8,7,9,15,906.5,87.0,3.3,20.0,732.5,931.2,709.4
2016,8,7,9,30,918.0,89.0,3.3,20.0,774.0,966.01,731.36
2016,8,7,9,45,921.0,93.5,3.3,20.5,808.5,992.61,746.24
2016,8,7,10,0,924.0,98.0,3.3,21.0,843.0,1015.76,758.8
2016,8,7,10,15,930.5,99.0,3.3,21.5,873.0,1034.99,768.77
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,1050.72,776.49
2016,8,7,10,45,943.0,100.0,3.35,22.5,926.0,1061.27,781.32
2016,8,7,11,0,949.0,100.0,3.4,23.0,949.0,1068.13,783.89
2016,8,7,11,15,952.0,100.5,3.45,23.0,964.0,1068.75,784.07
2016,8,7,11,30,955.0,101.0,3.5,23.0,979.0,1065.58,781.97
2016,8,7,11,45,957.5,101.0,3.55,23.5,987.0,1057.61,775.38
2016,8,7,12,0,960.0,101.0,3.6,24.0,995.0,1045.9,766.5
2016,8,7,12,15,960.0,101.0,3.6,24.0,994.5,1028.08,754.88
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,1006.72,741.04
2016,8,7,12,45,958.0,101.0,3.65,24.0,986.0,980.08,724.1
2016,8,7,13,0,956.0,101.0,3.7,24.0,978.0,950.19,704.98
2016,8,7,13,15,953.0,100.5,3.7,24.0,962.0,915.84,682.49
2016,8,7,13,30,950.0,100.0,3.7,24.0,946.0,878.6,657.95
2016,8,7,13,45,949.0,97.5,3.75,24.0,924.0,838.27,631.38
2016,8,7,14,0,948.0,95.0,3.8,24.0,902.0,795.25,602.69
2016,8,7,14,15,942.0,93.5,3.8,23.5,871.5,747.15,571.02
2016,8,7,14,30,936.0,92.0,3.8,23.0,841.0,697.14,535.65
2016,8,7,14,45,929.0,89.5,3.8,23.0,805.0,643.91,495.31
2016,8,7,15,0,922.0,87.0,3.8,23.0,769.0,589.34,452.82
2016,8,7,15,15,911.0,85.5,3.75,22.5,727.0,532.58,408.05
2016,8,7,15,30,900.0,84.0,3.7,22.0,685.0,475.36,361.37
2016,8,7,15,45,886.0,81.5,3.65,22.0,638.0,415.89,310.83
2016,8,7,16,0,872.0,79.0,3.6,22.0,591.0,356.82,259.33
2016,8,7,16,15,852.0,76.0,3.5,21.5,540.5,296.36,206.48
2016,8,7,16,30,832.0,73.0,3.4,21.0,490.0,232.52,151.08
2016,8,7,16,45,805.0,70.0,3.35,20.5,437.5,174.24,102.51
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,118.97,62.2
2016,8,7,17,15,740.5,62.5,3.15,19.0,331.0,65.39,35.48
2016,8,7,17,30,703.0,58.0,3.0,18.0,277.0,42.96,32.35
2016,8,7,17,45,644.5,53.0,2.9,17.5,224.5,40.67,30.35
2016,8,7,18,0,586.0,48.0,2.8,17.0,172.0,35.04,25.25
2016,8,7,18,15,495.5,39.5,2.6,16.5,124.5,29.8,20.32
2016,8,7,18,30,405.0,31.0,2.4,16.0,77.0,24.3,14.73
2016,8,7,18,45,202.5,15.5,2.25,15.5,38.5,11.88,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,114.0,10.0,2.3,14.0,13.0,33.38,0.0
2016,8,8,5,45,261.5,21.5,2.55,14.5,48.0,105.04,50.52
2016,8,8,6,0,409.0,33.0,2.8,15.0,83.0,184.5,134.71
2016,8,8,6,15,493.5,40.5,2.75,15.5,129.5,249.04,193.37
2016,8,8,6,30,578.0,48.0,2.7,16.0,176.0,322.72,258.1
2016,8,8,6,45,629.0,54.0,2.65,16.5,227.0,384.75,312.11
2016,8,8,7,0,680.0,60.0,2.6,17.0,278.0,453.29,369.16
2016,8,8,7,15,716.5,64.5,2.55,17.5,330.5,515.31,418.88
2016,8,8,7,30,753.0,69.0,2.5,18.0,383.0,579.31,468.1
2016,8,8,7,45,780.0,72.0,2.5,18.5,434.5,636.55,510.12
2016,8,8,8,0,807.0,75.0,2.5,19.0,486.0,694.1,549.61
2016,8,8,8,15,826.5,78.0,2.5,19.5,535.5,740.23,579.82
2016,8,8,8,30,846.0,81.0,2.5,20.0,585.0,790.61,612.47
2016,8,8,8,45,861.0,83.5,2.55,21.0,631.0,835.31,639.57
2016,8,8,9,0,876.0,86.0,2.6,22.0,677.0,878.13,664.88
2016,8,8,9,15,887.5,87.5,2.65,22.0,718.0,914.47,688.0
2016,8,8,9,30,899.0,89.0,2.7,22.0,759.0,948.23,709.32
2016,8,8,9,45,904.5,92.5,2.8,22.5,794.0,975.69,725.43
2016,8,8,10,0,910.0,96.0,2.9,23.0,829.0,999.89,739.39
2016,8,8,10,15,917.0,97.0,2.95,23.0,858.5,1019.42,751.33
2016,8,8,10,30,924.0,98.0,3.0,23.0,888.0,1035.52,761.16
2016,8,8,10,45,929.0,99.0,3.15,23.5,910.5,1046.05,766.88
2016,8,8,11,0,934.0,100.0,3.3,24.0,933.0,1052.92,770.33
2016,8,8,11,15,937.0,100.5,3.4,24.0,948.5,1053.53,770.93
2016,8,8,11,30,940.0,101.0,3.5,24.0,964.0,1050.4,769.25
2016,8,8,11,45,941.0,101.5,3.65,24.5,971.0,1041.56,762.85
2016,8,8,12,0,942.0,102.0,3.8,25.0,978.0,1029.06,754.15
2016,8,8,12,15,942.0,102.5,3.9,25.0,978.0,1011.99,743.64
2016,8,8,12,30,942.0,103.0,4.0,25.0,978.0,991.43,730.87
2016,8,8,12,45,941.0,102.5,4.15,25.0,970.0,965.56,714.84
2016,8,8,13,0,940.0,102.0,4.3,25.0,962.0,936.46,696.54
2016,8,8,13,15,937.0,101.5,4.35,24.5,946.5,902.54,675.68
2016,8,8,13,30,934.0,101.0,4.4,24.0,931.0,865.77,652.65
2016,8,8,13,45,931.0,99.5,4.45,24.0,908.5,825.35,625.57
2016,8,8,14,0,928.0,98.0,4.5,24.0,886.0,782.43,596.66
2016,8,8,14,15,921.5,96.5,4.5,23.5,856.0,734.75,564.9
2016,8,8,14,30,915.0,95.0,4.5,23.0,826.0,685.26,529.3
2016,8,8,14,45,907.5,93.0,4.55,23.0,790.0,633.12,489.53
2016,8,8,15,0,900.0,91.0,4.6,23.0,754.0,579.71,447.64
2016,8,8,15,15,888.5,89.0,4.55,22.5,712.5,523.3,402.74
2016,8,8,15,30,877.0,87.0,4.5,22.0,671.0,466.53,356.06
2016,8,8,15,45,863.5,84.0,4.45,22.0,625.0,408.0,305.95
2016,8,8,16,0,850.0,81.0,4.4,22.0,579.0,349.86,254.93
2016,8,8,16,15,829.5,78.0,4.3,21.5,529.0,290.48,202.8
2016,8,8,16,30,809.0,75.0,4.2,21.0,479.0,227.85,148.33
2016,8,8,16,45,784.5,71.0,4.1,20.5,427.0,170.43,100.41
2016,8,8,17,0,760.0,67.0,4.0,20.0,375.0,115.75,60.61
2016,8,8,17,15,721.5,62.5,3.9,19.0,322.0,63.24,34.99
2016,8,8,17,30,683.0,58.0,3.8,18.0,269.0,43.05,32.42
2016,8,8,17,45,629.5,52.0,3.7,17.5,217.5,39.9,29.66
2016,8,8,18,0,576.0,46.0,3.6,17.0,166.0,33.49,23.86
2016,8,8,18,15,484.5,38.0,3.5,16.5,119.5,28.62,19.25
2016,8,8,18,30,393.0,30.0,3.4,16.0,73.0,23.52,13.94
2016,8,8,18,45,196.5,15.0,3.35,15.5,36.5,11.53,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,58.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,117.0,10.0,3.0,14.0,12.0,33.95,0.0
2016,8,9,5,45,267.5,21.0,3.1,14.5,46.5,105.51,46.49
2016,8,9,6,0,418.0,32.0,3.2,15.0,81.0,186.22,135.51
2016,8,9,6,15,502.5,39.5,3.1,15.5,128.5,251.2,194.94
2016,8,9,6,30,587.0,47.0,3.0,16.0,176.0,323.17,258.56
2016,8,9,6,45,635.5,53.0,2.95,16.5,226.5,386.68,314.0
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,454.2,370.49
2016,8,9,7,15,721.0,63.5,2.75,17.0,329.5,516.73,421.39
2016,8,9,7,30,758.0,68.0,2.6,17.0,382.0,581.29,471.84
2016,8,9,7,45,783.5,71.5,2.5,17.5,434.0,638.33,513.45
2016,8,9,8,0,809.0,75.0,2.4,18.0,486.0,695.55,552.29
2016,8,9,8,15,828.5,77.5,2.25,18.5,535.0,741.18,581.21
2016,8,9,8,30,848.0,80.0,2.1,19.0,584.0,791.07,612.3
2016,8,9,8,45,865.0,81.5,1.95,20.0,630.5,836.39,637.95
2016,8,9,9,0,882.0,83.0,1.8,21.0,677.0,879.97,661.47
2016,8,9,9,15,893.5,84.5,1.75,21.5,718.0,916.51,681.94
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,950.44,700.41
2016,8,9,9,45,914.5,87.0,1.65,22.5,795.0,979.07,715.17
2016,8,9,10,0,924.0,88.0,1.6,23.0,831.0,1004.6,727.83
2016,8,9,10,15,930.5,89.0,1.6,23.5,860.0,1023.89,737.21
2016,8,9,10,30,937.0,90.0,1.6,24.0,889.0,1039.68,744.49
2016,8,9,10,45,940.5,91.5,1.6,24.5,911.0,1049.38,748.07
2016,8,9,11,0,944.0,93.0,1.6,25.0,933.0,1055.36,749.5
2016,8,9,11,15,946.5,93.5,1.65,25.5,948.0,1055.48,748.27
2016,8,9,11,30,949.0,94.0,1.7,26.0,963.0,1051.83,744.88
2016,8,9,11,45,946.0,97.0,1.8,26.5,969.0,1041.58,738.28
2016,8,9,12,0,943.0,100.0,1.9,27.0,975.0,1027.67,729.49
2016,8,9,12,15,943.0,100.0,2.05,27.0,974.5,1010.04,720.44
2016,8,9,12,30,943.0,100.0,2.2,27.0,974.0,988.92,709.05
2016,8,9,12,45,927.0,108.5,2.35,27.5,962.0,958.21,689.99
2016,8,9,13,0,911.0,117.0,2.5,28.0,950.0,924.87,669.07
2016,8,9,13,15,908.0,116.5,2.65,28.0,934.0,891.65,649.29
2016,8,9,13,30,905.0,116.0,2.8,28.0,918.0,855.68,627.34
2016,8,9,13,45,899.0,115.0,3.0,28.0,894.5,814.3,601.68
2016,8,9,14,0,893.0,114.0,3.2,28.0,871.0,770.73,574.03
2016,8,9,14,15,886.0,112.5,3.3,27.5,841.0,724.02,543.99
2016,8,9,14,30,879.0,111.0,3.4,27.0,811.0,675.63,510.22
2016,8,9,14,45,870.5,108.5,3.5,27.0,774.5,623.97,472.04
2016,8,9,15,0,862.0,106.0,3.6,27.0,738.0,571.23,431.88
2016,8,9,15,15,849.0,103.5,3.65,26.5,696.5,515.41,388.85
2016,8,9,15,30,836.0,101.0,3.7,26.0,655.0,456.46,341.99
