Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,45,822.5,96.5,3.75,26.0,609.5,398.18,293.44
2016,8,9,16,0,809.0,92.0,3.8,26.0,564.0,340.44,244.04
2016,8,9,16,15,787.0,88.5,3.75,25.0,514.0,282.09,194.38
2016,8,9,16,30,765.0,85.0,3.7,24.0,464.0,225.75,146.35
2016,8,9,16,45,738.5,80.0,3.7,23.5,413.0,169.73,100.57
2016,8,9,17,0,712.0,75.0,3.7,23.0,362.0,116.75,62.85
2016,8,9,17,15,671.0,70.0,3.55,22.0,309.5,62.18,35.43
2016,8,9,17,30,630.0,65.0,3.4,21.0,257.0,44.66,33.4
2016,8,9,17,45,570.0,58.0,3.25,20.5,206.5,41.31,30.49
2016,8,9,18,0,510.0,51.0,3.1,20.0,156.0,37.8,27.26
2016,8,9,18,15,416.0,41.5,2.95,19.5,111.0,31.81,21.68
2016,8,9,18,30,322.0,32.0,2.8,19.0,66.0,25.53,15.2
2016,8,9,18,45,161.0,16.0,2.65,18.5,33.0,12.52,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.5,2.8,14.5,34.5,65.25,24.1
2016,8,10,6,0,273.0,37.0,3.0,15.0,69.0,143.36,104.1
2016,8,10,6,15,358.5,49.0,2.95,15.5,113.5,206.83,160.74
2016,8,10,6,30,444.0,61.0,2.9,16.0,158.0,278.66,223.33
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,342.47,278.5
2016,8,10,7,0,555.0,81.0,2.9,17.0,256.0,411.35,335.97
2016,8,10,7,15,597.5,88.0,2.85,17.5,307.5,473.73,386.3
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,538.91,436.96
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.0,597.16,480.68
2016,8,10,8,0,703.0,106.0,2.8,19.0,461.0,656.37,523.59
2016,8,10,8,15,727.0,110.5,2.75,19.5,510.5,709.17,559.1
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,758.17,591.02
2016,8,10,8,45,770.0,118.5,2.65,20.5,606.0,804.46,620.31
2016,8,10,9,0,789.0,122.0,2.6,21.0,652.0,849.3,648.0
2016,8,10,9,15,803.0,125.0,2.6,21.5,693.0,887.3,670.87
2016,8,10,9,30,817.0,128.0,2.6,22.0,734.0,923.03,691.96
2016,8,10,9,45,845.0,122.0,2.6,23.0,774.5,959.6,711.99
2016,8,10,10,0,873.0,116.0,2.6,24.0,815.0,985.77,724.86
2016,8,10,10,15,880.5,117.5,2.6,24.5,845.0,1005.61,735.02
2016,8,10,10,30,888.0,119.0,2.6,25.0,875.0,1022.12,743.1
2016,8,10,10,45,894.5,119.5,2.65,25.5,898.0,1033.14,748.23
2016,8,10,11,0,901.0,120.0,2.7,26.0,921.0,1040.63,751.25
2016,8,10,11,15,904.5,121.0,2.75,26.0,936.5,1042.02,752.01
2016,8,10,11,30,908.0,122.0,2.8,26.0,952.0,1039.77,750.62
2016,8,10,11,45,911.0,121.5,2.9,26.5,959.5,1031.87,744.74
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,1020.39,736.7
2016,8,10,12,15,914.0,121.0,3.05,27.0,967.0,1002.98,725.96
2016,8,10,12,30,914.0,121.0,3.1,27.0,967.0,982.18,713.12
2016,8,10,12,45,912.0,121.0,3.2,27.0,958.5,956.27,697.31
2016,8,10,13,0,910.0,121.0,3.3,27.0,950.0,927.26,679.4
2016,8,10,13,15,906.5,120.0,3.4,27.0,934.0,893.05,657.9
2016,8,10,13,30,903.0,119.0,3.5,27.0,918.0,856.14,634.39
2016,8,10,13,45,898.5,117.5,3.6,27.0,894.5,815.42,608.03
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,772.41,579.78
2016,8,10,14,15,886.5,114.5,3.75,26.5,840.5,725.21,548.68
2016,8,10,14,30,879.0,113.0,3.8,26.0,810.0,676.37,514.04
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.0,623.86,474.74
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,570.33,433.55
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.0,514.49,390.06
2016,8,10,15,30,835.0,102.0,3.9,25.0,654.0,455.56,342.82
2016,8,10,15,45,819.5,98.5,3.9,24.5,607.5,397.39,294.59
2016,8,10,16,0,804.0,95.0,3.9,24.0,561.0,339.97,245.59
2016,8,10,16,15,781.5,91.5,3.8,23.5,511.0,281.72,195.24
2016,8,10,16,30,759.0,88.0,3.7,23.0,461.0,225.56,146.86
2016,8,10,16,45,730.0,83.0,3.65,22.5,409.5,169.51,101.16
2016,8,10,17,0,701.0,78.0,3.6,22.0,358.0,112.46,60.34
2016,8,10,17,15,659.0,72.5,3.45,21.0,305.5,62.24,36.79
2016,8,10,17,30,617.0,67.0,3.3,20.0,253.0,46.39,35.06
2016,8,10,17,45,557.0,59.5,3.15,19.5,202.5,42.71,31.84
2016,8,10,18,0,497.0,52.0,3.0,19.0,152.0,38.84,28.26
2016,8,10,18,15,401.5,41.5,2.9,18.5,107.0,31.99,21.88
2016,8,10,18,30,306.0,31.0,2.8,18.0,62.0,24.75,14.43
2016,8,10,18,45,153.0,15.5,2.7,17.5,31.0,12.18,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,111.0,18.5,1.8,14.0,31.5,58.27,17.69
2016,8,11,6,0,222.0,37.0,2.1,15.0,63.0,127.1,91.76
2016,8,11,6,15,303.0,51.5,2.1,15.5,106.0,186.8,144.81
2016,8,11,6,30,384.0,66.0,2.1,16.0,149.0,255.63,204.43
2016,8,11,6,45,439.0,78.0,2.1,16.5,197.5,317.29,257.38
2016,8,11,7,0,494.0,90.0,2.1,17.0,246.0,387.77,315.66
2016,8,11,7,15,538.0,99.0,2.1,17.5,296.5,450.38,365.84
2016,8,11,7,30,582.0,108.0,2.1,18.0,347.0,516.04,416.61
2016,8,11,7,45,613.0,116.0,2.1,18.5,397.5,574.25,459.92
2016,8,11,8,0,644.0,124.0,2.1,19.0,448.0,633.5,502.61
2016,8,11,8,15,669.5,130.0,2.1,19.5,497.0,686.9,539.59
2016,8,11,8,30,695.0,136.0,2.1,20.0,546.0,740.15,574.64
2016,8,11,8,45,714.0,141.0,2.15,21.0,591.0,786.24,603.11
2016,8,11,9,0,733.0,146.0,2.2,22.0,636.0,831.06,630.14
2016,8,11,9,15,748.5,150.0,2.2,22.5,677.5,869.99,653.48
2016,8,11,9,30,764.0,154.0,2.2,23.0,719.0,906.89,675.17
2016,8,11,9,45,806.5,141.5,2.25,24.0,763.5,944.4,696.15
2016,8,11,10,0,849.0,129.0,2.3,25.0,808.0,985.11,718.88
2016,8,11,10,15,857.0,131.0,2.35,25.0,838.0,996.8,725.46
2016,8,11,10,30,865.0,133.0,2.4,25.0,868.0,1013.95,735.96
2016,8,11,10,45,870.5,134.5,2.45,25.5,890.5,1024.71,740.94
2016,8,11,11,0,876.0,136.0,2.5,26.0,913.0,1031.99,743.87
2016,8,11,11,15,880.0,136.5,2.5,26.5,928.0,1033.2,742.56
2016,8,11,11,30,884.0,137.0,2.5,27.0,943.0,1030.88,739.19
2016,8,11,11,45,885.5,138.0,2.55,27.5,951.0,1023.03,733.0
2016,8,11,12,0,887.0,139.0,2.6,28.0,959.0,1011.69,724.76
2016,8,11,12,15,887.0,139.0,2.6,28.0,958.5,994.51,713.88
2016,8,11,12,30,887.0,139.0,2.6,28.0,958.0,974.04,701.01
2016,8,11,12,45,885.0,138.5,2.65,28.0,949.5,948.06,685.08
2016,8,11,13,0,883.0,138.0,2.7,28.0,941.0,919.1,667.19
2016,8,11,13,15,879.5,137.0,2.75,28.0,925.0,885.52,646.19
2016,8,11,13,30,876.0,136.0,2.8,28.0,909.0,849.32,623.3
2016,8,11,13,45,872.0,133.5,2.9,28.0,886.0,808.88,597.64
2016,8,11,14,0,868.0,131.0,3.0,28.0,863.0,766.19,570.11
2016,8,11,14,15,859.5,129.5,3.05,27.5,832.5,719.23,539.03
2016,8,11,14,30,851.0,128.0,3.1,27.0,802.0,670.96,505.3
2016,8,11,14,45,842.0,124.5,3.2,27.0,765.5,618.38,466.7
2016,8,11,15,0,833.0,121.0,3.3,27.0,729.0,564.91,426.25
2016,8,11,15,15,818.5,118.5,3.35,26.5,686.5,508.99,383.32
2016,8,11,15,30,804.0,116.0,3.4,26.0,644.0,453.24,339.0
2016,8,11,15,45,787.5,111.5,3.45,26.0,598.0,395.38,291.08
2016,8,11,16,0,771.0,107.0,3.5,26.0,552.0,338.46,242.71
2016,8,11,16,15,747.0,102.5,3.5,25.5,502.0,280.79,193.68
2016,8,11,16,30,723.0,98.0,3.5,25.0,452.0,221.22,143.48
2016,8,11,16,45,692.5,92.5,3.55,24.5,400.5,166.27,99.36
2016,8,11,17,0,662.0,87.0,3.6,24.0,349.0,114.87,63.61
2016,8,11,17,15,617.5,80.0,3.5,23.0,296.5,65.75,40.96
2016,8,11,17,30,573.0,73.0,3.4,22.0,244.0,51.36,39.06
2016,8,11,17,45,510.0,64.5,3.3,21.0,194.0,47.07,35.4
2016,8,11,18,0,447.0,56.0,3.2,20.0,144.0,42.56,31.33
2016,8,11,18,15,352.5,44.0,3.0,19.0,100.5,34.47,23.9
2016,8,11,18,30,258.0,32.0,2.8,18.0,57.0,25.9,15.08
2016,8,11,18,45,129.0,16.0,2.65,17.5,28.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,2.05,14.5,34.0,68.48,16.45
2016,8,12,6,0,301.0,34.0,2.3,15.0,68.0,150.43,108.08
2016,8,12,6,15,391.0,45.0,2.25,15.5,113.0,214.84,166.18
2016,8,12,6,30,481.0,56.0,2.2,16.0,158.0,289.27,230.89
2016,8,12,6,45,543.0,64.0,2.2,16.5,209.0,355.95,288.29
2016,8,12,7,0,605.0,72.0,2.2,17.0,260.0,428.33,348.29
2016,8,12,7,15,380.0,118.5,2.15,17.5,244.5,374.49,304.73
2016,8,12,7,30,155.0,165.0,2.1,18.0,229.0,281.62,227.77
2016,8,12,7,45,238.0,178.5,2.1,19.0,291.0,369.9,297.97
2016,8,12,8,0,321.0,192.0,2.1,20.0,353.0,455.62,363.27
2016,8,12,8,15,558.5,146.0,2.1,20.5,460.5,618.38,487.58
2016,8,12,8,30,796.0,100.0,2.1,21.0,568.0,778.06,599.95
2016,8,12,8,45,814.0,102.5,2.1,22.0,614.0,823.88,626.21
2016,8,12,9,0,832.0,105.0,2.1,23.0,660.0,868.08,651.76
2016,8,12,9,15,844.5,107.5,2.15,23.5,701.0,905.37,673.95
2016,8,12,9,30,857.0,110.0,2.2,24.0,742.0,932.48,689.25
2016,8,12,9,45,863.0,114.0,2.25,25.0,776.5,959.8,703.34
2016,8,12,10,0,869.0,118.0,2.3,26.0,811.0,983.99,715.26
2016,8,12,10,15,876.0,119.5,2.35,26.0,840.5,1003.2,726.82
2016,8,12,10,30,883.0,121.0,2.4,26.0,870.0,1019.1,736.38
2016,8,12,10,45,888.0,122.0,2.5,26.5,892.0,1029.01,741.32
2016,8,12,11,0,893.0,123.0,2.6,27.0,914.0,1035.4,744.16
2016,8,12,11,15,896.5,124.0,2.7,27.0,929.0,1036.68,745.36
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,1034.35,744.4
2016,8,12,11,45,901.5,125.0,2.9,27.5,951.0,1025.41,737.87
2016,8,12,12,0,903.0,125.0,3.0,28.0,958.0,1012.94,729.22
2016,8,12,12,15,902.5,125.0,3.1,28.0,957.0,995.08,718.61
2016,8,12,12,30,902.0,125.0,3.2,28.0,956.0,973.88,705.88
2016,8,12,12,45,906.5,121.0,3.35,28.5,949.5,950.09,690.39
2016,8,12,13,0,911.0,117.0,3.5,29.0,943.0,922.94,672.64
2016,8,12,13,15,908.0,116.0,3.55,28.5,927.0,889.0,652.34
2016,8,12,13,30,905.0,115.0,3.6,28.0,911.0,852.31,630.0
2016,8,12,13,45,899.5,114.0,3.7,28.0,887.5,811.08,603.31
2016,8,12,14,0,894.0,113.0,3.8,28.0,864.0,767.62,574.77
2016,8,12,14,15,887.0,111.5,3.8,28.0,834.0,720.63,542.56
2016,8,12,14,30,880.0,110.0,3.8,28.0,804.0,671.95,506.98
2016,8,12,14,45,870.5,108.0,3.8,28.0,767.5,619.86,468.04
2016,8,12,15,0,861.0,106.0,3.8,28.0,731.0,566.79,427.31
2016,8,12,15,15,848.0,103.5,3.7,27.5,689.0,510.82,383.83
2016,8,12,15,30,835.0,101.0,3.6,27.0,647.0,451.77,336.69
2016,8,12,15,45,818.0,97.5,3.55,27.0,600.5,392.93,287.73
2016,8,12,16,0,801.0,94.0,3.5,27.0,554.0,335.02,238.37
2016,8,12,16,15,778.5,90.5,3.35,26.5,504.5,276.88,188.72
2016,8,12,16,30,756.0,87.0,3.2,26.0,455.0,220.85,141.14
2016,8,12,16,45,725.5,82.5,3.1,25.5,403.0,165.19,96.67
2016,8,12,17,0,695.0,78.0,3.0,25.0,351.0,108.67,57.47
2016,8,12,17,15,651.5,72.0,2.75,24.0,298.5,58.46,35.56
2016,8,12,17,30,608.0,66.0,2.5,23.0,246.0,45.93,34.21
2016,8,12,17,45,544.5,58.5,2.3,22.5,195.5,42.22,30.98
2016,8,12,18,0,481.0,51.0,2.1,22.0,145.0,38.34,27.4
2016,8,12,18,15,382.0,40.5,1.8,21.0,100.5,31.45,21.08
2016,8,12,18,30,283.0,30.0,1.5,20.0,56.0,24.19,13.25
2016,8,12,18,45,141.5,15.0,1.25,19.5,28.0,11.97,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,17.0,2.2,15.5,33.0,67.02,10.0
2016,8,13,6,0,293.0,34.0,2.4,16.0,66.0,147.8,105.22
2016,8,13,6,15,384.0,44.5,2.3,16.5,110.5,211.6,162.86
2016,8,13,6,30,475.0,55.0,2.2,17.0,155.0,285.49,226.92
2016,8,13,6,45,537.0,62.0,2.15,17.5,205.0,350.69,282.95
2016,8,13,7,0,599.0,69.0,2.1,18.0,255.0,421.55,341.52
2016,8,13,7,15,641.0,75.0,2.1,19.0,307.0,484.56,391.15
2016,8,13,7,30,683.0,81.0,2.1,20.0,359.0,550.29,440.74
2016,8,13,7,45,715.5,84.5,2.15,21.0,410.5,606.34,481.42
2016,8,13,8,0,748.0,88.0,2.2,22.0,462.0,665.89,521.92
2016,8,13,8,15,770.5,92.0,2.15,22.5,511.0,718.78,556.43
2016,8,13,8,30,793.0,96.0,2.1,23.0,560.0,771.03,589.6
2016,8,13,8,45,812.5,98.0,2.1,24.0,606.5,817.42,617.12
2016,8,13,9,0,832.0,100.0,2.1,25.0,653.0,862.31,642.99
2016,8,13,9,15,845.0,102.0,2.1,25.5,694.0,892.2,659.65
2016,8,13,9,30,858.0,104.0,2.1,26.0,735.0,926.7,679.31
2016,8,13,9,45,874.0,102.5,2.15,27.0,772.5,957.56,695.49
2016,8,13,10,0,890.0,101.0,2.2,28.0,810.0,985.71,709.78
2016,8,13,10,15,897.5,102.5,2.25,28.5,839.5,1005.84,720.33
2016,8,13,10,30,905.0,104.0,2.3,29.0,869.0,1022.58,728.84
2016,8,13,10,45,910.0,105.0,2.4,29.5,891.5,1032.76,733.88
2016,8,13,11,0,915.0,106.0,2.5,30.0,914.0,1039.32,736.79
2016,8,13,11,15,918.5,106.5,2.55,30.0,929.5,1040.18,737.23
2016,8,13,11,30,922.0,107.0,2.6,30.0,945.0,1037.34,735.53
2016,8,13,11,45,923.5,107.5,2.7,30.5,952.0,1028.83,729.44
2016,8,13,12,0,925.0,108.0,2.8,31.0,959.0,1016.69,721.18
2016,8,13,12,15,925.0,108.0,2.9,31.0,958.5,999.02,710.95
2016,8,13,12,30,925.0,108.0,3.0,31.0,958.0,977.92,698.56
2016,8,13,12,45,911.0,115.5,3.1,31.0,946.0,948.13,680.55
2016,8,13,13,0,897.0,123.0,3.2,31.0,934.0,915.69,660.73
2016,8,13,13,15,893.5,122.5,3.3,31.0,918.0,882.12,640.0
2016,8,13,13,30,890.0,122.0,3.4,31.0,902.0,845.86,617.28
2016,8,13,13,45,884.5,120.5,3.5,31.0,878.5,804.6,590.94
2016,8,13,14,0,879.0,119.0,3.6,31.0,855.0,761.15,562.81
2016,8,13,14,15,871.0,117.5,3.6,30.5,825.0,714.0,531.68
2016,8,13,14,30,863.0,116.0,3.6,30.0,795.0,665.29,497.48
2016,8,13,14,45,852.5,114.0,3.65,30.0,758.0,613.31,459.13
2016,8,13,15,0,842.0,112.0,3.7,30.0,721.0,558.9,417.94
2016,8,13,15,15,828.0,109.0,3.65,29.5,679.0,502.24,374.45
2016,8,13,15,30,814.0,106.0,3.6,29.0,637.0,445.7,329.59
2016,8,13,15,45,796.5,102.5,3.6,28.5,590.5,387.76,282.36
2016,8,13,16,0,779.0,99.0,3.6,28.0,544.0,330.85,234.64
2016,8,13,16,15,755.0,95.5,3.5,27.5,494.5,273.57,186.04
2016,8,13,16,30,731.0,92.0,3.4,27.0,445.0,214.65,136.64
2016,8,13,16,45,699.5,86.5,3.3,26.5,393.0,159.14,92.65
2016,8,13,17,0,668.0,81.0,3.2,26.0,341.0,107.3,57.52
2016,8,13,17,15,623.0,75.0,3.0,25.0,289.0,58.73,37.07
2016,8,13,17,30,578.0,69.0,2.8,24.0,237.0,48.49,36.26
2016,8,13,17,45,514.0,60.5,2.65,23.5,187.5,44.07,32.41
2016,8,13,18,0,450.0,52.0,2.5,23.0,138.0,39.4,28.15
2016,8,13,18,15,349.5,40.5,2.3,22.0,95.0,31.63,21.06
2016,8,13,18,30,249.0,29.0,2.1,21.0,52.0,23.41,12.16
2016,8,13,18,45,124.5,14.5,1.95,20.5,26.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,59.61,1.9
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,133.83,94.55
2016,8,14,6,15,342.0,46.5,2.2,16.5,105.0,197.72,152.05
2016,8,14,6,30,431.0,59.0,2.2,17.0,149.0,270.59,215.13
2016,8,14,6,45,490.0,69.0,2.2,17.5,198.0,335.44,270.82
2016,8,14,7,0,549.0,79.0,2.2,18.0,247.0,405.75,329.05
2016,8,14,7,15,353.5,121.0,2.2,19.0,237.5,361.81,292.99
2016,8,14,7,30,158.0,163.0,2.2,20.0,228.0,281.7,226.39
2016,8,14,7,45,427.5,134.0,2.25,21.0,340.0,461.41,370.24
2016,8,14,8,0,697.0,105.0,2.3,22.0,452.0,650.99,512.77
2016,8,14,8,15,721.5,110.0,2.3,22.5,501.0,704.56,547.38
2016,8,14,8,30,746.0,115.0,2.3,23.0,550.0,757.78,581.92
2016,8,14,8,45,764.0,119.0,2.3,23.5,595.5,800.06,608.1
2016,8,14,9,0,782.0,123.0,2.3,24.0,641.0,844.39,635.3
2016,8,14,9,15,796.5,126.0,2.3,24.5,682.5,882.63,657.91
2016,8,14,9,30,811.0,129.0,2.3,25.0,724.0,918.63,678.77
2016,8,14,9,45,819.5,132.5,2.35,26.0,759.0,946.95,693.49
2016,8,14,10,0,828.0,136.0,2.4,27.0,794.0,972.34,706.23
2016,8,14,10,15,836.5,138.0,2.45,27.5,823.5,992.98,717.28
2016,8,14,10,30,845.0,140.0,2.5,28.0,853.0,1010.39,726.32
2016,8,14,10,45,852.5,140.5,2.55,28.5,876.0,1012.48,725.73
2016,8,14,11,0,860.0,141.0,2.6,29.0,899.0,1020.52,729.17
2016,8,14,11,15,864.0,142.0,2.65,29.0,914.0,1022.09,730.04
2016,8,14,11,30,868.0,143.0,2.7,29.0,929.0,1020.15,728.86
2016,8,14,11,45,871.5,142.5,2.8,29.5,937.0,1012.7,723.33
2016,8,14,12,0,875.0,142.0,2.9,30.0,945.0,1001.79,715.74
2016,8,14,12,15,875.0,142.0,2.95,30.0,944.5,984.59,705.23
2016,8,14,12,30,875.0,142.0,3.0,30.0,944.0,964.13,692.72
2016,8,14,12,45,870.0,143.5,3.05,30.0,934.5,937.4,676.17
2016,8,14,13,0,865.0,145.0,3.1,30.0,925.0,907.84,657.76
2016,8,14,13,15,861.0,144.0,3.15,30.0,908.5,874.12,636.52
2016,8,14,13,30,857.0,143.0,3.2,30.0,892.0,837.86,613.46
2016,8,14,13,45,847.5,143.0,3.3,30.0,867.5,798.93,588.65
2016,8,14,14,0,838.0,143.0,3.4,30.0,843.0,754.39,559.71
2016,8,14,14,15,829.0,141.0,3.45,29.5,812.5,706.78,527.4
2016,8,14,14,30,820.0,139.0,3.5,29.0,782.0,657.87,493.2
2016,8,14,14,45,807.5,136.5,3.55,29.0,745.0,605.35,454.44
2016,8,14,15,0,795.0,134.0,3.6,29.0,708.0,552.36,414.25
2016,8,14,15,15,779.5,131.0,3.6,28.5,665.5,497.25,371.99
2016,8,14,15,30,764.0,128.0,3.6,28.0,623.0,442.52,328.62
2016,8,14,15,45,745.5,123.0,3.65,27.5,577.0,382.16,279.82
2016,8,14,16,0,727.0,118.0,3.7,27.0,531.0,325.96,232.86
2016,8,14,16,15,701.0,113.0,3.65,26.5,481.5,269.36,185.08
2016,8,14,16,30,675.0,108.0,3.6,26.0,432.0,215.38,139.86
2016,8,14,16,45,643.5,101.0,3.6,25.5,381.0,161.87,97.66
2016,8,14,17,0,612.0,94.0,3.6,25.0,330.0,112.13,64.1
2016,8,14,17,15,565.0,86.0,3.45,24.0,278.5,65.35,50.68
2016,8,14,17,30,518.0,78.0,3.3,23.0,227.0,56.18,43.04
2016,8,14,17,45,456.0,67.0,3.2,22.0,178.5,49.91,37.64
2016,8,14,18,0,394.0,56.0,3.1,21.0,130.0,43.24,31.66
2016,8,14,18,15,297.0,42.5,2.95,20.0,88.5,32.69,22.08
2016,8,14,18,30,200.0,29.0,2.8,19.0,47.0,22.73,11.24
2016,8,14,18,45,100.0,14.5,2.65,18.5,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,2.75,13.5,34.0,72.99,0.0
2016,8,15,6,0,358.0,31.0,2.9,14.0,68.0,165.54,117.15
2016,8,15,6,15,454.5,40.0,2.85,14.5,115.0,233.23,180.37
2016,8,15,6,30,551.0,49.0,2.8,15.0,162.0,311.63,249.41
2016,8,15,6,45,612.5,55.0,2.75,15.5,214.5,379.37,308.6
2016,8,15,7,0,674.0,61.0,2.7,16.0,267.0,450.41,368.33
2016,8,15,7,15,367.0,109.5,2.65,16.5,224.5,356.8,292.65
2016,8,15,7,30,60.0,158.0,2.6,17.0,182.0,203.84,164.6
2016,8,15,7,45,94.0,184.0,2.55,18.0,228.0,257.47,207.97
2016,8,15,8,0,128.0,210.0,2.5,19.0,274.0,324.38,260.04
2016,8,15,8,15,491.5,147.0,2.45,19.5,427.5,562.04,449.29
2016,8,15,8,30,855.0,84.0,2.4,20.0,581.0,801.33,621.6
2016,8,15,8,45,871.0,86.0,2.4,20.5,628.0,846.61,648.07
2016,8,15,9,0,887.0,88.0,2.4,21.0,675.0,890.03,674.48
2016,8,15,9,15,899.0,90.0,2.45,21.5,717.0,927.64,697.02
2016,8,15,9,30,911.0,92.0,2.5,22.0,759.0,962.62,717.62
2016,8,15,9,45,913.0,97.5,2.55,23.0,793.5,989.11,731.05
2016,8,15,10,0,915.0,103.0,2.6,24.0,828.0,1012.06,742.15
2016,8,15,10,15,922.0,104.5,2.65,24.5,858.0,1031.95,752.72
2016,8,15,10,30,929.0,106.0,2.7,25.0,888.0,1048.33,761.1
2016,8,15,10,45,933.0,107.5,2.8,25.5,910.0,1058.07,765.83
2016,8,15,11,0,937.0,109.0,2.9,26.0,932.0,1064.08,768.33
2016,8,15,11,15,940.0,109.5,2.95,26.0,947.0,1064.24,768.29
2016,8,15,11,30,943.0,110.0,3.0,26.0,962.0,1060.62,766.01
2016,8,15,11,45,942.5,111.5,3.15,26.5,969.0,1050.8,759.29
2016,8,15,12,0,942.0,113.0,3.3,27.0,976.0,1037.28,750.29
2016,8,15,12,15,942.0,112.5,3.4,27.0,975.0,1018.62,739.09
2016,8,15,12,30,942.0,112.0,3.5,27.0,974.0,996.44,725.64
2016,8,15,12,45,931.0,117.5,3.6,27.0,962.5,966.79,707.25
2016,8,15,13,0,920.0,123.0,3.7,27.0,951.0,934.31,686.9
2016,8,15,13,15,916.0,122.0,3.75,27.0,934.0,898.93,664.19
2016,8,15,13,30,912.0,121.0,3.8,27.0,917.0,860.82,639.48
2016,8,15,13,45,907.5,119.0,3.85,27.0,893.0,818.84,611.91
2016,8,15,14,0,903.0,117.0,3.9,27.0,869.0,774.54,582.47
2016,8,15,14,15,895.0,115.5,3.9,26.5,838.0,726.17,549.96
2016,8,15,14,30,887.0,114.0,3.9,26.0,807.0,676.18,514.18
2016,8,15,14,45,879.0,110.5,3.9,26.0,770.0,622.99,474.1
2016,8,15,15,0,871.0,107.0,3.9,26.0,733.0,568.68,432.04
2016,8,15,15,15,857.5,104.5,3.85,25.5,690.0,509.39,385.74
2016,8,15,15,30,844.0,102.0,3.8,25.0,647.0,451.78,339.12
2016,8,15,15,45,829.5,98.0,3.75,24.5,600.0,392.73,289.91
2016,8,15,16,0,815.0,94.0,3.7,24.0,553.0,334.34,239.87
2016,8,15,16,15,791.0,90.0,3.6,23.5,502.5,274.46,188.19
2016,8,15,16,30,767.0,86.0,3.5,23.0,452.0,216.88,138.93
2016,8,15,16,45,739.0,80.5,3.45,22.5,399.5,160.03,93.32
2016,8,15,17,0,711.0,75.0,3.4,22.0,347.0,102.15,53.68
2016,8,15,17,15,666.0,69.5,3.25,21.0,293.5,51.51,39.34
2016,8,15,17,30,621.0,64.0,3.1,20.0,240.0,44.93,33.78
2016,8,15,17,45,557.5,56.0,3.0,19.5,189.5,40.73,30.04
2016,8,15,18,0,494.0,48.0,2.9,19.0,139.0,36.32,25.92
2016,8,15,18,15,386.0,37.5,2.8,18.0,94.5,29.31,19.33
2016,8,15,18,30,278.0,27.0,2.7,17.0,50.0,21.92,10.1
2016,8,15,18,45,139.0,13.5,2.65,16.5,25.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.0,2.0,13.5,31.0,64.78,0.0
2016,8,16,6,0,294.0,32.0,2.3,14.0,62.0,146.03,102.44
2016,8,16,6,15,390.5,43.0,2.25,14.5,107.5,212.31,163.93
2016,8,16,6,30,487.0,54.0,2.2,15.0,153.0,289.45,231.32
2016,8,16,6,45,548.5,62.0,2.2,15.5,204.0,356.23,289.31
2016,8,16,7,0,610.0,70.0,2.2,16.0,255.0,428.64,349.8
2016,8,16,7,15,455.0,108.5,2.15,16.5,261.0,408.05,333.27
2016,8,16,7,30,300.0,147.0,2.1,17.0,267.0,364.29,296.81
2016,8,16,7,45,529.0,119.5,2.1,18.0,366.0,520.29,420.35
2016,8,16,8,0,758.0,92.0,2.1,19.0,465.0,677.79,537.07
2016,8,16,8,15,781.0,96.0,2.1,19.5,515.5,731.54,571.86
2016,8,16,8,30,804.0,100.0,2.1,20.0,566.0,784.62,606.16
2016,8,16,8,45,821.5,103.0,2.15,21.0,612.5,830.87,634.17
2016,8,16,9,0,839.0,106.0,2.2,22.0,659.0,875.43,660.47
2016,8,16,9,15,852.0,108.5,2.2,22.5,701.0,913.32,682.65
2016,8,16,9,30,865.0,111.0,2.2,23.0,743.0,940.9,697.77
2016,8,16,9,45,865.5,118.0,2.25,24.0,776.5,966.34,710.63
2016,8,16,10,0,866.0,125.0,2.3,25.0,810.0,988.33,721.16
2016,8,16,10,15,874.0,127.0,2.35,25.5,840.0,1008.83,732.15
2016,8,16,10,30,882.0,129.0,2.4,26.0,870.0,1026.01,741.06
2016,8,16,10,45,888.0,130.0,2.45,26.5,892.5,1036.67,745.92
2016,8,16,11,0,894.0,131.0,2.5,27.0,915.0,1043.79,748.69
2016,8,16,11,15,897.5,132.0,2.55,27.0,930.0,1044.77,749.22
2016,8,16,11,30,901.0,133.0,2.6,27.0,945.0,1042.12,747.63
2016,8,16,11,45,903.0,133.0,2.65,27.5,952.5,1033.33,740.82
2016,8,16,12,0,905.0,133.0,2.7,28.0,960.0,1020.98,731.92
2016,8,16,12,15,905.0,133.0,2.75,28.0,959.0,1003.19,721.12
2016,8,16,12,30,905.0,133.0,2.8,28.0,958.0,982.03,708.23
2016,8,16,12,45,893.5,138.0,2.85,28.0,946.5,951.99,689.6
2016,8,16,13,0,882.0,143.0,2.9,28.0,935.0,919.29,669.21
2016,8,16,13,15,878.0,142.0,2.95,28.0,918.0,884.87,647.56
2016,8,16,13,30,874.0,141.0,3.0,28.0,901.0,847.85,624.0
2016,8,16,13,45,869.5,138.5,3.05,28.5,877.5,806.62,596.2
2016,8,16,14,0,865.0,136.0,3.1,29.0,854.0,763.19,566.74
2016,8,16,14,15,856.5,134.0,3.1,28.5,823.0,716.63,535.24
2016,8,16,14,30,848.0,132.0,3.1,28.0,792.0,666.65,500.16
2016,8,16,14,45,838.0,128.5,3.15,28.0,755.0,613.21,460.81
2016,8,16,15,0,828.0,125.0,3.2,28.0,718.0,558.99,419.71
2016,8,16,15,15,813.0,122.0,3.15,27.5,675.0,502.3,376.05
2016,8,16,15,30,798.0,119.0,3.1,27.0,632.0,445.87,331.14
2016,8,16,15,45,780.5,114.5,3.1,27.0,585.0,387.71,283.05
2016,8,16,16,0,763.0,110.0,3.1,27.0,538.0,330.64,234.72
2016,8,16,16,15,737.5,105.0,3.05,26.0,487.5,268.5,182.95
2016,8,16,16,30,712.0,100.0,3.0,25.0,437.0,212.48,136.26
2016,8,16,16,45,679.5,94.0,3.0,24.5,385.0,157.51,93.08
2016,8,16,17,0,647.0,88.0,3.0,24.0,333.0,106.4,59.38
2016,8,16,17,15,599.0,80.5,2.9,23.0,280.0,58.03,44.61
2016,8,16,17,30,551.0,73.0,2.8,22.0,227.0,52.49,40.02
2016,8,16,17,45,483.5,63.0,2.75,21.5,177.5,46.91,35.09
2016,8,16,18,0,416.0,53.0,2.7,21.0,128.0,41.02,29.67
2016,8,16,18,15,311.5,40.0,2.6,20.0,85.5,31.84,21.18
2016,8,16,18,30,207.0,27.0,2.5,19.0,43.0,21.25,8.64
2016,8,16,18,45,103.5,13.5,2.45,18.0,21.5,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,53.44,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,121.48,83.98
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,183.34,140.97
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,257.97,205.73
2016,8,17,6,45,462.5,70.0,2.35,17.0,189.0,322.96,261.38
2016,8,17,7,0,525.0,80.0,2.3,18.0,238.0,393.77,319.72
2016,8,17,7,15,571.0,87.5,2.3,18.5,289.0,457.41,370.97
2016,8,17,7,30,617.0,95.0,2.3,19.0,340.0,524.24,422.8
2016,8,17,7,45,649.5,101.5,2.3,19.5,391.0,583.37,466.92
2016,8,17,8,0,682.0,108.0,2.3,20.0,442.0,643.6,510.4
2016,8,17,8,15,707.5,112.5,2.25,20.5,491.5,696.77,545.99
2016,8,17,8,30,733.0,117.0,2.2,21.0,541.0,749.69,580.34
2016,8,17,8,45,751.0,121.5,2.2,22.0,586.5,795.64,608.15
2016,8,17,9,0,769.0,126.0,2.2,23.0,632.0,836.26,631.7
2016,8,17,9,15,784.0,129.5,2.25,23.5,673.0,875.11,655.31
2016,8,17,9,30,799.0,133.0,2.3,24.0,714.0,911.76,677.19
2016,8,17,9,45,809.5,136.0,2.35,25.0,749.5,941.11,692.71
2016,8,17,10,0,820.0,139.0,2.4,26.0,785.0,967.62,706.27
2016,8,17,10,15,828.5,141.0,2.45,26.5,814.5,988.03,717.23
2016,8,17,10,30,837.0,143.0,2.5,27.0,844.0,1005.22,726.2
2016,8,17,10,45,841.0,146.0,2.6,27.5,866.0,1015.63,731.42
2016,8,17,11,0,845.0,149.0,2.7,28.0,888.0,1022.54,734.56
2016,8,17,11,15,849.0,150.0,2.8,28.0,903.0,1023.76,735.66
2016,8,17,11,30,853.0,151.0,2.9,28.0,918.0,1021.43,734.65
2016,8,17,11,45,852.5,152.5,3.0,28.5,924.5,1011.62,727.52
2016,8,17,12,0,852.0,154.0,3.1,29.0,931.0,998.38,718.32
2016,8,17,12,15,852.0,154.0,3.15,29.0,930.0,980.7,707.4
2016,8,17,12,30,852.0,154.0,3.2,29.0,929.0,959.76,694.43
2016,8,17,12,45,854.5,150.5,3.3,29.0,922.0,934.41,678.94
2016,8,17,13,0,857.0,147.0,3.4,29.0,915.0,900.32,657.61
2016,8,17,13,15,853.0,146.0,3.45,29.0,898.0,871.36,639.3
2016,8,17,13,30,849.0,145.0,3.5,29.0,881.0,834.28,615.38
2016,8,17,13,45,844.5,142.5,3.55,29.0,857.5,793.01,588.45
2016,8,17,14,0,840.0,140.0,3.6,29.0,834.0,749.62,559.74
2016,8,17,14,15,830.5,138.0,3.65,28.5,803.0,701.39,526.62
2016,8,17,14,30,821.0,136.0,3.7,28.0,772.0,651.89,491.64
2016,8,17,14,45,812.0,132.0,3.75,28.0,736.0,599.8,452.84
2016,8,17,15,0,803.0,128.0,3.8,28.0,700.0,546.91,412.33
2016,8,17,15,15,787.0,124.5,3.8,27.5,657.0,490.56,368.7
2016,8,17,15,30,771.0,121.0,3.8,27.0,614.0,434.63,323.97
2016,8,17,15,45,754.0,116.0,3.85,26.5,568.0,377.7,277.16
2016,8,17,16,0,737.0,111.0,3.9,26.0,522.0,318.22,227.23
2016,8,17,16,15,710.5,106.0,3.85,25.5,472.0,260.93,178.53
2016,8,17,16,30,684.0,101.0,3.8,25.0,422.0,206.32,132.64
2016,8,17,16,45,652.0,94.5,3.8,24.5,371.0,152.71,90.6
2016,8,17,17,0,620.0,88.0,3.8,24.0,320.0,102.92,58.02
2016,8,17,17,15,571.0,80.5,3.65,23.0,268.5,56.27,43.11
2016,8,17,17,30,522.0,73.0,3.5,22.0,217.0,52.68,40.18
2016,8,17,17,45,454.5,62.5,3.4,21.0,168.5,46.67,34.93
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,40.31,29.14
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,29.74,19.41
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,19.66,6.54
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,78.5,16.5,2.15,14.5,24.0,45.53,0.0
2016,8,18,6,0,157.0,33.0,2.4,15.0,48.0,102.99,70.21
2016,8,18,6,15,239.0,49.5,2.4,15.5,88.5,161.31,123.86
2016,8,18,6,30,321.0,66.0,2.4,16.0,129.0,229.04,182.66
2016,8,18,6,45,374.5,80.5,2.4,16.5,175.5,289.31,234.79
2016,8,18,7,0,428.0,95.0,2.4,17.0,222.0,354.84,289.69
2016,8,18,7,15,474.5,105.5,2.35,17.5,272.0,416.35,339.59
2016,8,18,7,30,521.0,116.0,2.3,18.0,322.0,481.51,390.57
2016,8,18,7,45,547.5,127.0,2.3,19.0,370.0,536.63,431.26
2016,8,18,8,0,574.0,138.0,2.3,20.0,418.0,597.7,474.78
2016,8,18,8,15,601.0,145.0,2.25,20.5,466.0,650.74,511.84
2016,8,18,8,30,628.0,152.0,2.2,21.0,514.0,703.85,547.89
2016,8,18,8,45,642.0,161.0,2.2,22.0,557.0,747.84,575.16
2016,8,18,9,0,656.0,170.0,2.2,23.0,600.0,790.39,600.66
2016,8,18,9,15,672.5,175.0,2.25,23.5,640.0,829.15,624.63
2016,8,18,9,30,689.0,180.0,2.3,24.0,680.0,866.11,647.12
2016,8,18,9,45,646.0,213.0,2.35,24.5,700.0,874.3,650.15
2016,8,18,10,0,603.0,246.0,2.4,25.0,720.0,877.01,648.69
2016,8,18,10,15,613.5,250.5,2.45,25.5,748.5,898.89,661.52
2016,8,18,10,30,624.0,255.0,2.5,26.0,777.0,918.2,672.45
2016,8,18,10,45,635.0,256.5,2.6,26.5,799.5,932.25,680.45
2016,8,18,11,0,646.0,258.0,2.7,27.0,822.0,943.47,686.68
2016,8,18,11,15,650.5,260.0,2.75,27.0,836.0,945.76,688.0
2016,8,18,11,30,655.0,262.0,2.8,27.0,850.0,945.07,687.54
2016,8,18,11,45,659.5,262.0,2.9,27.5,857.5,939.4,683.02
2016,8,18,12,0,664.0,262.0,3.0,28.0,865.0,930.77,676.64
2016,8,18,12,15,664.0,261.5,3.05,28.0,864.5,914.45,666.18
2016,8,18,12,30,664.0,261.0,3.1,28.0,864.0,895.45,654.0
2016,8,18,12,45,657.5,262.0,3.15,28.0,854.5,869.47,636.98
2016,8,18,13,0,651.0,263.0,3.2,28.0,845.0,841.37,618.45
2016,8,18,13,15,646.0,261.0,3.25,27.5,829.0,809.79,598.66
2016,8,18,13,30,641.0,259.0,3.3,27.0,813.0,776.43,577.3
2016,8,18,13,45,637.5,253.0,3.4,27.0,791.0,738.91,551.86
2016,8,18,14,0,634.0,247.0,3.5,27.0,769.0,699.89,524.89
2016,8,18,14,15,623.0,242.0,3.55,27.0,739.5,655.35,493.17
2016,8,18,14,30,612.0,237.0,3.6,27.0,710.0,610.33,460.47
2016,8,18,14,45,602.5,228.5,3.65,27.0,675.5,562.77,425.25
2016,8,18,15,0,593.0,220.0,3.7,27.0,641.0,514.21,388.44
2016,8,18,15,15,574.5,213.0,3.7,26.5,600.5,463.42,349.63
2016,8,18,15,30,556.0,206.0,3.7,26.0,560.0,413.76,310.63
2016,8,18,15,45,537.0,195.5,3.75,25.5,516.0,362.31,269.37
2016,8,18,16,0,518.0,185.0,3.8,25.0,472.0,312.52,228.54
2016,8,18,16,15,488.5,174.0,3.8,24.0,424.5,261.62,187.13
2016,8,18,16,30,459.0,163.0,3.8,23.0,377.0,214.01,148.72
2016,8,18,16,45,422.5,149.5,3.8,22.5,328.0,167.0,112.7
2016,8,18,17,0,386.0,136.0,3.8,22.0,279.0,124.47,84.29
2016,8,18,17,15,341.0,119.0,3.65,21.0,231.0,84.82,68.15
2016,8,18,17,30,296.0,102.0,3.5,20.0,183.0,78.07,62.55
2016,8,18,17,45,238.0,81.5,3.4,19.5,137.5,63.56,49.78
2016,8,18,18,0,180.0,61.0,3.3,19.0,92.0,48.52,36.28
2016,8,18,18,15,120.5,39.5,3.2,18.5,57.0,32.18,21.36
2016,8,18,18,30,61.0,18.0,3.1,18.0,22.0,15.17,2.62
2016,8,18,18,45,30.5,9.0,3.05,17.5,11.0,8.58,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,13.0,2.2,14.5,16.5,27.06,0.0
2016,8,19,6,0,79.0,26.0,2.5,15.0,33.0,61.5,39.59
2016,8,19,6,15,133.0,48.5,2.55,15.5,70.5,113.23,86.07
2016,8,19,6,30,187.0,71.0,2.6,16.0,108.0,169.86,135.12
2016,8,19,6,45,236.0,92.0,2.65,16.5,152.5,227.47,184.64
2016,8,19,7,0,285.0,113.0,2.7,17.0,197.0,289.87,237.07
2016,8,19,7,15,326.0,130.5,2.6,17.5,245.0,347.8,284.37
2016,8,19,7,30,367.0,148.0,2.5,18.0,293.0,409.17,332.9
2016,8,19,7,45,401.5,162.5,2.45,18.5,341.0,476.38,384.21
2016,8,19,8,0,436.0,177.0,2.4,19.0,389.0,535.67,428.06
2016,8,19,8,15,463.5,188.5,2.35,19.5,435.5,587.79,465.28
2016,8,19,8,30,491.0,200.0,2.3,20.0,482.0,640.54,501.97
2016,8,19,8,45,512.5,210.0,2.25,21.0,525.5,686.83,531.96
2016,8,19,9,0,534.0,220.0,2.2,22.0,569.0,732.65,560.78
2016,8,19,9,15,551.5,227.5,2.2,22.5,608.5,771.3,585.32
2016,8,19,9,30,569.0,235.0,2.2,23.0,648.0,808.67,608.61
2016,8,19,9,45,559.5,253.5,2.2,23.5,675.5,830.74,620.43
2016,8,19,10,0,550.0,272.0,2.2,24.0,703.0,849.88,630.3
2016,8,19,10,15,560.5,277.5,2.25,24.5,731.0,871.9,643.22
2016,8,19,10,30,571.0,283.0,2.3,25.0,759.0,891.64,654.55
2016,8,19,10,45,575.5,289.0,2.35,25.5,779.5,903.48,660.56
2016,8,19,11,0,580.0,295.0,2.4,26.0,800.0,912.69,664.97
2016,8,19,11,15,585.0,297.5,2.45,26.0,814.5,916.05,667.05
2016,8,19,11,30,590.0,300.0,2.5,26.0,829.0,916.7,667.5
2016,8,19,11,45,593.0,301.0,2.65,26.5,836.0,911.11,663.45
2016,8,19,12,0,596.0,302.0,2.8,27.0,843.0,903.64,658.19
2016,8,19,12,15,595.5,302.0,2.85,27.0,842.0,888.2,648.25
2016,8,19,12,30,595.0,302.0,2.9,27.0,841.0,870.32,636.73
2016,8,19,12,45,596.5,298.0,3.0,27.0,833.5,848.15,622.75
