Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,0,598.0,294.0,3.1,27.0,826.0,823.73,607.11
2016,8,19,13,15,592.5,291.0,3.15,27.0,810.0,791.95,585.9
2016,8,19,13,30,587.0,288.0,3.2,27.0,794.0,758.92,563.59
2016,8,19,13,45,585.5,279.5,3.3,27.0,772.5,722.37,538.9
2016,8,19,14,0,584.0,271.0,3.4,27.0,751.0,684.36,512.71
2016,8,19,14,15,572.5,265.5,3.45,26.5,721.0,640.97,482.78
2016,8,19,14,30,561.0,260.0,3.5,26.0,691.0,597.24,451.89
2016,8,19,14,45,552.5,249.5,3.55,26.0,657.5,550.66,417.38
2016,8,19,15,0,544.0,239.0,3.6,26.0,624.0,503.94,381.93
2016,8,19,15,15,525.0,230.5,3.55,25.5,583.0,454.0,343.72
2016,8,19,15,30,506.0,222.0,3.5,25.0,542.0,405.37,305.56
2016,8,19,15,45,485.5,210.0,3.5,24.5,498.5,354.75,265.11
2016,8,19,16,0,465.0,198.0,3.5,24.0,455.0,306.09,225.43
2016,8,19,16,15,436.5,185.0,3.45,23.5,408.0,256.8,185.19
2016,8,19,16,30,408.0,172.0,3.4,23.0,361.0,210.77,148.06
2016,8,19,16,45,371.0,156.5,3.4,22.5,312.5,169.1,116.6
2016,8,19,17,0,334.0,141.0,3.4,22.0,264.0,128.28,89.38
2016,8,19,17,15,292.0,122.0,3.3,21.0,217.0,91.53,73.92
2016,8,19,17,30,250.0,103.0,3.2,20.0,170.0,78.65,63.02
2016,8,19,17,45,197.5,80.5,3.15,19.5,126.0,62.76,49.05
2016,8,19,18,0,145.0,58.0,3.1,19.0,82.0,46.25,34.27
2016,8,19,18,15,95.5,36.0,3.0,18.5,49.5,29.47,18.95
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,11.92,0.0
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,6.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,15.0,19.79,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,30.0,53.91,33.51
2016,8,20,6,15,118.0,46.5,2.0,15.5,66.0,105.2,79.54
2016,8,20,6,30,168.0,70.0,2.0,16.0,102.0,160.64,127.44
2016,8,20,6,45,215.0,92.0,2.0,16.5,146.5,217.5,176.11
2016,8,20,7,0,262.0,114.0,2.0,17.0,191.0,278.9,227.44
2016,8,20,7,15,198.5,136.0,2.0,17.5,200.5,279.07,227.19
2016,8,20,7,30,135.0,158.0,2.0,18.0,210.0,262.6,212.73
2016,8,20,7,45,210.0,174.5,2.0,18.5,269.5,337.47,273.02
2016,8,20,8,0,285.0,191.0,2.0,19.0,329.0,429.83,344.59
2016,8,20,8,15,374.0,199.0,2.0,19.5,400.5,518.36,411.48
2016,8,20,8,30,463.0,207.0,2.0,20.0,472.0,625.64,489.58
2016,8,20,8,45,487.5,216.5,2.05,21.0,515.5,672.92,520.46
2016,8,20,9,0,512.0,226.0,2.1,22.0,559.0,720.01,550.9
2016,8,20,9,15,529.5,234.0,2.15,22.5,598.0,758.55,575.76
2016,8,20,9,30,547.0,242.0,2.2,23.0,637.0,795.89,599.48
2016,8,20,9,45,592.5,232.0,2.3,23.5,679.0,843.0,630.81
2016,8,20,10,0,638.0,222.0,2.4,24.0,721.0,886.11,659.01
2016,8,20,10,15,648.0,226.0,2.45,24.5,749.0,907.37,670.9
2016,8,20,10,30,658.0,230.0,2.5,25.0,777.0,925.97,681.23
2016,8,20,10,45,670.5,229.5,2.65,25.5,799.5,939.54,689.16
2016,8,20,11,0,683.0,229.0,2.8,26.0,822.0,950.21,695.29
2016,8,20,11,15,687.5,231.0,2.9,26.0,836.5,952.47,696.95
2016,8,20,11,30,692.0,233.0,3.0,26.0,851.0,951.64,696.77
2016,8,20,11,45,701.5,229.0,3.15,26.0,859.5,946.46,694.21
2016,8,20,12,0,711.0,225.0,3.3,26.0,868.0,938.14,689.64
2016,8,20,12,15,711.0,225.0,3.4,26.0,867.0,921.69,679.39
2016,8,20,12,30,711.0,225.0,3.5,26.0,866.0,902.4,667.32
2016,8,20,12,45,702.0,227.5,3.6,26.0,855.5,874.74,649.58
2016,8,20,13,0,693.0,230.0,3.7,26.0,845.0,844.92,629.97
2016,8,20,13,15,688.0,228.0,3.7,26.0,829.0,812.17,607.56
2016,8,20,13,30,683.0,226.0,3.7,26.0,813.0,777.51,583.57
2016,8,20,13,45,684.0,218.5,3.75,26.0,792.5,740.5,558.02
2016,8,20,14,0,685.0,211.0,3.8,26.0,772.0,701.52,530.59
2016,8,20,14,15,674.5,207.0,3.8,25.5,742.0,656.15,498.69
2016,8,20,14,30,664.0,203.0,3.8,25.0,712.0,610.08,465.5
2016,8,20,14,45,656.0,195.5,3.85,24.5,678.0,561.82,429.99
2016,8,20,15,0,648.0,188.0,3.9,24.0,644.0,513.1,393.03
2016,8,20,15,15,630.5,182.0,3.85,23.5,603.0,460.98,352.19
2016,8,20,15,30,613.0,176.0,3.8,23.0,562.0,409.84,310.98
2016,8,20,15,45,594.5,167.0,3.8,23.0,518.0,356.92,266.91
2016,8,20,16,0,576.0,158.0,3.8,23.0,474.0,304.92,222.82
2016,8,20,16,15,546.5,149.5,3.7,22.5,426.0,253.01,179.27
2016,8,20,16,30,517.0,141.0,3.6,22.0,378.0,204.29,139.05
2016,8,20,16,45,483.5,129.0,3.55,21.5,329.5,155.71,101.59
2016,8,20,17,0,450.0,117.0,3.5,21.0,281.0,111.21,72.54
2016,8,20,17,15,401.0,104.0,3.4,20.0,232.5,74.19,59.23
2016,8,20,17,30,352.0,91.0,3.3,19.0,184.0,66.53,52.73
2016,8,20,17,45,291.0,74.0,3.2,18.5,139.0,55.29,42.73
2016,8,20,18,0,230.0,57.0,3.1,18.0,94.0,43.5,31.99
2016,8,20,18,15,154.5,37.5,2.95,17.5,58.0,29.08,18.55
2016,8,20,18,30,79.0,18.0,2.8,17.0,22.0,14.07,0.0
2016,8,20,18,45,39.5,9.0,2.7,16.5,11.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,26.22,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,71.39,44.96
2016,8,21,6,15,170.5,47.5,2.7,15.5,74.5,126.62,96.17
2016,8,21,6,30,238.0,68.0,2.7,16.0,113.0,188.58,150.02
2016,8,21,6,45,296.0,85.0,2.75,16.5,159.0,256.72,208.44
2016,8,21,7,0,354.0,102.0,2.8,17.0,205.0,323.27,264.41
2016,8,21,7,15,202.5,126.0,2.75,17.5,187.5,269.61,220.27
2016,8,21,7,30,51.0,150.0,2.7,18.0,170.0,190.16,153.07
2016,8,21,7,45,52.5,171.5,2.7,18.5,194.5,215.73,173.36
2016,8,21,8,0,54.0,193.0,2.7,19.0,219.0,241.27,192.95
2016,8,21,8,15,77.0,220.0,2.65,19.5,262.0,289.77,230.86
2016,8,21,8,30,100.0,247.0,2.6,20.0,305.0,339.76,269.06
2016,8,21,8,45,157.5,269.5,2.6,20.5,368.0,427.55,336.19
2016,8,21,9,0,215.0,292.0,2.6,21.0,431.0,506.61,394.86
2016,8,21,9,15,437.5,240.5,2.6,21.5,547.5,682.18,526.57
2016,8,21,9,30,660.0,189.0,2.6,22.0,664.0,848.8,644.22
2016,8,21,9,45,653.5,204.0,2.65,22.5,693.5,871.81,656.32
2016,8,21,10,0,647.0,219.0,2.7,23.0,723.0,891.63,667.5
2016,8,21,10,15,657.5,223.0,2.75,23.5,752.0,913.46,680.07
2016,8,21,10,30,668.0,227.0,2.8,24.0,781.0,932.61,690.82
2016,8,21,10,45,678.0,228.0,2.9,24.5,803.5,945.26,697.71
2016,8,21,11,0,688.0,229.0,3.0,25.0,826.0,954.96,702.77
2016,8,21,11,15,693.0,231.0,3.1,25.0,840.5,957.65,704.7
2016,8,21,11,30,698.0,233.0,3.2,25.0,855.0,957.22,704.74
2016,8,21,11,45,703.0,232.0,3.3,25.0,862.5,950.58,700.78
2016,8,21,12,0,708.0,231.0,3.4,25.0,870.0,940.86,694.89
2016,8,21,12,15,708.0,231.0,3.5,25.0,869.0,924.33,684.54
2016,8,21,12,30,708.0,231.0,3.6,25.0,868.0,904.98,672.34
2016,8,21,12,45,723.5,218.5,3.75,25.0,864.5,884.47,659.63
2016,8,21,13,0,739.0,206.0,3.9,25.0,861.0,860.64,644.58
2016,8,21,13,15,734.0,204.5,3.95,24.5,844.0,827.08,623.5
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,791.44,600.23
2016,8,21,13,45,722.5,199.5,4.1,24.0,803.5,750.84,571.84
2016,8,21,14,0,716.0,196.0,4.2,24.0,780.0,708.69,541.79
2016,8,21,14,15,705.0,192.5,4.2,23.5,749.5,662.14,508.61
2016,8,21,14,30,694.0,189.0,4.2,23.0,719.0,614.85,474.05
2016,8,21,14,45,681.5,184.0,4.25,23.0,682.5,564.83,435.79
2016,8,21,15,0,669.0,179.0,4.3,23.0,646.0,514.7,396.5
2016,8,21,15,15,650.5,173.5,4.2,22.5,604.5,461.45,354.32
2016,8,21,15,30,632.0,168.0,4.1,22.0,563.0,409.25,311.82
2016,8,21,15,45,610.0,160.5,4.1,21.5,518.0,355.33,267.1
2016,8,21,16,0,588.0,153.0,4.1,21.0,473.0,303.39,223.07
2016,8,21,16,15,558.0,144.5,4.05,20.5,424.5,250.2,178.03
2016,8,21,16,30,528.0,136.0,4.0,20.0,376.0,200.79,136.9
2016,8,21,16,45,490.5,125.5,3.95,19.5,327.0,152.37,99.55
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,108.47,71.29
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,72.9,58.47
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,65.18,51.75
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,53.88,41.63
2016,8,21,18,0,225.0,55.0,3.4,17.0,91.0,42.02,30.78
2016,8,21,18,15,148.5,36.0,3.3,16.5,56.0,27.96,17.48
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,14.32,0.0
2016,8,21,18,45,36.0,8.5,3.1,15.5,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.0,2.75,14.5,18.5,26.81,0.0
2016,8,22,6,0,104.0,28.0,3.0,15.0,37.0,73.32,45.27
2016,8,22,6,15,175.0,47.5,3.0,15.0,75.5,128.66,97.79
2016,8,22,6,30,246.0,67.0,3.0,15.0,114.0,198.5,158.59
2016,8,22,6,45,304.0,83.5,3.0,15.5,159.5,259.03,211.17
2016,8,22,7,0,362.0,100.0,3.0,16.0,205.0,325.43,267.38
2016,8,22,7,15,185.0,116.0,2.9,16.5,170.0,247.38,203.03
2016,8,22,7,30,8.0,132.0,2.8,17.0,135.0,134.55,107.13
2016,8,22,7,45,15.5,154.0,2.75,17.5,161.0,161.93,129.45
2016,8,22,8,0,23.0,176.0,2.7,18.0,187.0,189.9,151.65
2016,8,22,8,15,141.0,207.5,2.65,18.5,286.5,336.37,270.59
2016,8,22,8,30,259.0,239.0,2.6,19.0,386.0,484.26,385.03
2016,8,22,8,45,443.5,207.0,2.6,20.0,483.0,625.31,491.31
2016,8,22,9,0,628.0,175.0,2.6,21.0,580.0,771.25,595.91
2016,8,22,9,15,645.0,180.0,2.65,21.5,620.0,809.62,619.33
2016,8,22,9,30,662.0,185.0,2.7,22.0,660.0,846.27,642.15
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,870.06,655.97
2016,8,22,10,0,655.0,211.0,2.8,23.0,720.0,890.81,667.8
2016,8,22,10,15,665.0,214.5,2.9,23.0,748.5,911.7,681.43
2016,8,22,10,30,675.0,218.0,3.0,23.0,777.0,929.86,693.3
2016,8,22,10,45,683.0,220.0,3.1,23.5,798.5,941.58,699.6
2016,8,22,11,0,691.0,222.0,3.2,24.0,820.0,950.32,704.04
2016,8,22,11,15,695.5,224.0,3.3,24.0,834.0,952.48,705.6
2016,8,22,11,30,700.0,226.0,3.4,24.0,848.0,951.54,705.24
2016,8,22,11,45,704.5,225.0,3.55,24.5,855.0,944.37,699.8
2016,8,22,12,0,709.0,224.0,3.7,25.0,862.0,934.13,692.41
2016,8,22,12,15,708.5,224.0,3.8,25.0,860.5,917.12,681.59
2016,8,22,12,30,708.0,224.0,3.9,25.0,859.0,897.3,668.94
2016,8,22,12,45,675.5,241.0,4.0,25.0,842.0,862.77,645.69
2016,8,22,13,0,643.0,258.0,4.1,25.0,825.0,826.95,620.68
2016,8,22,13,15,638.0,255.5,4.1,24.5,809.0,794.97,599.73
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,761.23,577.19
2016,8,22,13,45,631.0,246.0,4.2,24.0,771.5,724.01,551.18
2016,8,22,14,0,629.0,239.0,4.3,24.0,750.0,685.21,523.55
2016,8,22,14,15,618.0,234.0,4.3,23.5,720.0,640.75,491.83
2016,8,22,14,30,607.0,229.0,4.3,23.0,690.0,595.82,459.03
2016,8,22,14,45,597.5,220.5,4.35,23.0,656.0,548.36,422.85
2016,8,22,15,0,588.0,212.0,4.4,23.0,622.0,499.8,385.05
2016,8,22,15,15,569.5,205.0,4.35,22.5,581.5,449.28,345.26
2016,8,22,15,30,551.0,198.0,4.3,22.0,541.0,399.9,305.35
2016,8,22,15,45,531.5,187.5,4.3,21.5,497.0,348.56,263.12
2016,8,22,16,0,512.0,177.0,4.3,21.0,453.0,298.99,221.5
2016,8,22,16,15,482.0,166.0,4.2,20.5,406.0,248.49,179.21
2016,8,22,16,30,452.0,155.0,4.1,20.0,359.0,201.36,140.48
2016,8,22,16,45,418.0,141.0,4.0,19.5,311.5,154.95,104.87
2016,8,22,17,0,384.0,127.0,3.9,19.0,264.0,112.76,77.36
2016,8,22,17,15,337.0,111.0,3.75,18.5,216.5,79.68,64.38
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,73.21,58.74
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,58.88,45.94
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,44.02,32.42
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,27.88,17.14
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,11.07,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,6.2,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.0,18.5,28.77,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,84.52,51.24
2016,8,23,6,15,203.0,45.0,2.5,16.0,76.5,143.33,108.59
2016,8,23,6,30,283.0,63.0,2.5,16.0,116.0,209.84,166.74
2016,8,23,6,45,346.0,77.5,2.55,16.5,162.5,272.53,221.05
2016,8,23,7,0,409.0,92.0,2.6,17.0,209.0,341.62,279.26
2016,8,23,7,15,242.5,122.0,2.55,17.5,195.0,288.93,236.21
2016,8,23,7,30,76.0,152.0,2.5,18.0,181.0,209.16,168.95
2016,8,23,7,45,114.5,176.5,2.45,19.0,227.5,274.89,221.71
2016,8,23,8,0,153.0,201.0,2.4,20.0,274.0,334.46,267.8
2016,8,23,8,15,394.0,172.5,2.35,20.5,388.0,516.59,411.3
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,700.89,548.09
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,747.71,577.31
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,793.6,606.41
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,832.35,630.07
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,869.22,652.17
2016,8,23,9,45,700.5,179.0,2.35,23.5,700.5,889.27,663.18
2016,8,23,10,0,687.0,196.0,2.4,24.0,729.0,905.6,671.87
2016,8,23,10,15,697.0,199.5,2.45,24.5,757.5,926.89,683.92
2016,8,23,10,30,707.0,203.0,2.5,25.0,786.0,945.35,694.08
2016,8,23,10,45,716.5,204.0,2.6,25.5,808.5,957.67,700.71
2016,8,23,11,0,726.0,205.0,2.7,26.0,831.0,966.9,705.47
2016,8,23,11,15,731.0,206.5,2.75,26.0,845.5,969.0,706.66
2016,8,23,11,30,736.0,208.0,2.8,26.0,860.0,967.87,705.94
2016,8,23,11,45,741.0,207.0,2.9,26.5,867.5,960.87,700.54
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,950.67,693.19
2016,8,23,12,15,745.5,206.0,3.1,27.0,874.0,933.09,682.44
2016,8,23,12,30,745.0,206.0,3.2,27.0,873.0,912.58,669.8
2016,8,23,12,45,757.0,196.0,3.3,27.0,868.0,890.39,656.02
2016,8,23,13,0,769.0,186.0,3.4,27.0,863.0,861.82,637.9
2016,8,23,13,15,764.5,184.5,3.45,27.0,846.5,828.39,616.13
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,792.77,592.73
2016,8,23,13,45,755.0,179.5,3.6,27.0,806.5,754.08,566.45
2016,8,23,14,0,750.0,176.0,3.7,27.0,783.0,711.71,536.8
2016,8,23,14,15,740.0,173.0,3.75,26.5,752.5,664.87,504.07
2016,8,23,14,30,730.0,170.0,3.8,26.0,722.0,617.09,469.76
2016,8,23,14,45,719.0,165.0,3.9,26.0,686.0,566.2,431.42
2016,8,23,15,0,708.0,160.0,4.0,26.0,650.0,514.97,391.76
2016,8,23,15,15,690.5,155.0,4.0,25.5,608.5,460.61,349.18
2016,8,23,15,30,673.0,150.0,4.0,25.0,567.0,407.1,305.97
2016,8,23,15,45,653.0,143.0,4.0,25.0,521.5,352.06,259.95
2016,8,23,16,0,633.0,136.0,4.0,25.0,476.0,298.67,214.48
2016,8,23,16,15,603.5,129.0,3.95,24.0,427.0,245.0,169.65
2016,8,23,16,30,574.0,122.0,3.9,23.0,378.0,194.6,128.33
2016,8,23,16,45,538.0,112.5,3.85,22.5,328.5,144.85,90.6
2016,8,23,17,0,502.0,103.0,3.8,22.0,279.0,98.84,62.29
2016,8,23,17,15,450.0,91.5,3.65,21.0,229.5,65.58,51.55
2016,8,23,17,30,398.0,80.0,3.5,20.0,180.0,58.74,45.71
2016,8,23,17,45,330.0,65.5,3.4,19.5,135.0,49.17,37.12
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,39.13,27.89
2016,8,23,18,15,171.0,33.0,3.2,18.0,54.5,25.73,14.96
2016,8,23,18,30,80.0,15.0,3.1,17.0,19.0,11.79,0.0
2016,8,23,18,45,40.0,7.5,3.05,16.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.5,2.0,14.5,20.5,36.12,0.0
2016,8,24,6,0,180.0,27.0,2.3,15.0,41.0,102.2,60.58
2016,8,24,6,15,274.5,42.0,2.3,15.5,82.5,166.46,126.13
2016,8,24,6,30,369.0,57.0,2.3,16.0,124.0,239.69,190.14
2016,8,24,6,45,437.5,68.0,2.35,16.5,173.0,308.43,249.71
2016,8,24,7,0,506.0,79.0,2.4,17.0,222.0,382.29,311.78
2016,8,24,7,15,253.0,99.5,2.35,17.5,171.0,268.07,219.56
2016,8,24,7,30,0.0,120.0,2.3,18.0,120.0,116.68,91.72
2016,8,24,7,45,6.0,142.0,2.3,18.5,145.0,142.7,113.0
2016,8,24,8,0,12.0,164.0,2.3,19.0,170.0,169.2,134.02
2016,8,24,8,15,32.0,196.5,2.3,19.5,214.5,228.55,181.3
2016,8,24,8,30,52.0,229.0,2.3,20.0,259.0,280.79,221.83
2016,8,24,8,45,121.5,259.5,2.3,20.5,336.0,386.35,303.85
2016,8,24,9,0,191.0,290.0,2.3,21.0,413.0,484.0,377.05
2016,8,24,9,15,492.0,212.0,2.3,21.5,556.0,700.34,540.29
2016,8,24,9,30,793.0,134.0,2.3,22.0,699.0,906.38,681.24
2016,8,24,9,45,815.0,131.0,2.35,22.5,737.0,939.66,699.23
2016,8,24,10,0,837.0,128.0,2.4,23.0,775.0,970.44,717.13
2016,8,24,10,15,845.5,130.0,2.45,23.5,804.0,990.8,728.14
2016,8,24,10,30,854.0,132.0,2.5,24.0,833.0,998.78,731.25
2016,8,24,10,45,859.0,133.5,2.6,24.5,855.0,1008.35,736.11
2016,8,24,11,0,864.0,135.0,2.7,25.0,877.0,1014.42,738.79
2016,8,24,11,15,867.5,135.5,2.75,25.0,891.5,1014.41,738.65
2016,8,24,11,30,871.0,136.0,2.8,25.0,906.0,1010.85,736.4
2016,8,24,11,45,871.5,137.0,2.9,25.5,912.0,1001.32,729.42
2016,8,24,12,0,872.0,138.0,3.0,26.0,918.0,988.33,720.33
2016,8,24,12,15,872.0,138.0,3.05,26.0,917.0,970.46,709.15
2016,8,24,12,30,872.0,138.0,3.1,26.0,916.0,949.31,695.89
2016,8,24,12,45,853.5,147.0,3.2,26.0,902.0,923.42,679.85
2016,8,24,13,0,835.0,156.0,3.3,26.0,888.0,888.62,657.77
2016,8,24,13,15,830.0,155.0,3.35,26.0,870.5,853.28,634.9
2016,8,24,13,30,825.0,154.0,3.4,26.0,853.0,815.55,610.21
2016,8,24,13,45,818.0,152.0,3.5,26.0,828.5,773.13,582.28
2016,8,24,14,0,811.0,150.0,3.6,26.0,804.0,728.88,551.71
2016,8,24,14,15,801.5,147.5,3.6,25.5,773.0,680.87,517.9
2016,8,24,14,30,792.0,145.0,3.6,25.0,742.0,631.7,482.32
2016,8,24,14,45,779.5,142.0,3.65,25.0,704.5,579.43,442.66
2016,8,24,15,0,767.0,139.0,3.7,25.0,667.0,526.79,401.6
2016,8,24,15,15,749.5,135.0,3.7,24.5,624.5,468.33,355.67
2016,8,24,15,30,732.0,131.0,3.7,24.0,582.0,412.56,310.31
2016,8,24,15,45,711.0,126.0,3.7,24.0,535.0,355.66,262.32
2016,8,24,16,0,690.0,121.0,3.7,24.0,488.0,300.42,214.82
2016,8,24,16,15,660.5,115.0,3.65,23.0,438.0,244.29,167.48
2016,8,24,16,30,631.0,109.0,3.6,22.0,388.0,191.35,123.72
2016,8,24,16,45,593.0,101.0,3.55,21.5,337.0,139.24,84.26
2016,8,24,17,0,555.0,93.0,3.5,21.0,286.0,91.84,56.03
2016,8,24,17,15,501.5,83.5,3.4,20.0,235.5,60.24,47.12
2016,8,24,17,30,448.0,74.0,3.3,19.0,185.0,54.44,42.12
2016,8,24,17,45,373.0,61.0,3.2,18.5,138.5,45.87,34.38
2016,8,24,18,0,298.0,48.0,3.1,18.0,92.0,36.9,26.03
2016,8,24,18,15,194.5,31.5,3.05,17.5,55.5,24.63,13.71
2016,8,24,18,30,91.0,15.0,3.0,17.0,19.0,14.3,0.0
2016,8,24,18,45,45.5,7.5,2.95,16.5,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,2.35,14.5,20.5,38.19,0.0
2016,8,25,6,0,200.0,26.0,2.6,15.0,41.0,106.75,60.66
2016,8,25,6,15,300.0,39.0,2.6,15.5,82.5,173.97,131.55
2016,8,25,6,30,400.0,52.0,2.6,16.0,124.0,249.37,197.76
2016,8,25,6,45,473.0,60.5,2.65,16.5,173.0,317.6,257.32
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,392.78,320.83
2016,8,25,7,15,275.0,98.0,2.7,17.5,175.5,279.42,229.28
2016,8,25,7,30,4.0,127.0,2.7,18.0,129.0,126.98,100.36
2016,8,25,7,45,24.5,156.5,2.7,18.5,168.0,171.35,136.94
2016,8,25,8,0,45.0,186.0,2.7,19.0,207.0,227.55,182.0
2016,8,25,8,15,106.0,216.0,2.65,19.5,273.0,308.64,246.81
2016,8,25,8,30,167.0,246.0,2.6,20.0,339.0,406.13,322.13
2016,8,25,8,45,489.5,174.0,2.6,20.5,480.0,627.35,494.42
2016,8,25,9,0,812.0,102.0,2.6,21.0,621.0,846.15,648.8
2016,8,25,9,15,826.5,104.5,2.6,21.0,662.5,884.39,671.6
2016,8,25,9,30,841.0,107.0,2.6,21.0,704.0,912.44,688.87
2016,8,25,9,45,854.5,108.0,2.65,21.5,740.5,942.85,706.83
2016,8,25,10,0,868.0,109.0,2.7,22.0,777.0,970.43,722.79
2016,8,25,10,15,876.0,110.5,2.75,22.5,807.0,990.13,733.5
2016,8,25,10,30,884.0,112.0,2.8,23.0,837.0,1006.47,742.11
2016,8,25,10,45,889.5,113.5,2.85,23.5,859.0,1016.82,746.91
2016,8,25,11,0,895.0,115.0,2.9,24.0,881.0,1023.58,749.51
2016,8,25,11,15,898.5,115.5,2.9,24.0,896.0,1023.61,748.92
2016,8,25,11,30,902.0,116.0,2.9,24.0,911.0,1019.97,746.14
2016,8,25,11,45,903.0,117.0,2.95,24.5,918.0,1010.74,738.88
2016,8,25,12,0,904.0,118.0,3.0,25.0,925.0,997.91,729.44
2016,8,25,12,15,904.0,118.0,3.05,25.0,923.5,979.57,717.95
2016,8,25,12,30,904.0,118.0,3.1,25.0,922.0,957.82,704.28
2016,8,25,12,45,892.0,123.5,3.15,25.0,910.0,927.47,684.92
2016,8,25,13,0,880.0,129.0,3.2,25.0,898.0,894.46,663.75
2016,8,25,13,15,875.5,128.0,3.25,25.0,880.5,859.04,640.81
2016,8,25,13,30,871.0,127.0,3.3,25.0,863.0,821.05,615.94
2016,8,25,13,45,864.5,126.0,3.4,25.0,838.0,779.16,588.38
2016,8,25,14,0,858.0,125.0,3.5,25.0,813.0,735.21,559.0
2016,8,25,14,15,849.0,123.0,3.6,24.5,781.5,687.69,525.68
2016,8,25,14,30,840.0,121.0,3.7,24.0,750.0,637.18,489.17
2016,8,25,14,45,828.5,118.0,3.8,24.0,712.5,583.2,448.02
2016,8,25,15,0,817.0,115.0,3.9,24.0,675.0,528.65,405.17
2016,8,25,15,15,801.5,112.0,3.95,23.5,632.5,471.92,359.97
2016,8,25,15,30,786.0,109.0,4.0,23.0,590.0,415.57,313.53
2016,8,25,15,45,767.5,104.5,4.05,22.5,543.0,357.47,264.37
2016,8,25,16,0,749.0,100.0,4.1,22.0,496.0,300.65,215.11
2016,8,25,16,15,721.5,95.5,4.05,21.5,445.5,239.58,162.51
2016,8,25,16,30,694.0,91.0,4.0,21.0,395.0,184.69,116.2
2016,8,25,16,45,659.5,84.5,4.0,20.5,343.5,130.51,74.96
2016,8,25,17,0,625.0,78.0,4.0,20.0,292.0,80.49,45.91
2016,8,25,17,15,572.0,70.5,3.9,19.0,240.5,49.66,38.06
2016,8,25,17,30,519.0,63.0,3.8,18.0,189.0,46.2,35.06
2016,8,25,17,45,443.0,52.5,3.7,17.5,141.5,39.82,29.21
2016,8,25,18,0,367.0,42.0,3.6,17.0,94.0,33.09,22.79
2016,8,25,18,15,245.5,28.0,3.45,16.5,56.5,22.5,11.6
2016,8,25,18,30,124.0,14.0,3.3,16.0,19.0,13.34,0.0
2016,8,25,18,45,62.0,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,12.5,2.1,14.5,21.0,40.91,0.0
2016,8,26,6,0,225.0,25.0,2.4,15.0,42.0,113.83,61.43
2016,8,26,6,15,332.0,37.0,2.45,15.5,84.5,183.87,138.59
2016,8,26,6,30,439.0,49.0,2.5,16.0,127.0,262.93,208.16
2016,8,26,6,45,504.0,58.5,2.55,16.5,176.5,330.4,267.29
2016,8,26,7,0,569.0,68.0,2.6,17.0,226.0,404.02,329.54
2016,8,26,7,15,303.0,105.0,2.6,17.5,191.0,315.22,257.98
2016,8,26,7,30,37.0,142.0,2.6,18.0,156.0,172.98,138.73
2016,8,26,7,45,111.0,169.0,2.6,18.5,219.5,264.38,214.04
2016,8,26,8,0,185.0,196.0,2.6,19.0,283.0,352.81,284.46
2016,8,26,8,15,483.0,147.5,2.6,19.5,408.5,557.15,446.46
2016,8,26,8,30,781.0,99.0,2.6,20.0,534.0,764.08,597.43
2016,8,26,8,45,801.5,101.5,2.6,20.5,581.0,811.32,626.29
2016,8,26,9,0,822.0,104.0,2.6,21.0,628.0,857.06,654.84
2016,8,26,9,15,836.0,106.5,2.6,21.5,669.5,895.1,677.64
2016,8,26,9,30,850.0,109.0,2.6,22.0,711.0,930.68,698.55
2016,8,26,9,45,822.5,130.5,2.65,22.5,737.0,945.67,705.93
2016,8,26,10,0,795.0,152.0,2.7,23.0,763.0,955.49,710.15
2016,8,26,10,15,804.0,154.0,2.75,23.0,792.0,975.59,722.73
2016,8,26,10,30,813.0,156.0,2.8,23.0,821.0,992.51,733.18
2016,8,26,10,45,819.0,158.0,2.85,23.5,842.5,1003.12,738.18
2016,8,26,11,0,825.0,160.0,2.9,24.0,864.0,1010.28,741.08
2016,8,26,11,15,829.0,161.0,2.95,24.0,878.5,1010.88,741.29
2016,8,26,11,30,833.0,162.0,3.0,24.0,893.0,1007.95,739.4
2016,8,26,11,45,835.0,162.0,3.1,24.5,899.5,998.51,732.36
2016,8,26,12,0,837.0,162.0,3.2,25.0,906.0,985.61,723.2
2016,8,26,12,15,836.5,162.0,3.25,25.0,904.5,966.97,711.38
2016,8,26,12,30,836.0,162.0,3.3,25.0,903.0,945.11,697.5
2016,8,26,12,45,838.0,158.5,3.4,25.0,894.5,918.86,681.04
2016,8,26,13,0,840.0,155.0,3.5,25.0,886.0,889.53,662.42
2016,8,26,13,15,835.0,153.5,3.55,25.0,868.5,853.38,638.77
2016,8,26,13,30,830.0,152.0,3.6,25.0,851.0,814.83,613.32
2016,8,26,13,45,826.0,149.0,3.7,25.0,827.0,773.38,585.83
2016,8,26,14,0,822.0,146.0,3.8,25.0,803.0,729.84,555.53
2016,8,26,14,15,812.0,143.5,3.85,24.5,771.0,680.89,520.92
2016,8,26,14,30,802.0,141.0,3.9,24.0,739.0,630.8,484.48
2016,8,26,14,45,792.5,136.0,3.95,24.0,702.0,577.78,443.91
2016,8,26,15,0,783.0,131.0,4.0,24.0,665.0,524.09,401.66
2016,8,26,15,15,766.0,127.5,4.0,23.5,622.0,467.91,356.89
2016,8,26,15,30,749.0,124.0,4.0,23.0,579.0,409.46,309.0
2016,8,26,15,45,730.5,118.0,4.0,23.0,532.0,351.6,259.71
2016,8,26,16,0,712.0,112.0,4.0,23.0,485.0,295.1,210.65
2016,8,26,16,15,682.5,106.5,3.95,22.0,434.5,238.18,162.24
2016,8,26,16,30,653.0,101.0,3.9,21.0,384.0,184.43,117.64
2016,8,26,16,45,616.5,93.5,3.85,20.5,333.0,131.7,77.96
2016,8,26,17,0,580.0,86.0,3.8,20.0,282.0,83.46,50.37
2016,8,26,17,15,525.0,77.0,3.65,19.5,231.0,55.32,42.91
2016,8,26,17,30,470.0,68.0,3.5,19.0,180.0,50.84,38.94
2016,8,26,17,45,391.5,55.5,3.4,18.5,133.0,42.8,31.62
2016,8,26,18,0,313.0,43.0,3.3,18.0,86.0,33.14,22.64
2016,8,26,18,15,199.0,27.5,3.15,17.5,50.5,21.54,10.17
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,11.44,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.0,12.0,2.1,14.5,17.5,29.72,0.0
2016,8,27,6,0,142.0,24.0,2.3,15.0,35.0,84.94,41.91
2016,8,27,6,15,234.5,41.0,2.35,15.0,75.0,151.03,113.62
2016,8,27,6,30,327.0,58.0,2.4,15.0,115.0,223.38,177.48
2016,8,27,6,45,396.0,71.0,2.45,15.5,163.5,289.54,235.25
2016,8,27,7,0,465.0,84.0,2.5,16.0,212.0,362.73,297.25
2016,8,27,7,15,232.5,98.5,2.45,16.5,162.5,255.23,209.89
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,109.51,86.22
2016,8,27,7,45,8.0,139.5,2.4,17.5,143.5,141.78,112.83
2016,8,27,8,0,16.0,166.0,2.4,18.0,174.0,174.72,139.24
2016,8,27,8,15,42.5,199.5,2.4,18.5,223.0,240.85,192.26
2016,8,27,8,30,69.0,233.0,2.4,19.0,272.0,300.01,238.44
2016,8,27,8,45,245.0,236.0,2.45,19.5,389.0,477.5,378.39
2016,8,27,9,0,421.0,239.0,2.5,20.0,506.0,654.87,510.68
2016,8,27,9,15,597.0,190.5,2.55,20.5,596.5,777.03,599.25
2016,8,27,9,30,773.0,142.0,2.6,21.0,687.0,895.79,678.74
2016,8,27,9,45,781.0,147.0,2.65,21.5,721.5,924.01,694.51
2016,8,27,10,0,789.0,152.0,2.7,22.0,756.0,949.31,709.08
2016,8,27,10,15,797.5,154.0,2.75,22.0,784.5,968.79,721.17
2016,8,27,10,30,806.0,156.0,2.8,22.0,813.0,985.09,731.28
2016,8,27,10,45,814.0,156.5,2.85,22.5,835.0,995.99,736.52
2016,8,27,11,0,822.0,157.0,2.9,23.0,857.0,1003.48,739.67
2016,8,27,11,15,825.5,158.0,2.95,23.0,871.0,1003.54,739.53
2016,8,27,11,30,829.0,159.0,3.0,23.0,885.0,1000.09,737.29
2016,8,27,11,45,832.0,158.0,3.1,23.5,891.5,990.57,730.17
2016,8,27,12,0,835.0,157.0,3.2,24.0,898.0,977.6,720.91
2016,8,27,12,15,834.5,157.0,3.3,24.0,896.0,958.96,709.38
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,937.11,695.73
2016,8,27,12,45,831.0,156.5,3.5,24.0,884.0,909.43,678.13
2016,8,27,13,0,828.0,156.0,3.6,24.0,874.0,878.91,658.53
2016,8,27,13,15,823.5,155.0,3.65,24.0,857.0,843.98,635.5
2016,8,27,13,30,819.0,154.0,3.7,24.0,840.0,806.64,610.66
2016,8,27,13,45,816.5,149.5,3.8,24.0,816.5,765.2,582.94
2016,8,27,14,0,814.0,145.0,3.9,24.0,793.0,721.61,552.26
2016,8,27,14,15,804.0,142.5,3.9,23.5,761.5,672.96,517.43
2016,8,27,14,30,794.0,140.0,3.9,23.0,730.0,623.21,480.84
2016,8,27,14,45,786.5,134.5,3.95,23.0,693.5,571.2,440.78
2016,8,27,15,0,779.0,129.0,4.0,23.0,657.0,518.33,398.9
2016,8,27,15,15,762.5,125.5,4.0,22.5,614.5,462.58,354.18
2016,8,27,15,30,746.0,122.0,4.0,22.0,572.0,404.54,306.32
2016,8,27,15,45,730.0,115.0,4.0,21.5,526.0,346.82,257.34
2016,8,27,16,0,714.0,108.0,4.0,21.0,480.0,290.21,208.17
2016,8,27,16,15,685.0,103.0,3.95,20.5,430.0,233.77,159.38
2016,8,27,16,30,656.0,98.0,3.9,20.0,380.0,180.42,114.67
2016,8,27,16,45,622.0,90.0,3.85,19.5,329.0,127.4,74.8
2016,8,27,17,0,588.0,82.0,3.8,19.0,278.0,78.57,47.25
2016,8,27,17,15,533.5,73.5,3.7,18.5,227.5,52.65,40.75
2016,8,27,17,30,479.0,65.0,3.6,18.0,177.0,48.48,37.01
2016,8,27,17,45,402.0,53.0,3.5,17.5,130.5,40.8,29.97
2016,8,27,18,0,325.0,41.0,3.4,17.0,84.0,32.67,22.24
2016,8,27,18,15,206.5,26.0,3.25,16.5,48.5,20.4,8.55
2016,8,27,18,30,88.0,11.0,3.1,16.0,13.0,10.48,0.0
2016,8,27,18,45,44.0,5.5,3.0,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,1.35,13.5,18.0,34.37,0.0
2016,8,28,6,0,182.0,23.0,1.5,14.0,36.0,95.79,43.61
2016,8,28,6,15,285.0,37.5,1.5,14.5,77.5,166.83,125.17
2016,8,28,6,30,388.0,52.0,1.5,15.0,119.0,244.06,192.99
2016,8,28,6,45,461.0,62.0,1.55,15.5,168.5,313.35,253.15
2016,8,28,7,0,534.0,72.0,1.6,16.0,218.0,389.63,317.13
2016,8,28,7,15,267.0,85.5,1.55,16.5,158.5,270.92,221.98
2016,8,28,7,30,0.0,99.0,1.5,17.0,99.0,94.73,73.82
2016,8,28,7,45,5.5,129.5,1.45,17.5,132.0,129.44,102.53
2016,8,28,8,0,11.0,160.0,1.4,18.0,165.0,164.72,130.73
2016,8,28,8,15,25.0,189.0,1.4,18.5,202.0,205.38,162.93
2016,8,28,8,30,39.0,218.0,1.4,19.0,239.0,258.6,204.26
2016,8,28,8,45,101.5,252.5,1.45,19.5,315.0,349.88,275.43
2016,8,28,9,0,164.0,287.0,1.5,20.0,391.0,457.9,356.35
2016,8,28,9,15,499.5,202.0,1.55,20.5,547.5,695.92,535.47
2016,8,28,9,30,835.0,117.0,1.6,21.0,704.0,925.29,689.7
2016,8,28,9,45,847.0,118.5,1.7,22.0,740.0,954.69,703.49
2016,8,28,10,0,859.0,120.0,1.8,23.0,776.0,972.58,712.07
2016,8,28,10,15,867.0,122.0,1.9,23.5,805.5,992.42,723.42
2016,8,28,10,30,875.0,124.0,2.0,24.0,835.0,1008.89,732.63
2016,8,28,10,45,881.0,125.0,2.15,24.5,857.0,1018.83,738.35
2016,8,28,11,0,887.0,126.0,2.3,25.0,879.0,1025.19,741.9
2016,8,28,11,15,890.5,126.5,2.4,25.0,893.0,1024.9,742.2
2016,8,28,11,30,894.0,127.0,2.5,25.0,907.0,1020.96,740.33
2016,8,28,11,45,896.0,127.0,2.65,25.5,913.5,1011.39,733.99
2016,8,28,12,0,898.0,127.0,2.8,26.0,920.0,998.23,725.39
2016,8,28,12,15,897.5,127.0,2.9,26.0,918.5,979.18,713.99
2016,8,28,12,30,897.0,127.0,3.0,26.0,917.0,956.76,700.4
2016,8,28,12,45,910.0,117.5,3.1,26.0,911.5,933.63,686.31
2016,8,28,13,0,923.0,108.0,3.2,26.0,906.0,906.63,669.58
2016,8,28,13,15,919.0,107.5,3.3,25.5,888.5,870.61,647.94
2016,8,28,13,30,915.0,107.0,3.4,25.0,871.0,831.83,624.13
2016,8,28,13,45,909.0,105.5,3.5,25.0,845.5,788.01,595.28
2016,8,28,14,0,903.0,104.0,3.6,25.0,820.0,741.98,564.51
2016,8,28,14,15,894.5,102.5,3.6,24.5,788.0,692.31,529.73
2016,8,28,14,30,886.0,101.0,3.6,24.0,756.0,641.1,492.23
2016,8,28,14,45,875.0,99.0,3.65,24.0,717.5,586.72,450.43
2016,8,28,15,0,864.0,97.0,3.7,24.0,679.0,531.54,406.76
2016,8,28,15,15,849.0,94.5,3.65,23.5,635.5,473.56,360.14
2016,8,28,15,30,834.0,92.0,3.6,23.0,592.0,412.89,309.97
2016,8,28,15,45,814.5,89.0,3.55,23.0,544.0,353.08,258.49
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,294.58,207.19
2016,8,28,16,15,768.0,82.0,3.45,22.5,444.5,235.15,155.83
2016,8,28,16,30,741.0,78.0,3.4,22.0,393.0,178.48,108.48
2016,8,28,16,45,703.5,73.0,3.35,21.5,340.0,122.98,67.61
2016,8,28,17,0,666.0,68.0,3.3,21.0,287.0,67.75,37.32
2016,8,28,17,15,611.5,61.5,3.15,20.0,235.0,43.13,32.19
2016,8,28,17,30,557.0,55.0,3.0,19.0,183.0,40.16,29.58
2016,8,28,17,45,470.5,46.0,2.9,18.5,134.0,34.8,24.6
2016,8,28,18,0,384.0,37.0,2.8,18.0,85.0,29.2,19.09
2016,8,28,18,15,246.0,23.5,2.65,17.0,49.0,18.87,6.39
2016,8,28,18,30,108.0,10.0,2.5,16.0,13.0,9.53,0.0
2016,8,28,18,45,54.0,5.0,2.45,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,38.2,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,105.72,42.92
2016,8,29,6,15,325.0,35.0,2.3,14.0,79.0,179.19,134.41
2016,8,29,6,30,438.0,47.0,2.4,14.0,121.0,260.25,206.91
2016,8,29,6,45,508.0,55.5,2.5,14.5,170.5,328.87,267.68
2016,8,29,7,0,578.0,64.0,2.6,15.0,220.0,404.15,332.05
2016,8,29,7,15,289.0,80.5,2.55,15.5,158.5,277.9,229.92
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,92.71,72.57
2016,8,29,7,45,11.5,133.5,2.5,16.5,139.0,137.98,110.32
2016,8,29,8,0,23.0,170.0,2.5,17.0,181.0,184.51,148.05
2016,8,29,8,15,17.5,179.0,2.5,17.0,188.0,188.96,150.92
2016,8,29,8,30,12.0,188.0,2.5,17.0,195.0,193.15,153.61
2016,8,29,8,45,25.0,219.5,2.55,17.5,235.0,236.45,187.87
2016,8,29,9,0,38.0,251.0,2.6,18.0,275.0,293.42,232.06
2016,8,29,9,15,447.0,176.5,2.6,18.5,488.0,619.32,490.91
2016,8,29,9,30,856.0,102.0,2.6,19.0,701.0,919.33,701.86
2016,8,29,9,45,877.5,98.0,2.65,20.0,739.5,951.78,717.32
2016,8,29,10,0,899.0,94.0,2.7,21.0,778.0,981.66,733.43
2016,8,29,10,15,906.0,95.5,2.75,21.5,807.0,1000.67,743.65
2016,8,29,10,30,913.0,97.0,2.8,22.0,836.0,1016.17,751.71
