Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,45,919.0,97.0,2.85,22.5,858.0,1025.38,755.77
2016,8,29,11,0,925.0,97.0,2.9,23.0,880.0,1030.9,757.58
2016,8,29,11,15,928.5,97.5,2.95,23.0,894.5,1030.71,757.3
2016,8,29,11,30,932.0,98.0,3.0,23.0,909.0,1026.73,754.73
2016,8,29,11,45,934.0,98.0,3.1,23.5,915.5,1016.95,747.5
2016,8,29,12,0,936.0,98.0,3.2,24.0,922.0,1003.43,737.94
2016,8,29,12,15,936.0,97.5,3.25,24.0,920.5,983.83,725.52
2016,8,29,12,30,936.0,97.0,3.3,24.0,919.0,960.68,710.82
2016,8,29,12,45,921.5,104.5,3.4,24.5,905.5,929.35,689.63
2016,8,29,13,0,907.0,112.0,3.5,25.0,892.0,895.33,666.61
2016,8,29,13,15,690.0,214.5,3.55,24.5,801.0,791.89,596.99
2016,8,29,13,30,473.0,317.0,3.6,24.0,710.0,688.13,520.45
2016,8,29,13,45,682.0,211.0,3.7,24.0,759.5,721.73,550.04
2016,8,29,14,0,891.0,105.0,3.8,24.0,809.0,732.58,561.34
2016,8,29,14,15,882.5,103.5,3.85,23.5,777.0,683.38,526.18
2016,8,29,14,30,874.0,102.0,3.9,23.0,745.0,632.66,488.81
2016,8,29,14,45,865.5,98.5,3.95,23.0,707.5,578.82,447.05
2016,8,29,15,0,857.0,95.0,4.0,23.0,670.0,523.98,403.24
2016,8,29,15,15,647.5,154.5,3.95,22.5,572.5,430.76,330.12
2016,8,29,15,30,438.0,214.0,3.9,22.0,475.0,359.57,274.5
2016,8,29,15,45,617.0,148.0,3.9,22.0,482.0,334.14,248.7
2016,8,29,16,0,796.0,82.0,3.9,22.0,489.0,288.98,203.56
2016,8,29,16,15,769.5,78.0,3.85,21.5,438.0,229.64,151.91
2016,8,29,16,30,743.0,74.0,3.8,21.0,387.0,173.0,104.42
2016,8,29,16,45,709.5,69.0,3.75,20.5,335.0,117.81,63.81
2016,8,29,17,0,676.0,64.0,3.7,20.0,283.0,66.69,37.63
2016,8,29,17,15,621.5,58.0,3.55,19.0,231.0,40.56,30.07
2016,8,29,17,30,567.0,52.0,3.4,18.0,179.0,37.86,27.67
2016,8,29,17,45,479.5,43.5,3.3,17.5,131.0,32.83,22.95
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,27.58,17.68
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,19.08,5.0
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,11.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,43.67,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,118.98,40.59
2016,8,30,6,15,382.0,30.0,3.05,16.5,80.0,194.84,144.23
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,277.92,218.47
2016,8,30,6,45,568.0,46.5,3.15,17.5,173.5,347.08,279.71
2016,8,30,7,0,638.0,53.0,3.2,18.0,224.0,420.5,342.45
2016,8,30,7,15,603.5,70.0,3.2,18.5,260.0,456.3,372.49
2016,8,30,7,30,569.0,87.0,3.2,19.0,296.0,484.29,394.63
2016,8,30,7,45,681.0,78.0,3.2,19.5,365.0,576.87,467.1
2016,8,30,8,0,793.0,69.0,3.2,20.0,434.0,675.1,538.97
2016,8,30,8,15,815.5,72.0,3.2,20.5,484.0,728.41,574.83
2016,8,30,8,30,838.0,75.0,3.2,21.0,534.0,774.69,605.04
2016,8,30,8,45,855.5,77.0,3.2,21.5,580.5,820.32,634.23
2016,8,30,9,0,873.0,79.0,3.2,22.0,627.0,864.16,661.64
2016,8,30,9,15,885.5,80.5,3.25,22.5,668.0,900.79,683.98
2016,8,30,9,30,898.0,82.0,3.3,23.0,709.0,934.8,704.35
2016,8,30,9,45,908.0,83.0,3.35,23.5,745.0,962.97,720.65
2016,8,30,10,0,918.0,84.0,3.4,24.0,781.0,987.98,734.82
2016,8,30,10,15,924.5,85.5,3.45,24.0,809.5,1006.78,746.33
2016,8,30,10,30,931.0,87.0,3.5,24.0,838.0,1021.98,755.6
2016,8,30,10,45,937.5,86.5,3.6,24.5,860.0,1031.24,759.98
2016,8,30,11,0,944.0,86.0,3.7,25.0,882.0,1036.74,762.05
2016,8,30,11,15,946.5,86.5,3.7,25.0,896.0,1035.54,760.66
2016,8,30,11,30,949.0,87.0,3.7,25.0,910.0,1030.47,756.92
2016,8,30,11,45,951.0,86.5,3.75,25.0,916.0,1019.99,750.15
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,1005.71,741.01
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,985.87,727.96
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,962.44,712.62
2016,8,30,12,45,948.0,86.5,3.8,25.0,907.5,932.93,693.25
2016,8,30,13,0,944.0,87.0,3.8,25.0,897.0,900.25,671.73
2016,8,30,13,15,940.5,86.5,3.8,25.0,879.0,863.96,647.69
2016,8,30,13,30,937.0,86.0,3.8,25.0,861.0,824.8,621.56
2016,8,30,13,45,931.5,84.5,3.8,25.0,836.0,780.49,591.64
2016,8,30,14,0,926.0,83.0,3.8,25.0,811.0,733.88,559.83
2016,8,30,14,15,918.5,82.0,3.8,24.5,779.0,684.34,525.42
2016,8,30,14,30,911.0,81.0,3.8,24.0,747.0,633.12,487.56
2016,8,30,14,45,900.0,79.5,3.8,24.0,709.0,578.01,444.73
2016,8,30,15,0,889.0,78.0,3.8,24.0,671.0,522.07,399.99
2016,8,30,15,15,875.5,76.0,3.75,23.5,627.5,463.97,352.84
2016,8,30,15,30,862.0,74.0,3.7,23.0,584.0,405.84,304.05
2016,8,30,15,45,844.0,71.5,3.65,23.0,536.0,345.99,252.05
2016,8,30,16,0,826.0,69.0,3.6,23.0,488.0,287.15,200.02
2016,8,30,16,15,801.0,66.0,3.5,22.5,437.0,223.43,144.88
2016,8,30,16,30,776.0,63.0,3.4,22.0,386.0,166.08,96.93
2016,8,30,16,45,740.5,59.0,3.35,21.5,333.5,109.66,56.06
2016,8,30,17,0,705.0,55.0,3.3,21.0,281.0,57.49,30.65
2016,8,30,17,15,652.5,50.0,3.15,20.0,229.0,37.76,27.48
2016,8,30,17,30,600.0,45.0,3.0,19.0,177.0,35.31,25.29
2016,8,30,17,45,514.0,37.5,2.95,18.5,129.0,30.41,20.71
2016,8,30,18,0,428.0,30.0,2.9,18.0,81.0,23.23,13.81
2016,8,30,18,15,214.0,15.0,2.9,17.5,40.5,11.39,0.0
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.0,9.5,2.8,14.5,18.5,46.0,0.0
2016,8,31,6,0,288.0,19.0,3.1,15.0,37.0,124.19,33.03
2016,8,31,6,15,407.5,28.5,3.15,15.5,80.5,202.56,149.82
2016,8,31,6,30,527.0,38.0,3.2,16.0,124.0,284.74,224.38
2016,8,31,6,45,595.0,44.0,3.3,16.5,175.0,354.45,286.66
2016,8,31,7,0,663.0,50.0,3.4,17.0,226.0,430.31,351.82
2016,8,31,7,15,707.5,54.5,3.4,17.5,279.5,496.23,406.57
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,564.91,461.2
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,624.72,506.53
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,685.06,549.36
2016,8,31,8,15,834.0,68.5,3.5,19.0,488.0,732.25,582.27
2016,8,31,8,30,856.0,71.0,3.5,19.0,538.0,784.11,618.06
2016,8,31,8,45,871.5,74.0,3.55,19.5,584.5,829.88,647.85
2016,8,31,9,0,887.0,77.0,3.6,20.0,631.0,873.64,675.79
2016,8,31,9,15,899.0,78.5,3.65,20.5,672.5,910.18,698.3
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,944.0,718.78
2016,8,31,9,45,914.0,84.5,3.75,21.5,748.5,969.82,733.66
2016,8,31,10,0,917.0,89.0,3.8,22.0,783.0,992.11,746.16
2016,8,31,10,15,924.0,90.5,3.85,22.0,812.0,1011.25,758.06
2016,8,31,10,30,931.0,92.0,3.9,22.0,841.0,1026.81,767.67
2016,8,31,10,45,935.5,92.5,3.95,22.0,862.5,1035.07,772.54
2016,8,31,11,0,940.0,93.0,4.0,22.0,884.0,1039.53,775.07
2016,8,31,11,15,943.0,94.0,4.05,22.0,898.0,1039.22,774.59
2016,8,31,11,30,946.0,95.0,4.1,22.0,912.0,1035.03,771.71
2016,8,31,11,45,947.0,95.0,4.15,22.0,918.0,1023.97,764.38
2016,8,31,12,0,948.0,95.0,4.2,22.0,924.0,1009.14,754.67
2016,8,31,12,15,947.5,95.0,4.2,22.0,922.0,989.2,741.32
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,965.69,725.65
2016,8,31,12,45,939.0,98.0,4.25,22.0,908.0,935.14,705.49
2016,8,31,13,0,931.0,101.0,4.3,22.0,896.0,901.61,683.24
2016,8,31,13,15,927.0,100.0,4.3,22.0,878.0,864.61,658.24
2016,8,31,13,30,923.0,99.0,4.3,22.0,860.0,824.85,631.17
2016,8,31,13,45,918.5,97.0,4.35,22.0,835.0,781.14,601.31
2016,8,31,14,0,914.0,95.0,4.4,22.0,810.0,735.1,569.49
2016,8,31,14,15,905.5,93.5,4.4,22.0,777.5,684.78,532.3
2016,8,31,14,30,897.0,92.0,4.4,22.0,745.0,632.9,492.43
2016,8,31,14,45,887.5,89.0,4.4,22.0,706.5,577.75,449.04
2016,8,31,15,0,878.0,86.0,4.4,22.0,668.0,521.65,403.64
2016,8,31,15,15,863.0,84.0,4.35,21.5,624.0,463.34,355.75
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,405.18,306.4
2016,8,31,15,45,831.0,78.0,4.25,21.0,532.0,345.0,253.62
2016,8,31,16,0,814.0,74.0,4.2,21.0,484.0,281.94,197.79
2016,8,31,16,15,787.0,71.0,4.1,20.5,432.5,222.39,145.64
2016,8,31,16,30,760.0,68.0,4.0,20.0,381.0,165.57,98.04
2016,8,31,16,45,725.0,63.0,3.95,19.5,328.5,109.35,57.36
2016,8,31,17,0,690.0,58.0,3.9,19.0,276.0,57.35,32.47
2016,8,31,17,15,634.0,52.5,3.75,18.5,224.0,40.1,29.71
2016,8,31,17,30,578.0,47.0,3.6,18.0,172.0,34.12,24.33
2016,8,31,17,45,485.0,39.0,3.45,17.5,124.0,29.32,19.81
2016,8,31,18,0,392.0,31.0,3.3,17.0,76.0,24.33,14.64
2016,8,31,18,15,196.0,15.5,3.15,16.5,38.0,11.95,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,46.36,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,124.52,21.22
2016,9,1,6,15,413.0,28.5,3.05,15.5,80.0,204.69,150.58
2016,9,1,6,30,535.0,38.0,3.1,16.0,124.0,288.02,226.59
2016,9,1,6,45,602.0,44.5,3.15,16.5,175.5,358.28,289.35
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,434.58,354.77
2016,9,1,7,15,334.5,82.5,3.15,17.0,170.5,307.54,253.44
2016,9,1,7,30,0.0,114.0,3.1,17.0,114.0,111.24,87.72
2016,9,1,7,45,2.0,131.5,3.05,17.5,132.0,129.7,102.88
2016,9,1,8,0,4.0,149.0,3.0,18.0,150.0,148.33,117.64
2016,9,1,8,15,15.5,176.5,2.95,18.5,184.5,185.17,147.22
2016,9,1,8,30,27.0,204.0,2.9,19.0,219.0,222.83,176.89
2016,9,1,8,45,36.0,229.0,2.9,19.5,251.0,268.54,212.27
2016,9,1,9,0,45.0,254.0,2.9,20.0,283.0,303.68,238.77
2016,9,1,9,15,171.5,279.0,2.9,20.5,397.0,458.61,359.9
2016,9,1,9,30,298.0,304.0,2.9,21.0,511.0,620.27,479.88
2016,9,1,9,45,616.5,195.5,2.9,21.5,651.0,825.49,631.54
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,1006.48,750.43
2016,9,1,10,15,941.5,88.0,2.95,22.0,820.0,1024.74,760.05
2016,9,1,10,30,948.0,89.0,3.0,22.0,849.0,1039.34,768.91
2016,9,1,10,45,952.0,90.5,3.1,22.5,871.0,1048.25,773.15
2016,9,1,11,0,956.0,92.0,3.2,23.0,893.0,1053.26,775.01
2016,9,1,11,15,958.5,92.5,3.35,23.0,907.0,1051.77,774.7
2016,9,1,11,30,961.0,93.0,3.5,23.0,921.0,1046.37,771.95
2016,9,1,11,45,960.0,94.5,3.65,23.0,926.0,1034.73,765.19
2016,9,1,12,0,959.0,96.0,3.8,23.0,931.0,1019.29,755.99
2016,9,1,12,15,958.0,96.0,3.9,22.5,929.0,998.57,744.39
2016,9,1,12,30,957.0,96.0,4.0,22.0,927.0,974.25,730.35
2016,9,1,12,45,951.5,97.5,4.15,22.0,915.5,944.0,711.09
2016,9,1,13,0,946.0,99.0,4.3,22.0,904.0,910.64,689.54
2016,9,1,13,15,942.0,98.0,4.3,21.5,886.0,873.05,665.48
2016,9,1,13,30,938.0,97.0,4.3,21.0,868.0,832.65,639.2
2016,9,1,13,45,932.0,96.0,4.3,21.0,842.0,788.14,608.53
2016,9,1,14,0,926.0,95.0,4.3,21.0,816.0,741.35,575.94
2016,9,1,14,15,917.5,93.5,4.2,21.0,783.0,690.4,537.81
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,637.86,497.1
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.5,582.41,453.27
2016,9,1,15,0,888.0,88.0,4.0,21.0,673.0,526.08,407.51
2016,9,1,15,15,873.0,86.0,4.0,20.5,628.0,467.14,359.15
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,408.34,309.24
2016,9,1,15,45,837.0,81.0,4.0,20.0,534.0,343.74,252.97
2016,9,1,16,0,816.0,78.0,4.0,20.0,485.0,283.52,199.34
2016,9,1,16,15,788.5,74.5,3.9,19.5,433.0,223.29,146.58
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,165.87,98.61
2016,9,1,16,45,717.5,67.0,3.75,18.5,327.0,109.81,58.78
2016,9,1,17,0,674.0,63.0,3.7,18.0,273.0,55.01,32.43
2016,9,1,17,15,615.0,57.0,3.5,17.0,220.5,40.39,30.16
2016,9,1,17,30,556.0,51.0,3.3,16.0,168.0,37.7,27.68
2016,9,1,17,45,449.5,42.5,3.15,15.5,119.5,32.63,22.83
2016,9,1,18,0,343.0,34.0,3.0,15.0,71.0,27.41,17.13
2016,9,1,18,15,171.5,17.0,2.9,14.5,35.5,13.47,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,10.0,2.25,14.0,15.0,33.36,0.0
2016,9,2,6,0,186.0,20.0,2.5,15.0,30.0,92.06,3.49
2016,9,2,6,15,308.0,31.5,2.55,15.5,70.5,169.3,123.68
2016,9,2,6,30,430.0,43.0,2.6,16.0,111.0,252.33,198.31
2016,9,2,6,45,500.5,51.5,2.7,16.5,160.0,320.5,258.71
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,395.47,322.81
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,460.7,376.64
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,529.32,430.81
2016,9,2,7,45,701.0,77.0,2.55,18.5,363.0,589.01,476.06
2016,9,2,8,0,734.0,82.0,2.5,19.0,414.0,647.04,517.32
2016,9,2,8,15,758.5,85.5,2.45,19.5,463.0,700.05,553.07
2016,9,2,8,30,783.0,89.0,2.4,20.0,512.0,752.5,587.45
2016,9,2,8,45,799.5,92.5,2.35,20.5,557.0,797.29,615.55
2016,9,2,9,0,816.0,96.0,2.3,21.0,602.0,840.31,641.85
2016,9,2,9,15,829.5,98.5,2.35,21.5,642.5,877.38,664.44
2016,9,2,9,30,843.0,101.0,2.4,22.0,683.0,904.23,679.93
2016,9,2,9,45,861.5,99.0,2.45,22.5,720.0,935.55,698.44
2016,9,2,10,0,880.0,97.0,2.5,23.0,757.0,964.19,715.01
2016,9,2,10,15,887.0,98.0,2.6,23.0,785.5,982.08,726.35
2016,9,2,10,30,894.0,99.0,2.7,23.0,814.0,996.51,735.63
2016,9,2,10,45,898.5,100.5,2.85,23.5,835.0,1005.47,740.47
2016,9,2,11,0,903.0,102.0,3.0,24.0,856.0,1010.75,743.03
2016,9,2,11,15,906.0,102.5,3.1,24.0,869.5,1009.75,742.62
2016,9,2,11,30,909.0,103.0,3.2,24.0,883.0,1005.03,739.94
2016,9,2,11,45,910.5,103.0,3.35,24.5,889.0,994.61,732.57
2016,9,2,12,0,912.0,103.0,3.5,25.0,895.0,980.55,722.88
2016,9,2,12,15,911.5,103.0,3.55,25.0,893.0,961.03,710.37
2016,9,2,12,30,911.0,103.0,3.6,25.0,891.0,938.08,695.64
2016,9,2,12,45,660.0,228.5,3.65,25.0,796.0,826.57,619.87
2016,9,2,13,0,409.0,354.0,3.7,25.0,701.0,709.54,532.24
2016,9,2,13,15,640.5,235.0,3.7,25.0,765.0,766.39,579.06
2016,9,2,13,30,872.0,116.0,3.7,25.0,829.0,797.93,603.47
2016,9,2,13,45,868.5,113.5,3.75,25.0,805.0,756.21,574.93
2016,9,2,14,0,865.0,111.0,3.8,25.0,781.0,712.23,544.61
2016,9,2,14,15,856.0,109.0,3.8,24.5,749.0,663.07,509.19
2016,9,2,14,30,847.0,107.0,3.8,24.0,717.0,612.54,471.73
2016,9,2,14,45,837.0,104.0,3.85,24.0,679.5,558.48,429.76
2016,9,2,15,0,827.0,101.0,3.9,24.0,642.0,503.91,386.12
2016,9,2,15,15,810.5,98.5,3.9,23.5,598.5,446.48,339.57
2016,9,2,15,30,794.0,96.0,3.9,23.0,555.0,389.54,291.88
2016,9,2,15,45,774.0,91.5,3.9,22.5,507.5,330.43,241.25
2016,9,2,16,0,754.0,87.0,3.9,22.0,460.0,272.8,190.94
2016,9,2,16,15,724.5,83.0,3.8,21.5,409.5,215.45,141.44
2016,9,2,16,30,695.0,79.0,3.7,21.0,359.0,157.52,93.91
2016,9,2,16,45,656.0,73.0,3.65,20.5,308.0,103.89,56.25
2016,9,2,17,0,617.0,67.0,3.6,20.0,257.0,55.01,34.39
2016,9,2,17,15,555.0,60.0,3.45,19.0,206.0,42.97,32.14
2016,9,2,17,30,493.0,53.0,3.3,18.0,155.0,39.59,29.05
2016,9,2,17,45,396.0,43.0,3.2,17.5,109.5,33.29,23.12
2016,9,2,18,0,299.0,33.0,3.1,17.0,64.0,26.69,16.08
2016,9,2,18,15,149.5,16.5,3.05,16.5,32.0,13.17,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,67.5,10.0,3.35,14.5,13.5,26.82,0.0
2016,9,3,6,0,135.0,20.0,3.5,15.0,27.0,74.98,0.0
2016,9,3,6,15,255.5,34.0,3.55,15.0,67.0,151.55,110.16
2016,9,3,6,30,376.0,48.0,3.6,15.0,107.0,234.48,185.22
2016,9,3,6,45,444.0,59.5,3.65,15.5,155.0,302.12,245.42
2016,9,3,7,0,512.0,71.0,3.7,16.0,203.0,376.34,309.38
2016,9,3,7,15,564.5,78.5,3.7,16.0,254.5,443.02,365.91
2016,9,3,7,30,617.0,86.0,3.7,16.0,306.0,513.47,423.59
2016,9,3,7,45,654.5,92.0,3.7,16.5,358.0,575.23,471.75
2016,9,3,8,0,692.0,98.0,3.7,17.0,410.0,638.43,519.34
2016,9,3,8,15,719.0,102.5,3.65,17.5,459.5,692.79,557.31
2016,9,3,8,30,746.0,107.0,3.6,18.0,509.0,746.9,594.16
2016,9,3,8,45,771.0,109.0,3.6,18.5,555.5,792.06,623.88
2016,9,3,9,0,796.0,111.0,3.6,19.0,602.0,839.88,655.0
2016,9,3,9,15,811.0,113.5,3.6,19.0,643.5,877.7,679.82
2016,9,3,9,30,826.0,116.0,3.6,19.0,685.0,913.15,702.84
2016,9,3,9,45,860.0,107.0,3.6,19.5,725.5,942.59,720.2
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,978.08,741.62
2016,9,3,10,15,901.0,99.5,3.65,20.0,795.0,996.62,753.1
2016,9,3,10,30,908.0,101.0,3.7,20.0,824.0,1011.63,762.45
2016,9,3,10,45,914.5,101.0,3.8,20.5,845.5,1020.86,766.92
2016,9,3,11,0,921.0,101.0,3.9,21.0,867.0,1026.39,769.06
2016,9,3,11,15,923.5,101.5,4.0,21.0,881.0,1024.75,768.02
2016,9,3,11,30,926.0,102.0,4.1,21.0,895.0,1019.32,764.62
2016,9,3,11,45,926.5,103.0,4.2,21.0,900.0,1008.72,757.85
2016,9,3,12,0,927.0,104.0,4.3,21.0,905.0,994.42,748.7
2016,9,3,12,15,926.0,103.5,4.4,20.5,902.5,973.52,736.54
2016,9,3,12,30,925.0,103.0,4.5,20.0,900.0,949.16,722.29
2016,9,3,12,45,911.0,109.5,4.65,20.0,886.5,917.13,701.65
2016,9,3,13,0,897.0,116.0,4.8,20.0,873.0,882.46,678.94
2016,9,3,13,15,892.5,115.0,4.8,20.0,855.0,845.79,653.63
2016,9,3,13,30,888.0,114.0,4.8,20.0,837.0,806.51,626.32
2016,9,3,13,45,884.5,111.0,4.8,20.0,812.0,763.59,596.2
2016,9,3,14,0,881.0,108.0,4.8,20.0,787.0,718.37,563.82
2016,9,3,14,15,621.5,204.5,4.7,19.5,674.0,600.6,471.77
2016,9,3,14,30,362.0,301.0,4.6,19.0,561.0,496.76,389.58
2016,9,3,14,45,604.5,199.0,4.55,19.0,604.5,516.47,406.23
2016,9,3,15,0,847.0,97.0,4.5,19.0,648.0,507.67,397.68
2016,9,3,15,15,653.0,148.5,4.45,18.5,556.0,418.98,326.19
2016,9,3,15,30,459.0,200.0,4.4,18.0,464.0,349.32,270.49
2016,9,3,15,45,618.0,142.5,4.35,18.0,464.5,320.7,241.24
2016,9,3,16,0,777.0,85.0,4.3,18.0,465.0,274.6,194.54
2016,9,3,16,15,748.0,81.0,4.2,17.5,414.5,216.0,143.05
2016,9,3,16,30,719.0,77.0,4.1,17.0,364.0,160.48,96.88
2016,9,3,16,45,670.5,73.0,4.1,17.0,310.5,102.74,56.13
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,54.56,35.99
2016,9,3,17,15,558.0,62.0,3.95,16.5,205.5,44.93,34.2
2016,9,3,17,30,494.0,55.0,3.8,16.0,154.0,41.67,31.1
2016,9,3,17,45,372.0,45.0,3.65,15.5,107.0,35.44,25.11
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,27.47,16.46
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.88,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,16.0,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,43.28,0.0
2016,9,4,6,15,154.0,38.0,3.4,14.0,59.0,112.8,80.97
2016,9,4,6,30,250.0,58.0,3.4,14.0,97.0,192.12,151.98
2016,9,4,6,45,319.5,74.5,3.4,14.5,143.5,257.97,210.04
2016,9,4,7,0,389.0,91.0,3.4,15.0,190.0,331.05,272.86
2016,9,4,7,15,445.5,102.5,3.3,15.5,241.0,397.22,328.25
2016,9,4,7,30,502.0,114.0,3.2,16.0,292.0,468.12,385.48
2016,9,4,7,45,555.0,119.5,3.1,16.5,345.0,533.71,436.68
2016,9,4,8,0,608.0,125.0,3.0,17.0,398.0,607.77,492.41
2016,9,4,8,15,638.5,131.5,2.95,17.0,447.0,664.02,533.9
2016,9,4,8,30,669.0,138.0,2.9,17.0,496.0,720.41,574.0
2016,9,4,8,45,708.0,136.5,2.85,17.5,545.5,774.67,610.07
2016,9,4,9,0,747.0,135.0,2.8,18.0,595.0,828.65,645.09
2016,9,4,9,15,764.0,138.5,2.8,18.5,636.0,867.98,669.43
2016,9,4,9,30,781.0,142.0,2.8,19.0,677.0,905.18,692.07
2016,9,4,9,45,837.0,123.0,2.85,19.5,723.0,946.7,717.8
2016,9,4,10,0,893.0,104.0,2.9,20.0,769.0,983.15,739.8
2016,9,4,10,15,900.5,105.5,2.95,20.0,798.0,1002.02,751.37
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,1017.37,760.86
2016,9,4,10,45,914.5,107.5,3.15,20.5,849.0,1027.01,766.1
2016,9,4,11,0,921.0,108.0,3.3,21.0,871.0,1032.92,769.01
2016,9,4,11,15,924.0,108.5,3.45,21.0,885.0,1031.61,768.72
2016,9,4,11,30,927.0,109.0,3.6,21.0,899.0,1026.49,766.06
2016,9,4,11,45,928.0,109.5,3.75,21.5,905.0,1015.66,758.2
2016,9,4,12,0,929.0,110.0,3.9,22.0,911.0,1001.11,747.96
2016,9,4,12,15,928.5,110.0,3.95,22.0,908.5,981.0,734.85
2016,9,4,12,30,928.0,110.0,4.0,22.0,906.0,957.38,719.44
2016,9,4,12,45,932.0,105.5,4.1,22.0,897.0,929.74,701.57
2016,9,4,13,0,936.0,101.0,4.2,22.0,888.0,898.6,681.23
2016,9,4,13,15,932.0,100.5,4.2,22.0,869.5,861.56,656.21
2016,9,4,13,30,928.0,100.0,4.2,22.0,851.0,821.73,629.11
2016,9,4,13,45,920.5,99.5,4.25,22.0,825.0,776.72,598.33
2016,9,4,14,0,913.0,99.0,4.3,22.0,799.0,729.6,565.69
2016,9,4,14,15,904.5,97.0,4.25,21.5,766.0,678.51,528.11
2016,9,4,14,30,896.0,95.0,4.2,21.0,733.0,625.88,488.29
2016,9,4,14,45,882.0,94.0,4.2,21.0,693.5,569.92,443.93
2016,9,4,15,0,868.0,93.0,4.2,21.0,654.0,513.46,397.91
2016,9,4,15,15,852.0,90.5,4.15,20.5,609.5,452.29,347.56
2016,9,4,15,30,836.0,88.0,4.1,20.0,565.0,393.2,297.17
2016,9,4,15,45,812.5,85.5,4.05,20.0,515.5,332.39,243.75
2016,9,4,16,0,789.0,83.0,4.0,20.0,466.0,273.41,191.23
2016,9,4,16,15,759.0,79.0,3.9,19.5,414.0,213.93,139.56
2016,9,4,16,30,729.0,75.0,3.8,19.0,362.0,157.65,93.4
2016,9,4,16,45,684.0,70.5,3.75,18.5,308.5,99.36,53.09
2016,9,4,17,0,639.0,66.0,3.7,18.0,255.0,50.1,38.6
2016,9,4,17,15,574.0,58.5,3.55,17.0,203.0,42.27,31.77
2016,9,4,17,30,509.0,51.0,3.4,16.0,151.0,38.39,28.18
2016,9,4,17,45,396.0,41.0,3.3,15.5,104.0,32.0,22.06
2016,9,4,18,0,283.0,31.0,3.2,15.0,57.0,25.32,14.22
2016,9,4,18,15,141.5,15.5,3.05,14.5,28.5,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,26.11,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,72.26,0.0
2016,9,5,6,15,261.5,31.5,1.85,14.0,63.5,152.18,108.86
2016,9,5,6,30,386.0,45.0,1.9,14.0,103.0,235.57,185.45
2016,9,5,6,45,465.0,54.5,1.95,14.5,152.0,306.69,248.3
2016,9,5,7,0,544.0,64.0,2.0,15.0,201.0,385.49,315.53
2016,9,5,7,15,596.0,71.0,1.95,15.5,253.0,452.65,370.96
2016,9,5,7,30,648.0,78.0,1.9,16.0,305.0,523.53,426.92
2016,9,5,7,45,687.0,82.0,1.85,17.0,357.5,585.14,472.63
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,648.26,516.71
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,699.44,550.56
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,753.33,585.42
2016,9,5,8,45,800.5,96.0,1.7,19.5,555.5,801.11,615.48
2016,9,5,9,0,823.0,98.0,1.7,20.0,602.0,847.45,643.98
2016,9,5,9,15,837.5,100.5,1.75,20.5,643.5,885.43,666.88
2016,9,5,9,30,852.0,103.0,1.8,21.0,685.0,913.09,682.74
2016,9,5,9,45,872.5,100.0,1.85,22.0,722.5,945.07,700.13
2016,9,5,10,0,893.0,97.0,1.9,23.0,760.0,974.4,715.55
2016,9,5,10,15,900.5,98.5,2.0,23.5,789.0,993.26,726.12
2016,9,5,10,30,908.0,100.0,2.1,24.0,818.0,1008.6,734.59
2016,9,5,10,45,913.5,100.5,2.25,24.5,839.5,1017.23,739.44
2016,9,5,11,0,919.0,101.0,2.4,25.0,861.0,1022.14,742.02
2016,9,5,11,15,922.5,102.0,2.5,25.0,875.0,1021.85,742.29
2016,9,5,11,30,926.0,103.0,2.6,25.0,889.0,1017.75,740.27
2016,9,5,11,45,926.5,103.5,2.75,25.5,894.5,1006.42,732.72
2016,9,5,12,0,927.0,104.0,2.9,26.0,900.0,991.4,722.85
2016,9,5,12,15,927.0,103.5,2.95,26.0,897.5,971.24,710.25
2016,9,5,12,30,927.0,103.0,3.0,26.0,895.0,947.56,695.41
2016,9,5,12,45,913.0,109.5,3.15,26.5,881.5,915.35,674.26
2016,9,5,13,0,899.0,116.0,3.3,27.0,868.0,880.5,651.23
2016,9,5,13,15,894.5,115.0,3.35,26.5,850.0,843.59,628.57
2016,9,5,13,30,890.0,114.0,3.4,26.0,832.0,804.06,603.82
2016,9,5,13,45,881.5,113.5,3.5,26.0,805.5,759.65,574.4
2016,9,5,14,0,873.0,113.0,3.6,26.0,779.0,713.31,542.51
2016,9,5,14,15,863.5,111.5,3.65,25.5,746.5,663.71,507.09
2016,9,5,14,30,854.0,110.0,3.7,25.0,714.0,612.64,469.48
2016,9,5,14,45,839.5,108.0,3.75,25.0,674.5,556.76,426.22
2016,9,5,15,0,825.0,106.0,3.8,25.0,635.0,500.62,381.47
2016,9,5,15,15,807.5,103.0,3.8,24.5,591.0,442.27,334.3
2016,9,5,15,30,790.0,100.0,3.8,24.0,547.0,384.57,286.11
2016,9,5,15,45,766.0,96.5,3.8,24.0,498.5,325.3,235.11
2016,9,5,16,0,742.0,93.0,3.8,24.0,450.0,264.76,182.64
2016,9,5,16,15,710.5,88.0,3.6,23.5,398.5,206.59,133.22
2016,9,5,16,30,679.0,83.0,3.4,23.0,347.0,151.83,89.4
2016,9,5,16,45,637.0,76.5,3.25,22.5,295.0,98.78,54.0
2016,9,5,17,0,595.0,70.0,3.1,22.0,243.0,50.92,38.65
2016,9,5,17,15,529.0,61.5,2.65,21.0,192.5,45.02,33.58
2016,9,5,17,30,463.0,53.0,2.2,20.0,142.0,40.42,29.4
2016,9,5,17,45,360.5,41.0,1.8,19.0,97.0,32.25,21.85
2016,9,5,18,0,258.0,29.0,1.4,18.0,52.0,23.62,12.06
2016,9,5,18,15,129.0,14.5,1.3,17.5,26.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,7.63,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,76.08,0.0
2016,9,6,6,15,284.5,28.5,1.45,14.5,63.0,157.64,111.17
2016,9,6,6,30,414.0,41.0,1.5,15.0,103.0,243.19,190.05
2016,9,6,6,45,496.0,49.0,1.55,15.5,152.5,315.24,253.44
2016,9,6,7,0,578.0,57.0,1.6,16.0,202.0,395.33,321.28
2016,9,6,7,15,628.5,63.0,1.45,17.0,254.0,461.9,374.63
2016,9,6,7,30,679.0,69.0,1.3,18.0,306.0,532.06,427.77
2016,9,6,7,45,717.0,73.0,1.2,19.0,358.5,591.6,470.48
2016,9,6,8,0,755.0,77.0,1.1,20.0,411.0,655.36,512.62
2016,9,6,8,15,780.0,80.5,1.15,21.0,461.0,709.41,547.2
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,762.85,580.43
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.5,809.93,608.46
2016,9,6,9,0,845.0,89.0,1.3,24.0,604.0,848.25,630.09
2016,9,6,9,15,859.0,91.0,1.5,24.5,645.0,885.51,653.93
2016,9,6,9,30,873.0,93.0,1.7,25.0,686.0,920.26,675.92
2016,9,6,9,45,879.0,97.0,1.9,26.0,720.5,947.0,691.21
2016,9,6,10,0,885.0,101.0,2.1,27.0,755.0,970.43,704.3
2016,9,6,10,15,893.0,102.5,2.15,27.5,784.0,989.55,714.35
2016,9,6,10,30,901.0,104.0,2.2,28.0,813.0,1005.19,722.27
2016,9,6,10,45,907.0,104.5,2.3,28.5,835.0,1014.15,726.62
2016,9,6,11,0,913.0,105.0,2.4,29.0,857.0,1019.42,728.8
2016,9,6,11,15,916.5,105.5,2.4,29.0,870.5,1018.47,727.62
2016,9,6,11,30,920.0,106.0,2.4,29.0,884.0,1013.75,724.26
2016,9,6,11,45,922.0,106.0,2.4,29.5,890.0,1003.27,715.99
2016,9,6,12,0,924.0,106.0,2.4,30.0,896.0,989.09,705.57
2016,9,6,12,15,923.5,106.0,2.45,30.0,893.5,968.93,693.4
2016,9,6,12,30,923.0,106.0,2.5,30.0,891.0,945.28,679.05
2016,9,6,12,45,914.5,109.0,2.6,30.0,879.0,914.31,660.38
2016,9,6,13,0,906.0,112.0,2.7,30.0,867.0,880.49,639.7
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.5,843.3,616.58
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,803.46,591.4
2016,9,6,13,45,891.5,108.0,3.0,30.0,804.0,759.46,563.07
2016,9,6,14,0,886.0,106.0,3.1,30.0,778.0,713.29,532.25
2016,9,6,14,15,876.5,104.5,3.15,29.5,745.5,663.08,497.21
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,611.5,460.02
2016,9,6,14,45,855.5,100.0,3.25,29.0,674.0,556.33,418.11
2016,9,6,15,0,844.0,97.0,3.3,29.0,635.0,498.92,373.26
2016,9,6,15,15,827.0,94.5,3.25,28.5,590.5,440.27,326.54
2016,9,6,15,30,810.0,92.0,3.2,28.0,546.0,382.16,278.7
2016,9,6,15,45,789.0,88.0,3.15,27.5,498.0,322.27,228.32
2016,9,6,16,0,768.0,84.0,3.1,27.0,450.0,263.98,178.46
2016,9,6,16,15,737.0,79.5,2.95,26.5,398.5,205.24,129.19
2016,9,6,16,30,706.0,75.0,2.8,26.0,347.0,146.24,82.74
2016,9,6,16,45,664.5,69.0,2.65,25.5,294.5,92.14,47.68
2016,9,6,17,0,623.0,63.0,2.5,25.0,242.0,44.03,32.25
2016,9,6,17,15,557.0,55.5,2.15,24.0,191.0,40.22,29.01
2016,9,6,17,30,491.0,48.0,1.8,23.0,140.0,36.24,25.4
2016,9,6,17,45,386.5,37.0,1.45,22.0,95.0,28.82,18.57
2016,9,6,18,0,282.0,26.0,1.1,21.0,50.0,20.98,9.11
2016,9,6,18,15,141.0,13.0,1.05,20.0,25.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.4,16.5,10.5,7.15,0.0
2016,9,7,6,0,145.0,15.0,0.4,17.0,21.0,59.27,0.0
2016,9,7,6,15,271.5,28.5,0.5,17.5,60.5,152.91,104.83
2016,9,7,6,30,398.0,42.0,0.6,18.0,100.0,237.41,182.07
2016,9,7,6,45,473.0,52.0,0.7,19.0,148.5,307.59,242.11
2016,9,7,7,0,548.0,62.0,0.8,20.0,197.0,385.12,305.72
2016,9,7,7,15,600.0,69.0,0.95,20.5,249.5,452.37,359.93
2016,9,7,7,30,652.0,76.0,1.1,21.0,302.0,523.34,414.94
2016,9,7,7,45,685.0,82.5,1.25,22.0,353.5,583.99,459.41
2016,9,7,8,0,718.0,89.0,1.4,23.0,405.0,645.63,502.5
2016,9,7,8,15,744.5,93.5,1.45,24.0,455.0,697.01,535.25
2016,9,7,8,30,771.0,98.0,1.5,25.0,505.0,751.52,569.3
2016,9,7,8,45,787.5,103.0,1.6,26.0,550.0,797.42,597.04
2016,9,7,9,0,804.0,108.0,1.7,27.0,595.0,841.51,623.09
2016,9,7,9,15,819.0,110.5,1.65,27.5,636.5,879.29,644.18
2016,9,7,9,30,834.0,113.0,1.6,28.0,678.0,914.65,663.36
2016,9,7,9,45,857.0,110.0,1.6,29.0,716.0,948.51,680.57
2016,9,7,10,0,880.0,107.0,1.6,30.0,754.0,971.56,690.73
2016,9,7,10,15,887.5,108.5,1.6,30.5,783.0,989.99,699.47
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,1004.94,706.13
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,1012.86,708.59
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,1017.08,708.99
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,1016.04,707.79
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,1011.26,704.51
2016,9,7,11,45,908.0,116.5,1.6,32.5,885.5,999.44,695.68
2016,9,7,12,0,907.0,118.0,1.6,33.0,890.0,984.0,684.87
2016,9,7,12,15,906.5,118.0,1.6,33.0,887.5,963.96,672.75
2016,9,7,12,30,906.0,118.0,1.6,33.0,885.0,940.49,658.62
2016,9,7,12,45,886.5,126.5,1.65,33.0,869.5,905.68,638.03
2016,9,7,13,0,867.0,135.0,1.7,33.0,854.0,868.58,615.89
2016,9,7,13,15,861.5,134.0,1.75,32.5,835.0,835.81,597.51
2016,9,7,13,30,856.0,133.0,1.8,32.0,816.0,795.63,573.97
2016,9,7,13,45,846.0,132.0,1.9,32.0,789.0,749.94,545.67
2016,9,7,14,0,836.0,131.0,2.0,32.0,762.0,702.58,514.08
2016,9,7,14,15,825.0,129.0,2.1,32.0,729.0,652.22,479.36
2016,9,7,14,30,814.0,127.0,2.2,32.0,696.0,600.81,442.77
2016,9,7,14,45,796.5,125.0,2.3,32.0,656.0,545.15,401.94
2016,9,7,15,0,779.0,123.0,2.4,32.0,616.0,489.66,359.85
2016,9,7,15,15,759.0,119.5,2.45,31.5,571.5,429.81,313.8
2016,9,7,15,30,739.0,116.0,2.5,31.0,527.0,372.91,268.35
2016,9,7,15,45,709.5,112.0,2.65,30.5,478.0,313.97,220.43
2016,9,7,16,0,680.0,108.0,2.8,30.0,429.0,257.76,173.92
2016,9,7,16,15,644.5,101.5,2.75,29.5,378.0,201.29,127.97
2016,9,7,16,30,609.0,95.0,2.7,29.0,327.0,148.88,87.94
2016,9,7,16,45,556.0,87.5,2.7,28.5,274.5,98.85,56.58
2016,9,7,17,0,503.0,80.0,2.7,28.0,222.0,58.42,43.96
2016,9,7,17,15,432.5,69.0,2.4,26.5,173.0,51.11,37.88
2016,9,7,17,30,362.0,58.0,2.1,25.0,124.0,43.98,31.65
2016,9,7,17,45,258.5,42.5,1.85,24.0,81.5,32.85,21.61
2016,9,7,18,0,155.0,27.0,1.6,23.0,39.0,21.24,8.03
2016,9,7,18,15,77.5,13.5,1.55,22.0,19.5,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,74.0,13.0,2.3,15.0,16.0,35.32,0.0
2016,9,8,6,15,180.5,30.5,2.35,15.5,52.5,120.91,82.16
2016,9,8,6,30,287.0,48.0,2.4,16.0,89.0,196.1,152.65
2016,9,8,6,45,370.0,60.5,2.5,16.5,136.5,265.5,213.62
2016,9,8,7,0,453.0,73.0,2.6,17.0,184.0,346.32,282.45
2016,9,8,7,15,508.0,82.5,2.5,17.5,234.5,413.72,338.28
2016,9,8,7,30,563.0,92.0,2.4,18.0,285.0,485.21,395.13
2016,9,8,7,45,606.0,98.0,2.35,18.5,336.5,548.22,443.38
2016,9,8,8,0,649.0,104.0,2.3,19.0,388.0,613.17,491.33
2016,9,8,8,15,677.5,109.5,2.25,19.5,437.0,667.96,529.34
2016,9,8,8,30,706.0,115.0,2.2,20.0,486.0,722.67,565.69
2016,9,8,8,45,730.0,118.5,2.15,21.0,531.5,770.79,595.24
2016,9,8,9,0,754.0,122.0,2.1,22.0,577.0,817.79,623.19
2016,9,8,9,15,770.0,125.0,2.15,22.5,617.5,851.15,643.25
2016,9,8,9,30,786.0,128.0,2.2,23.0,658.0,886.78,664.77
2016,9,8,9,45,793.5,133.0,2.25,23.5,692.0,914.15,680.55
2016,9,8,10,0,801.0,138.0,2.3,24.0,726.0,938.49,694.34
2016,9,8,10,15,810.0,140.0,2.35,24.0,754.0,957.8,706.2
2016,9,8,10,30,819.0,142.0,2.4,24.0,782.0,973.86,716.07
2016,9,8,10,45,826.0,143.0,2.5,24.5,803.5,983.47,720.96
2016,9,8,11,0,833.0,144.0,2.6,25.0,825.0,989.59,723.73
2016,9,8,11,15,836.5,145.0,2.7,25.0,838.0,988.74,723.51
2016,9,8,11,30,840.0,146.0,2.8,25.0,851.0,984.31,721.13
2016,9,8,11,45,842.0,146.0,2.9,25.5,856.5,973.81,713.49
2016,9,8,12,0,844.0,146.0,3.0,26.0,862.0,959.83,703.7
2016,9,8,12,15,843.0,146.0,3.05,26.0,859.5,939.66,690.91
2016,9,8,12,30,842.0,146.0,3.1,26.0,857.0,916.25,676.05
