Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,45,853.5,137.5,3.2,26.0,850.0,891.87,660.86
2016,9,8,13,0,865.0,129.0,3.3,26.0,843.0,859.12,639.93
2016,9,8,13,15,860.0,127.5,3.3,26.0,824.5,822.12,615.42
2016,9,8,13,30,855.0,126.0,3.3,26.0,806.0,782.65,589.09
2016,9,8,13,45,849.5,123.5,3.35,26.0,780.5,741.96,561.92
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,696.08,529.27
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.0,645.72,493.07
2016,9,8,14,30,823.0,117.0,3.4,25.0,689.0,594.24,454.97
2016,9,8,14,45,810.5,114.0,3.4,25.0,650.5,539.9,412.7
2016,9,8,15,0,798.0,111.0,3.4,25.0,612.0,485.18,368.91
2016,9,8,15,15,779.5,107.5,3.35,24.5,568.0,427.36,322.08
2016,9,8,15,30,761.0,104.0,3.3,24.0,524.0,370.38,274.46
2016,9,8,15,45,737.0,99.5,3.3,24.0,476.0,308.96,221.98
2016,9,8,16,0,713.0,95.0,3.3,24.0,428.0,252.18,172.71
2016,9,8,16,15,679.0,89.5,3.2,23.5,377.0,195.03,124.72
2016,9,8,16,30,645.0,84.0,3.1,23.0,326.0,141.67,82.98
2016,9,8,16,45,597.5,77.0,3.05,22.5,274.5,90.31,50.43
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,50.2,38.01
2016,9,8,17,15,480.0,60.5,2.85,21.0,173.5,44.96,33.45
2016,9,8,17,30,410.0,51.0,2.7,20.0,124.0,39.45,28.41
2016,9,8,17,45,303.0,38.0,2.55,19.5,81.5,30.25,19.75
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,19.72,5.71
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,1.6,14.0,18.0,51.72,0.0
2016,9,9,6,15,253.0,27.0,1.65,14.5,56.0,144.69,97.12
2016,9,9,6,30,382.0,40.0,1.7,15.0,94.0,228.39,177.76
2016,9,9,6,45,464.5,49.0,1.75,15.5,142.5,299.95,241.1
2016,9,9,7,0,547.0,58.0,1.8,16.0,191.0,379.68,309.07
2016,9,9,7,15,599.5,65.0,1.75,16.5,242.5,446.98,364.58
2016,9,9,7,30,652.0,72.0,1.7,17.0,294.0,518.1,420.61
2016,9,9,7,45,690.5,76.0,1.65,18.0,345.5,579.26,465.83
2016,9,9,8,0,729.0,80.0,1.6,19.0,397.0,639.02,507.07
2016,9,9,8,15,755.5,84.0,1.55,19.5,446.5,693.62,543.25
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,747.78,578.0
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.0,794.73,606.11
2016,9,9,9,0,824.0,93.0,1.5,22.0,588.0,840.14,632.5
2016,9,9,9,15,838.5,95.5,1.55,22.5,629.0,877.87,655.02
2016,9,9,9,30,853.0,98.0,1.6,23.0,670.0,905.38,670.64
2016,9,9,9,45,863.0,100.0,1.65,24.0,705.0,932.9,684.97
2016,9,9,10,0,873.0,102.0,1.7,25.0,740.0,957.35,697.18
2016,9,9,10,15,881.5,103.5,1.75,25.5,769.0,976.53,707.38
2016,9,9,10,30,890.0,105.0,1.8,26.0,798.0,992.28,715.49
2016,9,9,10,45,896.5,105.5,1.85,26.5,819.5,1001.4,719.51
2016,9,9,11,0,903.0,106.0,1.9,27.0,841.0,1006.86,721.4
2016,9,9,11,15,906.5,106.5,1.9,27.5,854.5,1005.66,718.64
2016,9,9,11,30,910.0,107.0,1.9,28.0,868.0,1000.72,713.74
2016,9,9,11,45,912.0,107.0,1.9,28.5,873.5,990.07,705.45
2016,9,9,12,0,914.0,107.0,1.9,29.0,879.0,975.74,695.05
2016,9,9,12,15,913.5,107.0,1.95,29.0,876.5,955.49,683.0
2016,9,9,12,30,913.0,107.0,2.0,29.0,874.0,931.79,668.81
2016,9,9,12,45,901.5,111.5,2.1,29.5,861.0,899.79,648.44
2016,9,9,13,0,890.0,116.0,2.2,30.0,848.0,865.13,626.25
2016,9,9,13,15,885.0,115.0,2.3,29.5,829.0,827.79,604.54
2016,9,9,13,30,880.0,114.0,2.4,29.0,810.0,787.91,580.71
2016,9,9,13,45,873.5,112.5,2.5,29.0,784.0,744.1,552.64
2016,9,9,14,0,867.0,111.0,2.6,29.0,758.0,698.26,521.54
2016,9,9,14,15,857.0,109.0,2.65,28.5,725.0,647.92,486.38
2016,9,9,14,30,847.0,107.0,2.7,28.0,692.0,596.18,449.03
2016,9,9,14,45,833.5,104.5,2.8,28.0,652.5,540.61,406.91
2016,9,9,15,0,820.0,102.0,2.9,28.0,613.0,484.71,363.11
2016,9,9,15,15,801.5,99.0,2.95,27.5,568.5,426.2,316.5
2016,9,9,15,30,783.0,96.0,3.0,27.0,524.0,368.49,268.91
2016,9,9,15,45,758.0,92.0,3.05,27.0,475.5,308.99,218.42
2016,9,9,16,0,733.0,88.0,3.1,27.0,427.0,251.64,169.23
2016,9,9,16,15,699.0,83.0,3.1,26.0,375.5,190.71,119.1
2016,9,9,16,30,665.0,78.0,3.1,25.0,324.0,136.68,77.62
2016,9,9,16,45,616.0,72.0,3.15,24.0,272.0,85.01,46.0
2016,9,9,17,0,567.0,66.0,3.2,23.0,220.0,47.17,35.23
2016,9,9,17,15,494.0,57.5,3.1,22.0,170.0,42.65,31.28
2016,9,9,17,30,421.0,49.0,3.0,21.0,120.0,37.94,26.92
2016,9,9,17,45,304.5,36.0,2.9,20.0,78.0,28.64,18.2
2016,9,9,18,0,188.0,23.0,2.8,19.0,36.0,18.15,2.76
2016,9,9,18,15,94.0,11.5,2.7,18.5,18.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,27.51,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,111.03,72.25
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,185.06,143.98
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,252.82,203.93
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,329.19,269.57
2016,9,10,7,15,255.0,102.5,2.55,16.5,168.0,276.05,226.93
2016,9,10,7,30,82.0,133.0,2.5,17.0,161.0,195.17,158.69
2016,9,10,7,45,352.0,119.5,2.45,17.5,267.5,395.22,324.6
2016,9,10,8,0,622.0,106.0,2.4,18.0,374.0,595.39,481.14
2016,9,10,8,15,652.0,111.5,2.4,18.5,422.5,650.15,519.27
2016,9,10,8,30,682.0,117.0,2.4,19.0,471.0,705.0,556.58
2016,9,10,8,45,704.0,122.0,2.4,20.0,516.0,752.28,586.43
2016,9,10,9,0,726.0,127.0,2.4,21.0,561.0,798.37,614.75
2016,9,10,9,15,602.5,181.5,2.45,21.5,558.5,768.39,590.72
2016,9,10,9,30,479.0,236.0,2.5,22.0,556.0,723.85,554.24
2016,9,10,9,45,631.5,188.0,2.6,22.5,633.0,827.47,628.76
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,922.76,691.14
2016,9,10,10,15,793.0,142.0,2.8,23.5,738.0,941.7,701.33
2016,9,10,10,30,802.0,144.0,2.9,24.0,766.0,957.44,710.13
2016,9,10,10,45,678.0,212.5,3.0,24.5,748.0,917.92,682.2
2016,9,10,11,0,554.0,281.0,3.1,25.0,730.0,862.85,641.25
2016,9,10,11,15,565.5,277.0,3.15,25.0,742.0,864.46,642.93
2016,9,10,11,30,577.0,273.0,3.2,25.0,754.0,863.43,642.45
2016,9,10,11,45,576.5,275.5,3.3,25.5,758.5,855.08,635.73
2016,9,10,12,0,576.0,278.0,3.4,26.0,763.0,844.19,627.39
2016,9,10,12,15,576.0,276.5,3.45,26.0,760.0,827.18,616.0
2016,9,10,12,30,576.0,275.0,3.5,26.0,757.0,807.85,603.01
2016,9,10,12,45,578.5,269.5,3.6,26.0,748.5,784.41,587.5
2016,9,10,13,0,581.0,264.0,3.7,26.0,740.0,758.76,570.29
2016,9,10,13,15,580.0,257.0,3.75,25.5,723.0,726.71,549.25
2016,9,10,13,30,579.0,250.0,3.8,25.0,706.0,692.92,526.59
2016,9,10,13,45,687.5,193.5,3.85,25.0,717.5,690.57,527.24
2016,9,10,14,0,796.0,137.0,3.9,25.0,729.0,674.87,517.48
2016,9,10,14,15,784.5,134.5,3.9,25.0,696.0,625.39,480.29
2016,9,10,14,30,773.0,132.0,3.9,25.0,663.0,575.05,441.73
2016,9,10,14,45,758.5,128.5,3.9,25.0,624.5,521.58,399.84
2016,9,10,15,0,744.0,125.0,3.9,25.0,586.0,466.15,355.36
2016,9,10,15,15,723.5,121.0,3.85,24.5,542.5,409.49,309.29
2016,9,10,15,30,703.0,117.0,3.8,24.0,499.0,354.01,262.84
2016,9,10,15,45,677.5,111.5,3.75,23.5,451.5,297.17,214.47
2016,9,10,16,0,652.0,106.0,3.7,23.0,404.0,242.68,167.62
2016,9,10,16,15,615.5,99.5,3.6,22.5,354.0,188.01,122.04
2016,9,10,16,30,579.0,93.0,3.5,22.0,304.0,137.56,83.15
2016,9,10,16,45,528.5,84.5,3.45,21.5,254.0,89.15,53.26
2016,9,10,17,0,478.0,76.0,3.4,21.0,204.0,55.96,43.15
2016,9,10,17,15,405.5,64.5,3.2,20.0,156.0,48.07,36.22
2016,9,10,17,30,333.0,53.0,3.0,19.0,108.0,40.41,29.23
2016,9,10,17,45,228.5,37.5,2.9,18.5,68.5,29.14,18.55
2016,9,10,18,0,124.0,22.0,2.8,18.0,29.0,17.37,0.0
2016,9,10,18,15,62.0,11.0,2.75,17.5,14.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,14.0,11.0,20.96,0.0
2016,9,11,6,15,127.5,29.0,2.7,14.5,44.0,99.04,62.23
2016,9,11,6,30,218.0,48.0,2.8,15.0,77.0,167.67,130.06
2016,9,11,6,45,296.5,63.0,2.9,15.5,122.0,233.91,188.59
2016,9,11,7,0,375.0,78.0,3.0,16.0,167.0,308.51,252.88
2016,9,11,7,15,187.5,84.5,2.95,16.5,129.0,213.94,175.97
2016,9,11,7,30,0.0,91.0,2.9,17.0,91.0,87.52,68.14
2016,9,11,7,45,0.0,113.5,2.85,17.5,113.5,110.18,86.84
2016,9,11,8,0,0.0,136.0,2.8,18.0,136.0,132.79,105.0
2016,9,11,8,15,31.0,174.5,2.8,18.5,190.5,206.59,165.32
2016,9,11,8,30,62.0,213.0,2.8,19.0,245.0,275.07,219.79
2016,9,11,8,45,178.0,232.0,2.8,19.5,336.0,406.1,324.02
2016,9,11,9,0,294.0,251.0,2.8,20.0,427.0,545.43,429.99
2016,9,11,9,15,365.0,252.0,2.8,20.5,485.0,616.01,481.23
2016,9,11,9,30,436.0,253.0,2.8,21.0,543.0,702.84,542.89
2016,9,11,9,45,608.5,195.5,2.85,21.5,623.5,813.41,623.28
2016,9,11,10,0,781.0,138.0,2.9,22.0,704.0,916.81,691.57
2016,9,11,10,15,790.5,140.0,2.95,22.5,732.0,936.11,701.66
2016,9,11,10,30,800.0,142.0,3.0,23.0,760.0,952.24,710.39
2016,9,11,10,45,809.0,142.0,3.1,23.5,781.0,962.38,715.6
2016,9,11,11,0,818.0,142.0,3.2,24.0,802.0,969.1,718.68
2016,9,11,11,15,821.5,143.0,3.3,24.0,815.0,968.06,718.14
2016,9,11,11,30,825.0,144.0,3.4,24.0,828.0,963.5,715.44
2016,9,11,11,45,828.5,143.5,3.5,24.0,834.0,953.84,709.45
2016,9,11,12,0,832.0,143.0,3.6,24.0,840.0,940.71,701.24
2016,9,11,12,15,831.0,142.5,3.7,24.0,837.0,920.03,688.0
2016,9,11,12,30,830.0,142.0,3.8,24.0,834.0,896.19,672.64
2016,9,11,12,45,838.0,135.0,3.9,24.0,826.0,870.33,655.87
2016,9,11,13,0,846.0,128.0,4.0,24.0,818.0,836.43,633.46
2016,9,11,13,15,841.0,127.0,4.1,23.5,799.0,804.27,613.33
2016,9,11,13,30,836.0,126.0,4.2,23.0,780.0,765.05,587.91
2016,9,11,13,45,829.5,123.5,4.35,23.0,754.5,721.04,557.64
2016,9,11,14,0,823.0,121.0,4.5,23.0,729.0,675.18,524.07
2016,9,11,14,15,812.0,119.0,4.5,22.5,696.5,625.35,487.09
2016,9,11,14,30,801.0,117.0,4.5,22.0,664.0,574.53,448.27
2016,9,11,14,45,786.5,114.5,4.55,22.0,625.0,520.66,405.27
2016,9,11,15,0,772.0,112.0,4.6,22.0,586.0,466.69,360.94
2016,9,11,15,15,752.5,108.0,4.55,21.5,542.5,409.44,313.33
2016,9,11,15,30,733.0,104.0,4.5,21.0,499.0,350.6,263.17
2016,9,11,15,45,705.0,100.5,4.5,20.5,451.0,293.22,213.36
2016,9,11,16,0,677.0,97.0,4.5,20.0,403.0,238.4,165.36
2016,9,11,16,15,641.0,91.0,4.4,19.5,353.0,182.88,118.3
2016,9,11,16,30,605.0,85.0,4.3,19.0,303.0,131.47,78.31
2016,9,11,16,45,552.5,78.0,4.2,18.5,252.5,82.79,48.76
2016,9,11,17,0,500.0,71.0,4.1,18.0,202.0,51.96,40.17
2016,9,11,17,15,426.0,60.5,3.95,17.5,154.0,45.87,34.65
2016,9,11,17,30,352.0,50.0,3.8,17.0,106.0,38.2,27.49
2016,9,11,17,45,241.0,35.0,3.7,16.5,67.0,27.23,16.89
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,15.81,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,87.0,13.0,3.7,13.0,15.0,39.23,0.0
2016,9,12,6,15,230.0,26.5,3.75,13.5,52.0,133.3,82.13
2016,9,12,6,30,373.0,40.0,3.8,14.0,89.0,224.32,174.96
2016,9,12,6,45,469.5,48.5,3.85,14.5,139.0,301.49,244.35
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,388.17,319.63
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,456.24,377.64
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,528.22,436.48
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,587.57,483.32
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,651.6,530.77
2016,9,12,8,15,778.5,80.5,3.9,17.0,447.5,705.62,569.79
2016,9,12,8,30,804.0,84.0,3.9,17.0,497.0,759.03,607.6
2016,9,12,8,45,822.0,87.5,3.95,17.5,543.0,805.2,638.45
2016,9,12,9,0,840.0,91.0,4.0,18.0,589.0,849.56,667.51
2016,9,12,9,15,854.5,93.0,4.0,18.5,630.0,879.42,685.58
2016,9,12,9,30,869.0,95.0,4.0,19.0,671.0,914.0,706.92
2016,9,12,9,45,881.0,96.0,4.0,19.5,706.5,942.32,723.65
2016,9,12,10,0,893.0,97.0,4.0,20.0,742.0,967.58,738.21
2016,9,12,10,15,901.0,98.5,4.05,20.0,770.5,986.29,750.0
2016,9,12,10,30,909.0,100.0,4.1,20.0,799.0,1001.48,759.53
2016,9,12,10,45,913.0,101.5,4.15,20.5,819.5,1009.1,762.6
2016,9,12,11,0,917.0,103.0,4.2,21.0,840.0,1012.97,763.3
2016,9,12,11,15,920.5,103.5,4.25,21.0,853.5,1011.45,761.99
2016,9,12,11,30,924.0,104.0,4.3,21.0,867.0,1006.12,758.29
2016,9,12,11,45,923.5,105.5,4.35,21.0,872.0,994.27,750.31
2016,9,12,12,0,923.0,107.0,4.4,21.0,877.0,978.73,739.96
2016,9,12,12,15,923.0,107.0,4.45,20.5,874.5,958.47,727.98
2016,9,12,12,30,923.0,107.0,4.5,20.0,872.0,934.7,713.69
2016,9,12,12,45,923.5,105.0,4.6,20.0,862.0,905.9,694.83
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,873.8,673.53
2016,9,12,13,15,920.5,102.0,4.7,20.0,833.5,836.35,647.66
2016,9,12,13,30,917.0,101.0,4.7,20.0,815.0,796.15,619.67
2016,9,12,13,45,913.0,99.0,4.7,20.0,789.0,752.01,588.63
2016,9,12,14,0,909.0,97.0,4.7,20.0,763.0,705.53,554.49
2016,9,12,14,15,900.5,95.0,4.65,19.5,730.5,654.12,515.59
2016,9,12,14,30,892.0,93.0,4.6,19.0,698.0,601.22,474.43
2016,9,12,14,45,882.0,90.5,4.6,18.5,659.0,545.82,430.17
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,489.58,383.7
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,428.32,331.66
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,369.08,279.61
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,307.66,224.31
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,247.77,170.11
2016,9,12,16,15,767.5,71.0,4.3,16.5,380.5,187.69,118.08
2016,9,12,16,30,735.0,67.0,4.2,16.0,328.0,131.15,73.69
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,76.91,41.78
2016,9,12,17,0,639.0,57.0,4.1,15.0,221.0,40.67,30.64
2016,9,12,17,15,562.0,49.5,3.9,14.5,169.0,36.64,26.89
2016,9,12,17,30,485.0,42.0,3.7,14.0,117.0,32.46,22.77
2016,9,12,17,45,344.0,31.0,3.5,13.5,73.5,24.76,14.79
2016,9,12,18,0,203.0,20.0,3.3,13.0,30.0,16.63,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.0,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.7,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.8,14.0,1.0,0.95,0.0
2016,9,13,6,15,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,9,13,6,30,0.0,11.0,2.0,14.0,11.0,10.18,2.77
2016,9,13,6,45,0.0,17.0,2.15,14.5,17.0,15.75,7.69
2016,9,13,7,0,0.0,23.0,2.3,15.0,23.0,21.32,12.56
2016,9,13,7,15,0.0,30.0,2.35,15.0,30.0,27.83,18.2
2016,9,13,7,30,0.0,37.0,2.4,15.0,37.0,34.35,23.78
2016,9,13,7,45,0.0,44.5,2.45,15.5,44.5,41.34,29.62
2016,9,13,8,0,0.0,52.0,2.5,16.0,52.0,48.33,35.37
2016,9,13,8,15,0.0,42.0,2.45,16.5,42.0,39.03,27.35
2016,9,13,8,30,0.0,32.0,2.4,17.0,32.0,29.73,19.39
2016,9,13,8,45,0.0,87.0,2.4,17.5,87.0,81.05,61.91
2016,9,13,9,0,0.0,142.0,2.4,18.0,142.0,135.3,105.78
2016,9,13,9,15,24.5,209.5,2.35,18.0,226.0,236.84,187.5
2016,9,13,9,30,49.0,277.0,2.3,18.0,310.0,333.95,263.11
2016,9,13,9,45,31.0,257.0,2.3,18.5,278.0,293.45,229.86
2016,9,13,10,0,13.0,237.0,2.3,19.0,246.0,242.0,188.59
2016,9,13,10,15,137.0,297.5,2.3,19.0,402.0,451.3,352.64
2016,9,13,10,30,261.0,358.0,2.3,19.0,558.0,651.62,499.95
2016,9,13,10,45,298.5,359.0,2.35,19.5,593.5,687.08,523.37
2016,9,13,11,0,336.0,360.0,2.4,20.0,629.0,721.29,546.89
2016,9,13,11,15,335.5,367.0,2.35,20.0,639.0,723.5,547.31
2016,9,13,11,30,335.0,374.0,2.3,20.0,649.0,724.06,546.88
2016,9,13,11,45,337.0,375.0,2.3,20.5,654.0,718.98,542.07
2016,9,13,12,0,339.0,376.0,2.3,21.0,659.0,712.31,536.27
2016,9,13,12,15,338.5,375.0,2.2,21.0,656.0,699.73,526.84
2016,9,13,12,30,338.0,374.0,2.1,21.0,653.0,685.76,516.5
2016,9,13,12,45,338.5,368.5,2.05,21.5,644.5,666.78,502.12
2016,9,13,13,0,339.0,363.0,2.0,22.0,636.0,646.56,486.92
2016,9,13,13,15,588.0,251.0,1.95,22.0,711.5,722.97,546.42
2016,9,13,13,30,837.0,139.0,1.9,22.0,787.0,774.39,585.32
2016,9,13,13,45,828.0,137.5,1.85,22.0,760.0,729.29,553.11
2016,9,13,14,0,819.0,136.0,1.8,22.0,733.0,682.54,519.28
2016,9,13,14,15,807.0,133.5,1.8,22.0,699.5,631.56,481.99
2016,9,13,14,30,795.0,131.0,1.8,22.0,666.0,579.71,443.04
2016,9,13,14,45,779.0,127.5,1.8,22.0,626.0,524.27,400.31
2016,9,13,15,0,763.0,124.0,1.8,22.0,586.0,467.01,354.93
2016,9,13,15,15,741.5,120.0,1.8,21.5,541.0,408.91,308.15
2016,9,13,15,30,720.0,116.0,1.8,21.0,496.0,352.1,260.87
2016,9,13,15,45,690.5,111.0,1.8,21.0,447.5,293.68,211.02
2016,9,13,16,0,661.0,106.0,1.8,21.0,399.0,238.09,163.27
2016,9,13,16,15,622.0,99.5,1.75,20.5,348.0,182.74,117.67
2016,9,13,16,30,583.0,93.0,1.7,20.0,297.0,131.96,79.53
2016,9,13,16,45,526.5,84.5,1.7,20.0,245.5,83.57,51.45
2016,9,13,17,0,470.0,76.0,1.7,20.0,194.0,57.17,44.32
2016,9,13,17,15,391.0,63.5,1.5,19.0,146.0,47.74,35.97
2016,9,13,17,30,312.0,51.0,1.3,18.0,98.0,39.22,28.11
2016,9,13,17,45,200.5,34.5,1.15,17.5,60.0,27.02,15.94
2016,9,13,18,0,89.0,18.0,1.0,17.0,22.0,14.29,0.0
2016,9,13,18,15,44.5,9.0,1.05,16.5,11.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.6,14.0,9.0,18.09,0.0
2016,9,14,6,15,133.0,27.0,0.7,14.5,42.0,96.74,52.49
2016,9,14,6,30,232.0,46.0,0.8,15.0,75.0,171.79,131.6
2016,9,14,6,45,317.5,60.5,0.95,15.5,121.0,241.21,192.45
2016,9,14,7,0,403.0,75.0,1.1,16.0,167.0,319.8,259.14
2016,9,14,7,15,460.5,86.0,1.05,16.5,217.0,386.12,313.63
2016,9,14,7,30,518.0,97.0,1.0,17.0,267.0,457.26,369.57
2016,9,14,7,45,566.0,104.0,1.0,17.5,318.0,526.17,421.62
2016,9,14,8,0,614.0,111.0,1.0,18.0,369.0,593.96,470.91
2016,9,14,8,15,644.5,117.0,0.95,18.5,417.5,649.23,508.74
2016,9,14,8,30,675.0,123.0,0.9,19.0,466.0,704.58,544.42
2016,9,14,8,45,704.5,125.5,0.85,20.0,512.5,754.74,574.17
2016,9,14,9,0,734.0,128.0,0.8,21.0,559.0,804.11,602.4
2016,9,14,9,15,751.0,132.0,0.75,21.5,599.5,842.94,623.97
2016,9,14,9,30,768.0,136.0,0.7,22.0,640.0,879.64,643.78
2016,9,14,9,45,825.0,117.5,0.65,22.5,685.0,920.91,666.08
2016,9,14,10,0,882.0,99.0,0.6,23.0,730.0,957.12,684.66
2016,9,14,10,15,890.0,100.5,0.6,23.5,758.0,975.49,693.07
2016,9,14,10,30,898.0,102.0,0.6,24.0,786.0,990.37,699.64
2016,9,14,10,45,904.5,102.0,0.65,24.5,807.0,998.5,703.33
2016,9,14,11,0,911.0,102.0,0.7,25.0,828.0,1002.94,705.0
2016,9,14,11,15,914.5,103.0,0.85,25.0,841.5,1001.81,706.92
2016,9,14,11,30,918.0,104.0,1.0,25.0,855.0,996.89,706.53
2016,9,14,11,45,920.0,103.5,1.2,25.5,860.0,985.15,701.33
2016,9,14,12,0,922.0,103.0,1.4,26.0,865.0,969.7,693.56
2016,9,14,12,15,921.5,103.0,1.6,26.0,862.0,948.87,683.41
2016,9,14,12,30,921.0,103.0,1.8,26.0,859.0,924.55,670.69
2016,9,14,12,45,912.5,105.5,2.0,26.0,846.0,892.6,652.61
2016,9,14,13,0,904.0,108.0,2.2,26.0,833.0,857.83,632.22
2016,9,14,13,15,899.5,107.0,2.3,26.0,814.0,820.1,608.6
2016,9,14,13,30,895.0,106.0,2.4,26.0,795.0,779.74,582.87
2016,9,14,13,45,888.0,104.5,2.5,26.0,768.5,734.69,553.51
2016,9,14,14,0,881.0,103.0,2.6,26.0,742.0,687.63,520.65
2016,9,14,14,15,871.0,101.0,2.7,26.0,708.0,636.45,483.39
2016,9,14,14,30,861.0,99.0,2.8,26.0,674.0,584.01,444.02
2016,9,14,14,45,847.0,96.5,2.9,26.0,634.5,527.11,400.08
2016,9,14,15,0,833.0,94.0,3.0,26.0,595.0,470.23,354.65
2016,9,14,15,15,814.5,91.0,3.0,25.5,550.0,411.07,306.49
2016,9,14,15,30,796.0,88.0,3.0,25.0,505.0,352.71,257.41
2016,9,14,15,45,771.0,84.5,3.05,24.5,456.0,293.14,206.47
2016,9,14,16,0,746.0,81.0,3.1,24.0,407.0,235.72,156.95
2016,9,14,16,15,711.0,76.0,3.05,23.5,355.5,174.49,106.26
2016,9,14,16,30,676.0,71.0,3.0,23.0,304.0,120.11,65.64
2016,9,14,16,45,625.0,65.0,3.0,22.5,252.0,68.46,37.3
2016,9,14,17,0,574.0,59.0,3.0,22.0,200.0,42.72,31.46
2016,9,14,17,15,494.0,50.0,2.65,21.0,150.5,37.49,26.79
2016,9,14,17,30,414.0,41.0,2.3,20.0,101.0,32.03,21.64
2016,9,14,17,45,281.5,28.5,2.0,19.5,61.5,22.87,12.01
2016,9,14,18,0,149.0,16.0,1.7,19.0,22.0,15.25,0.0
2016,9,14,18,15,74.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,10.0,1.3,14.0,11.0,40.89,0.0
2016,9,15,6,15,251.0,22.5,1.45,14.5,47.5,134.36,68.69
2016,9,15,6,30,400.0,35.0,1.6,15.0,84.0,230.14,176.32
2016,9,15,6,45,488.5,43.5,1.8,15.5,133.0,304.34,243.27
2016,9,15,7,0,577.0,52.0,2.0,16.0,182.0,387.4,314.84
2016,9,15,7,15,631.5,58.0,2.0,16.5,234.0,455.7,371.98
2016,9,15,7,30,686.0,64.0,2.0,17.0,286.0,524.88,427.43
2016,9,15,7,45,724.0,68.0,2.0,17.5,338.5,587.14,475.18
2016,9,15,8,0,762.0,72.0,2.0,18.0,391.0,650.6,520.55
2016,9,15,8,15,788.0,75.5,2.0,18.5,440.5,705.1,557.5
2016,9,15,8,30,814.0,79.0,2.0,19.0,490.0,759.01,593.05
2016,9,15,8,45,833.5,81.5,2.0,20.0,536.0,805.31,621.18
2016,9,15,9,0,853.0,84.0,2.0,21.0,582.0,842.77,642.56
2016,9,15,9,15,867.0,86.0,2.0,21.5,623.0,879.55,664.4
2016,9,15,9,30,881.0,88.0,2.0,22.0,664.0,913.75,684.2
2016,9,15,9,45,893.5,89.0,2.0,22.5,699.0,942.55,700.22
2016,9,15,10,0,906.0,90.0,2.0,23.0,734.0,968.24,714.14
2016,9,15,10,15,913.5,91.0,2.0,23.5,762.5,985.83,722.78
2016,9,15,10,30,921.0,92.0,2.0,24.0,791.0,999.84,729.24
2016,9,15,10,45,925.5,93.0,2.0,24.5,811.5,1007.23,731.58
2016,9,15,11,0,930.0,94.0,2.0,25.0,832.0,1010.82,731.68
2016,9,15,11,15,933.5,94.5,2.05,25.0,845.0,1009.04,730.59
2016,9,15,11,30,937.0,95.0,2.1,25.0,858.0,1003.41,727.22
2016,9,15,11,45,938.0,95.5,2.2,25.5,863.0,991.55,719.17
2016,9,15,12,0,939.0,96.0,2.3,26.0,868.0,975.94,708.81
2016,9,15,12,15,938.5,96.0,2.35,26.0,865.0,954.74,695.77
2016,9,15,12,30,938.0,96.0,2.4,26.0,862.0,929.99,680.48
2016,9,15,12,45,925.5,100.5,2.5,26.5,848.0,896.25,658.35
2016,9,15,13,0,913.0,105.0,2.6,27.0,834.0,859.84,634.36
2016,9,15,13,15,908.5,104.5,2.65,26.5,814.5,822.24,611.47
2016,9,15,13,30,904.0,104.0,2.7,26.0,795.0,781.99,586.44
2016,9,15,13,45,896.0,103.0,2.8,26.0,768.0,736.31,556.41
2016,9,15,14,0,888.0,102.0,2.9,26.0,741.0,688.68,522.81
2016,9,15,14,15,878.0,100.0,2.9,26.0,707.5,637.13,484.64
2016,9,15,14,30,868.0,98.0,2.9,26.0,674.0,584.31,444.48
2016,9,15,14,45,853.0,96.0,2.95,26.0,633.5,527.0,399.96
2016,9,15,15,0,838.0,94.0,3.0,26.0,593.0,469.8,354.08
2016,9,15,15,15,819.0,91.0,3.0,25.5,548.0,410.17,305.48
2016,9,15,15,30,800.0,88.0,3.0,25.0,503.0,351.39,256.01
2016,9,15,15,45,772.5,85.0,3.0,24.5,453.5,291.38,204.69
2016,9,15,16,0,745.0,82.0,3.0,24.0,404.0,233.82,155.18
2016,9,15,16,15,708.5,77.0,2.95,23.5,352.0,172.43,104.62
2016,9,15,16,30,672.0,72.0,2.9,23.0,300.0,118.14,64.56
2016,9,15,16,45,617.5,65.5,2.85,22.5,247.5,66.36,36.9
2016,9,15,17,0,563.0,59.0,2.8,22.0,195.0,42.98,31.67
2016,9,15,17,15,478.5,50.0,2.5,21.0,145.5,37.75,26.97
2016,9,15,17,30,394.0,41.0,2.2,20.0,96.0,32.31,21.79
2016,9,15,17,45,255.0,27.5,1.95,19.0,57.5,22.16,10.85
2016,9,15,18,0,116.0,14.0,1.7,18.0,19.0,13.34,0.0
2016,9,15,18,15,58.0,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,195.5,17.0,1.2,13.5,40.5,106.68,48.65
2016,9,16,6,30,391.0,34.0,1.2,14.0,81.0,225.18,172.37
2016,9,16,6,45,480.5,43.0,1.3,14.5,129.5,299.82,239.62
2016,9,16,7,0,570.0,52.0,1.4,15.0,178.0,383.49,311.35
2016,9,16,7,15,625.5,58.0,1.25,15.5,230.5,451.94,367.71
2016,9,16,7,30,681.0,64.0,1.1,16.0,283.0,521.3,421.85
2016,9,16,7,45,719.5,68.0,1.0,17.0,335.0,583.61,467.15
2016,9,16,8,0,758.0,72.0,0.9,18.0,387.0,647.16,509.57
2016,9,16,8,15,784.5,75.5,0.8,18.5,436.5,701.81,544.15
2016,9,16,8,30,811.0,79.0,0.7,19.0,486.0,755.9,576.97
2016,9,16,8,45,830.5,82.0,0.65,20.0,532.0,802.62,603.21
2016,9,16,9,0,850.0,85.0,0.6,21.0,578.0,840.48,622.79
2016,9,16,9,15,864.5,87.0,0.5,21.5,619.0,877.52,641.63
2016,9,16,9,30,879.0,89.0,0.4,22.0,660.0,912.01,658.29
2016,9,16,9,45,891.0,90.0,0.35,23.0,695.5,940.2,670.41
2016,9,16,10,0,903.0,91.0,0.3,24.0,731.0,965.27,680.49
2016,9,16,10,15,910.5,92.0,0.2,25.0,759.0,982.72,684.85
2016,9,16,10,30,918.0,93.0,0.1,26.0,787.0,996.59,687.45
2016,9,16,10,45,924.0,94.0,0.05,27.0,808.0,1005.31,688.2
2016,9,16,11,0,930.0,95.0,0.0,28.0,829.0,1010.24,687.2
2016,9,16,11,15,933.0,95.5,0.2,28.0,842.0,1007.87,688.1
2016,9,16,11,30,936.0,96.0,0.4,28.0,855.0,1001.65,688.5
2016,9,16,11,45,937.5,96.0,0.6,28.5,860.0,989.63,684.37
2016,9,16,12,0,939.0,96.0,0.8,29.0,865.0,973.85,677.8
2016,9,16,12,15,938.0,96.0,1.0,29.0,861.5,952.1,668.52
2016,9,16,12,30,937.0,96.0,1.2,29.0,858.0,926.84,656.58
2016,9,16,12,45,929.5,98.0,1.4,29.5,845.0,894.73,638.49
2016,9,16,13,0,922.0,100.0,1.6,30.0,832.0,859.7,618.0
2016,9,16,13,15,917.0,99.5,1.7,29.5,812.5,821.37,596.24
2016,9,16,13,30,912.0,99.0,1.8,29.0,793.0,780.4,572.25
2016,9,16,13,45,903.0,98.0,1.95,29.0,765.5,733.69,543.1
2016,9,16,14,0,894.0,97.0,2.1,29.0,738.0,685.09,510.3
2016,9,16,14,15,884.0,95.5,2.15,29.0,704.0,633.76,473.44
2016,9,16,14,30,874.0,94.0,2.2,29.0,670.0,581.12,434.47
2016,9,16,14,45,858.0,92.5,2.3,29.0,629.5,524.41,391.43
2016,9,16,15,0,842.0,91.0,2.4,29.0,589.0,466.02,345.65
2016,9,16,15,15,823.5,88.0,2.45,28.5,543.5,406.4,297.91
2016,9,16,15,30,805.0,85.0,2.5,28.0,498.0,347.58,249.16
2016,9,16,15,45,778.0,81.5,2.55,27.5,448.5,287.04,198.16
2016,9,16,16,0,751.0,78.0,2.6,27.0,399.0,228.88,148.85
2016,9,16,16,15,714.5,73.5,2.55,26.5,347.5,171.05,101.89
2016,9,16,16,30,678.0,69.0,2.5,26.0,296.0,113.75,60.34
2016,9,16,16,45,623.0,63.0,2.45,25.5,243.5,62.19,34.12
2016,9,16,17,0,568.0,57.0,2.4,25.0,191.0,41.57,30.02
2016,9,16,17,15,484.0,48.0,2.1,23.5,141.5,36.27,25.36
2016,9,16,17,30,400.0,39.0,1.8,22.0,92.0,30.74,20.17
2016,9,16,17,45,257.5,25.5,1.5,21.0,54.0,20.5,8.67
2016,9,16,18,0,115.0,12.0,1.2,20.0,16.0,11.44,0.0
2016,9,16,18,15,57.5,6.0,1.1,19.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.0,17.5,0.9,14.5,38.5,101.17,39.58
2016,9,17,6,30,360.0,35.0,1.0,15.0,77.0,213.16,161.78
2016,9,17,6,45,454.5,44.0,1.1,15.5,125.0,288.52,229.28
2016,9,17,7,0,549.0,53.0,1.2,16.0,173.0,373.39,301.55
2016,9,17,7,15,606.0,59.0,1.1,16.5,224.5,441.62,357.58
2016,9,17,7,30,663.0,65.0,1.0,17.0,276.0,514.03,413.98
2016,9,17,7,45,491.5,108.5,0.95,18.0,280.0,475.83,381.45
2016,9,17,8,0,320.0,152.0,0.9,19.0,284.0,412.82,329.54
2016,9,17,8,15,558.5,116.5,0.8,20.0,381.0,582.04,457.46
2016,9,17,8,30,797.0,81.0,0.7,21.0,478.0,746.44,567.9
2016,9,17,8,45,817.5,83.0,0.6,22.5,524.0,792.23,590.02
2016,9,17,9,0,838.0,85.0,0.5,24.0,570.0,836.35,611.47
2016,9,17,9,15,852.5,87.5,0.45,24.5,610.5,866.45,626.44
2016,9,17,9,30,867.0,90.0,0.4,25.0,651.0,901.15,644.22
2016,9,17,9,45,880.5,90.5,0.4,26.0,686.0,929.8,657.61
2016,9,17,10,0,894.0,91.0,0.4,27.0,721.0,955.44,669.05
2016,9,17,10,15,901.5,92.0,0.45,27.5,749.0,972.68,677.8
2016,9,17,10,30,909.0,93.0,0.5,28.0,777.0,986.39,684.63
2016,9,17,10,45,914.0,93.5,0.55,29.0,797.0,993.45,686.27
2016,9,17,11,0,919.0,94.0,0.6,30.0,817.0,996.77,685.89
2016,9,17,11,15,922.0,94.5,0.7,30.5,829.5,994.37,684.71
2016,9,17,11,30,925.0,95.0,0.8,31.0,842.0,988.16,681.38
2016,9,17,11,45,926.0,95.0,0.9,31.5,846.5,975.73,674.37
2016,9,17,12,0,927.0,95.0,1.0,32.0,851.0,959.6,665.17
2016,9,17,12,15,926.0,95.0,1.1,32.0,847.5,938.03,653.95
2016,9,17,12,30,925.0,95.0,1.2,32.0,844.0,912.99,640.48
2016,9,17,12,45,914.5,99.0,1.35,32.0,830.0,880.71,622.96
2016,9,17,13,0,904.0,103.0,1.5,32.0,816.0,845.69,603.28
2016,9,17,13,15,899.0,102.0,1.6,31.5,796.5,807.4,581.7
2016,9,17,13,30,894.0,101.0,1.7,31.0,777.0,766.53,557.94
2016,9,17,13,45,886.5,99.0,1.8,31.0,750.0,720.56,529.11
2016,9,17,14,0,879.0,97.0,1.9,31.0,723.0,672.64,496.56
2016,9,17,14,15,868.5,95.5,1.95,31.0,689.0,621.68,460.29
2016,9,17,14,30,858.0,94.0,2.0,31.0,655.0,569.51,422.0
2016,9,17,14,45,843.5,91.5,2.1,31.0,615.0,512.45,379.13
2016,9,17,15,0,829.0,89.0,2.2,31.0,575.0,455.56,334.82
2016,9,17,15,15,810.0,86.0,2.25,30.5,530.0,396.52,287.89
2016,9,17,15,30,791.0,83.0,2.3,30.0,485.0,338.35,240.06
2016,9,17,15,45,763.5,80.0,2.4,29.5,436.0,279.04,190.51
2016,9,17,16,0,736.0,77.0,2.5,29.0,387.0,222.19,142.75
2016,9,17,16,15,699.0,72.0,2.45,28.0,336.0,164.86,96.99
2016,9,17,16,30,662.0,67.0,2.4,27.0,285.0,108.23,56.7
2016,9,17,16,45,605.0,61.0,2.35,26.5,233.5,57.82,32.0
2016,9,17,17,0,548.0,55.0,2.3,26.0,182.0,40.1,28.61
2016,9,17,17,15,462.0,46.0,2.0,25.0,134.0,34.72,23.83
2016,9,17,17,30,376.0,37.0,1.7,24.0,86.0,29.12,18.52
2016,9,17,17,45,234.5,24.0,1.45,23.0,49.5,19.3,6.62
2016,9,17,18,0,93.0,11.0,1.2,22.0,13.0,10.48,0.0
2016,9,17,18,15,46.5,5.5,1.1,21.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.5,0.85,17.0,38.0,101.57,31.69
2016,9,18,6,30,373.0,33.0,0.9,18.0,76.0,216.36,161.48
2016,9,18,6,45,463.5,42.0,1.0,19.0,123.5,290.26,227.13
2016,9,18,7,0,554.0,51.0,1.1,20.0,171.0,373.35,296.52
2016,9,18,7,15,611.0,57.5,1.0,20.5,223.0,442.32,352.23
2016,9,18,7,30,668.0,64.0,0.9,21.0,275.0,515.5,408.21
2016,9,18,7,45,705.5,69.0,0.8,22.0,326.5,574.3,449.88
2016,9,18,8,0,743.0,74.0,0.7,23.0,378.0,637.59,491.32
2016,9,18,8,15,770.0,77.5,0.8,24.0,427.5,691.88,526.32
2016,9,18,8,30,797.0,81.0,0.9,25.0,477.0,745.67,560.07
2016,9,18,8,45,816.5,84.0,1.0,26.5,522.5,791.75,586.67
2016,9,18,9,0,836.0,87.0,1.1,28.0,568.0,836.12,611.52
2016,9,18,9,15,851.0,89.5,1.15,29.0,608.5,866.44,627.31
2016,9,18,9,30,866.0,92.0,1.2,30.0,649.0,901.44,646.01
2016,9,18,9,45,883.5,90.5,1.3,31.0,685.5,931.32,661.91
2016,9,18,10,0,901.0,89.0,1.4,32.0,722.0,958.33,675.93
2016,9,18,10,15,908.5,90.5,1.4,32.5,750.0,976.16,684.16
2016,9,18,10,30,916.0,92.0,1.4,33.0,778.0,990.4,690.34
2016,9,18,10,45,920.5,93.0,1.45,33.5,798.0,997.48,693.04
2016,9,18,11,0,925.0,94.0,1.5,34.0,818.0,1000.77,693.63
2016,9,18,11,15,928.0,94.5,1.55,34.0,831.0,998.24,692.27
2016,9,18,11,30,931.0,95.0,1.6,34.0,844.0,991.88,688.77
2016,9,18,11,45,931.5,95.5,1.7,34.5,848.0,979.35,680.89
2016,9,18,12,0,932.0,96.0,1.8,35.0,852.0,963.11,670.81
2016,9,18,12,15,931.0,96.0,1.85,35.0,848.5,941.33,658.15
2016,9,18,12,30,930.0,96.0,1.9,35.0,845.0,916.07,643.33
2016,9,18,12,45,918.0,100.5,1.95,35.0,830.5,882.83,623.46
2016,9,18,13,0,906.0,105.0,2.0,35.0,816.0,846.92,601.77
2016,9,18,13,15,900.5,104.0,2.0,35.0,796.0,808.08,577.58
