Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,13,30,895.0,103.0,2.0,35.0,776.0,766.7,551.55
2016,9,18,13,45,887.5,101.5,2.05,35.0,749.0,721.1,522.8
2016,9,18,14,0,880.0,100.0,2.1,35.0,722.0,673.55,490.22
2016,9,18,14,15,869.5,98.0,2.1,34.5,688.0,621.98,454.62
2016,9,18,14,30,859.0,96.0,2.1,34.0,654.0,569.22,416.96
2016,9,18,14,45,845.0,93.5,2.1,34.0,614.0,512.38,374.29
2016,9,18,15,0,831.0,91.0,2.1,34.0,574.0,455.59,330.26
2016,9,18,15,15,811.5,88.0,2.05,33.5,529.0,396.24,283.5
2016,9,18,15,30,792.0,85.0,2.0,33.0,484.0,337.83,236.0
2016,9,18,15,45,765.5,81.0,2.0,33.0,434.5,277.84,186.18
2016,9,18,16,0,739.0,77.0,2.0,33.0,385.0,220.22,138.33
2016,9,18,16,15,701.5,72.0,1.75,32.0,333.5,162.75,93.45
2016,9,18,16,30,664.0,67.0,1.5,31.0,282.0,106.0,54.26
2016,9,18,16,45,606.0,61.0,1.3,30.0,230.5,55.63,31.0
2016,9,18,17,0,548.0,55.0,1.1,29.0,179.0,40.37,28.42
2016,9,18,17,15,460.5,45.5,1.1,27.5,130.5,34.56,23.36
2016,9,18,17,30,373.0,36.0,1.1,26.0,82.0,28.47,17.68
2016,9,18,17,45,225.5,22.5,1.1,25.0,46.0,18.11,4.26
2016,9,18,18,0,78.0,9.0,1.1,24.0,10.0,8.58,0.0
2016,9,18,18,15,39.0,4.5,1.05,23.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.5,1.25,20.5,32.0,77.6,15.52
2016,9,19,6,30,242.0,37.0,1.4,21.0,64.0,165.11,121.22
2016,9,19,6,45,332.0,50.5,1.6,22.0,109.0,235.63,183.07
2016,9,19,7,0,422.0,64.0,1.8,23.0,154.0,318.27,251.85
2016,9,19,7,15,482.0,74.0,1.75,23.5,203.5,386.87,307.84
2016,9,19,7,30,542.0,84.0,1.7,24.0,253.0,460.07,365.11
2016,9,19,7,45,587.0,90.5,1.65,24.5,303.5,523.31,412.55
2016,9,19,8,0,632.0,97.0,1.6,25.0,354.0,588.65,459.62
2016,9,19,8,15,663.0,103.0,1.6,26.0,402.5,644.47,496.89
2016,9,19,8,30,694.0,109.0,1.6,27.0,451.0,700.41,532.29
2016,9,19,8,45,719.0,112.5,1.65,28.0,496.0,748.09,561.35
2016,9,19,9,0,744.0,116.0,1.7,29.0,541.0,794.67,589.02
2016,9,19,9,15,761.0,119.5,1.7,29.5,581.0,828.29,608.23
2016,9,19,9,30,778.0,123.0,1.7,30.0,621.0,864.26,628.85
2016,9,19,9,45,801.0,121.0,1.75,31.0,658.0,897.1,646.39
2016,9,19,10,0,824.0,119.0,1.8,32.0,695.0,927.35,662.09
2016,9,19,10,15,833.0,120.5,1.9,32.0,722.5,945.44,673.28
2016,9,19,10,30,842.0,122.0,2.0,32.0,750.0,960.18,682.58
2016,9,19,10,45,851.0,122.0,2.1,32.5,771.0,969.75,687.37
2016,9,19,11,0,860.0,122.0,2.2,33.0,792.0,967.46,684.85
2016,9,19,11,15,864.0,122.5,2.3,33.0,804.5,965.83,684.35
2016,9,19,11,30,868.0,123.0,2.4,33.0,817.0,960.61,681.68
2016,9,19,11,45,871.0,122.5,2.5,33.0,822.5,949.8,675.57
2016,9,19,12,0,874.0,122.0,2.6,33.0,828.0,935.45,667.3
2016,9,19,12,15,873.5,122.0,2.7,33.0,824.0,914.97,655.14
2016,9,19,12,30,873.0,122.0,2.8,33.0,820.0,891.21,640.86
2016,9,19,12,45,870.0,121.0,2.9,33.0,808.5,861.13,622.39
2016,9,19,13,0,867.0,120.0,3.0,33.0,797.0,828.15,601.89
2016,9,19,13,15,861.5,119.0,3.05,33.0,777.5,790.47,577.81
2016,9,19,13,30,856.0,118.0,3.1,33.0,758.0,753.27,553.85
2016,9,19,13,45,851.0,114.5,3.2,33.0,731.5,708.09,523.66
2016,9,19,14,0,846.0,111.0,3.3,33.0,705.0,660.91,490.43
2016,9,19,14,15,834.0,109.0,3.35,32.5,671.0,609.23,453.78
2016,9,19,14,30,822.0,107.0,3.4,32.0,637.0,556.63,415.25
2016,9,19,14,45,807.5,103.5,3.45,32.0,597.5,500.71,372.22
2016,9,19,15,0,793.0,100.0,3.5,32.0,558.0,444.69,327.79
2016,9,19,15,15,771.5,97.0,3.5,31.5,513.0,386.65,281.12
2016,9,19,15,30,750.0,94.0,3.5,31.0,468.0,329.86,234.1
2016,9,19,15,45,718.0,90.0,3.5,30.5,418.5,268.07,182.77
2016,9,19,16,0,686.0,86.0,3.5,30.0,369.0,211.82,135.9
2016,9,19,16,15,645.5,80.5,3.4,29.0,318.5,156.42,92.32
2016,9,19,16,30,605.0,75.0,3.3,28.0,268.0,105.7,57.53
2016,9,19,16,45,538.5,68.0,3.25,27.5,216.5,58.19,35.71
2016,9,19,17,0,472.0,61.0,3.2,27.0,165.0,45.83,33.26
2016,9,19,17,15,382.5,49.5,3.0,26.0,118.5,38.42,26.7
2016,9,19,17,30,293.0,38.0,2.8,25.0,72.0,30.64,19.35
2016,9,19,17,45,146.5,19.0,2.6,24.0,36.0,14.87,0.71
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,101.5,19.5,2.35,15.5,30.5,71.77,6.21
2016,9,20,6,30,203.0,39.0,2.5,16.0,61.0,152.02,113.2
2016,9,20,6,45,312.5,51.5,2.65,16.5,107.0,227.89,181.2
2016,9,20,7,0,422.0,64.0,2.8,17.0,153.0,317.98,258.47
2016,9,20,7,15,483.5,73.5,2.8,17.5,202.0,386.87,316.81
2016,9,20,7,30,545.0,83.0,2.8,18.0,251.0,460.45,376.79
2016,9,20,7,45,605.5,85.5,2.85,19.0,303.5,529.47,430.55
2016,9,20,8,0,666.0,88.0,2.9,20.0,356.0,601.69,484.68
2016,9,20,8,15,695.5,92.5,2.9,20.5,404.0,655.76,522.69
2016,9,20,8,30,725.0,97.0,2.9,21.0,452.0,709.74,559.51
2016,9,20,8,45,493.5,170.0,2.95,21.5,422.5,621.78,489.94
2016,9,20,9,0,262.0,243.0,3.0,22.0,393.0,508.54,398.66
2016,9,20,9,15,258.0,263.5,3.0,22.5,419.5,533.71,415.91
2016,9,20,9,30,254.0,284.0,3.0,23.0,446.0,557.43,431.14
2016,9,20,9,45,257.5,299.0,3.05,23.5,471.0,580.29,446.04
2016,9,20,10,0,261.0,314.0,3.1,24.0,496.0,602.01,460.0
2016,9,20,10,15,564.5,210.0,3.15,24.0,623.0,793.7,604.13
2016,9,20,10,30,868.0,106.0,3.2,24.0,750.0,957.1,714.95
2016,9,20,10,45,875.0,106.5,3.25,24.5,770.5,965.54,717.34
2016,9,20,11,0,882.0,107.0,3.3,25.0,791.0,970.38,718.8
2016,9,20,11,15,763.5,172.5,3.35,25.0,771.5,935.94,695.58
2016,9,20,11,30,645.0,238.0,3.4,25.0,752.0,883.77,659.96
2016,9,20,11,45,662.0,226.5,3.5,25.5,756.0,875.98,654.62
2016,9,20,12,0,679.0,215.0,3.6,26.0,760.0,864.85,646.45
2016,9,20,12,15,637.5,232.0,3.65,26.0,742.0,827.24,619.98
2016,9,20,12,30,596.0,249.0,3.7,26.0,724.0,788.37,592.38
2016,9,20,12,45,582.5,254.5,3.8,26.5,713.0,759.11,571.08
2016,9,20,13,0,569.0,260.0,3.9,27.0,702.0,730.97,550.29
2016,9,20,13,15,581.0,243.0,3.95,26.5,684.5,698.96,529.44
2016,9,20,13,30,593.0,226.0,4.0,26.0,667.0,666.71,507.89
2016,9,20,13,45,617.0,207.5,4.05,26.0,651.5,636.58,486.56
2016,9,20,14,0,641.0,189.0,4.1,26.0,636.0,602.75,461.94
2016,9,20,14,15,635.5,180.0,4.1,25.5,605.5,556.68,427.98
2016,9,20,14,30,630.0,171.0,4.1,25.0,575.0,509.71,392.42
2016,9,20,14,45,713.5,133.0,4.15,25.0,563.0,478.53,367.18
2016,9,20,15,0,797.0,95.0,4.2,25.0,551.0,439.06,333.61
2016,9,20,15,15,776.0,92.0,4.15,24.5,506.0,381.06,285.15
2016,9,20,15,30,755.0,89.0,4.1,24.0,461.0,324.26,236.4
2016,9,20,15,45,671.5,94.0,4.05,23.5,400.0,257.02,180.62
2016,9,20,16,0,588.0,99.0,4.0,23.0,339.0,201.3,135.1
2016,9,20,16,15,601.5,85.0,3.9,22.5,301.5,151.97,93.17
2016,9,20,16,30,615.0,71.0,3.8,22.0,264.0,100.88,55.2
2016,9,20,16,45,553.0,64.0,3.7,21.5,213.5,53.04,33.68
2016,9,20,17,0,491.0,57.0,3.6,21.0,163.0,42.61,31.34
2016,9,20,17,15,399.0,46.5,3.45,20.0,117.0,35.98,25.28
2016,9,20,17,30,307.0,36.0,3.3,19.0,71.0,29.04,18.37
2016,9,20,17,45,153.5,18.0,3.2,18.5,35.5,14.23,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.0,18.5,3.65,14.0,32.5,81.61,0.0
2016,9,21,6,30,268.0,37.0,3.8,14.0,65.0,176.59,132.18
2016,9,21,6,45,378.5,47.0,4.0,14.5,111.5,255.12,204.74
2016,9,21,7,0,489.0,57.0,4.2,15.0,158.0,345.4,283.72
2016,9,21,7,15,550.5,64.5,4.25,15.5,208.5,414.95,343.93
2016,9,21,7,30,612.0,72.0,4.3,16.0,259.0,489.12,405.69
2016,9,21,7,45,661.0,75.5,4.4,16.5,311.0,554.1,458.21
2016,9,21,8,0,710.0,79.0,4.5,17.0,363.0,621.38,510.39
2016,9,21,8,15,738.5,83.0,4.55,17.0,411.5,672.41,548.21
2016,9,21,8,30,767.0,87.0,4.6,17.0,460.0,726.6,587.76
2016,9,21,8,45,792.5,88.5,4.65,17.5,506.0,774.61,620.81
2016,9,21,9,0,818.0,90.0,4.7,18.0,552.0,821.28,652.34
2016,9,21,9,15,833.5,92.0,4.75,18.0,592.0,858.09,677.56
2016,9,21,9,30,849.0,94.0,4.8,18.0,632.0,884.75,695.36
2016,9,21,9,45,864.5,94.0,4.85,18.5,667.5,913.87,713.61
2016,9,21,10,0,880.0,94.0,4.9,19.0,703.0,940.09,729.71
2016,9,21,10,15,888.0,95.5,4.9,19.0,731.0,957.8,740.87
2016,9,21,10,30,896.0,97.0,4.9,19.0,759.0,972.01,749.73
2016,9,21,10,45,903.0,97.0,4.9,19.0,779.5,979.95,754.34
2016,9,21,11,0,910.0,97.0,4.9,19.0,800.0,984.19,756.55
2016,9,21,11,15,914.0,98.0,4.85,19.0,813.0,982.92,754.7
2016,9,21,11,30,918.0,99.0,4.8,19.0,826.0,977.85,750.39
2016,9,21,11,45,919.5,99.0,4.75,19.0,830.5,965.57,741.24
2016,9,21,12,0,921.0,99.0,4.7,19.0,835.0,949.6,729.69
2016,9,21,12,15,921.5,99.0,4.75,19.0,832.5,929.1,715.88
2016,9,21,12,30,922.0,99.0,4.8,19.0,830.0,905.09,699.63
2016,9,21,12,45,919.5,99.5,4.85,19.0,819.0,875.66,679.55
2016,9,21,13,0,917.0,100.0,4.9,19.0,808.0,843.1,657.17
2016,9,21,13,15,914.0,99.0,5.0,19.0,789.5,805.64,631.4
2016,9,21,13,30,911.0,98.0,5.1,19.0,771.0,765.43,603.38
2016,9,21,13,45,906.5,96.5,5.2,19.0,745.5,721.11,571.79
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,674.53,535.93
2016,9,21,14,15,894.0,93.0,5.3,18.5,687.0,623.35,496.23
2016,9,21,14,30,886.0,91.0,5.3,18.0,654.0,570.68,454.14
2016,9,21,14,45,874.5,88.5,5.35,18.0,614.5,514.59,407.29
2016,9,21,15,0,863.0,86.0,5.4,18.0,575.0,456.34,357.35
2016,9,21,15,15,845.0,83.5,5.3,18.0,529.5,396.33,304.46
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,337.04,251.03
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,275.5,195.43
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,215.95,142.13
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,156.63,92.91
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,101.73,54.42
2016,9,21,16,45,645.0,57.0,4.7,16.5,227.0,46.11,35.24
2016,9,21,17,0,587.0,51.0,4.6,16.0,174.0,37.82,27.77
2016,9,21,17,15,486.5,42.0,4.35,15.5,124.5,32.27,22.49
2016,9,21,17,30,386.0,33.0,4.1,15.0,75.0,26.51,16.35
2016,9,21,17,45,193.0,16.5,3.95,15.0,37.5,13.04,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,18.5,3.7,14.0,32.0,80.33,0.0
2016,9,22,6,30,263.0,37.0,3.8,14.0,64.0,174.83,129.78
2016,9,22,6,45,364.5,48.5,3.95,14.0,110.0,249.75,200.44
2016,9,22,7,0,466.0,60.0,4.1,14.0,156.0,336.26,276.94
2016,9,22,7,15,531.0,68.5,4.05,14.5,207.0,407.95,338.96
2016,9,22,7,30,596.0,77.0,4.0,15.0,258.0,484.57,402.7
2016,9,22,7,45,647.5,81.0,4.0,15.5,310.0,551.23,456.36
2016,9,22,8,0,699.0,85.0,4.0,16.0,362.0,620.36,510.0
2016,9,22,8,15,730.0,89.0,3.95,16.5,411.5,676.05,549.91
2016,9,22,8,30,761.0,93.0,3.9,17.0,461.0,727.98,585.93
2016,9,22,8,45,791.0,94.0,3.85,17.5,508.5,778.91,620.34
2016,9,22,9,0,821.0,95.0,3.8,18.0,556.0,828.73,653.19
2016,9,22,9,15,837.0,97.5,3.8,18.0,596.5,866.57,678.35
2016,9,22,9,30,853.0,100.0,3.8,18.0,637.0,901.91,701.62
2016,9,22,9,45,874.5,97.5,3.85,18.5,674.0,925.76,715.62
2016,9,22,10,0,896.0,95.0,3.9,19.0,711.0,954.7,733.23
2016,9,22,10,15,904.0,96.0,3.9,19.0,739.0,971.89,743.73
2016,9,22,10,30,912.0,97.0,3.9,19.0,767.0,985.53,751.97
2016,9,22,10,45,919.0,97.0,3.95,19.5,787.5,993.41,755.29
2016,9,22,11,0,926.0,97.0,4.0,20.0,808.0,997.53,756.22
2016,9,22,11,15,928.5,98.0,4.0,20.0,820.5,994.65,753.69
2016,9,22,11,30,931.0,99.0,4.0,20.0,833.0,987.93,748.75
2016,9,22,11,45,932.5,99.0,4.05,20.5,837.0,975.38,738.88
2016,9,22,12,0,934.0,99.0,4.1,21.0,841.0,959.09,726.63
2016,9,22,12,15,932.5,98.5,4.1,21.0,836.5,935.93,710.89
2016,9,22,12,30,931.0,98.0,4.1,21.0,832.0,909.31,692.85
2016,9,22,12,45,926.0,98.5,4.1,21.0,819.0,877.49,671.21
2016,9,22,13,0,921.0,99.0,4.1,21.0,806.0,842.66,647.43
2016,9,22,13,15,915.5,98.0,4.05,21.0,786.0,803.1,619.98
2016,9,22,13,30,910.0,97.0,4.0,21.0,766.0,760.97,590.55
2016,9,22,13,45,899.5,97.0,4.0,21.0,737.5,714.05,557.22
2016,9,22,14,0,889.0,97.0,4.0,21.0,709.0,665.4,520.24
2016,9,22,14,15,877.5,95.0,4.0,21.0,674.0,612.73,479.4
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,558.96,436.61
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,501.02,389.42
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,443.52,341.18
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.0,383.72,290.47
2016,9,22,15,30,789.0,84.0,4.1,20.0,465.0,325.06,239.28
2016,9,22,15,45,755.0,81.5,4.15,20.0,415.0,265.0,186.23
2016,9,22,16,0,721.0,79.0,4.2,20.0,365.0,205.2,134.2
2016,9,22,16,15,679.0,73.5,4.15,19.5,313.5,147.89,87.68
2016,9,22,16,30,637.0,68.0,4.1,19.0,262.0,95.44,51.73
2016,9,22,16,45,570.0,61.5,4.1,18.5,210.0,47.06,35.76
2016,9,22,17,0,503.0,55.0,4.1,18.0,158.0,41.49,30.69
2016,9,22,17,15,401.0,44.5,3.9,17.0,111.5,34.76,24.42
2016,9,22,17,30,299.0,34.0,3.7,16.0,65.0,27.74,16.94
2016,9,22,17,45,149.5,17.0,3.55,15.5,32.5,13.69,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.0,14.5,1.05,12.5,32.0,91.85,0.0
2016,9,23,6,30,350.0,29.0,1.2,13.0,64.0,201.93,148.45
2016,9,23,6,45,451.0,38.0,1.35,13.5,111.0,278.67,221.79
2016,9,23,7,0,552.0,47.0,1.5,14.0,158.0,365.93,297.58
2016,9,23,7,15,610.5,53.0,1.6,15.0,209.0,434.48,355.43
2016,9,23,7,30,669.0,59.0,1.7,16.0,260.0,504.3,411.8
2016,9,23,7,45,709.5,63.0,1.8,17.0,311.0,566.74,459.93
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,630.6,505.95
2016,9,23,8,15,776.5,70.0,2.1,18.5,410.5,683.66,543.53
2016,9,23,8,30,803.0,73.0,2.3,19.0,459.0,736.16,579.95
2016,9,23,8,45,823.0,75.5,2.55,20.0,504.0,781.76,609.93
2016,9,23,9,0,843.0,78.0,2.8,21.0,549.0,818.64,633.25
2016,9,23,9,15,857.0,80.0,2.85,21.0,588.5,854.43,656.76
2016,9,23,9,30,871.0,82.0,2.9,21.0,628.0,887.66,678.34
2016,9,23,9,45,882.5,82.5,3.0,21.5,662.0,913.98,694.15
2016,9,23,10,0,894.0,83.0,3.1,22.0,696.0,937.19,707.86
2016,9,23,10,15,901.0,84.5,3.15,22.5,722.5,954.03,716.93
2016,9,23,10,30,908.0,86.0,3.2,23.0,749.0,967.3,723.71
2016,9,23,10,45,912.0,87.0,3.3,23.5,768.5,973.46,726.24
2016,9,23,11,0,916.0,88.0,3.4,24.0,788.0,975.86,726.43
2016,9,23,11,15,918.5,88.5,3.45,24.0,799.5,972.5,724.0
2016,9,23,11,30,921.0,89.0,3.5,24.0,811.0,965.35,719.22
2016,9,23,11,45,920.5,89.5,3.6,24.5,814.0,951.66,709.13
2016,9,23,12,0,920.0,90.0,3.7,25.0,817.0,934.33,696.74
2016,9,23,12,15,918.5,89.5,3.75,25.0,812.5,911.49,681.77
2016,9,23,12,30,917.0,89.0,3.8,25.0,808.0,885.25,664.52
2016,9,23,12,45,909.5,90.5,3.85,25.0,794.5,852.86,643.03
2016,9,23,13,0,902.0,92.0,3.9,25.0,781.0,817.66,619.52
2016,9,23,13,15,896.0,91.5,3.9,24.5,760.5,778.94,594.35
2016,9,23,13,30,890.0,91.0,3.9,24.0,740.0,737.75,567.14
2016,9,23,13,45,880.0,90.5,3.95,24.0,712.0,691.57,534.71
2016,9,23,14,0,870.0,90.0,4.0,24.0,684.0,643.68,498.68
2016,9,23,14,15,858.5,88.0,4.0,23.5,650.0,591.98,459.71
2016,9,23,14,30,847.0,86.0,4.0,23.0,616.0,539.25,418.71
2016,9,23,14,45,832.0,84.0,4.05,23.0,576.5,484.05,373.81
2016,9,23,15,0,817.0,82.0,4.1,23.0,537.0,427.13,326.25
2016,9,23,15,15,708.5,101.0,4.1,22.5,472.0,354.56,267.01
2016,9,23,15,30,600.0,120.0,4.1,22.0,407.0,294.22,217.35
2016,9,23,15,45,462.5,131.0,4.15,22.0,338.5,229.56,165.82
2016,9,23,16,0,325.0,142.0,4.2,22.0,270.0,182.95,130.99
2016,9,23,16,15,486.0,100.5,4.1,21.0,261.0,143.58,92.05
2016,9,23,16,30,647.0,59.0,4.0,20.0,252.0,86.23,44.2
2016,9,23,16,45,584.0,53.5,3.9,19.5,201.5,38.37,28.0
2016,9,23,17,0,521.0,48.0,3.8,19.0,151.0,35.62,25.42
2016,9,23,17,15,421.5,38.5,3.65,18.5,105.5,29.54,19.71
2016,9,23,17,30,322.0,29.0,3.5,18.0,60.0,23.18,12.71
2016,9,23,17,45,161.0,14.5,3.4,17.5,30.0,11.52,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,96.03,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,213.62,154.14
2016,9,24,6,45,482.5,34.5,1.5,16.0,111.0,288.79,227.38
2016,9,24,7,0,581.0,42.0,1.7,17.0,158.0,370.97,298.54
2016,9,24,7,15,639.0,47.5,1.85,17.5,209.5,440.36,357.59
2016,9,24,7,30,697.0,53.0,2.0,18.0,261.0,513.83,417.41
2016,9,24,7,45,735.5,57.0,2.15,18.5,312.0,575.97,466.22
2016,9,24,8,0,774.0,61.0,2.3,19.0,363.0,639.34,512.68
2016,9,24,8,15,800.5,64.0,2.35,19.5,412.5,693.21,549.97
2016,9,24,8,30,827.0,67.0,2.4,20.0,462.0,740.05,581.24
2016,9,24,8,45,847.0,69.5,2.45,21.0,507.5,786.11,610.15
2016,9,24,9,0,867.0,72.0,2.5,22.0,553.0,830.44,637.17
2016,9,24,9,15,881.0,73.5,2.6,23.0,593.0,866.21,658.13
2016,9,24,9,30,895.0,75.0,2.7,24.0,633.0,899.34,677.06
2016,9,24,9,45,908.5,75.0,2.85,25.0,668.0,927.29,692.71
2016,9,24,10,0,922.0,75.0,3.0,26.0,703.0,952.12,706.19
2016,9,24,10,15,929.5,76.0,3.05,26.5,730.5,969.12,715.11
2016,9,24,10,30,937.0,77.0,3.1,27.0,758.0,982.47,721.74
2016,9,24,10,45,942.0,77.5,3.15,27.5,778.0,989.08,724.1
2016,9,24,11,0,947.0,78.0,3.2,28.0,798.0,991.83,724.12
2016,9,24,11,15,950.0,78.5,3.15,28.0,810.5,988.77,721.21
2016,9,24,11,30,953.0,79.0,3.1,28.0,823.0,981.81,715.94
2016,9,24,11,45,954.0,79.5,3.1,28.5,827.0,969.09,706.07
2016,9,24,12,0,955.0,80.0,3.1,29.0,831.0,952.56,693.91
2016,9,24,12,15,954.0,80.0,3.1,29.0,827.0,929.97,679.3
2016,9,24,12,30,953.0,80.0,3.1,29.0,823.0,903.82,662.42
2016,9,24,12,45,942.0,84.0,3.1,29.5,808.5,870.22,639.32
2016,9,24,13,0,931.0,88.0,3.1,30.0,794.0,833.84,614.4
2016,9,24,13,15,925.5,87.0,3.1,30.0,773.5,793.92,588.25
2016,9,24,13,30,920.0,86.0,3.1,30.0,753.0,751.42,560.12
2016,9,24,13,45,911.0,85.5,3.15,30.0,725.0,704.66,528.71
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,656.03,493.45
2016,9,24,14,15,891.5,83.5,3.2,29.5,662.5,603.91,455.47
2016,9,24,14,30,881.0,82.0,3.2,29.0,628.0,550.56,415.31
2016,9,24,14,45,865.0,80.0,3.2,29.0,587.5,493.14,370.0
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,435.62,323.22
2016,9,24,15,15,828.5,75.5,3.15,28.5,501.0,374.06,272.6
2016,9,24,15,30,808.0,73.0,3.1,28.0,455.0,315.17,222.63
2016,9,24,15,45,779.5,69.5,3.1,28.0,405.5,254.71,170.7
2016,9,24,16,0,751.0,66.0,3.1,28.0,356.0,196.84,121.65
2016,9,24,16,15,710.5,61.5,2.8,27.0,304.5,139.48,77.09
2016,9,24,16,30,670.0,57.0,2.5,26.0,253.0,86.77,43.45
2016,9,24,16,45,607.5,51.0,2.2,25.5,202.0,36.29,25.47
2016,9,24,17,0,545.0,45.0,1.9,25.0,151.0,33.33,22.76
2016,9,24,17,15,441.0,36.0,1.75,23.5,104.5,27.56,17.52
2016,9,24,17,30,337.0,27.0,1.6,22.0,58.0,21.55,10.69
2016,9,24,17,45,168.5,13.5,1.5,21.0,29.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.0,13.5,1.25,16.0,31.5,95.43,0.0
2016,9,25,6,30,384.0,27.0,1.5,17.0,63.0,213.53,150.93
2016,9,25,6,45,484.5,35.0,1.75,18.0,110.5,290.16,226.59
2016,9,25,7,0,585.0,43.0,2.0,19.0,158.0,373.67,298.67
2016,9,25,7,15,644.0,48.5,2.0,20.0,209.5,443.85,357.11
2016,9,25,7,30,703.0,54.0,2.0,21.0,261.0,518.1,415.81
2016,9,25,7,45,740.5,58.5,2.05,22.0,313.0,580.41,462.84
2016,9,25,8,0,778.0,63.0,2.1,23.0,365.0,643.82,507.22
2016,9,25,8,15,804.5,66.0,2.25,24.0,414.0,697.77,543.34
2016,9,25,8,30,831.0,69.0,2.4,25.0,463.0,744.63,573.47
2016,9,25,8,45,847.5,72.5,2.55,26.0,507.5,789.07,601.25
2016,9,25,9,0,864.0,76.0,2.7,27.0,552.0,831.52,627.11
2016,9,25,9,15,877.5,78.0,2.75,27.5,592.0,867.24,648.56
2016,9,25,9,30,891.0,80.0,2.8,28.0,632.0,900.28,668.04
2016,9,25,9,45,906.5,79.0,2.85,29.0,667.5,928.64,682.89
2016,9,25,10,0,922.0,78.0,2.9,30.0,703.0,953.95,695.64
2016,9,25,10,15,929.0,79.0,2.85,30.5,730.0,970.35,703.16
2016,9,25,10,30,936.0,80.0,2.8,31.0,757.0,983.08,708.42
2016,9,25,10,45,935.5,83.0,2.75,32.0,775.0,987.23,706.86
2016,9,25,11,0,935.0,86.0,2.7,33.0,793.0,987.47,703.02
2016,9,25,11,15,937.5,86.5,2.55,33.0,805.0,983.83,698.87
2016,9,25,11,30,940.0,87.0,2.4,33.0,817.0,976.33,692.42
2016,9,25,11,45,932.5,91.5,2.25,33.5,818.0,960.23,679.28
2016,9,25,12,0,925.0,96.0,2.1,34.0,819.0,940.55,664.13
2016,9,25,12,15,923.5,96.0,1.9,34.0,814.5,917.92,648.1
2016,9,25,12,30,922.0,96.0,1.7,34.0,810.0,891.86,629.97
2016,9,25,12,45,909.0,100.0,1.5,34.5,795.0,857.22,605.21
2016,9,25,13,0,896.0,104.0,1.3,35.0,780.0,820.05,578.98
2016,9,25,13,15,890.0,103.0,1.1,34.5,759.5,780.8,553.74
2016,9,25,13,30,884.0,102.0,0.9,34.0,739.0,739.11,526.73
2016,9,25,13,45,869.5,103.0,0.75,34.0,709.5,691.46,494.11
2016,9,25,14,0,855.0,104.0,0.6,34.0,680.0,643.65,459.99
2016,9,25,14,15,842.5,102.0,0.55,34.0,645.5,591.24,423.33
2016,9,25,14,30,830.0,100.0,0.5,34.0,611.0,537.97,385.05
2016,9,25,14,45,808.5,99.0,0.5,34.0,569.5,480.81,343.33
2016,9,25,15,0,787.0,98.0,0.5,34.0,528.0,424.29,300.63
2016,9,25,15,15,764.0,94.0,0.65,33.5,482.5,365.37,256.09
2016,9,25,15,30,741.0,90.0,0.8,33.0,437.0,307.93,210.77
2016,9,25,15,45,707.0,86.0,0.95,32.5,387.5,246.81,161.87
2016,9,25,16,0,673.0,82.0,1.1,32.0,338.0,191.46,117.55
2016,9,25,16,15,628.5,75.5,1.05,31.0,287.5,136.31,76.47
2016,9,25,16,30,584.0,69.0,1.0,30.0,237.0,86.4,45.68
2016,9,25,16,45,517.5,60.5,0.95,29.0,187.5,44.34,31.79
2016,9,25,17,0,451.0,52.0,0.9,28.0,138.0,39.65,27.69
2016,9,25,17,15,348.5,40.0,0.95,27.0,93.5,31.41,20.31
2016,9,25,17,30,246.0,28.0,1.0,26.0,49.0,22.73,10.63
2016,9,25,17,45,123.0,14.0,1.05,25.0,24.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,15.0,1.05,20.5,26.0,56.49,0.0
2016,9,26,6,30,237.0,30.0,1.0,21.0,52.0,155.9,106.14
2016,9,26,6,45,337.0,43.5,1.0,22.0,96.5,230.76,176.69
2016,9,26,7,0,437.0,57.0,1.0,23.0,141.0,316.45,247.72
2016,9,26,7,15,502.5,66.5,1.1,23.5,191.0,387.67,306.04
2016,9,26,7,30,568.0,76.0,1.2,24.0,241.0,463.96,366.05
2016,9,26,7,45,613.5,82.5,1.3,25.0,292.0,527.97,413.84
2016,9,26,8,0,659.0,89.0,1.4,26.0,343.0,594.03,461.2
2016,9,26,8,15,691.0,94.5,1.4,27.0,391.5,650.4,498.38
2016,9,26,8,30,723.0,100.0,1.4,28.0,440.0,706.83,533.79
2016,9,26,8,45,747.0,104.0,1.4,29.5,485.5,754.54,560.98
2016,9,26,9,0,771.0,108.0,1.4,31.0,531.0,796.71,583.65
2016,9,26,9,15,788.0,111.0,1.35,31.5,571.0,834.38,604.6
2016,9,26,9,30,805.0,114.0,1.3,32.0,611.0,869.7,623.65
2016,9,26,9,45,818.5,116.5,1.3,32.5,645.5,898.66,639.03
2016,9,26,10,0,832.0,119.0,1.3,33.0,680.0,924.68,652.5
2016,9,26,10,15,841.0,121.0,1.35,33.5,707.0,942.75,661.73
2016,9,26,10,30,850.0,123.0,1.4,34.0,734.0,957.41,669.01
2016,9,26,10,45,856.0,124.0,1.45,34.5,754.0,964.58,671.81
2016,9,26,11,0,862.0,125.0,1.5,35.0,774.0,968.13,672.6
2016,9,26,11,15,865.5,126.0,1.6,35.0,786.0,965.66,671.91
2016,9,26,11,30,869.0,127.0,1.7,35.0,798.0,959.51,669.09
2016,9,26,11,45,869.5,127.5,1.85,35.0,801.5,946.4,662.63
2016,9,26,12,0,870.0,128.0,2.0,35.0,805.0,929.76,653.94
2016,9,26,12,15,869.0,127.5,2.15,35.0,800.5,907.27,641.47
2016,9,26,12,30,868.0,127.0,2.3,35.0,796.0,881.5,626.79
2016,9,26,12,45,894.5,112.0,2.5,35.0,791.5,855.16,611.94
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,829.83,597.47
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,790.07,572.61
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,747.77,545.82
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.0,700.77,514.58
2016,9,26,14,0,895.0,91.0,3.1,35.0,690.0,651.82,480.05
2016,9,26,14,15,883.5,89.5,3.15,34.5,655.0,599.35,442.71
2016,9,26,14,30,872.0,88.0,3.2,34.0,620.0,545.79,403.26
2016,9,26,14,45,858.0,85.0,3.3,34.0,579.5,488.77,359.23
2016,9,26,15,0,844.0,82.0,3.4,34.0,539.0,429.97,312.45
2016,9,26,15,15,823.0,79.0,3.35,33.5,493.0,369.7,263.59
2016,9,26,15,30,802.0,76.0,3.3,33.0,447.0,310.55,214.32
2016,9,26,15,45,749.5,77.0,3.3,32.5,394.0,248.99,163.69
2016,9,26,16,0,697.0,78.0,3.3,32.0,341.0,189.86,116.08
2016,9,26,16,15,653.0,72.0,2.9,31.0,289.5,133.92,74.09
2016,9,26,16,30,609.0,66.0,2.5,30.0,238.0,83.12,43.13
2016,9,26,16,45,519.0,60.0,2.15,29.0,185.5,44.22,31.67
2016,9,26,17,0,429.0,54.0,1.8,28.0,133.0,41.81,29.44
2016,9,26,17,15,326.5,40.5,1.65,26.5,89.0,32.19,20.88
2016,9,26,17,30,224.0,27.0,1.5,25.0,45.0,22.03,9.21
2016,9,26,17,45,112.0,13.5,1.35,24.0,22.5,12.87,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.25,20.5,20.5,37.98,0.0
2016,9,27,6,30,136.0,29.0,1.2,21.0,41.0,112.42,74.11
2016,9,27,6,45,206.5,48.5,1.15,21.5,81.0,175.31,134.04
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,245.22,193.04
2016,9,27,7,15,336.0,84.5,1.2,22.5,168.0,311.53,247.87
2016,9,27,7,30,395.0,101.0,1.3,23.0,215.0,382.94,304.93
2016,9,27,7,45,435.0,114.5,1.45,24.0,262.5,442.64,350.58
2016,9,27,8,0,475.0,128.0,1.6,25.0,310.0,504.6,396.33
2016,9,27,8,15,509.0,138.5,1.5,25.5,356.5,560.32,435.58
2016,9,27,8,30,543.0,149.0,1.4,26.0,403.0,616.91,473.96
2016,9,27,8,45,565.5,158.0,1.35,27.0,445.0,662.77,502.76
2016,9,27,9,0,588.0,167.0,1.3,28.0,487.0,707.92,530.14
2016,9,27,9,15,608.0,173.5,1.4,28.5,526.0,751.98,558.4
2016,9,27,9,30,628.0,180.0,1.5,29.0,565.0,789.9,582.14
2016,9,27,9,45,712.5,155.5,1.6,30.0,615.0,850.4,619.04
2016,9,27,10,0,797.0,131.0,1.7,31.0,665.0,904.21,650.59
2016,9,27,10,15,806.5,133.0,1.8,31.0,692.0,922.26,661.65
2016,9,27,10,30,816.0,135.0,1.9,31.0,719.0,937.04,671.07
2016,9,27,10,45,765.5,163.5,2.05,31.5,723.0,926.41,663.62
2016,9,27,11,0,715.0,192.0,2.2,32.0,727.0,906.63,650.57
2016,9,27,11,15,719.0,193.0,2.3,32.0,738.5,904.69,649.94
2016,9,27,11,30,723.0,194.0,2.4,32.0,750.0,899.54,647.17
2016,9,27,11,45,685.5,213.5,2.55,32.5,742.5,872.76,629.53
2016,9,27,12,0,648.0,233.0,2.7,33.0,735.0,843.55,609.37
2016,9,27,12,15,646.0,232.5,2.75,33.0,730.5,823.56,596.53
2016,9,27,12,30,644.0,232.0,2.8,33.0,726.0,801.07,581.86
2016,9,27,12,45,694.0,204.0,2.9,33.0,728.5,791.33,577.22
2016,9,27,13,0,744.0,176.0,3.0,33.0,731.0,775.84,568.42
2016,9,27,13,15,736.0,174.0,3.05,32.5,710.5,737.51,543.46
2016,9,27,13,30,728.0,172.0,3.1,32.0,690.0,697.39,516.83
2016,9,27,13,45,676.0,186.0,3.15,32.0,652.0,642.06,477.22
2016,9,27,14,0,624.0,200.0,3.2,32.0,614.0,588.8,438.47
2016,9,27,14,15,607.5,194.0,3.2,31.5,580.5,539.88,403.34
2016,9,27,14,30,591.0,188.0,3.2,31.0,547.0,489.16,365.94
2016,9,27,14,45,572.0,180.0,3.2,31.0,508.0,438.01,326.51
2016,9,27,15,0,553.0,172.0,3.2,31.0,469.0,387.87,286.87
2016,9,27,15,15,525.0,163.0,3.15,30.5,425.5,334.87,244.86
2016,9,27,15,30,497.0,154.0,3.1,30.0,382.0,284.38,204.04
2016,9,27,15,45,489.5,137.0,3.05,29.5,340.0,234.59,162.87
2016,9,27,16,0,482.0,120.0,3.0,29.0,298.0,185.49,122.54
2016,9,27,16,15,434.5,107.5,2.8,28.0,250.0,136.41,86.17
2016,9,27,16,30,387.0,95.0,2.6,27.0,202.0,93.07,58.82
2016,9,27,16,45,354.0,77.0,2.4,26.5,159.5,57.27,43.04
2016,9,27,17,0,321.0,59.0,2.2,26.0,117.0,44.8,32.15
2016,9,27,17,15,231.0,42.0,1.95,24.5,76.0,32.47,21.18
2016,9,27,17,30,141.0,25.0,1.7,23.0,35.0,19.63,6.47
2016,9,27,17,45,70.5,12.5,1.5,22.0,17.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,43.37,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,125.1,82.53
2016,9,28,6,45,259.0,46.5,2.4,16.5,86.5,197.16,154.2
2016,9,28,7,0,354.0,63.0,2.6,17.0,129.0,278.63,224.98
2016,9,28,7,15,419.0,74.5,2.55,17.5,176.5,345.98,282.65
2016,9,28,7,30,484.0,86.0,2.5,18.0,224.0,418.99,342.82
2016,9,28,7,45,542.0,92.0,2.45,18.5,274.5,490.15,399.27
2016,9,28,8,0,600.0,98.0,2.4,19.0,325.0,561.46,453.77
2016,9,28,8,15,633.5,104.0,2.35,20.0,372.5,617.17,493.45
2016,9,28,8,30,667.0,110.0,2.3,21.0,420.0,673.15,531.04
2016,9,28,8,45,691.0,115.0,2.3,22.0,463.5,720.09,560.97
2016,9,28,9,0,715.0,120.0,2.3,23.0,507.0,765.9,589.36
2016,9,28,9,15,733.5,124.0,2.3,23.5,546.5,804.27,613.08
2016,9,28,9,30,752.0,128.0,2.3,24.0,586.0,840.57,635.09
2016,9,28,9,45,764.0,131.5,2.3,24.5,619.0,868.04,650.84
2016,9,28,10,0,776.0,135.0,2.3,25.0,652.0,887.66,661.31
2016,9,28,10,15,786.0,137.0,2.35,25.5,679.0,905.88,671.35
2016,9,28,10,30,796.0,139.0,2.4,26.0,706.0,920.89,679.33
2016,9,28,10,45,769.5,156.5,2.5,26.5,716.5,920.55,677.72
2016,9,28,11,0,743.0,174.0,2.6,27.0,727.0,911.58,670.68
2016,9,28,11,15,747.0,175.5,2.7,27.0,738.5,910.06,670.08
2016,9,28,11,30,751.0,177.0,2.8,27.0,750.0,905.24,667.33
2016,9,28,11,45,726.0,190.5,2.95,27.5,746.5,883.64,652.54
2016,9,28,12,0,701.0,204.0,3.1,28.0,743.0,859.35,636.05
2016,9,28,12,15,699.0,203.5,3.25,28.0,739.0,838.41,623.03
2016,9,28,12,30,697.0,203.0,3.4,28.0,735.0,814.79,607.77
2016,9,28,12,45,713.0,191.5,3.55,28.0,727.5,792.13,593.34
2016,9,28,13,0,729.0,180.0,3.7,28.0,720.0,766.01,576.2
2016,9,28,13,15,721.0,178.0,3.75,27.5,700.0,728.16,550.7
2016,9,28,13,30,713.0,176.0,3.8,27.0,680.0,688.57,523.45
2016,9,28,13,45,682.5,181.0,3.9,27.0,648.0,639.4,487.5
2016,9,28,14,0,652.0,186.0,4.0,27.0,616.0,590.76,451.25
2016,9,28,14,15,635.5,181.0,4.0,26.5,582.0,541.57,414.71
