Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,30,619.0,176.0,4.0,26.0,548.0,492.54,377.29
2016,9,28,14,45,602.5,168.0,4.0,25.5,509.5,441.15,337.06
2016,9,28,15,0,586.0,160.0,4.0,25.0,471.0,388.57,294.81
2016,9,28,15,15,557.5,152.5,3.9,24.5,427.5,335.11,250.87
2016,9,28,15,30,529.0,145.0,3.8,24.0,384.0,284.14,208.18
2016,9,28,15,45,516.5,129.5,3.75,23.5,341.0,232.7,164.47
2016,9,28,16,0,504.0,114.0,3.7,23.0,298.0,182.5,122.29
2016,9,28,16,15,454.0,103.0,3.6,22.0,250.0,133.28,85.16
2016,9,28,16,30,404.0,92.0,3.5,21.0,202.0,90.05,57.91
2016,9,28,16,45,362.5,75.5,3.4,20.0,158.0,56.32,43.39
2016,9,28,17,0,321.0,59.0,3.3,19.0,114.0,44.96,33.23
2016,9,28,17,15,223.5,42.0,3.25,18.5,74.0,32.6,21.73
2016,9,28,17,30,126.0,25.0,3.2,18.0,34.0,19.71,4.95
2016,9,28,17,45,63.0,12.5,3.2,17.5,17.0,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.5,14.0,2.1,12.5,24.0,55.28,0.0
2016,9,29,6,30,237.0,28.0,2.3,13.0,48.0,151.61,98.7
2016,9,29,6,45,346.0,40.0,2.5,13.5,92.0,230.51,182.19
2016,9,29,7,0,455.0,52.0,2.7,14.0,136.0,319.17,260.38
2016,9,29,7,15,522.0,60.0,2.7,14.5,185.0,389.9,321.83
2016,9,29,7,30,589.0,68.0,2.7,15.0,234.0,465.77,385.09
2016,9,29,7,45,636.5,73.5,2.7,15.5,284.5,530.31,436.96
2016,9,29,8,0,684.0,79.0,2.7,16.0,335.0,597.07,488.53
2016,9,29,8,15,715.5,83.5,2.7,16.5,383.5,652.4,528.28
2016,9,29,8,30,747.0,88.0,2.7,17.0,432.0,704.07,564.06
2016,9,29,8,45,771.0,91.0,2.7,18.0,476.5,751.2,594.5
2016,9,29,9,0,795.0,94.0,2.7,19.0,521.0,796.92,623.17
2016,9,29,9,15,811.5,96.5,2.7,19.5,560.5,833.81,646.16
2016,9,29,9,30,828.0,99.0,2.7,20.0,600.0,868.29,667.22
2016,9,29,9,45,844.5,99.0,2.7,20.5,635.0,897.13,684.17
2016,9,29,10,0,861.0,99.0,2.7,21.0,670.0,915.18,693.68
2016,9,29,10,15,869.0,100.5,2.7,21.5,696.5,931.84,702.37
2016,9,29,10,30,877.0,102.0,2.7,22.0,723.0,945.07,708.81
2016,9,29,10,45,881.5,103.5,2.75,22.5,742.0,951.46,711.22
2016,9,29,11,0,886.0,105.0,2.8,23.0,761.0,954.21,711.39
2016,9,29,11,15,889.0,105.5,2.85,23.0,772.5,950.76,708.98
2016,9,29,11,30,892.0,106.0,2.9,23.0,784.0,943.65,704.31
2016,9,29,11,45,892.0,107.0,2.95,23.5,787.0,930.71,694.52
2016,9,29,12,0,892.0,108.0,3.0,24.0,790.0,914.22,682.52
2016,9,29,12,15,890.5,107.5,3.1,24.0,785.5,891.37,667.98
2016,9,29,12,30,889.0,107.0,3.2,24.0,781.0,865.24,651.21
2016,9,29,12,45,890.5,104.0,3.3,24.0,769.5,835.77,632.07
2016,9,29,13,0,892.0,101.0,3.4,24.0,758.0,803.12,610.6
2016,9,29,13,15,886.0,100.0,3.45,24.0,737.0,763.88,584.09
2016,9,29,13,30,880.0,99.0,3.5,24.0,716.0,722.23,555.65
2016,9,29,13,45,868.5,98.5,3.55,24.0,687.5,675.25,521.39
2016,9,29,14,0,857.0,98.0,3.6,24.0,659.0,626.75,484.78
2016,9,29,14,15,844.5,96.0,3.6,23.5,624.5,575.36,445.81
2016,9,29,14,30,832.0,94.0,3.6,23.0,590.0,522.09,404.17
2016,9,29,14,45,815.0,91.5,3.6,23.0,549.5,465.69,358.07
2016,9,29,15,0,798.0,89.0,3.6,23.0,509.0,409.48,310.78
2016,9,29,15,15,775.0,85.5,3.6,22.5,463.5,350.72,260.87
2016,9,29,15,30,752.0,82.0,3.6,22.0,418.0,293.44,211.0
2016,9,29,15,45,722.5,77.0,3.6,21.5,369.5,235.05,160.14
2016,9,29,16,0,693.0,72.0,3.6,21.0,321.0,176.65,110.48
2016,9,29,16,15,646.5,66.5,3.55,20.0,271.0,121.64,68.36
2016,9,29,16,30,600.0,61.0,3.5,19.0,221.0,72.07,38.83
2016,9,29,16,45,531.0,53.0,3.45,18.5,171.5,39.04,28.58
2016,9,29,17,0,462.0,45.0,3.4,18.0,122.0,34.51,24.28
2016,9,29,17,15,344.5,33.5,3.3,17.0,79.5,26.44,16.53
2016,9,29,17,30,227.0,22.0,3.2,16.0,37.0,17.93,1.69
2016,9,29,17,45,113.5,11.0,3.1,15.5,18.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,58.99,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,159.52,100.35
2016,9,30,6,45,374.5,37.0,3.15,12.5,91.5,240.19,190.34
2016,9,30,7,0,485.0,48.0,3.3,13.0,136.0,329.69,270.15
2016,9,30,7,15,552.0,55.5,3.35,13.5,185.5,400.97,332.82
2016,9,30,7,30,619.0,63.0,3.4,14.0,235.0,477.42,397.35
2016,9,30,7,45,317.0,98.5,3.45,14.5,187.0,344.39,287.37
2016,9,30,8,0,15.0,134.0,3.5,15.0,139.0,144.87,116.84
2016,9,30,8,15,394.0,107.0,3.55,15.5,286.0,435.25,362.68
2016,9,30,8,30,773.0,80.0,3.6,16.0,433.0,713.65,578.91
2016,9,30,8,45,796.0,82.5,3.65,16.5,478.0,760.02,609.14
2016,9,30,9,0,819.0,85.0,3.7,17.0,523.0,804.88,639.22
2016,9,30,9,15,835.0,87.5,3.75,17.0,562.5,841.83,664.36
2016,9,30,9,30,851.0,90.0,3.8,17.0,602.0,876.29,687.58
2016,9,30,9,45,865.5,90.5,3.85,17.5,636.5,896.6,699.32
2016,9,30,10,0,880.0,91.0,3.9,18.0,671.0,921.49,714.41
2016,9,30,10,15,888.5,92.0,3.95,18.0,697.5,938.2,725.09
2016,9,30,10,30,897.0,93.0,4.0,18.0,724.0,951.43,733.51
2016,9,30,10,45,902.0,94.0,4.1,18.5,743.5,957.77,736.18
2016,9,30,11,0,907.0,95.0,4.2,19.0,763.0,960.4,736.45
2016,9,30,11,15,910.0,95.5,4.25,19.0,774.5,956.85,733.73
2016,9,30,11,30,913.0,96.0,4.3,19.0,786.0,949.55,728.6
2016,9,30,11,45,914.0,96.5,4.35,19.0,789.5,936.71,719.76
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,920.22,708.6
2016,9,30,12,15,914.0,96.5,4.45,19.0,788.5,897.34,693.11
2016,9,30,12,30,913.0,96.0,4.5,19.0,784.0,871.08,675.27
2016,9,30,12,45,905.0,98.0,4.55,19.0,770.0,838.53,652.91
2016,9,30,13,0,897.0,100.0,4.6,19.0,756.0,803.23,628.47
2016,9,30,13,15,891.0,98.5,4.6,19.0,735.0,763.27,600.21
2016,9,30,13,30,885.0,97.0,4.6,19.0,714.0,720.9,570.0
2016,9,30,13,45,876.5,95.5,4.6,19.0,685.5,674.69,534.87
2016,9,30,14,0,868.0,94.0,4.6,19.0,657.0,626.7,497.27
2016,9,30,14,15,855.5,92.0,4.55,18.5,622.5,574.43,456.17
2016,9,30,14,30,843.0,90.0,4.5,18.0,588.0,520.98,412.92
2016,9,30,14,45,827.0,87.0,4.5,18.0,547.5,464.05,364.99
2016,9,30,15,0,811.0,84.0,4.5,18.0,507.0,407.19,315.77
2016,9,30,15,15,788.0,80.5,4.45,17.5,461.5,347.81,263.84
2016,9,30,15,30,765.0,77.0,4.4,17.0,416.0,289.89,212.04
2016,9,30,15,45,734.0,72.5,4.35,17.0,367.0,230.99,159.2
2016,9,30,16,0,703.0,68.0,4.3,17.0,318.0,175.1,110.52
2016,9,30,16,15,656.5,63.0,4.15,16.5,267.5,117.42,65.66
2016,9,30,16,30,610.0,58.0,4.0,16.0,217.0,67.85,36.45
2016,9,30,16,45,538.5,50.5,3.85,15.5,168.0,37.17,27.27
2016,9,30,17,0,467.0,43.0,3.7,15.0,119.0,32.98,23.21
2016,9,30,17,15,346.0,32.0,3.45,14.5,76.5,25.3,15.57
2016,9,30,17,30,225.0,21.0,3.2,14.0,34.0,17.21,0.0
2016,9,30,17,45,112.5,10.5,2.95,14.0,17.0,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,61.35,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,163.9,97.82
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,248.09,195.23
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,340.38,276.85
2016,10,1,7,15,577.5,54.0,2.9,14.5,188.0,412.94,340.41
2016,10,1,7,30,646.0,61.0,3.1,15.0,239.0,490.74,405.87
2016,10,1,7,45,694.0,65.0,3.3,15.5,290.5,552.31,456.33
2016,10,1,8,0,742.0,69.0,3.5,16.0,342.0,619.98,509.03
2016,10,1,8,15,772.0,73.0,3.5,16.5,391.5,675.81,549.24
2016,10,1,8,30,802.0,77.0,3.5,17.0,441.0,731.26,588.05
2016,10,1,8,45,826.5,78.5,3.5,17.5,487.0,778.43,619.79
2016,10,1,9,0,851.0,80.0,3.5,18.0,533.0,824.07,649.79
2016,10,1,9,15,867.0,82.5,3.45,18.5,573.0,854.48,668.11
2016,10,1,9,30,883.0,85.0,3.4,19.0,613.0,889.39,689.47
2016,10,1,9,45,899.0,84.5,3.4,19.5,648.0,917.9,706.37
2016,10,1,10,0,915.0,84.0,3.4,20.0,683.0,943.38,721.11
2016,10,1,10,15,923.0,85.0,3.4,20.0,710.5,959.95,731.13
2016,10,1,10,30,931.0,86.0,3.4,20.0,738.0,972.9,738.84
2016,10,1,10,45,936.5,87.0,3.4,20.5,757.5,979.75,741.13
2016,10,1,11,0,942.0,88.0,3.4,21.0,777.0,982.75,741.01
2016,10,1,11,15,945.0,88.5,3.4,21.0,789.0,978.97,737.91
2016,10,1,11,30,948.0,89.0,3.4,21.0,801.0,971.31,732.4
2016,10,1,11,45,948.5,89.5,3.4,21.5,804.0,957.52,721.51
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,939.97,708.28
2016,10,1,12,15,948.0,89.5,3.45,22.0,802.5,916.35,692.73
2016,10,1,12,30,947.0,89.0,3.5,22.0,798.0,889.22,674.81
2016,10,1,12,45,943.0,89.0,3.6,22.5,784.5,856.82,652.23
2016,10,1,13,0,939.0,89.0,3.7,23.0,771.0,821.34,627.44
2016,10,1,13,15,933.0,88.0,3.75,22.5,750.0,780.44,600.83
2016,10,1,13,30,927.0,87.0,3.8,22.0,729.0,737.0,572.04
2016,10,1,13,45,917.5,86.5,3.85,22.0,700.0,689.45,537.23
2016,10,1,14,0,908.0,86.0,3.9,22.0,671.0,640.07,499.47
2016,10,1,14,15,896.0,84.0,3.9,22.0,635.5,586.25,457.26
2016,10,1,14,30,884.0,82.0,3.9,22.0,600.0,531.38,413.04
2016,10,1,14,45,866.5,80.5,3.95,22.0,558.5,473.74,365.44
2016,10,1,15,0,849.0,79.0,4.0,22.0,517.0,414.71,315.35
2016,10,1,15,15,826.5,76.0,4.0,21.5,470.5,353.94,263.1
2016,10,1,15,30,804.0,73.0,4.0,21.0,424.0,294.5,210.76
2016,10,1,15,45,770.5,69.5,4.05,20.5,374.0,233.78,157.56
2016,10,1,16,0,737.0,66.0,4.1,20.0,324.0,176.32,108.62
2016,10,1,16,15,689.5,61.0,3.95,19.5,272.0,119.67,65.64
2016,10,1,16,30,642.0,56.0,3.8,19.0,220.0,65.23,34.05
2016,10,1,16,45,564.5,49.0,3.7,18.5,169.5,36.19,26.02
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,32.37,22.31
2016,10,1,17,15,354.5,31.0,3.3,17.0,75.5,24.63,14.58
2016,10,1,17,30,222.0,20.0,3.0,16.0,32.0,16.48,0.0
2016,10,1,17,45,111.0,10.0,2.75,15.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.0,12.5,1.7,11.5,22.0,57.95,0.0
2016,10,2,6,30,262.0,25.0,2.0,12.0,44.0,155.17,86.32
2016,10,2,6,45,375.5,35.5,2.4,13.0,88.0,238.38,186.98
2016,10,2,7,0,489.0,46.0,2.8,14.0,132.0,328.47,267.1
2016,10,2,7,15,558.0,53.0,2.9,14.5,181.5,400.13,329.95
2016,10,2,7,30,627.0,60.0,3.0,15.0,231.0,477.14,394.77
2016,10,2,7,45,674.5,64.5,3.15,15.5,281.5,541.58,447.36
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,604.95,496.92
2016,10,2,8,15,751.5,72.5,3.4,16.0,380.0,658.92,537.23
2016,10,2,8,30,781.0,76.0,3.5,16.0,428.0,712.51,576.43
2016,10,2,8,45,804.5,78.0,3.6,16.5,472.5,758.68,608.25
2016,10,2,9,0,828.0,80.0,3.7,17.0,517.0,803.33,638.43
2016,10,2,9,15,842.5,82.5,3.75,17.5,556.0,839.02,661.44
2016,10,2,9,30,857.0,85.0,3.8,18.0,595.0,864.71,677.09
2016,10,2,9,45,869.0,86.0,3.9,18.5,627.5,890.83,693.31
2016,10,2,10,0,881.0,87.0,4.0,19.0,660.0,913.88,707.33
2016,10,2,10,15,494.5,206.0,4.05,19.0,530.5,706.63,555.15
2016,10,2,10,30,108.0,325.0,4.1,19.0,401.0,440.4,345.0
2016,10,2,10,45,116.0,336.0,4.2,19.0,419.0,471.42,369.29
2016,10,2,11,0,124.0,347.0,4.3,19.0,437.0,487.94,381.64
2016,10,2,11,15,65.5,278.5,4.35,19.0,326.0,342.62,269.2
2016,10,2,11,30,7.0,210.0,4.4,19.0,215.0,206.88,161.27
2016,10,2,11,45,17.0,252.0,4.45,19.0,264.5,257.15,201.39
2016,10,2,12,0,27.0,294.0,4.5,19.0,314.0,317.62,248.67
2016,10,2,12,15,13.5,196.0,4.55,19.0,206.0,197.26,154.0
2016,10,2,12,30,0.0,98.0,4.6,19.0,98.0,91.52,69.04
2016,10,2,12,45,175.0,206.0,4.65,19.0,332.5,354.76,283.62
2016,10,2,13,0,350.0,314.0,4.7,19.0,567.0,590.63,465.24
2016,10,2,13,15,187.5,288.5,4.7,19.0,424.0,423.32,334.36
2016,10,2,13,30,25.0,263.0,4.7,19.0,281.0,265.41,208.37
2016,10,2,13,45,449.0,178.0,4.75,19.0,466.0,473.74,379.48
2016,10,2,14,0,873.0,93.0,4.8,19.0,651.0,623.0,496.02
2016,10,2,14,15,861.0,91.0,4.8,18.5,616.5,570.8,453.96
2016,10,2,14,30,849.0,89.0,4.8,18.0,582.0,517.37,410.54
2016,10,2,14,45,832.5,86.5,4.8,18.0,541.5,460.46,362.29
2016,10,2,15,0,816.0,84.0,4.8,18.0,501.0,403.66,312.78
2016,10,2,15,15,792.5,80.5,4.7,17.5,455.5,343.96,260.27
2016,10,2,15,30,769.0,77.0,4.6,17.0,410.0,285.78,208.05
2016,10,2,15,45,733.5,73.5,4.6,17.0,360.5,226.8,155.33
2016,10,2,16,0,698.0,70.0,4.6,17.0,311.0,168.53,105.16
2016,10,2,16,15,648.0,64.5,4.45,16.5,260.0,113.39,63.25
2016,10,2,16,30,598.0,59.0,4.3,16.0,209.0,64.12,35.63
2016,10,2,16,45,511.0,52.0,4.15,16.0,159.0,38.98,28.73
2016,10,2,17,0,424.0,45.0,4.0,16.0,109.0,35.38,25.04
2016,10,2,17,15,290.5,32.5,3.65,15.5,68.5,26.32,15.73
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,15.93,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,117.5,12.0,1.2,11.5,20.5,52.63,0.0
2016,10,3,6,30,235.0,24.0,1.4,12.0,41.0,142.03,71.67
2016,10,3,6,45,350.5,35.0,1.65,13.0,83.0,226.04,176.2
2016,10,3,7,0,466.0,46.0,1.9,14.0,125.0,316.22,255.96
2016,10,3,7,15,535.5,53.0,1.85,14.0,174.0,386.91,317.86
2016,10,3,7,30,605.0,60.0,1.8,14.0,223.0,463.01,381.75
2016,10,3,7,45,648.5,65.5,1.8,14.5,272.0,525.0,431.45
2016,10,3,8,0,692.0,71.0,1.8,15.0,321.0,588.88,480.53
2016,10,3,8,15,364.0,122.5,1.8,15.5,255.5,430.94,352.53
2016,10,3,8,30,36.0,174.0,1.8,16.0,190.0,214.02,172.04
2016,10,3,8,45,25.0,180.0,1.85,16.5,192.0,199.25,159.75
2016,10,3,9,0,14.0,186.0,1.9,17.0,194.0,195.36,155.54
2016,10,3,9,15,11.0,189.5,1.9,17.0,195.5,195.29,154.98
2016,10,3,9,30,8.0,193.0,1.9,17.0,197.0,195.31,154.5
2016,10,3,9,45,15.0,217.0,1.95,17.5,226.5,225.96,178.49
2016,10,3,10,0,22.0,241.0,2.0,18.0,256.0,256.74,202.16
2016,10,3,10,15,31.5,264.5,2.0,18.0,286.0,303.04,237.98
2016,10,3,10,30,41.0,288.0,2.0,18.0,316.0,336.4,263.37
2016,10,3,10,45,23.5,245.0,2.05,18.5,261.5,259.52,202.81
2016,10,3,11,0,6.0,202.0,2.1,19.0,207.0,198.95,154.58
2016,10,3,11,15,6.0,204.5,2.15,19.0,209.5,200.99,156.26
2016,10,3,11,30,6.0,207.0,2.2,19.0,212.0,203.03,157.79
2016,10,3,11,45,13.0,240.0,2.25,19.5,250.5,241.61,187.79
2016,10,3,12,0,20.0,273.0,2.3,20.0,289.0,279.9,217.07
2016,10,3,12,15,36.0,297.5,2.3,20.0,325.0,326.79,253.28
2016,10,3,12,30,52.0,322.0,2.3,20.0,361.0,362.7,280.78
2016,10,3,12,45,91.0,331.5,2.3,20.0,398.0,399.98,309.91
2016,10,3,13,0,130.0,341.0,2.3,20.0,435.0,441.58,341.81
2016,10,3,13,15,108.0,326.0,2.3,20.0,402.5,396.02,307.19
2016,10,3,13,30,86.0,311.0,2.3,20.0,370.0,359.47,279.45
2016,10,3,13,45,44.0,245.5,2.3,20.0,276.0,262.92,205.06
2016,10,3,14,0,2.0,180.0,2.3,20.0,182.0,169.44,131.48
2016,10,3,14,15,1.0,148.5,2.25,19.5,149.5,138.99,107.84
2016,10,3,14,30,0.0,117.0,2.2,19.0,117.0,108.95,84.03
2016,10,3,14,45,0.0,105.5,2.2,19.0,105.5,98.17,75.51
2016,10,3,15,0,0.0,94.0,2.2,19.0,94.0,87.46,66.95
2016,10,3,15,15,2.0,119.0,2.15,18.5,119.5,110.69,86.37
2016,10,3,15,30,4.0,144.0,2.1,18.0,145.0,132.62,104.67
2016,10,3,15,45,2.0,127.0,2.1,18.0,127.5,115.93,91.2
2016,10,3,16,0,0.0,110.0,2.1,18.0,110.0,99.58,77.94
2016,10,3,16,15,285.5,83.0,1.95,17.5,153.5,93.26,61.22
2016,10,3,16,30,571.0,56.0,1.8,17.0,197.0,58.71,32.54
2016,10,3,16,45,491.0,48.5,1.7,17.0,149.5,36.13,26.1
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,31.91,21.89
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,23.2,12.76
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,13.95,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,64.5,13.0,1.0,13.5,17.5,34.94,0.0
2016,10,4,6,30,129.0,26.0,1.2,14.0,35.0,100.7,43.01
2016,10,4,6,45,219.0,43.5,1.4,14.5,74.0,175.68,135.13
2016,10,4,7,0,309.0,61.0,1.6,15.0,113.0,252.56,203.23
2016,10,4,7,15,382.5,73.5,1.7,15.0,160.0,322.75,264.27
2016,10,4,7,30,456.0,86.0,1.8,15.0,207.0,399.52,328.95
2016,10,4,7,45,341.5,113.0,1.9,15.5,214.0,377.11,310.42
2016,10,4,8,0,227.0,140.0,2.0,16.0,221.0,332.07,272.73
2016,10,4,8,15,217.0,162.5,2.0,16.0,249.0,358.89,293.71
2016,10,4,8,30,207.0,185.0,2.0,16.0,277.0,371.54,302.83
2016,10,4,8,45,211.5,205.0,2.05,16.5,307.5,403.09,326.27
2016,10,4,9,0,216.0,225.0,2.1,17.0,338.0,434.07,348.72
2016,10,4,9,15,150.0,242.0,2.1,17.0,323.0,400.41,319.86
2016,10,4,9,30,84.0,259.0,2.1,17.0,308.0,349.35,277.75
2016,10,4,9,45,71.5,268.5,2.1,17.5,312.5,347.79,275.21
2016,10,4,10,0,59.0,278.0,2.1,18.0,317.0,345.71,272.07
2016,10,4,10,15,207.5,286.0,2.1,18.5,427.5,503.17,394.94
2016,10,4,10,30,356.0,294.0,2.1,19.0,538.0,662.14,511.99
2016,10,4,10,45,608.5,207.5,2.15,19.5,639.0,816.24,624.77
2016,10,4,11,0,861.0,121.0,2.2,20.0,740.0,945.72,710.68
2016,10,4,11,15,865.0,121.5,2.25,20.0,751.5,942.54,707.21
2016,10,4,11,30,869.0,122.0,2.3,20.0,763.0,935.7,702.82
2016,10,4,11,45,880.0,117.0,2.4,20.5,768.5,918.54,690.78
2016,10,4,12,0,891.0,112.0,2.5,21.0,774.0,905.03,681.34
2016,10,4,12,15,890.0,111.5,2.65,21.0,769.0,882.29,667.32
2016,10,4,12,30,889.0,111.0,2.8,21.0,764.0,856.27,650.99
2016,10,4,12,45,892.0,107.0,2.95,21.0,752.5,826.6,631.97
2016,10,4,13,0,895.0,103.0,3.1,21.0,741.0,793.68,610.47
2016,10,4,13,15,888.5,102.0,3.2,21.0,720.0,753.8,583.5
2016,10,4,13,30,882.0,101.0,3.3,21.0,699.0,711.55,554.1
2016,10,4,13,45,875.5,98.0,3.4,21.0,671.0,665.15,519.59
2016,10,4,14,0,869.0,95.0,3.5,21.0,643.0,616.85,482.69
2016,10,4,14,15,856.0,93.0,3.55,20.5,607.5,564.68,442.45
2016,10,4,14,30,843.0,91.0,3.6,20.0,572.0,510.7,399.48
2016,10,4,14,45,828.0,87.5,3.7,20.0,531.5,453.85,352.19
2016,10,4,15,0,813.0,84.0,3.8,20.0,491.0,397.0,303.42
2016,10,4,15,15,789.0,80.5,3.8,19.5,445.5,337.46,251.78
2016,10,4,15,30,765.0,77.0,3.8,19.0,400.0,279.5,200.43
2016,10,4,15,45,733.0,72.5,3.85,19.0,351.0,220.82,148.53
2016,10,4,16,0,701.0,68.0,3.9,19.0,302.0,162.5,99.01
2016,10,4,16,15,650.0,62.0,3.8,18.5,251.0,107.02,58.03
2016,10,4,16,30,599.0,56.0,3.7,18.0,200.0,57.55,31.98
2016,10,4,16,45,517.5,48.0,3.6,17.5,151.0,36.01,25.87
2016,10,4,17,0,436.0,40.0,3.5,17.0,102.0,31.3,21.26
2016,10,4,17,15,293.0,28.0,3.3,16.5,62.0,22.52,11.66
2016,10,4,17,30,150.0,16.0,3.1,16.0,22.0,15.25,0.0
2016,10,4,17,45,75.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,12.0,1.4,10.5,18.5,47.89,0.0
2016,10,5,6,30,209.0,24.0,1.6,11.0,37.0,128.89,47.12
2016,10,5,6,45,342.0,35.0,1.8,12.0,81.0,221.46,171.76
2016,10,5,7,0,475.0,46.0,2.0,13.0,125.0,319.74,259.12
2016,10,5,7,15,550.0,53.5,2.25,13.5,175.0,394.37,324.7
2016,10,5,7,30,625.0,61.0,2.5,14.0,225.0,474.84,392.78
2016,10,5,7,45,678.5,65.5,2.75,15.0,277.0,542.76,447.78
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,609.69,499.79
2016,10,5,8,15,764.5,73.5,3.1,16.5,378.5,665.96,540.75
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,721.99,580.46
2016,10,5,8,45,824.0,79.0,3.3,18.0,474.0,771.15,613.02
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,818.92,643.84
2016,10,5,9,15,867.5,83.0,3.4,19.0,560.5,855.95,668.37
2016,10,5,9,30,884.0,85.0,3.4,19.0,601.0,883.0,685.69
2016,10,5,9,45,899.5,85.5,3.4,19.5,636.0,911.79,702.92
2016,10,5,10,0,915.0,86.0,3.4,20.0,671.0,937.52,717.9
2016,10,5,10,15,923.5,87.0,3.4,20.5,698.5,954.12,726.57
2016,10,5,10,30,932.0,88.0,3.4,21.0,726.0,967.1,732.91
2016,10,5,10,45,940.0,88.0,3.4,21.5,746.0,974.71,735.72
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,978.48,736.12
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.5,974.33,732.77
2016,10,5,11,30,954.0,89.0,3.4,22.0,789.0,966.28,727.02
2016,10,5,11,45,956.5,88.5,3.45,22.0,792.5,952.79,718.09
2016,10,5,12,0,959.0,88.0,3.5,22.0,796.0,935.47,706.7
2016,10,5,12,15,957.5,87.5,3.55,22.0,790.5,910.98,690.49
2016,10,5,12,30,956.0,87.0,3.6,22.0,785.0,882.99,671.91
2016,10,5,12,45,947.5,89.0,3.65,22.5,770.5,848.75,647.69
2016,10,5,13,0,939.0,91.0,3.7,23.0,756.0,811.67,621.47
2016,10,5,13,15,932.5,90.0,3.7,22.5,734.0,770.28,594.2
2016,10,5,13,30,926.0,89.0,3.7,22.0,712.0,726.4,564.78
2016,10,5,13,45,916.5,88.0,3.75,22.0,682.5,678.34,528.73
2016,10,5,14,0,907.0,87.0,3.8,22.0,653.0,628.48,490.42
2016,10,5,14,15,893.5,85.0,3.8,22.0,617.0,573.92,447.4
2016,10,5,14,30,880.0,83.0,3.8,22.0,581.0,518.5,402.48
2016,10,5,14,45,860.5,81.0,3.8,22.0,538.5,458.98,353.12
2016,10,5,15,0,841.0,79.0,3.8,22.0,496.0,400.18,302.9
2016,10,5,15,15,816.0,76.0,3.8,21.5,449.0,339.33,250.42
2016,10,5,15,30,791.0,73.0,3.8,21.0,402.0,280.13,198.28
2016,10,5,15,45,751.0,70.0,3.8,21.0,351.5,219.77,145.58
2016,10,5,16,0,711.0,67.0,3.8,21.0,301.0,163.51,98.57
2016,10,5,16,15,657.5,61.0,3.6,20.0,249.5,104.62,55.78
2016,10,5,16,30,604.0,55.0,3.4,19.0,198.0,54.82,30.65
2016,10,5,16,45,515.0,47.5,3.2,18.5,148.0,35.83,25.55
2016,10,5,17,0,426.0,40.0,3.0,18.0,98.0,31.59,21.31
2016,10,5,17,15,277.0,27.5,2.8,17.0,58.5,22.29,10.75
2016,10,5,17,30,128.0,15.0,2.6,16.0,19.0,14.3,0.0
2016,10,5,17,45,64.0,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.5,17.5,49.46,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,131.98,35.33
2016,10,6,6,45,353.5,32.5,1.8,13.0,78.0,223.7,171.86
2016,10,6,7,0,483.0,43.0,2.0,14.0,121.0,319.81,257.85
2016,10,6,7,15,556.0,50.0,2.15,14.5,171.0,392.74,321.85
2016,10,6,7,30,629.0,57.0,2.3,15.0,221.0,471.4,388.08
2016,10,6,7,45,679.0,61.5,2.45,15.5,272.0,533.39,438.92
2016,10,6,8,0,729.0,66.0,2.6,16.0,323.0,601.69,492.29
2016,10,6,8,15,760.5,70.0,2.6,16.5,371.0,657.5,532.38
2016,10,6,8,30,792.0,74.0,2.6,17.0,419.0,713.07,571.09
2016,10,6,8,45,816.5,76.0,2.6,18.0,464.5,759.91,601.25
2016,10,6,9,0,841.0,78.0,2.6,19.0,510.0,805.25,629.55
2016,10,6,9,15,857.0,80.5,2.6,19.5,549.5,834.93,647.39
2016,10,6,9,30,873.0,83.0,2.6,20.0,589.0,869.07,668.26
2016,10,6,9,45,891.0,81.5,2.65,21.0,623.5,897.38,683.92
2016,10,6,10,0,909.0,80.0,2.7,22.0,658.0,922.78,697.49
2016,10,6,10,15,917.0,81.5,2.7,22.5,684.5,939.43,706.03
2016,10,6,10,30,925.0,83.0,2.7,23.0,711.0,952.46,712.29
2016,10,6,10,45,929.5,84.0,2.75,23.5,730.0,957.96,714.08
2016,10,6,11,0,934.0,85.0,2.8,24.0,749.0,959.65,713.53
2016,10,6,11,15,936.5,85.5,2.75,24.0,760.0,955.1,709.57
2016,10,6,11,30,939.0,86.0,2.7,24.0,771.0,946.71,703.28
2016,10,6,11,45,939.5,86.0,2.7,24.5,773.5,932.19,692.14
2016,10,6,12,0,940.0,86.0,2.7,25.0,776.0,913.96,678.74
2016,10,6,12,15,939.0,86.0,2.7,25.0,770.5,890.85,663.52
2016,10,6,12,30,938.0,86.0,2.7,25.0,765.0,864.26,646.03
2016,10,6,12,45,935.5,84.5,2.7,25.5,752.0,831.54,623.15
2016,10,6,13,0,933.0,83.0,2.7,26.0,739.0,795.72,598.19
2016,10,6,13,15,927.0,82.5,2.7,26.0,717.5,755.51,571.28
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,712.79,542.39
2016,10,6,13,45,912.0,81.0,2.7,26.0,667.5,665.34,507.58
2016,10,6,14,0,903.0,80.0,2.7,26.0,639.0,616.08,470.55
2016,10,6,14,15,890.5,78.0,2.7,25.5,603.5,562.37,430.06
2016,10,6,14,30,878.0,76.0,2.7,25.0,568.0,507.71,387.44
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.0,450.19,340.46
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,391.35,291.07
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.0,331.05,239.78
2016,10,6,15,30,796.0,66.0,2.6,24.0,394.0,272.22,188.66
2016,10,6,15,45,762.0,62.5,2.6,24.0,344.5,212.54,137.11
2016,10,6,16,0,728.0,59.0,2.6,24.0,295.0,156.19,90.6
2016,10,6,16,15,677.5,54.0,2.25,23.0,244.0,100.75,51.54
2016,10,6,16,30,627.0,49.0,1.9,22.0,193.0,51.29,28.23
2016,10,6,16,45,543.0,42.0,1.6,21.0,144.0,31.3,21.35
2016,10,6,17,0,459.0,35.0,1.3,20.0,95.0,27.23,17.36
2016,10,6,17,15,310.0,24.0,1.25,19.0,56.0,19.19,7.53
2016,10,6,17,30,161.0,13.0,1.2,18.0,17.0,12.39,0.0
2016,10,6,17,45,80.5,6.5,1.2,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.0,10.0,0.8,14.5,17.0,53.25,0.0
2016,10,7,6,30,252.0,20.0,0.8,15.0,34.0,140.09,20.07
2016,10,7,6,45,376.5,30.0,0.85,15.5,77.0,230.96,173.74
2016,10,7,7,0,501.0,40.0,0.9,16.0,120.0,324.74,257.33
2016,10,7,7,15,572.0,47.0,1.0,16.5,169.0,397.12,319.51
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,471.28,380.72
2016,10,7,7,45,688.0,58.5,1.2,17.5,268.0,534.59,431.04
2016,10,7,8,0,733.0,63.0,1.3,18.0,318.0,599.59,480.24
2016,10,7,8,15,764.0,66.5,1.5,19.0,366.0,654.41,518.77
2016,10,7,8,30,795.0,70.0,1.7,20.0,414.0,708.95,556.02
2016,10,7,8,45,816.5,73.0,1.9,21.0,458.5,754.6,586.01
2016,10,7,9,0,838.0,76.0,2.1,22.0,503.0,798.58,614.27
2016,10,7,9,15,854.0,78.0,2.2,22.5,542.0,827.5,632.03
2016,10,7,9,30,870.0,80.0,2.3,23.0,581.0,860.88,652.84
2016,10,7,9,45,869.5,86.5,2.45,24.0,611.5,882.26,664.43
2016,10,7,10,0,869.0,93.0,2.6,25.0,642.0,900.03,673.62
2016,10,7,10,15,877.0,94.5,2.55,25.5,668.0,916.06,681.38
2016,10,7,10,30,885.0,96.0,2.5,26.0,694.0,928.63,686.89
2016,10,7,10,45,889.0,98.0,2.5,26.5,712.5,934.53,688.54
2016,10,7,11,0,893.0,100.0,2.5,27.0,731.0,936.76,687.96
2016,10,7,11,15,896.0,100.5,2.4,27.5,741.5,932.7,682.55
2016,10,7,11,30,899.0,101.0,2.3,28.0,752.0,924.96,674.94
2016,10,7,11,45,898.0,102.0,2.25,28.5,754.5,910.57,663.66
2016,10,7,12,0,897.0,103.0,2.2,29.0,757.0,892.68,650.31
2016,10,7,12,15,716.0,174.5,2.15,29.0,694.0,804.34,591.72
2016,10,7,12,30,535.0,246.0,2.1,29.0,631.0,705.01,521.26
2016,10,7,12,45,520.5,247.0,2.05,29.0,616.0,674.92,500.66
2016,10,7,13,0,506.0,248.0,2.0,29.0,601.0,643.78,478.62
2016,10,7,13,15,538.0,227.0,1.95,29.0,592.5,623.16,464.74
2016,10,7,13,30,570.0,206.0,1.9,29.0,584.0,598.67,447.72
2016,10,7,13,45,505.5,218.5,1.85,29.0,543.0,542.11,406.14
2016,10,7,14,0,441.0,231.0,1.8,29.0,502.0,489.28,366.96
2016,10,7,14,15,500.5,197.5,1.75,29.0,488.5,464.1,348.44
2016,10,7,14,30,560.0,164.0,1.7,29.0,475.0,432.28,323.76
2016,10,7,14,45,528.5,159.0,1.7,29.0,435.5,380.97,283.77
2016,10,7,15,0,497.0,154.0,1.7,29.0,396.0,332.05,244.88
2016,10,7,15,15,402.0,154.0,1.55,28.5,337.5,269.98,197.0
2016,10,7,15,30,307.0,154.0,1.4,28.0,279.0,218.12,157.53
2016,10,7,15,45,280.0,139.5,1.25,27.5,242.0,178.54,126.13
2016,10,7,16,0,253.0,125.0,1.1,27.0,205.0,142.01,97.89
2016,10,7,16,15,227.5,105.0,1.05,26.0,168.0,104.44,70.72
2016,10,7,16,30,202.0,85.0,1.0,25.0,131.0,70.27,49.36
2016,10,7,16,45,160.5,65.5,1.0,24.0,96.0,51.77,38.29
2016,10,7,17,0,119.0,46.0,1.0,23.0,61.0,37.07,25.12
2016,10,7,17,15,59.5,27.5,1.0,22.0,35.0,23.51,8.86
2016,10,7,17,30,0.0,9.0,1.0,21.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,10.5,1.0,16.5,14.0,34.58,0.0
2016,10,8,6,30,142.0,21.0,0.9,17.0,28.0,95.82,0.0
2016,10,8,6,45,270.0,34.0,0.85,17.5,68.5,186.64,138.21
2016,10,8,7,0,398.0,47.0,0.8,18.0,109.0,280.1,220.33
2016,10,8,7,15,477.5,56.0,0.85,18.5,157.5,354.95,283.61
2016,10,8,7,30,557.0,65.0,0.9,19.0,206.0,436.15,349.46
2016,10,8,7,45,609.5,71.5,1.0,20.0,256.0,502.65,401.04
2016,10,8,8,0,662.0,78.0,1.1,21.0,306.0,571.76,452.41
2016,10,8,8,15,697.0,82.5,1.15,22.0,354.0,627.77,491.2
2016,10,8,8,30,732.0,87.0,1.2,23.0,402.0,683.98,528.09
2016,10,8,8,45,758.0,90.5,1.3,24.0,446.0,727.68,555.59
2016,10,8,9,0,784.0,94.0,1.4,25.0,490.0,774.25,584.55
2016,10,8,9,15,802.5,97.0,1.4,26.0,529.5,812.23,605.97
2016,10,8,9,30,821.0,100.0,1.4,27.0,569.0,847.89,625.45
2016,10,8,9,45,867.5,89.0,1.45,28.0,610.0,881.46,643.84
2016,10,8,10,0,914.0,78.0,1.5,29.0,651.0,920.48,665.48
2016,10,8,10,15,922.0,79.0,1.45,29.5,677.5,936.41,672.11
2016,10,8,10,30,930.0,80.0,1.4,30.0,704.0,948.72,676.73
2016,10,8,10,45,934.5,81.0,1.35,30.5,723.0,954.09,677.09
2016,10,8,11,0,939.0,82.0,1.3,31.0,742.0,955.64,675.27
2016,10,8,11,15,942.0,82.5,1.2,31.0,753.0,951.39,670.6
2016,10,8,11,30,945.0,83.0,1.1,31.0,764.0,943.29,663.73
2016,10,8,11,45,945.0,83.5,1.05,31.5,766.5,928.71,652.51
2016,10,8,12,0,945.0,84.0,1.0,32.0,769.0,910.43,639.24
2016,10,8,12,15,943.5,83.5,0.95,32.0,763.5,886.15,623.71
2016,10,8,12,30,942.0,83.0,0.9,32.0,758.0,858.44,606.15
2016,10,8,12,45,938.0,83.0,0.85,32.0,744.0,826.0,585.67
2016,10,8,13,0,934.0,83.0,0.8,32.0,730.0,790.53,563.27
2016,10,8,13,15,927.5,82.0,0.8,31.5,708.5,749.37,538.9
2016,10,8,13,30,921.0,81.0,0.8,31.0,687.0,705.76,512.3
2016,10,8,13,45,911.5,80.0,0.8,31.0,658.0,658.02,479.54
2016,10,8,14,0,902.0,79.0,0.8,31.0,629.0,608.53,444.64
2016,10,8,14,15,889.0,77.5,0.85,31.0,593.5,555.16,406.35
2016,10,8,14,30,876.0,76.0,0.9,31.0,558.0,500.89,365.96
2016,10,8,14,45,858.0,73.5,1.0,31.0,516.5,442.88,321.58
2016,10,8,15,0,840.0,71.0,1.1,31.0,475.0,383.66,274.55
2016,10,8,15,15,815.5,68.5,1.1,30.5,429.0,323.87,225.81
2016,10,8,15,30,791.0,66.0,1.1,30.0,383.0,265.67,177.22
2016,10,8,15,45,755.0,62.0,1.15,29.5,333.5,205.68,127.8
2016,10,8,16,0,719.0,58.0,1.2,29.0,284.0,149.28,83.35
