Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,15,666.5,53.0,1.15,27.5,233.5,94.62,46.88
2016,10,8,16,30,614.0,48.0,1.1,26.0,183.0,46.21,26.52
2016,10,8,16,45,527.5,40.5,1.05,25.0,134.5,30.42,20.12
2016,10,8,17,0,441.0,33.0,1.0,24.0,86.0,25.85,15.65
2016,10,8,17,15,284.0,21.5,1.05,23.0,49.0,17.24,3.46
2016,10,8,17,30,127.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,10,8,17,45,63.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,9.0,1.25,16.5,15.0,48.96,0.0
2016,10,9,6,30,234.0,18.0,1.2,17.0,30.0,128.55,0.0
2016,10,9,6,45,362.0,28.5,1.15,17.5,72.0,222.01,163.2
2016,10,9,7,0,490.0,39.0,1.1,18.0,114.0,316.82,248.9
2016,10,9,7,15,564.0,46.5,1.15,18.5,163.5,390.6,312.06
2016,10,9,7,30,638.0,54.0,1.2,19.0,213.0,470.29,377.13
2016,10,9,7,45,684.0,59.0,1.3,20.0,263.0,530.32,424.14
2016,10,9,8,0,730.0,64.0,1.4,21.0,313.0,596.2,473.13
2016,10,9,8,15,761.5,67.5,1.3,22.0,361.0,651.06,509.1
2016,10,9,8,30,793.0,71.0,1.2,23.0,409.0,705.64,543.23
2016,10,9,8,45,815.0,74.5,1.1,24.0,453.5,752.02,570.16
2016,10,9,9,0,837.0,78.0,1.0,25.0,498.0,796.75,594.91
2016,10,9,9,15,853.0,80.0,1.0,25.5,537.0,832.57,615.48
2016,10,9,9,30,869.0,82.0,1.0,26.0,576.0,858.52,629.4
2016,10,9,9,45,881.0,83.5,1.05,27.0,609.0,884.73,642.99
2016,10,9,10,0,893.0,85.0,1.1,28.0,642.0,907.82,654.47
2016,10,9,10,15,901.0,86.5,1.15,28.5,668.0,923.97,662.84
2016,10,9,10,30,909.0,88.0,1.2,29.0,694.0,936.58,669.13
2016,10,9,10,45,912.5,89.5,1.25,29.5,712.0,941.42,670.69
2016,10,9,11,0,916.0,91.0,1.3,30.0,730.0,942.52,670.12
2016,10,9,11,15,918.5,91.5,1.35,30.0,740.5,937.8,667.42
2016,10,9,11,30,921.0,92.0,1.4,30.0,751.0,929.34,662.55
2016,10,9,11,45,919.5,93.0,1.5,30.0,753.0,914.2,654.23
2016,10,9,12,0,918.0,94.0,1.6,30.0,755.0,895.49,643.68
2016,10,9,12,15,916.0,94.0,1.7,30.0,749.0,871.81,629.88
2016,10,9,12,30,914.0,94.0,1.8,30.0,743.0,844.8,613.83
2016,10,9,12,45,903.5,96.0,1.9,30.0,728.0,810.11,592.55
2016,10,9,13,0,893.0,98.0,2.0,30.0,713.0,772.87,569.33
2016,10,9,13,15,886.0,96.5,2.05,29.5,691.0,732.18,544.18
2016,10,9,13,30,879.0,95.0,2.1,29.0,669.0,689.21,516.02
2016,10,9,13,45,867.5,94.0,2.2,29.0,640.0,641.87,482.36
2016,10,9,14,0,856.0,93.0,2.3,29.0,611.0,594.07,447.3
2016,10,9,14,15,842.0,91.0,2.4,28.5,575.5,541.17,408.26
2016,10,9,14,30,828.0,89.0,2.5,28.0,540.0,487.62,367.24
2016,10,9,14,45,808.0,86.0,2.6,28.0,499.0,430.18,321.13
2016,10,9,15,0,788.0,83.0,2.7,28.0,458.0,373.32,274.04
2016,10,9,15,15,761.0,79.5,2.75,27.5,412.0,314.69,224.92
2016,10,9,15,30,734.0,76.0,2.8,27.0,366.0,258.06,176.56
2016,10,9,15,45,695.0,71.5,2.85,26.5,317.5,197.99,126.29
2016,10,9,16,0,656.0,67.0,2.9,26.0,269.0,144.09,83.3
2016,10,9,16,15,599.0,60.5,2.8,25.0,219.5,91.42,47.8
2016,10,9,16,30,542.0,54.0,2.7,24.0,170.0,45.54,33.41
2016,10,9,16,45,450.5,44.5,2.65,23.0,123.5,34.12,23.38
2016,10,9,17,0,359.0,35.0,2.6,22.0,77.0,27.92,17.32
2016,10,9,17,15,179.5,17.5,2.55,21.0,38.5,13.62,0.0
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,31.23,0.0
2016,10,10,6,45,198.0,36.0,1.7,14.5,65.5,156.93,115.17
2016,10,10,7,0,396.0,46.0,1.9,15.0,105.0,276.83,221.12
2016,10,10,7,15,475.0,55.0,1.9,15.5,153.0,351.04,285.78
2016,10,10,7,30,554.0,64.0,1.9,16.0,201.0,431.47,353.13
2016,10,10,7,45,609.0,70.0,1.95,16.5,250.5,498.56,407.59
2016,10,10,8,0,664.0,76.0,2.0,17.0,300.0,568.42,462.04
2016,10,10,8,15,699.0,81.0,1.95,17.5,347.5,624.85,503.22
2016,10,10,8,30,734.0,86.0,1.9,18.0,395.0,681.49,542.3
2016,10,10,8,45,763.5,88.0,1.9,18.5,440.0,725.98,571.73
2016,10,10,9,0,793.0,90.0,1.9,19.0,485.0,773.54,602.73
2016,10,10,9,15,811.0,93.0,1.95,19.5,524.0,811.09,626.47
2016,10,10,9,30,829.0,96.0,2.0,20.0,563.0,846.27,648.34
2016,10,10,9,45,850.5,94.5,2.05,21.0,598.0,876.52,665.36
2016,10,10,10,0,872.0,93.0,2.1,22.0,633.0,896.35,675.18
2016,10,10,10,15,881.0,94.5,2.15,22.5,659.5,913.03,684.3
2016,10,10,10,30,890.0,96.0,2.2,23.0,686.0,926.26,691.2
2016,10,10,10,45,895.5,97.0,2.25,23.5,704.5,932.15,693.35
2016,10,10,11,0,901.0,98.0,2.3,24.0,723.0,934.38,693.28
2016,10,10,11,15,904.0,98.5,2.35,24.0,733.5,930.07,690.4
2016,10,10,11,30,907.0,99.0,2.4,24.0,744.0,922.07,685.27
2016,10,10,11,45,907.0,99.5,2.5,24.0,746.5,907.76,676.49
2016,10,10,12,0,907.0,100.0,2.6,24.0,749.0,889.9,665.42
2016,10,10,12,15,905.5,99.5,2.65,24.0,743.5,866.24,650.06
2016,10,10,12,30,904.0,99.0,2.7,24.0,738.0,839.28,632.48
2016,10,10,12,45,889.0,103.5,2.8,24.0,721.5,803.97,609.4
2016,10,10,13,0,874.0,108.0,2.9,24.0,705.0,770.13,587.18
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.5,729.02,559.31
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,685.74,527.93
2016,10,10,13,45,845.0,104.5,3.1,24.0,632.0,637.49,492.19
2016,10,10,14,0,831.0,104.0,3.2,24.0,602.0,588.07,454.6
2016,10,10,14,15,815.5,101.5,3.25,23.5,567.0,534.99,413.9
2016,10,10,14,30,800.0,99.0,3.3,23.0,532.0,481.5,371.49
2016,10,10,14,45,774.5,97.5,3.4,22.5,490.0,424.63,325.18
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,367.32,277.11
2016,10,10,15,15,719.5,91.5,3.5,21.5,402.5,308.8,226.88
2016,10,10,15,30,690.0,87.0,3.5,21.0,357.0,252.65,177.93
2016,10,10,15,45,643.0,82.5,3.5,20.5,308.0,195.83,129.63
2016,10,10,16,0,596.0,78.0,3.5,20.0,259.0,144.08,88.04
2016,10,10,16,15,534.5,70.0,3.45,19.0,210.0,93.59,53.62
2016,10,10,16,30,473.0,62.0,3.4,18.0,161.0,50.65,38.7
2016,10,10,16,45,375.0,50.5,3.35,17.5,115.5,39.96,28.95
2016,10,10,17,0,277.0,39.0,3.3,17.0,70.0,30.47,19.66
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.0,15.35,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,9.0,1.0,13.0,12.0,29.35,0.0
2016,10,11,6,30,121.0,18.0,1.2,13.0,24.0,81.19,0.0
2016,10,11,6,45,239.0,33.0,1.45,13.5,62.0,171.01,124.33
2016,10,11,7,0,357.0,48.0,1.7,14.0,100.0,258.52,206.59
2016,10,11,7,15,437.0,58.0,1.75,14.0,146.5,332.64,272.02
2016,10,11,7,30,517.0,68.0,1.8,14.0,193.0,413.05,340.51
2016,10,11,7,45,266.0,94.0,1.85,14.5,159.5,290.83,241.22
2016,10,11,8,0,15.0,120.0,1.9,15.0,126.0,131.45,105.58
2016,10,11,8,15,82.5,148.0,1.9,15.5,182.0,220.55,180.85
2016,10,11,8,30,150.0,176.0,1.9,16.0,238.0,317.34,259.4
2016,10,11,8,45,224.5,188.0,1.95,16.5,293.0,404.86,328.57
2016,10,11,9,0,299.0,200.0,2.0,17.0,348.0,483.89,389.42
2016,10,11,9,15,334.5,210.5,2.0,17.0,388.5,531.22,424.67
2016,10,11,9,30,370.0,221.0,2.0,17.0,429.0,578.88,459.77
2016,10,11,9,45,618.5,156.0,2.05,17.5,526.5,746.87,585.7
2016,10,11,10,0,867.0,91.0,2.1,18.0,624.0,887.34,680.92
2016,10,11,10,15,876.0,92.0,2.1,18.5,650.0,903.32,688.0
2016,10,11,10,30,885.0,93.0,2.1,19.0,676.0,915.88,694.12
2016,10,11,10,45,892.0,93.5,2.1,19.5,695.0,922.5,696.36
2016,10,11,11,0,899.0,94.0,2.1,20.0,714.0,925.49,696.34
2016,10,11,11,15,902.5,94.5,2.05,20.0,725.0,921.63,692.71
2016,10,11,11,30,906.0,95.0,2.0,20.0,736.0,914.07,686.82
2016,10,11,11,45,906.5,95.5,2.0,20.5,738.5,900.21,676.12
2016,10,11,12,0,907.0,96.0,2.0,21.0,741.0,882.79,663.23
2016,10,11,12,15,906.0,95.5,2.0,21.0,735.5,859.54,647.81
2016,10,11,12,30,905.0,95.0,2.0,21.0,730.0,832.98,630.21
2016,10,11,12,45,873.0,107.0,2.0,21.0,710.0,792.52,603.01
2016,10,11,13,0,841.0,119.0,2.0,21.0,690.0,754.6,577.51
2016,10,11,13,15,630.0,186.0,2.05,21.0,606.0,643.14,495.6
2016,10,11,13,30,419.0,253.0,2.1,21.0,522.0,538.03,416.1
2016,10,11,13,45,443.5,233.5,2.15,21.0,507.5,512.1,397.76
2016,10,11,14,0,468.0,214.0,2.2,21.0,493.0,483.05,375.92
2016,10,11,14,15,620.0,160.0,2.3,20.5,506.5,486.89,379.5
2016,10,11,14,30,772.0,106.0,2.4,20.0,520.0,472.57,367.12
2016,10,11,14,45,573.5,139.0,2.55,20.0,433.0,376.48,291.18
2016,10,11,15,0,375.0,172.0,2.7,20.0,346.0,296.49,228.42
2016,10,11,15,15,521.5,131.0,2.75,19.5,347.0,280.77,210.49
2016,10,11,15,30,668.0,90.0,2.8,19.0,348.0,247.8,175.6
2016,10,11,15,45,625.5,84.0,2.9,18.5,300.0,191.9,127.84
2016,10,11,16,0,583.0,78.0,3.0,18.0,252.0,140.6,86.43
2016,10,11,16,15,519.5,69.5,3.0,17.5,203.5,90.55,52.37
2016,10,11,16,30,456.0,61.0,3.0,17.0,155.0,48.29,36.76
2016,10,11,16,45,358.5,49.5,3.0,16.5,110.0,39.32,28.46
2016,10,11,17,0,261.0,38.0,3.0,16.0,65.0,29.76,18.88
2016,10,11,17,15,130.5,19.0,2.95,15.5,32.5,15.0,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,12.5,11.0,8.1,0.0
2016,10,12,6,30,124.0,17.0,1.3,13.0,22.0,64.9,0.0
2016,10,12,6,45,254.0,31.0,1.5,13.5,61.0,175.13,125.29
2016,10,12,7,0,384.0,45.0,1.7,14.0,100.0,268.51,214.09
2016,10,12,7,15,466.0,54.0,1.65,14.0,147.0,343.49,280.3
2016,10,12,7,30,548.0,63.0,1.6,14.0,194.0,424.93,349.34
2016,10,12,7,45,280.5,91.0,1.6,14.5,158.5,308.35,254.9
2016,10,12,8,0,13.0,119.0,1.6,15.0,123.0,129.2,103.53
2016,10,12,8,15,21.0,138.5,1.55,15.5,146.5,154.97,125.15
2016,10,12,8,30,29.0,158.0,1.5,16.0,170.0,191.85,154.92
2016,10,12,8,45,105.0,185.5,1.5,16.5,235.5,295.05,239.1
2016,10,12,9,0,181.0,213.0,1.5,17.0,301.0,390.44,313.99
2016,10,12,9,15,507.0,153.5,1.55,17.5,429.0,621.9,494.5
2016,10,12,9,30,833.0,94.0,1.6,18.0,557.0,843.36,649.69
2016,10,12,9,45,846.0,96.0,1.7,18.5,590.0,870.18,664.1
2016,10,12,10,0,859.0,98.0,1.8,19.0,623.0,893.95,678.62
2016,10,12,10,15,867.5,99.5,1.9,19.0,648.5,909.85,689.14
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,922.27,697.51
2016,10,12,10,45,880.5,102.5,2.15,19.5,692.0,919.99,695.31
2016,10,12,11,0,885.0,104.0,2.3,20.0,710.0,921.72,696.03
2016,10,12,11,15,888.0,104.5,2.4,19.5,720.5,917.34,694.83
2016,10,12,11,30,891.0,105.0,2.5,19.0,731.0,909.33,691.31
2016,10,12,11,45,893.0,104.5,2.7,19.0,733.5,895.74,683.55
2016,10,12,12,0,895.0,104.0,2.9,19.0,736.0,878.61,673.3
2016,10,12,12,15,893.0,103.5,2.9,19.0,730.0,854.69,656.92
2016,10,12,12,30,891.0,103.0,2.9,19.0,724.0,827.56,638.36
2016,10,12,12,45,676.0,178.5,2.9,19.5,644.5,720.14,559.75
2016,10,12,13,0,461.0,254.0,2.9,20.0,565.0,609.1,473.89
2016,10,12,13,15,502.0,229.5,2.85,20.0,558.5,592.32,462.72
2016,10,12,13,30,543.0,205.0,2.8,20.0,552.0,571.1,447.27
2016,10,12,13,45,700.0,148.0,2.8,20.5,574.0,587.33,459.74
2016,10,12,14,0,857.0,91.0,2.8,21.0,596.0,584.3,456.35
2016,10,12,14,15,537.5,161.5,2.9,20.5,472.0,441.02,345.61
2016,10,12,14,30,218.0,232.0,3.0,20.0,348.0,321.75,252.54
2016,10,12,14,45,501.0,156.5,3.2,20.0,394.5,358.85,279.28
2016,10,12,15,0,784.0,81.0,3.4,20.0,441.0,362.36,274.46
2016,10,12,15,15,755.5,77.0,3.35,19.5,395.5,303.35,222.8
2016,10,12,15,30,727.0,73.0,3.3,19.0,350.0,246.54,172.56
2016,10,12,15,45,692.0,67.0,3.25,18.5,302.0,189.16,122.81
2016,10,12,16,0,657.0,61.0,3.2,18.0,254.0,132.75,76.81
2016,10,12,16,15,597.5,55.0,2.8,17.5,205.0,80.96,42.19
2016,10,12,16,30,538.0,49.0,2.4,17.0,156.0,36.48,26.41
2016,10,12,16,45,441.5,40.0,2.05,16.5,110.5,30.79,21.03
2016,10,12,17,0,345.0,31.0,1.7,16.0,65.0,24.88,14.59
2016,10,12,17,15,172.5,15.5,1.55,15.0,32.5,12.26,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,18.11,0.0
2016,10,13,6,45,145.0,31.5,1.25,12.5,51.5,127.54,88.78
2016,10,13,7,0,290.0,44.0,1.3,13.0,84.0,219.3,174.89
2016,10,13,7,15,339.0,59.0,1.5,13.0,124.5,277.36,227.32
2016,10,13,7,30,388.0,74.0,1.7,13.0,165.0,339.46,281.55
2016,10,13,7,45,421.0,87.0,1.95,13.5,206.5,392.28,326.23
2016,10,13,8,0,454.0,100.0,2.2,14.0,248.0,446.75,370.77
2016,10,13,8,15,477.5,111.0,2.25,14.5,288.0,493.13,407.0
2016,10,13,8,30,501.0,122.0,2.3,15.0,328.0,539.66,442.24
2016,10,13,8,45,493.0,140.0,2.35,15.5,361.0,569.77,463.33
2016,10,13,9,0,485.0,158.0,2.4,16.0,394.0,597.29,482.03
2016,10,13,9,15,668.5,118.0,2.4,16.5,471.0,720.64,573.79
2016,10,13,9,30,852.0,78.0,2.4,17.0,548.0,830.85,649.73
2016,10,13,9,45,711.0,130.0,2.4,18.0,538.5,794.78,619.36
2016,10,13,10,0,570.0,182.0,2.4,19.0,529.0,730.94,570.04
2016,10,13,10,15,544.5,201.0,2.4,19.5,543.0,733.2,569.32
2016,10,13,10,30,519.0,220.0,2.4,20.0,557.0,732.32,565.88
2016,10,13,10,45,507.0,231.5,2.4,20.5,568.5,732.46,563.76
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,730.17,559.99
2016,10,13,11,15,469.5,258.5,2.45,21.0,581.5,717.86,550.27
2016,10,13,11,30,444.0,274.0,2.5,21.0,583.0,703.56,539.25
2016,10,13,11,45,450.5,270.5,2.6,21.5,585.0,695.39,532.95
2016,10,13,12,0,457.0,267.0,2.7,22.0,587.0,685.11,525.1
2016,10,13,12,15,433.0,275.0,2.8,22.0,576.5,659.48,506.45
2016,10,13,12,30,409.0,283.0,2.9,22.0,566.0,624.58,481.23
2016,10,13,12,45,427.0,271.0,3.0,22.0,561.5,618.3,477.4
2016,10,13,13,0,445.0,259.0,3.1,22.0,557.0,601.01,465.4
2016,10,13,13,15,483.0,235.5,3.15,22.0,549.5,583.59,453.47
2016,10,13,13,30,521.0,212.0,3.2,22.0,542.0,562.0,438.02
2016,10,13,13,45,489.0,212.0,3.25,22.0,511.0,516.34,403.07
2016,10,13,14,0,457.0,212.0,3.3,22.0,480.0,472.06,368.72
2016,10,13,14,15,413.0,208.0,3.3,21.5,439.0,419.53,328.15
2016,10,13,14,30,369.0,204.0,3.3,21.0,398.0,367.63,287.46
2016,10,13,14,45,402.5,179.5,3.3,21.0,376.0,338.07,262.57
2016,10,13,15,0,436.0,155.0,3.3,21.0,354.0,301.8,231.15
2016,10,13,15,15,432.0,138.0,3.3,20.5,318.0,257.03,193.01
2016,10,13,15,30,428.0,121.0,3.3,20.0,282.0,212.42,154.38
2016,10,13,15,45,401.0,108.0,3.3,20.0,242.5,167.37,116.23
2016,10,13,16,0,374.0,95.0,3.3,20.0,203.0,125.33,82.39
2016,10,13,16,15,338.5,79.5,3.05,19.5,163.0,83.88,53.26
2016,10,13,16,30,303.0,64.0,2.8,19.0,123.0,48.17,36.25
2016,10,13,16,45,240.5,48.0,2.55,18.5,86.5,36.82,25.91
2016,10,13,17,0,178.0,32.0,2.3,18.0,50.0,24.99,14.12
2016,10,13,17,15,89.0,16.0,2.05,17.5,25.0,12.63,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,7.63,0.0
2016,10,14,6,45,0.0,25.0,3.95,16.0,25.0,24.52,12.0
2016,10,14,7,0,0.0,42.0,4.1,16.0,42.0,42.58,29.35
2016,10,14,7,15,3.5,61.5,4.2,16.0,62.5,64.96,48.87
2016,10,14,7,30,7.0,81.0,4.3,16.0,83.0,87.14,68.1
2016,10,14,7,45,14.0,99.5,4.45,16.5,104.0,110.34,87.89
2016,10,14,8,0,21.0,118.0,4.6,17.0,125.0,134.03,107.75
2016,10,14,8,15,24.5,136.5,4.75,17.0,145.5,155.68,125.72
2016,10,14,8,30,28.0,155.0,4.9,17.0,166.0,188.04,152.26
2016,10,14,8,45,114.5,181.0,5.05,17.5,235.5,297.17,243.07
2016,10,14,9,0,201.0,207.0,5.2,18.0,305.0,399.14,325.77
2016,10,14,9,15,318.0,203.5,5.25,18.5,372.0,507.5,412.35
2016,10,14,9,30,435.0,200.0,5.3,19.0,439.0,621.44,500.67
2016,10,14,9,45,357.0,232.0,5.35,19.5,436.0,582.47,466.74
2016,10,14,10,0,279.0,264.0,5.4,20.0,433.0,553.36,440.6
2016,10,14,10,15,182.5,278.5,5.35,20.0,390.5,470.08,373.52
2016,10,14,10,30,86.0,293.0,5.3,20.0,348.0,385.03,304.31
2016,10,14,10,45,48.5,258.0,5.3,20.0,289.0,309.43,244.19
2016,10,14,11,0,11.0,223.0,5.3,20.0,230.0,225.55,176.71
2016,10,14,11,15,11.5,225.5,5.2,20.0,233.5,227.81,178.47
2016,10,14,11,30,12.0,228.0,5.1,20.0,237.0,230.05,180.13
2016,10,14,11,45,12.0,230.5,5.1,20.5,239.5,231.82,181.11
2016,10,14,12,0,12.0,233.0,5.1,21.0,242.0,233.55,182.09
2016,10,14,12,15,6.0,147.0,5.05,20.5,151.5,143.37,110.76
2016,10,14,12,30,0.0,61.0,5.0,20.0,61.0,56.83,40.92
2016,10,14,12,45,0.0,44.5,5.0,20.0,44.5,41.43,28.39
2016,10,14,13,0,0.0,28.0,5.0,20.0,28.0,26.05,15.8
2016,10,14,13,15,0.0,87.5,4.9,20.0,87.5,81.57,61.28
2016,10,14,13,30,0.0,147.0,4.8,20.0,147.0,137.77,106.87
2016,10,14,13,45,0.0,118.5,4.7,20.0,118.5,110.68,85.08
2016,10,14,14,0,0.0,90.0,4.6,20.0,90.0,83.87,63.42
2016,10,14,14,15,0.0,49.0,4.45,20.0,49.0,45.57,32.11
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.42,0.53
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,6.49,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,5.56,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,5.1,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,111.0,14.0,1.8,14.0,17.0,56.47,0.0
2016,10,15,6,45,252.0,26.0,2.1,15.0,53.5,166.4,109.01
2016,10,15,7,0,393.0,38.0,2.4,16.0,90.0,263.84,207.77
2016,10,15,7,15,476.0,46.0,2.7,16.0,136.0,337.41,274.04
2016,10,15,7,30,559.0,54.0,3.0,16.0,182.0,417.78,343.74
2016,10,15,7,45,609.5,60.0,3.3,16.5,229.5,481.15,397.19
2016,10,15,8,0,660.0,66.0,3.6,17.0,277.0,547.03,450.75
2016,10,15,8,15,695.0,70.5,3.9,17.5,323.0,598.26,490.63
2016,10,15,8,30,730.0,75.0,4.2,18.0,369.0,653.62,531.84
2016,10,15,8,45,752.5,78.5,4.5,18.5,411.0,697.75,564.03
2016,10,15,9,0,775.0,82.0,4.8,19.0,453.0,740.43,594.8
2016,10,15,9,15,793.0,84.5,4.95,19.5,490.5,776.39,619.49
2016,10,15,9,30,811.0,87.0,5.1,20.0,528.0,810.05,642.29
2016,10,15,9,45,566.5,170.5,5.35,20.5,487.5,706.11,562.95
2016,10,15,10,0,322.0,254.0,5.6,21.0,447.0,578.98,459.77
2016,10,15,10,15,591.0,173.0,5.75,21.0,545.0,745.72,592.44
2016,10,15,10,30,860.0,92.0,5.9,21.0,643.0,882.72,692.42
2016,10,15,10,45,862.5,94.0,6.05,21.0,660.5,886.74,694.62
2016,10,15,11,0,865.0,96.0,6.2,21.0,678.0,887.23,695.05
2016,10,15,11,15,868.0,96.5,6.3,21.0,688.0,882.91,691.91
2016,10,15,11,30,871.0,97.0,6.4,21.0,698.0,875.06,686.35
2016,10,15,11,45,455.0,191.5,6.5,21.5,505.5,611.97,486.42
2016,10,15,12,0,39.0,286.0,6.6,22.0,313.0,320.92,250.49
2016,10,15,12,15,38.5,284.0,6.65,21.5,310.5,315.82,247.47
2016,10,15,12,30,38.0,282.0,6.7,21.0,308.0,310.66,243.98
2016,10,15,12,45,25.0,253.0,6.75,21.0,270.5,260.7,204.54
2016,10,15,13,0,12.0,224.0,6.8,21.0,233.0,221.32,173.24
2016,10,15,13,15,6.0,125.0,6.75,20.5,129.5,121.11,93.34
2016,10,15,13,30,0.0,26.0,6.7,20.0,26.0,24.18,14.3
2016,10,15,13,45,16.5,127.0,6.7,20.0,136.5,130.9,102.05
2016,10,15,14,0,33.0,228.0,6.7,20.0,247.0,235.84,186.81
2016,10,15,14,15,31.0,214.5,6.65,20.0,231.5,218.77,173.19
2016,10,15,14,30,29.0,201.0,6.6,20.0,216.0,201.98,159.87
2016,10,15,14,45,32.0,187.5,6.55,20.0,202.5,187.51,148.32
2016,10,15,15,0,35.0,174.0,6.5,20.0,189.0,172.74,136.37
2016,10,15,15,15,25.5,153.5,6.3,19.5,164.0,148.02,116.63
2016,10,15,15,30,16.0,133.0,6.1,19.0,139.0,124.93,98.15
2016,10,15,15,45,9.5,115.0,5.95,19.0,118.5,105.82,82.6
2016,10,15,16,0,3.0,97.0,5.8,19.0,98.0,87.62,67.69
2016,10,15,16,15,1.5,77.0,5.6,18.5,77.5,69.03,52.16
2016,10,15,16,30,0.0,57.0,5.4,18.0,57.0,51.09,38.83
2016,10,15,16,45,0.0,39.0,5.2,18.0,39.0,35.46,24.59
2016,10,15,17,0,0.0,21.0,5.0,18.0,21.0,19.5,8.84
2016,10,15,17,15,0.0,10.5,4.95,17.5,10.5,10.01,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,13.5,3.5,17.0,13.5,12.51,2.68
2016,10,16,7,0,0.0,23.0,3.6,17.0,23.0,21.34,11.77
2016,10,16,7,15,0.0,35.5,3.6,17.0,35.5,32.97,21.93
2016,10,16,7,30,0.0,48.0,3.6,17.0,48.0,44.62,32.03
2016,10,16,7,45,0.0,61.0,3.6,17.5,61.0,57.37,42.87
2016,10,16,8,0,0.0,74.0,3.6,18.0,74.0,70.17,53.56
2016,10,16,8,15,0.0,86.5,3.65,18.0,86.5,82.41,63.73
2016,10,16,8,30,0.0,99.0,3.7,18.0,99.0,94.65,73.77
2016,10,16,8,45,0.0,121.5,3.8,18.0,121.5,117.53,92.49
2016,10,16,9,0,0.0,144.0,3.9,18.0,144.0,140.44,111.03
2016,10,16,9,15,0.0,114.0,4.0,18.0,114.0,108.16,84.27
2016,10,16,9,30,0.0,84.0,4.1,18.0,84.0,78.24,59.48
2016,10,16,9,45,6.5,145.5,4.25,18.5,149.5,144.98,114.09
2016,10,16,10,0,13.0,207.0,4.4,19.0,215.0,214.3,169.51
2016,10,16,10,15,18.5,225.0,4.55,19.0,237.0,237.26,187.64
2016,10,16,10,30,24.0,243.0,4.7,19.0,259.0,260.18,205.73
2016,10,16,10,45,23.0,246.5,4.9,19.5,262.0,261.85,206.41
2016,10,16,11,0,22.0,250.0,5.1,20.0,265.0,263.52,207.18
2016,10,16,11,15,142.0,283.0,5.2,20.0,380.0,427.97,339.13
2016,10,16,11,30,262.0,316.0,5.3,20.0,495.0,576.76,454.65
2016,10,16,11,45,131.0,225.0,5.4,20.0,314.5,347.35,276.06
2016,10,16,12,0,0.0,134.0,5.5,20.0,134.0,126.04,96.83
2016,10,16,12,15,154.0,218.5,5.5,20.0,323.0,350.25,279.93
2016,10,16,12,30,308.0,303.0,5.5,20.0,512.0,563.06,445.53
2016,10,16,12,45,154.0,235.0,5.55,20.0,340.0,355.11,282.38
2016,10,16,13,0,0.0,167.0,5.6,20.0,168.0,157.33,122.2
2016,10,16,13,15,150.5,218.5,5.75,20.0,312.5,321.26,256.64
2016,10,16,13,30,301.0,270.0,5.9,20.0,457.0,467.31,372.22
2016,10,16,13,45,200.5,263.0,6.05,20.0,385.0,378.55,301.21
2016,10,16,14,0,100.0,256.0,6.2,20.0,313.0,300.07,238.23
2016,10,16,14,15,62.0,225.0,6.3,20.0,259.5,244.42,193.84
2016,10,16,14,30,24.0,194.0,6.4,20.0,206.0,191.41,151.33
2016,10,16,14,45,12.0,143.5,6.5,20.0,149.5,137.98,108.23
2016,10,16,15,0,0.0,93.0,6.6,20.0,93.0,86.43,66.25
2016,10,16,15,15,0.0,52.5,6.35,19.5,52.5,48.8,35.25
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.12,3.73
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,9.26,2.18
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,7.41,0.62
2016,10,16,16,15,249.0,27.0,5.35,17.5,72.0,32.7,14.5
2016,10,16,16,30,498.0,46.0,5.0,17.0,136.0,34.75,24.73
2016,10,16,16,45,384.0,36.5,4.7,17.0,92.5,28.48,18.65
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,21.97,9.94
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,12.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,41.0,13.0,1.2,14.0,14.0,28.2,0.0
2016,10,17,6,45,173.5,28.5,1.3,14.5,48.0,132.14,77.43
2016,10,17,7,0,306.0,44.0,1.4,15.0,82.0,226.93,177.41
2016,10,17,7,15,397.0,54.5,1.5,15.0,127.5,302.52,244.68
2016,10,17,7,30,488.0,65.0,1.6,15.0,173.0,386.97,316.78
2016,10,17,7,45,556.5,70.0,1.75,15.5,221.5,457.8,375.58
2016,10,17,8,0,625.0,75.0,1.9,16.0,270.0,532.29,435.2
2016,10,17,8,15,663.5,80.0,1.9,16.5,316.5,588.83,478.17
2016,10,17,8,30,702.0,85.0,1.9,17.0,363.0,645.87,519.05
2016,10,17,8,45,735.0,86.5,1.9,17.5,406.5,694.3,552.12
2016,10,17,9,0,768.0,88.0,1.9,18.0,450.0,738.27,581.19
2016,10,17,9,15,787.0,91.0,1.9,18.0,488.0,775.32,605.87
2016,10,17,9,30,806.0,94.0,1.9,18.0,526.0,810.1,628.71
2016,10,17,9,45,818.5,96.5,1.9,18.5,557.5,836.18,644.07
2016,10,17,10,0,831.0,99.0,1.9,19.0,589.0,859.28,657.35
2016,10,17,10,15,840.5,100.5,1.9,19.0,614.5,875.42,667.11
2016,10,17,10,30,850.0,102.0,1.9,19.0,640.0,888.2,674.73
2016,10,17,10,45,860.0,101.0,1.9,19.5,658.5,895.04,677.18
2016,10,17,11,0,870.0,100.0,1.9,20.0,677.0,891.21,672.62
2016,10,17,11,15,873.0,100.5,1.95,20.0,686.5,886.71,669.69
2016,10,17,11,30,876.0,101.0,2.0,20.0,696.0,878.67,664.49
2016,10,17,11,45,878.5,100.0,2.1,20.0,698.5,865.0,656.07
2016,10,17,12,0,881.0,99.0,2.2,20.0,701.0,847.86,645.35
2016,10,17,12,15,879.0,99.0,2.3,20.0,695.0,824.76,630.51
2016,10,17,12,30,877.0,99.0,2.4,20.0,689.0,798.5,613.43
2016,10,17,12,45,878.0,95.5,2.55,20.0,676.0,767.74,593.38
2016,10,17,13,0,879.0,92.0,2.7,20.0,663.0,733.95,570.93
2016,10,17,13,15,872.0,90.5,2.75,20.0,641.5,693.9,542.88
2016,10,17,13,30,865.0,89.0,2.8,20.0,620.0,651.65,511.19
2016,10,17,13,45,856.0,87.0,2.85,20.0,592.0,605.71,475.96
2016,10,17,14,0,847.0,85.0,2.9,20.0,564.0,559.11,439.21
2016,10,17,14,15,832.0,83.0,2.95,19.5,529.0,506.64,397.7
2016,10,17,14,30,817.0,81.0,3.0,19.0,494.0,453.7,354.36
2016,10,17,14,45,797.0,78.0,3.05,19.0,453.5,397.56,306.5
2016,10,17,15,0,777.0,75.0,3.1,19.0,413.0,342.05,257.84
2016,10,17,15,15,747.5,71.5,3.05,18.5,368.5,284.26,206.99
2016,10,17,15,30,718.0,68.0,3.0,18.0,324.0,228.79,157.73
2016,10,17,15,45,674.5,63.5,3.0,18.0,276.5,170.36,107.59
2016,10,17,16,0,631.0,59.0,3.0,18.0,229.0,118.46,66.65
2016,10,17,16,15,565.0,52.5,2.65,17.5,181.0,68.54,35.76
2016,10,17,16,30,499.0,46.0,2.3,17.0,133.0,35.0,24.91
2016,10,17,16,45,385.0,36.0,2.0,16.5,90.0,28.26,18.44
2016,10,17,17,0,271.0,26.0,1.7,16.0,47.0,21.24,8.47
2016,10,17,17,15,135.5,13.0,1.6,15.5,23.5,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,12.0,1.2,12.0,13.0,43.71,0.0
2016,10,18,6,45,230.5,25.0,1.3,12.5,48.5,151.09,82.98
2016,10,18,7,0,377.0,38.0,1.4,13.0,84.0,253.97,199.27
2016,10,18,7,15,466.0,46.5,1.7,13.5,130.0,330.21,268.27
2016,10,18,7,30,555.0,55.0,2.0,14.0,176.0,413.67,340.22
2016,10,18,7,45,614.0,60.0,2.35,14.5,224.5,480.54,396.99
2016,10,18,8,0,673.0,65.0,2.7,15.0,273.0,550.5,454.29
2016,10,18,8,15,709.0,69.0,2.85,15.5,319.5,601.77,494.09
2016,10,18,8,30,745.0,73.0,3.0,16.0,366.0,657.34,535.06
2016,10,18,8,45,775.5,75.0,3.2,16.5,409.5,705.94,569.95
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,753.44,603.39
2016,10,18,9,15,824.0,79.0,3.45,17.0,491.0,789.2,628.17
2016,10,18,9,30,842.0,81.0,3.5,17.0,529.0,822.57,651.07
2016,10,18,9,45,608.0,158.0,3.55,17.5,491.5,728.8,579.92
2016,10,18,10,0,374.0,235.0,3.6,18.0,454.0,600.09,477.31
2016,10,18,10,15,633.5,160.0,3.6,18.0,550.0,763.95,604.33
2016,10,18,10,30,893.0,85.0,3.6,18.0,646.0,896.43,697.55
2016,10,18,10,45,898.0,86.0,3.6,18.5,663.5,901.44,697.92
2016,10,18,11,0,903.0,87.0,3.6,19.0,681.0,902.81,696.89
2016,10,18,11,15,906.5,87.5,3.55,19.0,691.5,898.6,693.15
2016,10,18,11,30,910.0,88.0,3.5,19.0,702.0,890.71,687.05
2016,10,18,11,45,912.0,87.5,3.5,19.5,704.5,876.75,675.86
2016,10,18,12,0,914.0,87.0,3.5,20.0,707.0,859.21,662.36
2016,10,18,12,15,912.0,86.5,3.5,20.0,701.0,834.92,645.49
2016,10,18,12,30,910.0,86.0,3.5,20.0,695.0,807.38,626.38
2016,10,18,12,45,907.0,85.0,3.5,20.0,681.0,775.42,604.11
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,740.55,579.68
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.5,700.21,551.05
2016,10,18,13,30,890.0,82.0,3.5,20.0,624.0,657.6,518.46
2016,10,18,13,45,882.5,79.5,3.55,20.0,595.5,611.07,482.37
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,562.77,443.93
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,509.93,400.67
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,456.46,355.71
2016,10,18,14,45,824.5,71.0,3.5,20.0,456.0,399.1,306.59
2016,10,18,15,0,803.0,69.0,3.5,20.0,415.0,342.74,257.01
2016,10,18,15,15,774.0,66.0,3.35,19.5,370.0,284.3,205.4
2016,10,18,15,30,745.0,63.0,3.2,19.0,325.0,228.06,155.38
2016,10,18,15,45,699.0,59.0,3.1,19.0,276.5,170.56,106.19
2016,10,18,16,0,653.0,55.0,3.0,19.0,228.0,117.93,65.17
