Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,15,587.0,49.0,2.6,18.0,180.0,64.93,32.69
2016,10,18,16,30,521.0,43.0,2.2,17.0,132.0,32.59,22.77
2016,10,18,16,45,404.5,33.5,1.85,16.5,88.5,26.19,16.57
2016,10,18,17,0,288.0,24.0,1.5,16.0,45.0,19.52,6.04
2016,10,18,17,15,144.0,12.0,1.5,15.5,22.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.5,11.0,12.0,61.57,0.0
2016,10,19,6,45,291.5,20.5,1.65,11.5,48.5,171.38,85.24
2016,10,19,7,0,447.0,31.0,1.8,12.0,85.0,279.44,219.35
2016,10,19,7,15,530.5,38.5,1.95,12.5,131.0,349.35,284.77
2016,10,19,7,30,614.0,46.0,2.1,13.0,177.0,431.33,355.92
2016,10,19,7,45,666.0,50.5,2.25,14.0,225.5,495.92,409.94
2016,10,19,8,0,718.0,55.0,2.4,15.0,274.0,562.76,463.36
2016,10,19,8,15,751.5,58.5,2.45,15.5,320.5,617.14,504.3
2016,10,19,8,30,785.0,62.0,2.5,16.0,367.0,671.43,543.47
2016,10,19,8,45,809.0,64.5,2.65,16.5,410.0,716.62,575.32
2016,10,19,9,0,833.0,67.0,2.8,17.0,453.0,753.59,600.58
2016,10,19,9,15,850.0,69.0,2.9,17.5,490.5,788.91,624.03
2016,10,19,9,30,867.0,71.0,3.0,18.0,528.0,821.82,645.46
2016,10,19,9,45,880.0,72.0,3.1,19.0,560.0,847.36,660.23
2016,10,19,10,0,893.0,73.0,3.2,20.0,592.0,869.85,672.77
2016,10,19,10,15,901.0,74.0,3.25,20.0,617.5,884.7,682.23
2016,10,19,10,30,909.0,75.0,3.3,20.0,643.0,896.04,689.42
2016,10,19,10,45,914.0,76.0,3.35,20.5,660.5,901.13,691.08
2016,10,19,11,0,919.0,77.0,3.4,21.0,678.0,902.51,690.37
2016,10,19,11,15,921.5,77.5,3.4,21.5,688.0,897.38,685.02
2016,10,19,11,30,924.0,78.0,3.4,22.0,698.0,888.54,677.31
2016,10,19,11,45,922.5,79.0,3.4,22.5,699.5,873.2,665.3
2016,10,19,12,0,921.0,80.0,3.4,23.0,701.0,854.33,651.04
2016,10,19,12,15,919.0,80.0,3.4,23.0,694.5,830.5,634.7
2016,10,19,12,30,917.0,80.0,3.4,23.0,688.0,803.4,616.13
2016,10,19,12,45,908.5,81.0,3.4,23.0,673.0,769.38,592.65
2016,10,19,13,0,900.0,82.0,3.4,23.0,658.0,732.75,567.25
2016,10,19,13,15,893.0,81.0,3.4,23.0,637.0,692.61,538.98
2016,10,19,13,30,886.0,80.0,3.4,23.0,616.0,650.21,506.88
2016,10,19,13,45,877.0,78.0,3.4,23.0,587.5,603.55,470.88
2016,10,19,14,0,868.0,76.0,3.4,23.0,559.0,555.25,432.73
2016,10,19,14,15,854.0,74.5,3.35,23.0,524.0,503.58,390.82
2016,10,19,14,30,840.0,73.0,3.3,23.0,489.0,450.97,347.01
2016,10,19,14,45,821.0,70.0,3.3,23.0,449.0,394.29,298.95
2016,10,19,15,0,802.0,67.0,3.3,23.0,409.0,338.09,250.03
2016,10,19,15,15,773.5,64.0,2.95,22.5,364.0,280.0,199.13
2016,10,19,15,30,745.0,61.0,2.6,22.0,319.0,224.04,149.89
2016,10,19,15,45,703.5,56.5,2.3,21.5,271.5,166.99,101.79
2016,10,19,16,0,662.0,52.0,2.0,21.0,224.0,114.27,61.37
2016,10,19,16,15,596.5,46.0,1.8,20.0,176.5,63.75,31.84
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,30.17,20.43
2016,10,19,16,45,418.0,31.0,1.4,18.0,86.0,24.11,14.58
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,17.8,3.39
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,221.0,16.0,1.2,13.5,41.5,133.34,55.2
2016,10,20,7,0,442.0,32.0,1.2,14.0,83.0,277.56,214.55
2016,10,20,7,15,529.0,39.5,1.35,14.5,130.0,353.49,284.11
2016,10,20,7,30,616.0,47.0,1.5,15.0,177.0,432.3,351.93
2016,10,20,7,45,670.0,52.0,1.65,15.5,226.0,498.77,407.46
2016,10,20,8,0,724.0,57.0,1.8,16.0,275.0,567.61,462.59
2016,10,20,8,15,759.0,61.0,1.75,16.5,322.5,623.82,503.87
2016,10,20,8,30,794.0,65.0,1.7,17.0,370.0,679.98,542.98
2016,10,20,8,45,819.5,67.5,1.7,18.0,413.5,726.51,573.07
2016,10,20,9,0,845.0,70.0,1.7,19.0,457.0,771.57,601.23
2016,10,20,9,15,862.0,72.0,1.8,19.5,495.5,800.32,619.37
2016,10,20,9,30,879.0,74.0,1.9,20.0,534.0,833.31,640.43
2016,10,20,9,45,895.0,74.0,2.05,21.0,567.0,860.24,656.31
2016,10,20,10,0,911.0,74.0,2.2,22.0,600.0,884.18,670.05
2016,10,20,10,15,919.0,75.5,2.25,22.5,625.5,899.7,678.43
2016,10,20,10,30,927.0,77.0,2.3,23.0,651.0,911.64,684.55
2016,10,20,10,45,932.0,77.5,2.35,23.5,669.0,916.06,685.76
2016,10,20,11,0,937.0,78.0,2.4,24.0,687.0,916.72,684.66
2016,10,20,11,15,940.0,78.5,2.45,24.0,697.0,911.84,681.36
2016,10,20,11,30,943.0,79.0,2.5,24.0,707.0,903.17,675.7
2016,10,20,11,45,943.0,79.5,2.65,24.5,709.0,888.19,665.44
2016,10,20,12,0,943.0,80.0,2.8,25.0,711.0,869.57,652.76
2016,10,20,12,15,941.0,79.5,2.85,25.0,704.5,844.68,636.4
2016,10,20,12,30,939.0,79.0,2.9,25.0,698.0,816.44,617.76
2016,10,20,12,45,932.0,80.0,3.0,25.5,683.5,782.91,594.5
2016,10,20,13,0,925.0,81.0,3.1,26.0,669.0,746.59,569.19
2016,10,20,13,15,918.0,80.0,3.05,26.0,647.0,705.56,540.6
2016,10,20,13,30,911.0,79.0,3.0,26.0,625.0,662.2,508.18
2016,10,20,13,45,900.5,77.5,3.0,26.0,596.0,614.15,471.79
2016,10,20,14,0,890.0,76.0,3.0,26.0,567.0,564.53,433.28
2016,10,20,14,15,875.5,74.0,2.9,25.5,531.0,511.11,391.36
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,457.03,347.57
2016,10,20,14,45,841.0,69.5,2.7,25.0,454.0,399.19,298.98
2016,10,20,15,0,821.0,67.0,2.6,25.0,413.0,342.14,249.8
2016,10,20,15,15,792.0,64.0,2.25,24.5,367.5,282.95,198.52
2016,10,20,15,30,763.0,61.0,1.9,24.0,322.0,225.93,148.93
2016,10,20,15,45,720.5,56.5,1.55,23.5,273.5,167.81,100.59
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,114.12,60.17
2016,10,20,16,15,610.5,46.0,1.15,22.0,176.5,62.78,31.09
2016,10,20,16,30,543.0,40.0,1.1,21.0,128.0,30.39,20.39
2016,10,20,16,45,425.5,30.5,1.1,20.0,84.5,23.86,14.09
2016,10,20,17,0,308.0,21.0,1.1,19.0,41.0,17.04,0.89
2016,10,20,17,15,154.0,10.5,1.1,18.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,39.0,126.31,40.04
2016,10,21,7,0,418.0,31.0,0.6,15.0,78.0,264.14,201.3
2016,10,21,7,15,506.0,39.0,0.65,15.5,124.0,339.77,269.85
2016,10,21,7,30,594.0,47.0,0.7,16.0,170.0,422.9,339.47
2016,10,21,7,45,649.0,52.0,0.8,16.5,218.0,484.32,390.14
2016,10,21,8,0,704.0,57.0,0.9,17.0,266.0,552.8,443.93
2016,10,21,8,15,739.0,60.5,0.85,17.5,312.5,607.51,483.12
2016,10,21,8,30,774.0,64.0,0.8,18.0,359.0,662.21,520.0
2016,10,21,8,45,799.5,66.5,0.75,19.0,401.5,707.99,548.1
2016,10,21,9,0,825.0,69.0,0.7,20.0,444.0,752.37,574.23
2016,10,21,9,15,842.0,71.0,0.8,20.5,482.0,780.56,591.94
2016,10,21,9,30,859.0,73.0,0.9,21.0,520.0,813.06,612.61
2016,10,21,9,45,869.5,75.5,1.05,22.0,551.5,837.99,627.5
2016,10,21,10,0,880.0,78.0,1.2,23.0,583.0,859.8,640.25
2016,10,21,10,15,888.5,79.0,1.2,23.5,607.5,874.77,647.6
2016,10,21,10,30,897.0,80.0,1.2,24.0,632.0,886.3,652.83
2016,10,21,10,45,901.5,81.5,1.3,24.5,649.5,891.36,655.41
2016,10,21,11,0,906.0,83.0,1.4,25.0,667.0,892.77,655.76
2016,10,21,11,15,908.5,83.5,1.5,25.0,676.5,887.6,653.2
2016,10,21,11,30,911.0,84.0,1.6,25.0,686.0,878.77,648.37
2016,10,21,11,45,909.5,84.5,1.7,25.5,687.5,862.95,637.74
2016,10,21,12,0,908.0,85.0,1.8,26.0,689.0,843.67,624.89
2016,10,21,12,15,906.0,85.0,1.9,26.0,682.5,820.08,610.36
2016,10,21,12,30,904.0,85.0,2.0,26.0,676.0,793.26,593.57
2016,10,21,12,45,895.5,86.0,2.1,26.0,661.0,759.62,571.96
2016,10,21,13,0,887.0,87.0,2.2,26.0,646.0,723.42,548.36
2016,10,21,13,15,879.5,85.5,2.25,25.5,624.5,682.9,521.46
2016,10,21,13,30,872.0,84.0,2.3,25.0,603.0,640.21,491.19
2016,10,21,13,45,860.0,83.0,2.35,25.0,574.0,593.47,456.07
2016,10,21,14,0,848.0,82.0,2.4,25.0,545.0,546.3,419.61
2016,10,21,14,15,832.0,80.0,2.45,24.5,510.0,493.61,378.71
2016,10,21,14,30,816.0,78.0,2.5,24.0,475.0,440.55,336.06
2016,10,21,14,45,706.5,91.0,2.55,24.0,414.0,364.83,275.12
2016,10,21,15,0,597.0,104.0,2.6,24.0,353.0,299.77,222.2
2016,10,21,15,15,565.5,98.5,2.45,23.5,313.0,249.5,179.45
2016,10,21,15,30,534.0,93.0,2.3,23.0,273.0,202.13,139.03
2016,10,21,15,45,576.5,74.5,2.2,22.5,242.0,157.58,98.97
2016,10,21,16,0,619.0,56.0,2.1,22.0,211.0,107.82,57.99
2016,10,21,16,15,548.5,49.0,1.9,21.0,164.0,58.89,30.19
2016,10,21,16,30,478.0,42.0,1.7,20.0,117.0,32.31,22.07
2016,10,21,16,45,357.0,31.5,1.5,19.0,76.0,24.94,14.87
2016,10,21,17,0,236.0,21.0,1.3,18.0,35.0,17.21,0.0
2016,10,21,17,15,118.0,10.5,1.3,17.5,17.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,135.5,18.0,1.2,12.5,32.5,94.51,17.66
2016,10,22,7,0,271.0,36.0,1.3,13.0,65.0,198.05,151.64
2016,10,22,7,15,336.0,50.0,1.4,13.5,105.0,260.7,210.5
2016,10,22,7,30,401.0,64.0,1.5,14.0,145.0,329.2,270.11
2016,10,22,7,45,450.5,74.0,1.6,14.5,188.0,387.83,319.93
2016,10,22,8,0,500.0,84.0,1.7,15.0,231.0,453.61,373.49
2016,10,22,8,15,538.5,89.5,1.65,15.5,271.5,505.84,414.16
2016,10,22,8,30,577.0,95.0,1.6,16.0,312.0,558.71,453.84
2016,10,22,8,45,698.5,84.5,1.6,16.5,378.0,655.35,524.82
2016,10,22,9,0,820.0,74.0,1.6,17.0,444.0,752.61,592.37
2016,10,22,9,15,838.5,76.5,1.55,17.0,482.0,789.32,615.54
2016,10,22,9,30,857.0,79.0,1.5,17.0,520.0,823.61,637.25
2016,10,22,9,45,857.5,85.5,1.5,17.5,550.0,844.89,649.08
2016,10,22,10,0,858.0,92.0,1.5,18.0,580.0,862.65,658.59
2016,10,22,10,15,867.5,93.5,1.5,18.5,605.0,878.68,666.97
2016,10,22,10,30,877.0,95.0,1.5,19.0,630.0,891.29,673.11
2016,10,22,10,45,883.5,95.5,1.5,19.5,648.0,889.43,669.67
2016,10,22,11,0,890.0,96.0,1.5,20.0,666.0,891.27,669.04
2016,10,22,11,15,893.5,96.5,1.55,20.0,676.0,886.89,666.27
2016,10,22,11,30,897.0,97.0,1.6,20.0,686.0,878.9,661.28
2016,10,22,11,45,898.5,96.5,1.65,20.5,688.0,864.52,650.87
2016,10,22,12,0,900.0,96.0,1.7,21.0,690.0,846.64,638.26
2016,10,22,12,15,898.0,96.0,1.75,21.0,684.0,823.1,623.09
2016,10,22,12,30,896.0,96.0,1.8,21.0,678.0,796.37,605.74
2016,10,22,12,45,886.0,97.5,1.85,21.5,662.5,762.28,582.08
2016,10,22,13,0,876.0,99.0,1.9,22.0,647.0,729.22,559.1
2016,10,22,13,15,868.0,97.5,1.95,21.5,625.0,688.07,530.89
2016,10,22,13,30,860.0,96.0,2.0,21.0,603.0,644.84,500.06
2016,10,22,13,45,848.5,94.0,2.1,21.0,574.0,597.18,464.32
2016,10,22,14,0,837.0,92.0,2.2,21.0,545.0,548.21,426.47
2016,10,22,14,15,723.0,108.0,2.2,20.5,481.0,465.81,362.62
2016,10,22,14,30,609.0,124.0,2.2,20.0,417.0,392.41,304.68
2016,10,22,14,45,537.0,127.5,2.25,20.0,370.0,330.81,254.47
2016,10,22,15,0,465.0,131.0,2.3,20.0,323.0,278.09,210.82
2016,10,22,15,15,434.0,122.5,2.25,19.5,285.5,232.52,172.23
2016,10,22,15,30,403.0,114.0,2.2,19.0,248.0,189.93,136.09
2016,10,22,15,45,375.5,99.5,2.2,18.5,209.0,145.81,99.51
2016,10,22,16,0,348.0,85.0,2.2,18.0,170.0,104.82,67.76
2016,10,22,16,15,303.0,69.0,2.0,17.0,131.5,65.22,42.15
2016,10,22,16,30,258.0,53.0,1.8,16.0,93.0,40.65,29.64
2016,10,22,16,45,177.0,37.0,1.6,15.5,59.5,28.88,18.15
2016,10,22,17,0,96.0,21.0,1.4,15.0,26.0,16.63,0.0
2016,10,22,17,15,48.0,10.5,1.3,14.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.5,113.53,4.65
2016,10,23,7,0,365.0,32.0,1.1,13.0,71.0,238.55,181.04
2016,10,23,7,15,459.0,41.0,1.3,13.5,116.0,315.73,253.82
2016,10,23,7,30,553.0,50.0,1.5,14.0,161.0,400.96,327.36
2016,10,23,7,45,611.5,56.0,1.7,14.5,208.5,467.68,383.91
2016,10,23,8,0,670.0,62.0,1.9,15.0,256.0,537.49,440.8
2016,10,23,8,15,708.0,66.5,1.95,15.5,302.5,589.79,481.41
2016,10,23,8,30,746.0,71.0,2.0,16.0,349.0,646.68,522.77
2016,10,23,8,45,772.5,74.0,2.1,17.0,391.5,692.85,554.21
2016,10,23,9,0,799.0,77.0,2.2,18.0,434.0,737.71,583.91
2016,10,23,9,15,818.0,79.5,2.3,18.5,472.0,774.23,608.1
2016,10,23,9,30,837.0,82.0,2.4,19.0,510.0,808.43,630.38
2016,10,23,9,45,856.0,82.0,2.55,19.5,543.0,836.96,648.83
2016,10,23,10,0,875.0,82.0,2.7,20.0,576.0,855.46,660.22
2016,10,23,10,15,884.0,83.0,2.8,20.0,601.0,870.64,670.32
2016,10,23,10,30,893.0,84.0,2.9,20.0,626.0,882.41,678.18
2016,10,23,10,45,752.5,133.5,3.0,20.5,599.0,828.04,638.65
2016,10,23,11,0,612.0,183.0,3.1,21.0,572.0,756.51,586.59
2016,10,23,11,15,760.0,135.5,3.15,21.0,626.0,824.36,635.72
2016,10,23,11,30,908.0,88.0,3.2,21.0,680.0,875.32,670.91
2016,10,23,11,45,905.5,89.0,3.3,21.5,681.0,859.21,658.45
2016,10,23,12,0,903.0,90.0,3.4,22.0,682.0,839.7,644.23
2016,10,23,12,15,900.0,89.5,3.45,22.0,675.0,814.82,627.28
2016,10,23,12,30,897.0,89.0,3.5,22.0,668.0,786.81,608.12
2016,10,23,12,45,888.0,90.0,3.55,22.0,652.5,753.03,584.78
2016,10,23,13,0,879.0,91.0,3.6,22.0,637.0,716.75,559.52
2016,10,23,13,15,870.0,89.5,3.6,22.0,614.5,675.56,529.12
2016,10,23,13,30,861.0,88.0,3.6,22.0,592.0,634.48,497.54
2016,10,23,13,45,849.0,86.5,3.65,22.0,563.0,587.18,460.75
2016,10,23,14,0,837.0,85.0,3.7,22.0,534.0,538.61,422.04
2016,10,23,14,15,820.0,82.5,3.7,21.5,499.0,485.58,379.5
2016,10,23,14,30,803.0,80.0,3.7,21.0,464.0,432.31,335.4
2016,10,23,14,45,778.0,77.5,3.75,21.0,423.0,376.06,287.18
2016,10,23,15,0,753.0,75.0,3.8,21.0,382.0,321.01,238.83
2016,10,23,15,15,720.0,71.0,3.75,20.5,337.5,263.87,188.71
2016,10,23,15,30,687.0,67.0,3.7,20.0,293.0,207.56,139.38
2016,10,23,15,45,633.0,62.5,3.65,19.5,245.5,152.28,93.47
2016,10,23,16,0,579.0,58.0,3.6,19.0,198.0,102.83,56.69
2016,10,23,16,15,504.5,50.5,3.35,18.0,152.5,56.17,30.57
2016,10,23,16,30,430.0,43.0,3.1,17.0,107.0,33.66,23.4
2016,10,23,16,45,215.0,35.5,2.9,16.5,67.5,27.79,16.85
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,23.86,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,14.39,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,31.46,19.11
2016,10,24,7,15,7.5,50.5,3.25,14.5,52.0,56.7,41.65
2016,10,24,7,30,15.0,70.0,3.5,15.0,73.0,81.67,63.44
2016,10,24,7,45,22.5,89.0,3.8,15.5,95.0,113.66,90.9
2016,10,24,8,0,30.0,108.0,4.1,16.0,117.0,139.67,112.97
2016,10,24,8,15,36.0,126.0,4.25,16.0,138.5,163.68,133.2
2016,10,24,8,30,42.0,144.0,4.4,16.0,160.0,188.0,153.4
2016,10,24,8,45,21.0,89.0,4.6,16.0,97.0,105.14,83.83
2016,10,24,9,0,0.0,34.0,4.8,16.0,34.0,31.57,21.12
2016,10,24,9,15,0.0,78.5,4.75,16.0,78.5,73.08,56.0
2016,10,24,9,30,0.0,123.0,4.7,16.0,123.0,117.41,92.71
2016,10,24,9,45,0.0,79.5,4.7,16.5,79.5,74.03,56.37
2016,10,24,10,0,0.0,36.0,4.7,17.0,36.0,33.47,22.4
2016,10,24,10,15,0.0,33.0,4.65,17.0,33.0,30.68,20.04
2016,10,24,10,30,0.0,30.0,4.6,17.0,30.0,27.89,17.68
2016,10,24,10,45,0.0,48.5,4.6,17.5,48.5,45.14,31.93
2016,10,24,11,0,0.0,67.0,4.6,18.0,67.0,62.4,46.07
2016,10,24,11,15,0.0,68.0,4.55,18.0,68.0,63.34,46.8
2016,10,24,11,30,0.0,69.0,4.5,18.0,69.0,64.28,47.55
2016,10,24,11,45,0.0,50.5,4.45,18.5,50.5,47.02,33.24
2016,10,24,12,0,0.0,32.0,4.4,19.0,32.0,29.77,18.97
2016,10,24,12,15,0.0,36.0,4.4,19.0,36.0,33.5,22.06
2016,10,24,12,30,0.0,40.0,4.4,19.0,40.0,37.22,25.14
2016,10,24,12,45,0.0,39.0,4.45,19.5,39.0,36.29,24.34
2016,10,24,13,0,0.0,38.0,4.5,20.0,38.0,35.35,23.54
2016,10,24,13,15,0.0,24.5,4.55,20.0,24.5,22.77,13.19
2016,10,24,13,30,0.0,11.0,4.6,20.0,11.0,10.22,2.82
2016,10,24,13,45,0.0,10.0,4.65,20.0,10.0,9.29,2.06
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,8.35,1.3
2016,10,24,14,15,0.0,28.5,4.65,19.5,28.5,26.47,16.45
2016,10,24,14,30,0.0,48.0,4.6,19.0,48.0,44.62,31.69
2016,10,24,14,45,0.0,75.0,4.6,19.0,75.0,69.8,52.75
2016,10,24,15,0,0.0,102.0,4.6,19.0,102.0,94.64,73.48
2016,10,24,15,15,0.0,90.0,4.4,18.5,90.0,83.38,64.38
2016,10,24,15,30,0.0,78.0,4.2,18.0,78.0,72.19,55.23
2016,10,24,15,45,0.0,65.0,4.05,18.0,65.0,60.18,45.14
2016,10,24,16,0,0.0,52.0,3.9,18.0,52.0,48.26,34.99
2016,10,24,16,15,0.0,39.5,3.65,17.5,39.5,36.7,25.08
2016,10,24,16,30,0.0,27.0,3.4,17.0,27.0,25.06,15.95
2016,10,24,16,45,0.0,16.5,3.15,16.5,16.5,15.3,6.53
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,5.55,0.0
2016,10,24,17,15,0.0,3.0,2.9,15.5,3.0,2.86,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,8.34,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,16.69,7.3
2016,10,25,7,15,0.0,31.0,2.7,15.5,31.0,28.79,18.26
2016,10,25,7,30,0.0,44.0,2.9,16.0,44.0,41.14,29.02
2016,10,25,7,45,0.0,57.5,3.1,16.5,57.5,54.61,40.59
2016,10,25,8,0,0.0,71.0,3.3,17.0,71.0,68.0,51.92
2016,10,25,8,15,0.0,84.0,3.45,17.0,84.0,80.8,62.69
2016,10,25,8,30,0.0,97.0,3.6,17.0,97.0,93.59,73.3
2016,10,25,8,45,0.0,80.5,3.75,17.5,80.5,75.38,57.82
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,59.53,44.37
2016,10,25,9,15,0.0,103.5,3.95,18.0,103.5,97.96,76.17
2016,10,25,9,30,0.0,143.0,4.0,18.0,143.0,138.4,109.16
2016,10,25,9,45,0.0,86.0,4.1,18.5,86.0,80.11,60.92
2016,10,25,10,0,0.0,29.0,4.2,19.0,29.0,26.95,16.79
2016,10,25,10,15,0.0,20.0,4.15,19.0,20.0,18.58,9.82
2016,10,25,10,30,0.0,11.0,4.1,19.0,11.0,10.22,2.84
2016,10,25,10,45,0.0,11.5,4.1,19.5,11.5,10.69,3.21
2016,10,25,11,0,0.0,12.0,4.1,20.0,12.0,11.15,3.57
2016,10,25,11,15,0.0,18.5,4.05,20.0,18.5,17.2,8.56
2016,10,25,11,30,0.0,25.0,4.0,20.0,25.0,23.25,13.54
2016,10,25,11,45,0.0,22.5,4.0,20.5,22.5,20.92,11.58
2016,10,25,12,0,0.0,20.0,4.0,21.0,20.0,18.6,9.64
2016,10,25,12,15,0.0,23.5,3.95,21.0,23.5,21.85,12.32
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,25.11,15.0
2016,10,25,12,45,0.0,61.5,3.85,21.0,61.5,57.27,41.35
2016,10,25,13,0,0.0,96.0,3.8,21.0,96.0,89.54,67.63
2016,10,25,13,15,0.0,130.0,3.7,21.0,130.0,121.88,93.83
2016,10,25,13,30,0.0,164.0,3.6,21.0,164.0,154.33,119.99
2016,10,25,13,45,30.0,193.5,3.55,21.0,209.5,203.34,159.72
2016,10,25,14,0,60.0,223.0,3.5,21.0,255.0,245.45,193.34
2016,10,25,14,15,245.5,193.5,3.4,21.0,310.0,308.09,243.04
2016,10,25,14,30,431.0,164.0,3.3,21.0,365.0,347.2,271.23
2016,10,25,14,45,530.0,127.5,3.25,21.0,353.5,323.96,249.0
2016,10,25,15,0,629.0,91.0,3.2,21.0,342.0,291.38,217.34
2016,10,25,15,15,604.0,83.5,3.0,20.5,301.5,239.76,172.18
2016,10,25,15,30,579.0,76.0,2.8,20.0,261.0,190.25,128.92
2016,10,25,15,45,538.5,68.0,2.6,20.0,218.5,140.32,87.36
2016,10,25,16,0,498.0,60.0,2.4,20.0,176.0,94.82,53.42
2016,10,25,16,15,434.0,50.0,2.1,19.0,134.0,51.49,29.07
2016,10,25,16,30,370.0,40.0,1.8,18.0,92.0,31.25,21.12
2016,10,25,16,45,185.0,31.0,1.5,17.5,57.0,24.26,13.19
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,20.97,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,10.48,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,195.5,13.5,1.25,13.5,32.0,112.3,0.0
2016,10,26,7,0,391.0,27.0,1.3,14.0,64.0,243.31,176.97
2016,10,26,7,15,486.0,34.5,1.5,14.5,108.0,318.99,254.11
2016,10,26,7,30,581.0,42.0,1.7,15.0,152.0,398.7,324.05
2016,10,26,7,45,639.0,47.0,1.9,15.5,199.0,464.91,380.71
2016,10,26,8,0,697.0,52.0,2.1,16.0,246.0,533.92,437.35
2016,10,26,8,15,733.5,55.5,2.2,16.5,291.5,588.61,479.98
2016,10,26,8,30,770.0,59.0,2.3,17.0,337.0,643.44,520.26
2016,10,26,8,45,795.5,62.0,2.4,18.0,379.0,689.11,551.52
2016,10,26,9,0,821.0,65.0,2.5,19.0,421.0,733.41,580.96
2016,10,26,9,15,839.0,67.0,2.6,19.5,458.5,761.94,599.48
2016,10,26,9,30,857.0,69.0,2.7,20.0,496.0,794.75,620.96
2016,10,26,9,45,868.5,71.0,2.8,20.5,527.0,819.53,636.49
2016,10,26,10,0,880.0,73.0,2.9,21.0,558.0,841.26,649.87
2016,10,26,10,15,889.0,74.0,2.95,21.5,583.0,856.4,658.32
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,868.12,664.52
2016,10,26,10,45,901.5,77.5,3.15,22.5,625.5,873.37,667.0
2016,10,26,11,0,905.0,80.0,3.3,23.0,643.0,874.97,667.1
2016,10,26,11,15,909.0,80.5,3.35,23.0,653.5,870.97,664.16
2016,10,26,11,30,913.0,81.0,3.4,23.0,664.0,863.32,658.88
2016,10,26,11,45,911.5,82.5,3.5,23.0,665.5,848.63,649.1
2016,10,26,12,0,910.0,84.0,3.6,23.0,667.0,830.48,637.01
2016,10,26,12,15,909.0,83.5,3.65,23.0,661.5,807.11,621.05
2016,10,26,12,30,908.0,83.0,3.7,23.0,656.0,780.49,602.81
2016,10,26,12,45,902.0,83.0,3.8,23.0,642.0,747.66,580.29
2016,10,26,13,0,896.0,83.0,3.9,23.0,628.0,712.14,555.69
2016,10,26,13,15,888.5,82.0,3.9,23.0,606.5,672.07,525.88
2016,10,26,13,30,881.0,81.0,3.9,23.0,585.0,629.82,493.32
2016,10,26,13,45,870.0,79.5,3.95,23.0,556.0,583.09,456.75
2016,10,26,14,0,859.0,78.0,4.0,23.0,527.0,535.84,418.78
2016,10,26,14,15,843.0,76.0,3.95,22.5,492.0,483.1,376.14
2016,10,26,14,30,827.0,74.0,3.9,22.0,457.0,429.96,331.85
2016,10,26,14,45,805.5,71.0,3.85,22.0,416.5,373.66,283.26
2016,10,26,15,0,784.0,68.0,3.8,22.0,376.0,318.15,234.24
2016,10,26,15,15,751.5,64.5,3.6,21.5,331.5,260.37,183.42
2016,10,26,15,30,719.0,61.0,3.4,21.0,287.0,205.23,135.06
2016,10,26,15,45,672.0,56.0,3.25,20.5,240.0,149.51,88.95
2016,10,26,16,0,625.0,51.0,3.1,20.0,193.0,96.44,49.99
2016,10,26,16,15,547.0,44.0,2.7,19.0,147.0,48.05,24.81
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,28.81,18.95
2016,10,26,16,45,330.5,26.5,1.9,17.0,62.0,21.21,10.39
2016,10,26,17,0,192.0,16.0,1.5,16.0,23.0,15.25,0.0
2016,10,26,17,15,96.0,8.0,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,5.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.49,0.0
2016,10,27,9,15,0.0,48.5,3.0,19.0,48.5,45.08,32.12
2016,10,27,9,30,0.0,90.0,3.0,19.0,90.0,84.13,64.34
2016,10,27,9,45,0.0,117.5,3.05,19.5,117.5,111.51,86.43
2016,10,27,10,0,0.0,145.0,3.1,20.0,145.0,139.22,108.5
2016,10,27,10,15,2.5,166.5,3.05,20.0,168.5,163.02,127.5
2016,10,27,10,30,5.0,188.0,3.0,20.0,192.0,186.89,146.4
2016,10,27,10,45,14.5,212.5,2.95,20.5,222.0,219.93,172.37
2016,10,27,11,0,24.0,237.0,2.9,21.0,252.0,252.91,197.91
2016,10,27,11,15,25.0,240.0,3.05,20.5,256.0,255.75,200.38
2016,10,27,11,30,26.0,243.0,3.2,20.0,260.0,258.54,202.93
2016,10,27,11,45,13.0,168.0,3.35,20.0,176.5,170.55,133.12
2016,10,27,12,0,0.0,93.0,3.5,20.0,93.0,86.71,65.37
2016,10,27,12,15,0.0,92.0,3.55,19.5,92.0,85.77,64.83
2016,10,27,12,30,0.0,91.0,3.6,19.0,91.0,84.83,64.23
2016,10,27,12,45,13.5,163.0,3.7,19.0,171.5,163.8,128.69
2016,10,27,13,0,27.0,235.0,3.8,19.0,252.0,243.25,192.32
2016,10,27,13,15,13.5,177.0,3.7,19.0,185.5,176.02,138.43
2016,10,27,13,30,0.0,119.0,3.6,19.0,119.0,111.34,86.1
2016,10,27,13,45,0.0,114.0,3.55,19.0,114.0,106.53,82.39
2016,10,27,14,0,0.0,109.0,3.5,19.0,109.0,101.74,78.63
2016,10,27,14,15,0.0,127.0,3.35,19.0,127.0,118.57,92.59
2016,10,27,14,30,0.0,145.0,3.2,19.0,145.0,135.16,106.34
2016,10,27,14,45,0.0,85.5,3.1,19.0,85.5,79.57,60.81
2016,10,27,15,0,0.0,26.0,3.0,19.0,26.0,24.13,14.67
2016,10,27,15,15,0.0,22.5,2.75,19.0,22.5,20.87,11.98
2016,10,27,15,30,0.0,19.0,2.5,19.0,19.0,17.61,9.24
2016,10,27,15,45,0.0,15.5,2.25,19.0,15.5,14.36,6.48
2016,10,27,16,0,0.0,12.0,2.0,19.0,12.0,11.11,3.7
2016,10,27,16,15,0.0,9.0,1.7,18.5,9.0,8.33,1.3
2016,10,27,16,30,0.0,6.0,1.4,18.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,1.1,17.5,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.8,17.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,45.0,15.5,0.6,15.5,19.5,33.48,0.0
2016,10,28,7,0,90.0,31.0,0.6,16.0,39.0,95.99,64.04
2016,10,28,7,15,136.5,48.5,0.7,16.0,69.0,144.38,112.58
2016,10,28,7,30,183.0,66.0,0.8,16.0,99.0,196.3,158.15
2016,10,28,7,45,213.0,83.5,0.9,16.0,133.0,241.82,197.44
2016,10,28,8,0,243.0,101.0,1.0,16.0,167.0,289.15,237.24
2016,10,28,8,15,261.0,117.5,1.1,16.0,200.0,328.51,269.53
2016,10,28,8,30,279.0,134.0,1.2,16.0,233.0,368.27,301.38
2016,10,28,8,45,325.0,145.0,1.35,16.5,274.0,421.94,343.56
2016,10,28,9,0,371.0,156.0,1.5,17.0,315.0,477.25,385.98
2016,10,28,9,15,568.5,120.5,1.6,17.0,387.5,618.25,495.4
2016,10,28,9,30,766.0,85.0,1.7,17.0,460.0,742.73,584.93
2016,10,28,9,45,461.5,165.5,1.8,17.5,395.5,594.2,471.45
2016,10,28,10,0,157.0,246.0,1.9,18.0,331.0,409.47,324.52
2016,10,28,10,15,98.0,242.5,1.95,18.0,296.5,340.37,270.44
2016,10,28,10,30,39.0,239.0,2.0,18.0,262.0,283.88,224.47
2016,10,28,10,45,39.0,245.5,2.05,18.5,269.0,289.28,228.23
2016,10,28,11,0,39.0,252.0,2.1,19.0,276.0,294.58,231.69
2016,10,28,11,15,72.0,271.5,2.2,19.0,316.5,342.23,269.46
2016,10,28,11,30,105.0,291.0,2.3,19.0,357.0,388.8,305.77
2016,10,28,11,45,160.5,292.5,2.45,19.5,393.5,443.05,347.69
2016,10,28,12,0,216.0,294.0,2.6,20.0,430.0,483.17,378.45
2016,10,28,12,15,240.5,287.5,2.7,20.0,438.0,487.46,382.19
2016,10,28,12,30,265.0,281.0,2.8,20.0,446.0,499.0,391.36
2016,10,28,12,45,214.5,279.0,2.95,20.0,411.0,441.03,346.87
2016,10,28,13,0,164.0,277.0,3.1,20.0,376.0,394.72,310.92
2016,10,28,13,15,196.5,264.0,3.15,20.0,378.0,393.74,311.01
2016,10,28,13,30,229.0,251.0,3.2,20.0,380.0,389.93,308.48
2016,10,28,13,45,268.0,231.5,3.3,20.0,375.0,385.36,305.16
2016,10,28,14,0,307.0,212.0,3.4,20.0,370.0,371.06,293.8
2016,10,28,14,15,541.5,145.5,3.4,19.5,401.0,403.03,318.31
2016,10,28,14,30,776.0,79.0,3.4,19.0,432.0,409.36,319.34
2016,10,28,14,45,757.5,75.0,3.45,19.0,393.5,355.99,272.57
2016,10,28,15,0,739.0,71.0,3.5,19.0,355.0,303.21,225.43
2016,10,28,15,15,705.5,67.0,3.3,18.5,312.0,247.43,175.99
2016,10,28,15,30,672.0,63.0,3.1,18.0,269.0,192.65,127.8
2016,10,28,15,45,627.0,57.0,2.95,18.0,224.0,139.07,83.08
2016,10,28,16,0,582.0,51.0,2.8,18.0,179.0,90.26,47.41
2016,10,28,16,15,500.5,43.5,2.4,17.5,134.5,44.36,23.92
2016,10,28,16,30,419.0,36.0,2.0,17.0,90.0,28.23,18.39
2016,10,28,16,45,278.0,24.5,1.65,16.5,54.0,19.63,8.02
2016,10,28,17,0,137.0,13.0,1.3,16.0,18.0,12.39,0.0
2016,10,28,17,15,68.5,6.5,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
