Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,134.0,14.5,1.8,14.5,25.5,69.25,0.0
2016,10,29,7,0,268.0,29.0,2.0,15.0,51.0,184.25,123.34
2016,10,29,7,15,372.5,39.0,2.2,15.0,92.5,263.41,208.69
2016,10,29,7,30,477.0,49.0,2.4,15.0,134.0,350.17,285.28
2016,10,29,7,45,545.5,55.0,2.65,15.5,179.5,418.68,344.6
2016,10,29,8,0,614.0,61.0,2.9,16.0,225.0,491.11,405.08
2016,10,29,8,15,307.0,87.5,3.05,16.5,169.5,333.15,276.21
2016,10,29,8,30,0.0,114.0,3.2,17.0,114.0,113.45,89.58
2016,10,29,8,45,0.0,117.5,3.35,17.5,117.5,115.28,91.06
2016,10,29,9,0,0.0,121.0,3.5,18.0,121.0,117.6,92.6
2016,10,29,9,15,18.5,157.5,3.6,18.0,166.5,170.85,136.72
2016,10,29,9,30,37.0,194.0,3.7,18.0,212.0,237.67,190.98
2016,10,29,9,45,18.5,108.0,3.85,18.5,117.0,123.05,96.94
2016,10,29,10,0,0.0,22.0,4.0,19.0,22.0,20.44,11.39
2016,10,29,10,15,4.5,109.0,4.0,19.0,111.5,106.36,82.44
2016,10,29,10,30,9.0,196.0,4.0,19.0,201.0,199.0,157.23
2016,10,29,10,45,448.5,139.0,4.0,19.5,412.5,554.97,447.63
2016,10,29,11,0,888.0,82.0,4.0,20.0,624.0,854.94,667.36
2016,10,29,11,15,892.0,82.5,3.95,20.0,633.5,850.99,661.73
2016,10,29,11,30,896.0,83.0,3.9,20.0,643.0,843.47,655.86
2016,10,29,11,45,899.5,82.0,3.85,20.5,645.5,830.25,644.86
2016,10,29,12,0,903.0,81.0,3.8,21.0,648.0,813.52,631.56
2016,10,29,12,15,901.5,81.0,3.7,21.0,642.0,790.57,614.95
2016,10,29,12,30,900.0,81.0,3.6,21.0,636.0,764.43,596.15
2016,10,29,12,45,894.0,80.5,3.55,21.0,622.0,731.45,572.65
2016,10,29,13,0,888.0,80.0,3.5,21.0,608.0,695.82,547.2
2016,10,29,13,15,880.0,79.0,3.4,21.0,586.5,655.92,516.56
2016,10,29,13,30,872.0,78.0,3.3,21.0,565.0,613.92,483.61
2016,10,29,13,45,860.5,76.5,3.25,21.0,536.5,567.54,446.8
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,519.82,408.05
2016,10,29,14,15,832.0,73.0,3.1,20.5,473.0,468.3,365.95
2016,10,29,14,30,815.0,71.0,3.0,20.0,438.0,415.61,321.68
2016,10,29,14,45,790.5,68.5,2.9,20.0,398.0,359.71,273.15
2016,10,29,15,0,766.0,66.0,2.8,20.0,358.0,304.93,224.56
2016,10,29,15,15,732.0,62.5,2.55,19.5,314.0,248.19,174.48
2016,10,29,15,30,698.0,59.0,2.3,19.0,270.0,194.29,127.2
2016,10,29,15,45,645.0,54.0,2.1,19.0,223.5,139.47,82.16
2016,10,29,16,0,592.0,49.0,1.9,19.0,177.0,88.06,45.21
2016,10,29,16,15,509.5,42.0,1.7,18.0,132.5,42.22,22.57
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,27.51,17.7
2016,10,29,16,45,213.5,25.5,1.3,16.5,52.0,20.75,7.89
2016,10,29,17,0,0.0,16.0,1.1,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,3.35,14.5,23.0,54.29,0.0
2016,10,30,7,0,192.0,31.0,3.6,15.0,46.0,151.2,96.47
2016,10,30,7,15,298.0,43.0,3.75,15.0,85.5,228.81,181.1
2016,10,30,7,30,404.0,55.0,3.9,15.0,125.0,314.83,257.54
2016,10,30,7,45,463.5,64.5,4.05,15.5,168.5,379.32,313.94
2016,10,30,8,0,523.0,74.0,4.2,16.0,212.0,447.1,371.26
2016,10,30,8,15,321.0,107.5,4.4,16.0,197.5,367.22,305.52
2016,10,30,8,30,119.0,141.0,4.6,16.0,183.0,252.07,208.07
2016,10,30,8,45,59.5,79.0,4.85,16.5,100.0,131.41,106.98
2016,10,30,9,0,0.0,17.0,5.1,17.0,17.0,15.77,7.7
2016,10,30,9,15,0.0,17.5,5.25,17.0,17.5,16.24,8.08
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,16.71,8.45
2016,10,30,9,45,0.0,15.0,5.6,17.5,15.0,13.92,6.05
2016,10,30,10,0,0.0,12.0,5.8,18.0,12.0,11.14,3.68
2016,10,30,10,15,220.5,114.0,5.85,18.0,241.0,332.7,274.63
2016,10,30,10,30,441.0,216.0,5.9,18.0,470.0,637.67,515.91
2016,10,30,10,45,369.0,240.5,5.95,18.5,457.5,589.48,474.57
2016,10,30,11,0,297.0,265.0,6.0,19.0,445.0,552.81,443.06
2016,10,30,11,15,347.5,258.0,5.95,19.0,471.5,581.99,466.43
2016,10,30,11,30,398.0,251.0,5.9,19.0,498.0,609.01,487.75
2016,10,30,11,45,621.5,177.5,5.9,19.0,564.5,717.17,574.73
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,796.3,634.96
2016,10,30,12,15,586.0,184.0,5.85,19.0,548.0,660.59,529.61
2016,10,30,12,30,327.0,264.0,5.8,19.0,465.0,525.71,420.47
2016,10,30,12,45,324.0,259.5,5.75,19.0,454.5,505.92,405.24
2016,10,30,13,0,321.0,255.0,5.7,19.0,444.0,485.26,388.89
2016,10,30,13,15,160.5,177.5,5.55,19.0,272.0,281.43,226.37
2016,10,30,13,30,0.0,100.0,5.4,19.0,100.0,93.33,71.49
2016,10,30,13,45,0.0,95.0,5.3,19.0,95.0,88.58,67.83
2016,10,30,14,0,0.0,90.0,5.2,19.0,90.0,83.86,64.07
2016,10,30,14,15,173.5,130.0,5.05,18.5,207.5,209.99,168.05
2016,10,30,14,30,347.0,170.0,4.9,18.0,325.0,309.86,246.42
2016,10,30,14,45,522.5,125.5,4.75,18.0,334.5,313.03,243.8
2016,10,30,15,0,698.0,81.0,4.6,18.0,344.0,295.6,221.48
2016,10,30,15,15,659.5,76.5,4.3,17.5,300.5,240.21,172.24
2016,10,30,15,30,621.0,72.0,4.0,17.0,257.0,188.29,126.62
2016,10,30,15,45,560.0,66.0,3.75,17.0,211.5,135.68,83.56
2016,10,30,16,0,499.0,60.0,3.5,17.0,166.0,89.86,50.86
2016,10,30,16,15,407.0,50.5,3.15,16.5,122.5,47.36,28.89
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.44,22.67
2016,10,30,16,45,157.5,27.0,2.45,15.5,46.0,21.33,7.12
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,128.5,14.0,0.95,11.5,23.5,65.98,0.0
2016,10,31,7,0,257.0,28.0,0.9,12.0,47.0,173.98,106.18
2016,10,31,7,15,370.0,38.0,1.1,12.5,88.5,259.29,204.71
2016,10,31,7,30,483.0,48.0,1.3,13.0,130.0,350.04,284.46
2016,10,31,7,45,555.0,54.0,1.5,13.5,176.5,420.5,345.25
2016,10,31,8,0,627.0,60.0,1.7,14.0,223.0,495.1,407.25
2016,10,31,8,15,670.0,64.5,1.75,14.5,267.5,551.9,452.54
2016,10,31,8,30,713.0,69.0,1.8,15.0,312.0,605.47,493.25
2016,10,31,8,45,746.0,71.5,1.85,15.5,354.5,653.97,528.02
2016,10,31,9,0,779.0,74.0,1.9,16.0,397.0,701.57,561.2
2016,10,31,9,15,799.5,76.5,1.9,16.0,434.0,738.08,586.28
2016,10,31,9,30,820.0,79.0,1.9,16.0,471.0,772.41,609.5
2016,10,31,9,45,830.0,82.5,1.95,16.5,501.5,796.88,624.73
2016,10,31,10,0,840.0,86.0,2.0,17.0,532.0,818.33,637.82
2016,10,31,10,15,619.5,155.0,2.0,17.0,492.0,722.72,568.33
2016,10,31,10,30,399.0,224.0,2.0,17.0,452.0,597.18,471.77
2016,10,31,10,45,289.0,251.0,2.0,17.5,419.0,533.21,420.91
2016,10,31,11,0,179.0,278.0,2.0,18.0,386.0,455.35,358.72
2016,10,31,11,15,178.0,282.5,2.05,18.0,391.5,455.58,359.11
2016,10,31,11,30,177.0,287.0,2.1,18.0,397.0,455.13,358.56
2016,10,31,11,45,528.0,189.5,2.2,18.0,516.5,648.29,511.27
2016,10,31,12,0,879.0,92.0,2.3,18.0,636.0,801.84,623.64
2016,10,31,12,15,550.5,185.5,2.4,18.0,525.5,633.49,498.39
2016,10,31,12,30,222.0,279.0,2.5,18.0,415.0,454.44,358.59
2016,10,31,12,45,191.5,274.5,2.65,18.5,389.5,418.91,331.39
2016,10,31,13,0,161.0,270.0,2.8,19.0,364.0,384.74,304.29
2016,10,31,13,15,80.5,158.5,2.9,19.0,205.5,210.74,167.42
2016,10,31,13,30,0.0,47.0,3.0,19.0,47.0,43.71,30.65
2016,10,31,13,45,0.0,79.5,3.1,19.0,79.5,74.03,55.87
2016,10,31,14,0,0.0,112.0,3.2,19.0,112.0,104.61,81.12
2016,10,31,14,15,0.0,94.0,3.25,18.5,94.0,87.6,67.4
2016,10,31,14,30,0.0,76.0,3.3,18.0,76.0,70.74,53.69
2016,10,31,14,45,0.0,68.5,3.35,18.0,68.5,63.73,47.97
2016,10,31,15,0,0.0,61.0,3.4,18.0,61.0,56.72,42.21
2016,10,31,15,15,329.5,62.5,3.3,17.5,159.5,141.96,102.57
2016,10,31,15,30,659.0,64.0,3.2,17.0,258.0,186.84,123.77
2016,10,31,15,45,600.5,58.5,3.1,17.0,212.0,133.08,79.56
2016,10,31,16,0,542.0,53.0,3.0,17.0,166.0,85.7,45.99
2016,10,31,16,15,451.5,44.5,2.7,16.0,122.0,41.75,24.33
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,28.8,18.72
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,18.93,4.4
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,60.75,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,161.03,90.8
2016,11,1,7,15,350.0,37.5,1.3,12.5,85.0,247.78,195.04
2016,11,1,7,30,465.0,48.0,1.5,13.0,126.0,338.95,275.64
2016,11,1,7,45,539.0,54.0,1.7,13.5,171.5,409.7,336.95
2016,11,1,8,0,613.0,60.0,1.9,14.0,217.0,484.72,399.64
2016,11,1,8,15,658.0,65.0,1.9,14.0,262.0,542.85,446.92
2016,11,1,8,30,703.0,70.0,1.9,14.0,307.0,601.97,493.09
2016,11,1,8,45,451.0,120.5,1.95,14.5,280.0,494.41,405.59
2016,11,1,9,0,199.0,171.0,2.0,15.0,253.0,350.49,287.11
2016,11,1,9,15,191.0,188.5,2.0,15.0,273.0,367.42,300.43
2016,11,1,9,30,183.0,206.0,2.0,15.0,293.0,383.2,311.85
2016,11,1,9,45,517.5,144.0,2.0,15.5,411.5,609.65,492.52
2016,11,1,10,0,852.0,82.0,2.0,16.0,530.0,821.0,644.24
2016,11,1,10,15,426.0,117.5,2.0,16.0,341.5,508.06,409.99
2016,11,1,10,30,0.0,153.0,2.0,16.0,153.0,146.84,115.24
2016,11,1,10,45,443.5,119.5,2.0,16.5,384.0,531.88,431.17
2016,11,1,11,0,887.0,86.0,2.0,17.0,615.0,851.08,660.54
2016,11,1,11,15,890.5,86.5,2.0,17.0,624.5,846.66,653.65
2016,11,1,11,30,894.0,87.0,2.0,17.0,634.0,838.69,647.85
2016,11,1,11,45,893.0,88.0,2.05,17.5,635.5,824.13,636.87
2016,11,1,12,0,892.0,89.0,2.1,18.0,637.0,806.2,623.69
2016,11,1,12,15,890.0,88.5,2.1,18.0,630.5,782.56,607.33
2016,11,1,12,30,888.0,88.0,2.1,18.0,624.0,755.81,588.84
2016,11,1,12,45,879.5,88.5,2.15,18.0,609.5,722.58,566.02
2016,11,1,13,0,871.0,89.0,2.2,18.0,595.0,690.16,542.92
2016,11,1,13,15,862.5,87.5,2.15,18.0,573.5,649.54,511.9
2016,11,1,13,30,854.0,86.0,2.1,18.0,552.0,606.94,478.81
2016,11,1,13,45,841.5,84.5,2.1,18.0,523.0,560.35,442.16
2016,11,1,14,0,829.0,83.0,2.1,18.0,494.0,512.57,403.61
2016,11,1,14,15,811.0,80.5,2.05,18.0,459.5,460.3,360.38
2016,11,1,14,30,793.0,78.0,2.0,18.0,425.0,407.93,315.87
2016,11,1,14,45,765.0,75.5,1.95,18.0,384.5,352.17,267.69
2016,11,1,15,0,737.0,73.0,1.9,18.0,344.0,297.95,219.81
2016,11,1,15,15,699.5,68.5,1.8,17.5,300.0,239.76,168.93
2016,11,1,15,30,662.0,64.0,1.7,17.0,256.0,186.13,122.28
2016,11,1,15,45,602.5,58.5,1.6,16.5,210.0,132.23,78.71
2016,11,1,16,0,543.0,53.0,1.5,16.0,164.0,84.82,45.57
2016,11,1,16,15,451.0,44.5,1.4,15.5,120.0,41.01,24.33
2016,11,1,16,30,359.0,36.0,1.3,15.0,76.0,29.02,18.79
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.0,14.05,0.57
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.5,0.9,9.5,21.5,64.02,0.0
2016,11,2,7,0,257.0,25.0,0.9,10.0,43.0,167.46,85.54
2016,11,2,7,15,372.0,35.5,1.1,10.5,84.5,255.9,201.61
2016,11,2,7,30,487.0,46.0,1.3,11.0,126.0,347.58,283.65
2016,11,2,7,45,554.5,53.0,1.55,12.0,171.5,416.28,343.28
2016,11,2,8,0,622.0,60.0,1.8,13.0,217.0,488.84,403.74
2016,11,2,8,15,666.0,65.0,1.9,13.5,262.0,546.49,450.44
2016,11,2,8,30,710.0,70.0,2.0,14.0,307.0,605.03,495.96
2016,11,2,8,45,742.5,73.0,2.15,14.5,349.5,649.09,528.28
2016,11,2,9,0,775.0,76.0,2.3,15.0,392.0,696.63,562.52
2016,11,2,9,15,796.5,79.0,2.3,15.5,429.0,734.29,587.81
2016,11,2,9,30,818.0,82.0,2.3,16.0,466.0,769.82,611.12
2016,11,2,9,45,845.5,79.5,2.35,17.0,499.5,801.09,630.19
2016,11,2,10,0,873.0,77.0,2.4,18.0,533.0,822.84,642.26
2016,11,2,10,15,882.5,78.5,2.3,18.0,558.0,838.55,651.34
2016,11,2,10,30,892.0,80.0,2.2,18.0,583.0,850.92,658.11
2016,11,2,10,45,898.5,80.5,2.15,18.5,600.0,856.08,659.14
2016,11,2,11,0,905.0,81.0,2.1,19.0,617.0,857.68,657.9
2016,11,2,11,15,908.5,81.5,2.0,19.0,626.5,853.18,653.38
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,845.07,646.57
2016,11,2,11,45,912.0,82.5,1.8,19.5,637.5,830.55,634.29
2016,11,2,12,0,912.0,83.0,1.7,20.0,639.0,812.57,619.87
2016,11,2,12,15,910.0,82.5,1.55,20.0,633.0,788.57,602.12
2016,11,2,12,30,908.0,82.0,1.4,20.0,627.0,761.4,582.28
2016,11,2,12,45,905.0,80.5,1.3,20.5,613.0,729.38,558.58
2016,11,2,13,0,902.0,79.0,1.2,21.0,599.0,694.54,532.71
2016,11,2,13,15,894.0,78.0,1.1,21.0,577.0,654.39,502.44
2016,11,2,13,30,886.0,77.0,1.0,21.0,555.0,612.11,470.11
2016,11,2,13,45,873.0,75.5,0.9,21.0,526.0,564.64,433.33
2016,11,2,14,0,860.0,74.0,0.8,21.0,497.0,516.87,395.43
2016,11,2,14,15,842.5,72.0,0.8,21.0,462.0,464.1,353.54
2016,11,2,14,30,825.0,70.0,0.8,21.0,427.0,411.09,310.12
2016,11,2,14,45,799.5,67.0,0.85,21.0,387.0,354.29,262.76
2016,11,2,15,0,774.0,64.0,0.9,21.0,347.0,298.7,215.05
2016,11,2,15,15,738.5,60.5,0.85,20.5,302.5,241.7,165.97
2016,11,2,15,30,703.0,57.0,0.8,20.0,258.0,187.68,119.73
2016,11,2,15,45,647.5,52.0,0.8,19.5,212.0,132.92,76.17
2016,11,2,16,0,592.0,47.0,0.8,19.0,166.0,81.89,41.0
2016,11,2,16,15,504.0,39.0,0.85,18.0,121.0,35.89,19.95
2016,11,2,16,30,416.0,31.0,0.9,17.0,76.0,24.48,14.7
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.0,11.92,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,11.5,0.95,10.5,20.5,67.04,0.0
2016,11,3,7,0,278.0,23.0,0.9,11.0,41.0,173.24,75.37
2016,11,3,7,15,394.0,32.5,1.1,11.5,82.5,262.75,204.97
2016,11,3,7,30,510.0,42.0,1.3,12.0,124.0,354.25,287.41
2016,11,3,7,45,578.5,48.5,1.5,13.0,170.0,423.39,347.25
2016,11,3,8,0,647.0,55.0,1.7,14.0,216.0,496.55,407.86
2016,11,3,8,15,690.5,59.5,1.7,14.5,261.5,549.8,450.65
2016,11,3,8,30,734.0,64.0,1.7,15.0,307.0,608.35,494.98
2016,11,3,8,45,765.0,67.5,1.75,15.5,349.0,656.79,529.71
2016,11,3,9,0,796.0,71.0,1.8,16.0,391.0,704.22,562.78
2016,11,3,9,15,816.5,73.0,1.8,16.5,428.5,740.24,586.39
2016,11,3,9,30,837.0,75.0,1.8,17.0,466.0,774.04,608.03
2016,11,3,9,45,857.0,75.5,1.8,18.0,498.0,803.06,624.77
2016,11,3,10,0,877.0,76.0,1.8,19.0,530.0,822.43,634.54
2016,11,3,10,15,886.5,77.0,1.7,19.5,555.0,837.53,641.56
2016,11,3,10,30,896.0,78.0,1.6,20.0,580.0,849.29,646.27
2016,11,3,10,45,902.5,79.0,1.55,20.5,597.0,855.06,647.51
2016,11,3,11,0,909.0,80.0,1.5,21.0,614.0,857.25,646.51
2016,11,3,11,15,912.0,80.5,1.4,21.0,623.5,852.32,641.48
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,843.78,634.23
2016,11,3,11,45,914.0,81.5,1.2,21.5,634.0,828.45,621.37
2016,11,3,12,0,913.0,82.0,1.1,22.0,635.0,809.7,606.45
2016,11,3,12,15,910.5,82.0,1.0,22.0,629.0,785.92,589.46
2016,11,3,12,30,908.0,82.0,0.9,22.0,623.0,758.98,570.45
2016,11,3,12,45,901.5,81.5,0.8,22.5,608.0,725.66,546.11
2016,11,3,13,0,895.0,81.0,0.7,23.0,593.0,689.73,519.59
2016,11,3,13,15,886.5,80.0,0.65,23.0,571.5,649.57,490.36
2016,11,3,13,30,878.0,79.0,0.6,23.0,550.0,607.34,459.08
2016,11,3,13,45,863.5,78.0,0.55,23.0,521.0,561.48,424.42
2016,11,3,14,0,849.0,77.0,0.5,23.0,492.0,512.5,386.66
2016,11,3,14,15,831.5,74.5,0.5,23.0,457.0,459.79,345.55
2016,11,3,14,30,814.0,72.0,0.5,23.0,422.0,406.89,302.92
2016,11,3,14,45,786.5,69.5,0.55,23.0,381.5,350.54,256.72
2016,11,3,15,0,759.0,67.0,0.6,23.0,341.0,295.63,210.36
2016,11,3,15,15,722.5,63.0,0.6,22.5,297.0,238.83,162.32
2016,11,3,15,30,686.0,59.0,0.6,22.0,253.0,185.16,117.12
2016,11,3,15,45,629.0,53.5,0.65,21.5,207.0,128.88,73.01
2016,11,3,16,0,572.0,48.0,0.7,21.0,161.0,80.44,40.39
2016,11,3,16,15,480.0,40.0,0.8,20.0,117.0,35.77,20.37
2016,11,3,16,30,388.0,32.0,0.9,19.0,73.0,25.58,15.28
2016,11,3,16,45,194.0,16.0,1.0,18.5,36.5,12.46,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.5,1.05,12.5,19.0,58.52,0.0
2016,11,4,7,0,237.0,23.0,1.0,13.0,38.0,152.78,50.87
2016,11,4,7,15,357.0,34.0,1.15,13.5,78.5,245.06,188.56
2016,11,4,7,30,477.0,45.0,1.3,14.0,119.0,338.57,272.39
2016,11,4,7,45,550.0,51.5,1.45,14.5,165.0,409.08,333.46
2016,11,4,8,0,623.0,58.0,1.6,15.0,211.0,483.82,395.66
2016,11,4,8,15,668.5,63.0,1.45,15.5,256.0,542.15,441.36
2016,11,4,8,30,714.0,68.0,1.3,16.0,301.0,597.15,482.17
2016,11,4,8,45,745.5,71.5,1.2,16.5,343.0,645.36,515.22
2016,11,4,9,0,777.0,75.0,1.1,17.0,385.0,692.59,546.25
2016,11,4,9,15,798.0,78.0,1.05,17.5,422.0,729.75,569.57
2016,11,4,9,30,819.0,81.0,1.0,18.0,459.0,764.75,590.85
2016,11,4,9,45,835.0,82.5,0.95,19.0,490.5,791.45,604.79
2016,11,4,10,0,851.0,84.0,0.9,20.0,522.0,815.3,616.56
2016,11,4,10,15,861.0,85.5,0.85,20.5,546.5,831.11,623.93
2016,11,4,10,30,871.0,87.0,0.8,21.0,571.0,843.6,629.16
2016,11,4,10,45,878.0,88.0,0.75,21.5,588.0,849.53,630.13
2016,11,4,11,0,885.0,89.0,0.7,22.0,605.0,845.39,624.68
2016,11,4,11,15,888.0,89.5,0.65,22.0,614.5,840.54,620.25
2016,11,4,11,30,891.0,90.0,0.6,22.0,624.0,832.19,613.67
2016,11,4,11,45,891.0,90.0,0.55,22.5,625.5,817.37,601.9
2016,11,4,12,0,891.0,90.0,0.5,23.0,627.0,799.21,588.18
2016,11,4,12,15,888.5,90.0,0.6,23.0,620.0,775.87,574.84
2016,11,4,12,30,886.0,90.0,0.7,23.0,613.0,749.45,559.31
2016,11,4,12,45,880.5,89.0,0.85,23.0,599.0,720.69,542.6
2016,11,4,13,0,875.0,88.0,1.0,23.0,585.0,685.02,519.59
2016,11,4,13,15,866.0,86.5,1.1,23.0,563.0,644.18,491.1
2016,11,4,13,30,857.0,85.0,1.2,23.0,541.0,601.38,460.27
2016,11,4,13,45,844.0,83.0,1.3,23.0,512.5,554.14,425.11
2016,11,4,14,0,831.0,81.0,1.4,23.0,484.0,505.76,387.84
2016,11,4,14,15,812.0,78.5,1.4,22.5,449.0,453.27,346.45
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,400.78,303.61
2016,11,4,14,45,767.5,73.0,1.45,22.0,374.0,345.79,257.16
2016,11,4,15,0,742.0,70.0,1.5,22.0,334.0,292.08,210.63
2016,11,4,15,15,704.0,65.5,1.35,21.5,290.5,235.47,161.84
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,180.45,115.02
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,126.76,72.59
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,79.18,40.43
2016,11,4,16,15,459.5,40.5,0.95,19.0,112.5,35.37,24.67
2016,11,4,16,30,366.0,32.0,1.0,18.0,69.0,25.75,15.3
2016,11,4,16,45,183.0,16.0,1.05,17.5,34.5,12.56,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,122.5,10.5,1.05,12.0,18.0,58.92,0.0
2016,11,5,7,0,245.0,21.0,1.0,12.0,36.0,152.78,32.3
2016,11,5,7,15,363.0,31.5,1.15,12.5,76.0,244.55,187.31
2016,11,5,7,30,481.0,42.0,1.3,13.0,116.0,336.16,270.98
2016,11,5,7,45,548.0,49.5,1.5,14.0,160.5,404.11,329.98
2016,11,5,8,0,615.0,57.0,1.7,15.0,205.0,476.02,389.72
2016,11,5,8,15,659.5,62.0,1.7,15.5,249.0,533.24,435.67
2016,11,5,8,30,704.0,67.0,1.7,16.0,293.0,591.42,480.47
2016,11,5,8,45,731.0,71.0,1.75,16.5,334.0,632.25,509.73
2016,11,5,9,0,758.0,75.0,1.8,17.0,375.0,676.21,540.56
2016,11,5,9,15,779.0,78.0,1.75,17.5,411.0,712.87,564.54
2016,11,5,9,30,800.0,81.0,1.7,18.0,447.0,747.43,586.47
2016,11,5,9,45,819.0,82.0,1.7,18.5,478.5,775.59,603.9
2016,11,5,10,0,838.0,83.0,1.7,19.0,510.0,801.04,619.28
2016,11,5,10,15,847.5,84.5,1.7,19.0,533.5,816.31,628.68
2016,11,5,10,30,857.0,86.0,1.7,19.0,557.0,828.31,635.97
2016,11,5,10,45,866.0,85.5,1.7,19.5,574.5,834.09,637.9
2016,11,5,11,0,875.0,85.0,1.7,20.0,592.0,829.96,633.21
2016,11,5,11,15,877.5,85.5,1.75,20.0,600.5,824.84,629.8
2016,11,5,11,30,880.0,86.0,1.8,20.0,609.0,816.26,624.15
2016,11,5,11,45,733.5,132.0,1.85,20.5,568.5,746.31,574.59
2016,11,5,12,0,587.0,178.0,1.9,21.0,528.0,661.66,512.17
2016,11,5,12,15,732.0,131.0,1.95,21.0,563.5,708.77,549.22
2016,11,5,12,30,877.0,84.0,2.0,21.0,599.0,734.03,567.41
2016,11,5,12,45,865.0,85.5,2.1,21.0,583.5,700.12,544.09
2016,11,5,13,0,853.0,87.0,2.2,21.0,568.0,667.23,520.51
2016,11,5,13,15,689.5,128.0,2.25,21.0,508.0,576.93,451.7
2016,11,5,13,30,526.0,169.0,2.3,21.0,448.0,489.61,384.36
2016,11,5,13,45,519.5,160.5,2.35,21.0,423.5,452.3,355.5
2016,11,5,14,0,513.0,152.0,2.4,21.0,399.0,414.3,325.09
2016,11,5,14,15,527.0,136.5,2.35,20.5,374.0,378.1,295.67
2016,11,5,14,30,541.0,121.0,2.3,20.0,349.0,339.62,263.32
2016,11,5,14,45,510.5,113.0,2.3,20.0,312.0,290.6,221.78
2016,11,5,15,0,480.0,105.0,2.3,20.0,275.0,243.94,181.64
2016,11,5,15,15,448.5,96.0,2.15,19.5,238.5,198.74,142.83
2016,11,5,15,30,417.0,87.0,2.0,19.0,202.0,156.53,106.98
2016,11,5,15,45,379.5,74.0,1.85,18.5,164.0,113.2,72.15
2016,11,5,16,0,342.0,61.0,1.7,18.0,126.0,74.07,44.11
2016,11,5,16,15,280.0,47.0,1.55,17.0,90.5,38.26,27.32
2016,11,5,16,30,218.0,33.0,1.4,16.0,55.0,25.76,15.22
2016,11,5,16,45,109.0,16.5,1.25,15.5,27.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,45.5,10.0,0.8,14.5,12.5,27.6,0.0
2016,11,6,7,0,91.0,20.0,0.8,15.0,25.0,80.74,1.31
2016,11,6,7,15,163.0,35.0,0.85,15.0,55.5,149.24,111.15
2016,11,6,7,30,235.0,50.0,0.9,15.0,86.0,211.76,169.05
2016,11,6,7,45,271.5,65.5,0.95,15.5,120.0,260.5,211.67
2016,11,6,8,0,308.0,81.0,1.0,16.0,154.0,311.49,254.67
2016,11,6,8,15,331.5,95.5,1.2,16.0,188.5,354.51,290.82
2016,11,6,8,30,355.0,110.0,1.4,16.0,223.0,398.05,326.46
2016,11,6,8,45,371.5,123.5,1.6,16.5,255.5,435.54,355.83
2016,11,6,9,0,388.0,137.0,1.8,17.0,288.0,472.52,384.15
2016,11,6,9,15,383.5,152.5,1.8,17.5,314.5,495.0,399.66
2016,11,6,9,30,379.0,168.0,1.8,18.0,341.0,502.33,403.72
2016,11,6,9,45,234.5,194.5,1.85,18.5,304.0,422.37,338.05
2016,11,6,10,0,90.0,221.0,1.9,19.0,267.0,311.28,247.6
2016,11,6,10,15,55.5,213.5,1.9,19.0,242.5,271.76,215.75
2016,11,6,10,30,21.0,206.0,1.9,19.0,218.0,221.0,174.44
2016,11,6,10,45,86.0,235.0,1.9,19.5,285.0,318.01,252.05
2016,11,6,11,0,151.0,264.0,1.9,20.0,352.0,415.03,326.55
2016,11,6,11,15,248.0,256.0,1.9,20.0,402.0,493.26,386.89
2016,11,6,11,30,345.0,248.0,1.9,20.0,452.0,556.59,435.15
2016,11,6,11,45,599.5,166.0,1.9,20.5,521.5,675.57,525.67
2016,11,6,12,0,854.0,84.0,1.9,21.0,591.0,759.21,584.49
2016,11,6,12,15,851.5,84.0,1.9,21.0,585.0,736.88,568.11
2016,11,6,12,30,849.0,84.0,1.9,21.0,579.0,711.62,550.68
2016,11,6,12,45,828.5,88.5,1.9,21.0,562.5,679.79,528.54
2016,11,6,13,0,808.0,93.0,1.9,21.0,546.0,642.09,500.37
2016,11,6,13,15,798.5,91.5,1.9,21.0,525.0,603.47,471.26
2016,11,6,13,30,789.0,90.0,1.9,21.0,504.0,563.12,440.21
2016,11,6,13,45,488.5,149.0,1.9,21.0,401.0,422.88,331.7
2016,11,6,14,0,188.0,208.0,1.9,21.0,298.0,298.39,234.05
2016,11,6,14,15,96.0,175.5,1.8,21.0,221.5,210.82,165.32
2016,11,6,14,30,4.0,143.0,1.7,21.0,145.0,135.2,105.38
2016,11,6,14,45,2.0,130.0,1.65,21.0,131.0,121.66,94.75
2016,11,6,15,0,0.0,117.0,1.6,21.0,117.0,108.4,84.14
2016,11,6,15,15,0.0,101.0,1.4,20.5,101.0,93.19,71.9
2016,11,6,15,30,0.0,85.0,1.2,20.0,85.0,78.13,59.56
2016,11,6,15,45,0.0,69.0,1.05,19.5,69.0,63.22,47.13
2016,11,6,16,0,0.0,53.0,0.9,19.0,53.0,48.49,34.66
2016,11,6,16,15,0.0,37.5,0.85,18.5,37.5,34.42,23.84
2016,11,6,16,30,0.0,22.0,0.8,18.0,22.0,20.42,10.59
2016,11,6,16,45,0.0,11.0,0.8,17.5,11.0,10.2,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,13.5,12.5,11.91,0.0
2016,11,7,7,0,0.0,25.0,0.7,14.0,25.0,29.47,0.0
2016,11,7,7,15,137.5,36.0,0.8,14.5,56.0,128.35,94.23
2016,11,7,7,30,275.0,47.0,0.9,15.0,87.0,228.55,182.35
2016,11,7,7,45,317.5,61.0,1.0,15.5,123.0,280.43,227.75
2016,11,7,8,0,360.0,75.0,1.1,16.0,159.0,335.03,273.94
2016,11,7,8,15,387.0,87.5,1.05,16.5,194.5,379.76,310.23
2016,11,7,8,30,414.0,100.0,1.0,17.0,230.0,425.16,345.58
2016,11,7,8,45,431.5,112.5,1.0,18.0,264.0,464.03,374.08
2016,11,7,9,0,449.0,125.0,1.0,19.0,298.0,502.29,401.09
2016,11,7,9,15,475.0,133.0,0.95,19.5,332.5,540.7,428.06
2016,11,7,9,30,501.0,141.0,0.9,20.0,367.0,578.4,453.7
2016,11,7,9,45,521.0,147.5,0.9,20.5,396.5,608.42,473.62
2016,11,7,10,0,541.0,154.0,0.9,21.0,426.0,636.89,492.14
2016,11,7,10,15,655.0,128.5,0.8,21.5,473.5,709.75,541.23
2016,11,7,10,30,769.0,103.0,0.7,22.0,521.0,770.94,578.87
2016,11,7,10,45,664.0,139.5,0.65,22.5,508.5,729.43,547.51
2016,11,7,11,0,559.0,176.0,0.6,23.0,496.0,674.23,506.69
2016,11,7,11,15,521.0,193.0,0.6,23.0,495.0,655.96,493.35
2016,11,7,11,30,483.0,210.0,0.6,23.0,494.0,635.73,478.21
2016,11,7,11,45,643.5,157.0,0.65,23.5,536.0,699.05,524.55
2016,11,7,12,0,804.0,104.0,0.7,24.0,578.0,746.39,556.18
2016,11,7,12,15,802.0,103.5,0.75,24.0,572.0,724.39,541.58
2016,11,7,12,30,800.0,103.0,0.8,24.0,566.0,699.57,525.87
2016,11,7,12,45,647.0,148.0,0.9,24.0,517.0,618.61,468.46
2016,11,7,13,0,494.0,193.0,1.0,24.0,468.0,536.82,409.17
2016,11,7,13,15,472.5,189.5,1.05,24.0,444.5,498.84,382.02
2016,11,7,13,30,451.0,186.0,1.1,24.0,421.0,461.05,354.05
2016,11,7,13,45,449.5,175.0,1.15,24.0,398.5,427.03,328.47
2016,11,7,14,0,448.0,164.0,1.2,24.0,376.0,392.09,301.47
2016,11,7,14,15,377.5,162.5,1.2,23.5,332.5,334.79,257.36
2016,11,7,14,30,307.0,161.0,1.2,23.0,289.0,280.2,214.95
2016,11,7,14,45,294.5,147.0,1.2,23.0,260.0,244.12,185.43
2016,11,7,15,0,282.0,133.0,1.2,23.0,231.0,209.04,156.14
2016,11,7,15,15,266.5,117.0,1.05,22.5,199.5,172.51,125.73
2016,11,7,15,30,251.0,101.0,0.9,22.0,168.0,137.6,96.78
2016,11,7,15,45,225.5,84.0,0.8,21.5,135.5,102.32,68.84
2016,11,7,16,0,200.0,67.0,0.7,21.0,103.0,70.09,45.2
2016,11,7,16,15,155.5,49.5,0.7,20.5,73.0,40.56,28.72
2016,11,7,16,30,111.0,32.0,0.7,20.0,43.0,26.27,14.75
2016,11,7,16,45,55.5,16.0,0.75,20.0,21.5,13.46,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
