Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,44.94,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,118.31,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,64.0,211.91,154.97
2016,11,8,7,30,428.0,40.0,1.0,15.0,101.0,302.15,240.0
2016,11,8,7,45,502.0,47.0,1.1,15.5,143.5,370.6,299.57
2016,11,8,8,0,576.0,54.0,1.2,16.0,186.0,443.67,360.47
2016,11,8,8,15,622.5,59.0,1.1,16.5,228.5,500.25,405.29
2016,11,8,8,30,669.0,64.0,1.0,17.0,271.0,558.1,448.9
2016,11,8,8,45,702.0,67.5,0.9,18.0,311.5,601.34,478.01
2016,11,8,9,0,735.0,71.0,0.8,19.0,352.0,648.07,507.93
2016,11,8,9,15,756.5,73.5,0.7,19.5,387.5,683.72,529.64
2016,11,8,9,30,778.0,76.0,0.6,20.0,423.0,717.41,549.31
2016,11,8,9,45,800.0,76.0,0.55,20.5,454.0,746.18,565.78
2016,11,8,10,0,822.0,76.0,0.5,21.0,485.0,772.43,580.26
2016,11,8,10,15,832.0,77.5,0.45,21.0,508.5,787.95,588.51
2016,11,8,10,30,842.0,79.0,0.4,21.0,532.0,800.29,594.8
2016,11,8,10,45,847.0,80.5,0.35,21.5,548.5,798.71,590.87
2016,11,8,11,0,852.0,82.0,0.3,22.0,565.0,800.44,589.49
2016,11,8,11,15,855.5,82.5,0.3,22.5,574.0,796.39,585.28
2016,11,8,11,30,859.0,83.0,0.3,23.0,583.0,788.97,579.1
2016,11,8,11,45,857.5,83.5,0.3,23.5,584.5,774.25,568.33
2016,11,8,12,0,856.0,84.0,0.3,24.0,586.0,756.37,555.71
2016,11,8,12,15,854.0,84.0,0.35,24.0,580.0,734.47,542.39
2016,11,8,12,30,852.0,84.0,0.4,24.0,574.0,709.61,527.11
2016,11,8,12,45,844.5,84.0,0.45,24.5,560.0,681.81,508.78
2016,11,8,13,0,837.0,84.0,0.5,25.0,546.0,647.48,484.42
2016,11,8,13,15,828.5,82.5,0.55,25.0,525.5,608.7,457.39
2016,11,8,13,30,820.0,81.0,0.6,25.0,505.0,568.05,428.25
2016,11,8,13,45,807.0,79.5,0.65,25.0,477.5,523.32,395.24
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,477.54,360.35
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,427.5,321.47
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,377.47,281.24
2016,11,8,14,45,731.0,69.5,0.75,24.0,345.5,324.17,237.02
2016,11,8,15,0,705.0,66.0,0.8,24.0,307.0,272.26,192.81
2016,11,8,15,15,666.5,62.0,0.7,23.5,265.5,217.25,146.22
2016,11,8,15,30,628.0,58.0,0.6,23.0,224.0,166.75,103.94
2016,11,8,15,45,568.5,52.0,0.55,22.5,180.5,115.52,64.55
2016,11,8,16,0,509.0,46.0,0.5,22.0,137.0,70.72,35.42
2016,11,8,16,15,413.5,37.0,0.6,21.0,96.5,29.75,19.49
2016,11,8,16,30,318.0,28.0,0.7,20.0,56.0,22.51,11.53
2016,11,8,16,45,159.0,14.0,0.85,19.5,28.0,13.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,68.5,8.5,0.8,13.0,12.0,34.9,0.0
2016,11,9,7,0,137.0,17.0,0.8,13.0,24.0,93.72,0.0
2016,11,9,7,15,252.0,30.5,0.95,13.5,59.5,186.26,134.06
2016,11,9,7,30,367.0,44.0,1.1,14.0,95.0,272.9,217.41
2016,11,9,7,45,445.5,53.0,1.25,15.0,137.5,344.02,279.06
2016,11,9,8,0,524.0,62.0,1.4,16.0,180.0,420.09,342.26
2016,11,9,8,15,573.0,68.5,1.4,16.5,222.5,478.47,389.47
2016,11,9,8,30,622.0,75.0,1.4,17.0,265.0,538.27,435.91
2016,11,9,8,45,660.5,78.5,1.45,17.5,306.0,587.86,473.3
2016,11,9,9,0,699.0,82.0,1.5,18.0,347.0,637.2,508.49
2016,11,9,9,15,722.5,85.5,1.55,18.5,383.0,674.48,533.87
2016,11,9,9,30,746.0,89.0,1.6,19.0,419.0,710.04,557.61
2016,11,9,9,45,780.5,86.0,1.7,19.5,452.5,740.59,577.86
2016,11,9,10,0,815.0,83.0,1.8,20.0,486.0,773.1,599.33
2016,11,9,10,15,826.0,85.0,1.7,20.5,510.0,789.94,607.8
2016,11,9,10,30,837.0,87.0,1.6,21.0,534.0,803.61,614.13
2016,11,9,10,45,844.0,88.0,1.55,21.5,550.5,809.53,615.65
2016,11,9,11,0,851.0,89.0,1.5,22.0,567.0,812.05,615.03
2016,11,9,11,15,854.5,89.5,1.4,22.5,576.5,807.71,609.32
2016,11,9,11,30,858.0,90.0,1.3,23.0,586.0,799.95,601.5
2016,11,9,11,45,857.5,90.5,1.25,23.5,587.5,785.65,590.03
2016,11,9,12,0,857.0,91.0,1.2,24.0,589.0,768.11,576.59
2016,11,9,12,15,854.0,90.5,1.15,24.0,582.5,744.42,560.23
2016,11,9,12,30,851.0,90.0,1.1,24.0,576.0,717.8,541.96
2016,11,9,12,45,851.0,87.0,1.05,24.5,563.5,687.66,520.14
2016,11,9,13,0,851.0,84.0,1.0,25.0,551.0,654.73,495.15
2016,11,9,13,15,841.5,82.5,0.9,25.0,529.5,614.91,465.36
2016,11,9,13,30,832.0,81.0,0.8,25.0,508.0,573.26,433.75
2016,11,9,13,45,816.0,80.0,0.75,25.0,479.5,527.05,398.6
2016,11,9,14,0,800.0,79.0,0.7,25.0,451.0,480.01,361.97
2016,11,9,14,15,780.5,76.5,0.65,24.5,417.5,429.33,322.33
2016,11,9,14,30,761.0,74.0,0.6,24.0,384.0,378.75,281.49
2016,11,9,14,45,731.0,71.0,0.6,24.0,345.0,324.48,236.54
2016,11,9,15,0,701.0,68.0,0.6,24.0,306.0,272.0,192.06
2016,11,9,15,15,661.5,63.5,0.55,23.5,264.0,216.59,145.48
2016,11,9,15,30,622.0,59.0,0.5,23.0,222.0,165.81,103.24
2016,11,9,15,45,561.5,53.0,0.5,23.0,178.5,114.92,64.22
2016,11,9,16,0,501.0,47.0,0.5,23.0,135.0,70.59,35.57
2016,11,9,16,15,404.5,37.5,0.6,22.0,94.5,29.78,19.37
2016,11,9,16,30,308.0,28.0,0.7,21.0,54.0,22.66,11.21
2016,11,9,16,45,154.0,14.0,0.8,20.5,27.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.5,8.0,0.9,14.0,11.0,36.61,0.0
2016,11,10,7,0,149.0,16.0,0.9,14.0,22.0,79.87,0.0
2016,11,10,7,15,269.0,28.5,1.15,14.5,57.5,191.91,134.65
2016,11,10,7,30,389.0,41.0,1.4,15.0,93.0,280.45,222.34
2016,11,10,7,45,465.0,49.0,1.65,16.0,135.0,349.42,282.85
2016,11,10,8,0,541.0,57.0,1.9,17.0,177.0,423.16,344.74
2016,11,10,8,15,590.0,63.0,1.9,17.5,219.5,481.2,392.12
2016,11,10,8,30,639.0,69.0,1.9,18.0,262.0,540.7,438.76
2016,11,10,8,45,625.0,79.5,1.95,18.5,290.5,562.25,454.57
2016,11,10,9,0,611.0,90.0,2.0,19.0,319.0,580.64,467.46
2016,11,10,9,15,536.5,117.5,2.0,19.5,333.0,564.58,452.64
2016,11,10,9,30,462.0,145.0,2.0,20.0,347.0,549.07,438.02
2016,11,10,9,45,484.0,152.0,2.0,20.5,377.0,580.43,460.29
2016,11,10,10,0,506.0,159.0,2.0,21.0,407.0,610.43,480.83
2016,11,10,10,15,409.5,190.5,1.95,21.5,397.5,570.77,447.32
2016,11,10,10,30,313.0,222.0,1.9,22.0,388.0,515.78,403.16
2016,11,10,10,45,576.5,154.5,1.85,22.5,472.5,669.08,519.42
2016,11,10,11,0,840.0,87.0,1.8,23.0,557.0,798.49,607.98
2016,11,10,11,15,843.5,88.0,1.7,23.0,566.0,794.86,602.83
2016,11,10,11,30,847.0,89.0,1.6,23.0,575.0,787.86,596.81
2016,11,10,11,45,846.5,89.0,1.5,23.5,576.0,773.21,584.57
2016,11,10,12,0,846.0,89.0,1.4,24.0,577.0,755.37,570.37
2016,11,10,12,15,666.5,145.0,1.3,24.0,527.0,666.7,506.86
2016,11,10,12,30,487.0,201.0,1.2,24.0,477.0,574.09,437.75
2016,11,10,12,45,417.5,211.5,1.1,24.0,444.5,520.12,397.73
2016,11,10,13,0,348.0,222.0,1.0,24.0,412.0,461.5,353.76
2016,11,10,13,15,352.5,212.0,0.95,24.0,397.5,438.65,336.94
2016,11,10,13,30,357.0,202.0,0.9,24.0,383.0,414.59,318.64
2016,11,10,13,45,265.5,201.5,0.85,24.5,332.5,347.9,267.13
2016,11,10,14,0,174.0,201.0,0.8,25.0,282.0,283.75,217.64
2016,11,10,14,15,317.0,165.5,0.7,25.0,299.0,305.28,233.03
2016,11,10,14,30,460.0,130.0,0.6,25.0,316.0,312.12,234.57
2016,11,10,14,45,441.0,120.0,0.5,25.0,284.0,269.6,199.22
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,228.39,164.77
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,185.21,129.18
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,144.34,95.73
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,103.13,63.98
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,66.04,38.39
2016,11,10,16,15,237.5,42.5,0.4,22.5,76.5,32.78,21.77
2016,11,10,16,30,174.0,28.0,0.5,22.0,43.0,21.93,10.2
2016,11,10,16,45,87.0,14.0,0.6,21.5,21.5,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,14.0,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.2,0.0
2016,11,11,7,15,121.5,30.5,1.35,14.5,46.5,111.98,74.76
2016,11,11,7,30,243.0,44.0,1.6,15.0,76.0,206.38,163.18
2016,11,11,7,45,290.5,58.5,1.85,16.0,111.5,259.69,210.53
2016,11,11,8,0,338.0,73.0,2.1,17.0,147.0,316.24,258.8
2016,11,11,8,15,368.5,86.0,2.05,17.5,183.0,362.61,297.39
2016,11,11,8,30,399.0,99.0,2.0,18.0,219.0,409.95,335.35
2016,11,11,8,45,427.0,108.0,2.0,18.5,252.5,451.11,367.43
2016,11,11,9,0,455.0,117.0,2.0,19.0,286.0,492.4,398.65
2016,11,11,9,15,553.5,108.0,2.05,19.5,334.0,570.17,458.12
2016,11,11,9,30,652.0,99.0,2.1,20.0,382.0,645.69,513.22
2016,11,11,9,45,529.5,139.0,2.2,21.0,379.5,599.55,474.89
2016,11,11,10,0,407.0,179.0,2.3,22.0,377.0,553.11,435.85
2016,11,11,10,15,387.5,194.0,2.35,22.0,389.5,543.11,427.95
2016,11,11,10,30,368.0,209.0,2.4,22.0,402.0,544.42,427.89
2016,11,11,10,45,219.5,226.0,2.5,22.5,342.5,428.73,337.02
2016,11,11,11,0,71.0,243.0,2.6,23.0,283.0,313.32,244.56
2016,11,11,11,15,100.5,252.5,2.65,23.0,309.5,345.39,270.24
2016,11,11,11,30,130.0,262.0,2.7,23.0,336.0,387.7,302.84
2016,11,11,11,45,118.0,261.5,2.75,23.0,329.0,373.41,291.38
2016,11,11,12,0,106.0,261.0,2.8,23.0,322.0,349.04,272.58
2016,11,11,12,15,114.0,259.0,2.75,23.0,324.5,348.64,272.44
2016,11,11,12,30,122.0,257.0,2.7,23.0,327.0,356.39,278.35
2016,11,11,12,45,70.0,228.5,2.7,23.0,268.5,276.52,215.96
2016,11,11,13,0,18.0,200.0,2.7,23.0,210.0,203.2,157.93
2016,11,11,13,15,16.5,192.5,2.6,22.5,201.5,193.76,151.03
2016,11,11,13,30,15.0,185.0,2.5,22.0,193.0,184.47,144.08
2016,11,11,13,45,13.5,175.5,2.45,22.0,182.0,173.38,135.41
2016,11,11,14,0,12.0,166.0,2.4,22.0,171.0,162.46,126.85
2016,11,11,14,15,9.5,154.0,2.3,21.5,158.0,148.87,116.35
2016,11,11,14,30,7.0,142.0,2.2,21.0,145.0,135.6,106.02
2016,11,11,14,45,3.5,128.0,2.15,21.0,129.5,120.43,93.88
2016,11,11,15,0,0.0,114.0,2.1,21.0,114.0,105.72,82.04
2016,11,11,15,15,0.0,98.0,1.9,20.5,98.0,90.47,69.69
2016,11,11,15,30,0.0,82.0,1.7,20.0,82.0,75.37,57.24
2016,11,11,15,45,0.0,65.5,1.55,19.5,65.5,60.0,44.35
2016,11,11,16,0,0.0,49.0,1.4,19.0,49.0,44.84,31.46
2016,11,11,16,15,0.0,33.5,1.3,18.5,33.5,30.8,20.44
2016,11,11,16,30,0.0,18.0,1.2,18.0,18.0,16.7,6.24
2016,11,11,16,45,0.0,9.0,1.15,17.5,9.0,8.58,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,14.0,20.0,77.25,0.0
2016,11,12,7,15,280.5,25.5,0.85,14.5,54.5,190.41,124.63
2016,11,12,7,30,412.0,37.0,0.9,15.0,89.0,286.07,224.42
2016,11,12,7,45,490.0,44.5,1.0,16.0,131.5,355.73,285.4
2016,11,12,8,0,568.0,52.0,1.1,17.0,174.0,430.42,347.27
2016,11,12,8,15,617.0,57.0,1.05,17.0,216.0,487.71,393.95
2016,11,12,8,30,666.0,62.0,1.0,17.0,258.0,546.44,439.81
2016,11,12,8,45,701.0,65.5,1.0,17.5,298.5,590.46,472.05
2016,11,12,9,0,736.0,69.0,1.0,18.0,339.0,638.22,505.27
2016,11,12,9,15,759.0,71.5,0.95,18.5,374.5,674.78,528.85
2016,11,12,9,30,782.0,74.0,0.9,19.0,410.0,709.45,550.51
2016,11,12,9,45,805.5,74.0,0.9,19.5,441.5,739.23,568.9
2016,11,12,10,0,829.0,74.0,0.9,20.0,473.0,766.54,585.34
2016,11,12,10,15,840.0,75.5,0.85,20.5,497.0,782.89,593.44
2016,11,12,10,30,851.0,77.0,0.8,21.0,521.0,789.51,595.03
2016,11,12,10,45,859.0,77.5,0.75,21.5,538.0,795.87,596.63
2016,11,12,11,0,867.0,78.0,0.7,22.0,555.0,798.89,596.08
2016,11,12,11,15,870.5,78.5,0.75,22.0,564.5,794.87,593.73
2016,11,12,11,30,874.0,79.0,0.8,22.0,574.0,787.46,589.32
2016,11,12,11,45,874.5,79.5,0.85,22.5,576.0,774.31,580.06
2016,11,12,12,0,875.0,80.0,0.9,23.0,578.0,757.89,568.72
2016,11,12,12,15,686.0,137.0,1.0,23.0,525.5,669.36,508.28
2016,11,12,12,30,497.0,194.0,1.1,23.0,473.0,571.78,437.42
2016,11,12,12,45,459.0,198.0,1.25,23.0,450.5,532.63,410.14
2016,11,12,13,0,421.0,202.0,1.4,23.0,428.0,494.08,382.08
2016,11,12,13,15,486.0,177.0,1.45,23.0,428.0,489.8,379.76
2016,11,12,13,30,551.0,152.0,1.5,23.0,428.0,479.4,372.04
2016,11,12,13,45,538.0,147.0,1.6,23.0,404.5,441.75,342.9
2016,11,12,14,0,525.0,142.0,1.7,23.0,381.0,403.82,312.95
2016,11,12,14,15,494.0,134.5,1.7,22.5,346.0,355.49,274.69
2016,11,12,14,30,463.0,127.0,1.7,22.0,311.0,309.1,237.13
2016,11,12,14,45,588.5,95.0,1.7,22.0,304.5,296.21,221.73
2016,11,12,15,0,714.0,63.0,1.7,22.0,298.0,267.84,191.55
2016,11,12,15,15,674.0,59.0,1.6,21.5,256.5,213.89,144.85
2016,11,12,15,30,634.0,55.0,1.5,21.0,215.0,161.93,100.84
2016,11,12,15,45,570.5,49.0,1.45,20.5,171.5,110.45,61.14
2016,11,12,16,0,507.0,43.0,1.4,20.0,128.0,65.81,32.43
2016,11,12,16,15,404.0,34.0,1.4,19.0,88.5,26.5,16.69
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,20.16,8.19
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,73.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,147.0,13.0,0.6,13.0,18.0,75.1,0.0
2016,11,13,7,15,281.5,24.5,0.65,13.5,53.0,187.74,117.2
2016,11,13,7,30,416.0,36.0,0.7,14.0,88.0,285.97,223.84
2016,11,13,7,45,491.0,44.0,0.75,14.5,130.0,354.43,284.64
2016,11,13,8,0,566.0,52.0,0.8,15.0,172.0,427.76,346.0
2016,11,13,8,15,616.5,57.5,0.75,15.0,214.5,486.44,393.74
2016,11,13,8,30,667.0,63.0,0.7,15.0,257.0,546.67,440.62
2016,11,13,8,45,699.0,67.0,0.65,15.5,297.0,593.04,474.14
2016,11,13,9,0,731.0,71.0,0.6,16.0,337.0,634.96,502.31
2016,11,13,9,15,754.5,74.0,0.55,16.5,373.0,672.37,526.27
2016,11,13,9,30,778.0,77.0,0.5,17.0,409.0,707.9,548.23
2016,11,13,9,45,796.0,79.0,0.5,17.5,439.5,735.76,565.1
2016,11,13,10,0,814.0,81.0,0.5,18.0,470.0,761.02,580.04
2016,11,13,10,15,826.0,82.5,0.55,18.5,494.0,778.02,590.09
2016,11,13,10,30,838.0,84.0,0.6,19.0,518.0,791.9,598.17
2016,11,13,10,45,847.5,84.5,0.65,19.5,536.0,799.29,601.98
2016,11,13,11,0,857.0,85.0,0.7,20.0,554.0,803.32,603.72
2016,11,13,11,15,861.5,85.5,0.75,20.0,563.5,799.89,601.75
2016,11,13,11,30,866.0,86.0,0.8,20.0,573.0,793.03,597.68
2016,11,13,11,45,867.5,86.0,0.85,20.5,575.0,779.82,588.32
2016,11,13,12,0,869.0,86.0,0.9,21.0,577.0,763.3,576.86
2016,11,13,12,15,866.5,85.5,0.95,21.0,571.0,740.02,561.93
2016,11,13,12,30,864.0,85.0,1.0,21.0,565.0,713.77,544.93
2016,11,13,12,45,861.5,83.0,1.05,21.5,552.0,682.99,523.27
2016,11,13,13,0,859.0,81.0,1.1,22.0,539.0,649.52,498.46
2016,11,13,13,15,850.0,79.5,1.1,22.0,518.5,610.12,469.31
2016,11,13,13,30,841.0,78.0,1.1,22.0,498.0,568.83,438.12
2016,11,13,13,45,827.5,76.5,1.1,22.0,470.0,523.49,403.1
2016,11,13,14,0,814.0,75.0,1.1,22.0,442.0,477.09,366.29
2016,11,13,14,15,794.5,72.5,1.05,22.0,408.5,426.23,324.83
2016,11,13,14,30,775.0,70.0,1.0,22.0,375.0,375.44,282.3
2016,11,13,14,45,747.0,67.0,1.0,22.0,336.5,321.64,236.68
2016,11,13,15,0,719.0,64.0,1.0,22.0,298.0,269.38,191.39
2016,11,13,15,15,678.5,59.5,0.9,21.5,256.0,214.65,144.53
2016,11,13,15,30,638.0,55.0,0.8,21.0,214.0,161.99,100.29
2016,11,13,15,45,575.0,49.0,0.7,20.5,170.5,110.46,60.81
2016,11,13,16,0,512.0,43.0,0.6,20.0,127.0,65.7,32.27
2016,11,13,16,15,408.5,33.5,0.7,19.0,87.0,26.17,16.37
2016,11,13,16,30,305.0,24.0,0.8,18.0,47.0,19.31,7.08
2016,11,13,16,45,152.5,12.0,0.9,17.5,23.5,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,76.5,6.0,0.6,13.0,8.5,0.0,0.0
2016,11,14,7,0,153.0,12.0,0.6,13.0,17.0,76.34,0.0
2016,11,14,7,15,291.5,23.0,0.55,13.5,51.5,188.78,110.21
2016,11,14,7,30,430.0,34.0,0.5,14.0,86.0,289.86,225.28
2016,11,14,7,45,509.5,41.5,0.5,14.5,128.5,360.39,287.71
2016,11,14,8,0,589.0,49.0,0.5,15.0,171.0,436.2,350.37
2016,11,14,8,15,639.0,54.0,0.45,15.0,214.0,494.5,397.32
2016,11,14,8,30,689.0,59.0,0.4,15.0,257.0,550.2,440.41
2016,11,14,8,45,344.5,91.0,0.4,15.5,190.5,369.24,298.89
2016,11,14,9,0,0.0,123.0,0.4,16.0,124.0,123.23,96.74
2016,11,14,9,15,7.5,139.0,0.4,16.5,142.5,144.96,115.37
2016,11,14,9,30,15.0,155.0,0.4,17.0,161.0,166.98,132.88
2016,11,14,9,45,7.5,151.0,0.45,17.5,154.0,155.01,122.46
2016,11,14,10,0,0.0,147.0,0.5,18.0,147.0,143.51,112.59
2016,11,14,10,15,0.0,151.5,0.5,18.5,151.5,147.38,115.33
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,151.35,118.09
2016,11,14,10,45,4.0,170.5,0.55,19.5,172.5,169.14,132.01
2016,11,14,11,0,8.0,185.0,0.6,20.0,189.0,186.92,145.73
2016,11,14,11,15,13.0,196.5,0.55,20.0,203.5,202.23,157.61
2016,11,14,11,30,18.0,208.0,0.5,20.0,218.0,217.4,169.31
2016,11,14,11,45,18.0,208.5,0.45,20.5,218.5,216.94,168.37
2016,11,14,12,0,18.0,209.0,0.4,21.0,219.0,216.5,167.57
2016,11,14,12,15,446.5,145.5,0.4,21.0,392.0,495.9,386.47
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,712.18,539.23
2016,11,14,12,45,869.0,81.5,0.45,21.5,551.5,680.99,514.62
2016,11,14,13,0,863.0,81.0,0.5,22.0,538.0,650.45,492.39
2016,11,14,13,15,854.0,79.5,0.55,22.0,517.0,611.0,464.4
2016,11,14,13,30,845.0,78.0,0.6,22.0,496.0,569.65,434.27
2016,11,14,13,45,832.0,76.0,0.7,22.0,468.5,523.97,400.46
2016,11,14,14,0,819.0,74.0,0.8,22.0,441.0,477.19,364.49
2016,11,14,14,15,799.5,72.0,0.85,22.0,407.5,426.74,324.11
2016,11,14,14,30,780.0,70.0,0.9,22.0,374.0,376.33,282.41
2016,11,14,14,45,752.0,66.5,0.95,22.0,335.5,321.88,236.5
2016,11,14,15,0,724.0,63.0,1.0,22.0,297.0,268.97,190.81
2016,11,14,15,15,683.0,58.5,0.95,21.0,255.0,213.99,144.08
2016,11,14,15,30,642.0,54.0,0.9,20.0,213.0,161.14,99.84
2016,11,14,15,45,578.0,48.0,0.85,19.5,169.5,109.4,60.12
2016,11,14,16,0,514.0,42.0,0.8,19.0,126.0,64.54,31.52
2016,11,14,16,15,408.0,33.0,0.85,18.0,86.0,25.82,16.09
2016,11,14,16,30,302.0,24.0,0.9,17.0,46.0,19.43,6.57
2016,11,14,16,45,151.0,12.0,0.95,16.5,23.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,12.0,16.0,93.17,0.0
2016,11,15,7,15,337.5,20.5,1.1,12.5,51.0,200.32,107.74
2016,11,15,7,30,479.0,30.0,1.3,13.0,86.0,303.15,237.03
2016,11,15,7,45,552.0,36.0,1.55,13.5,128.0,370.85,300.23
2016,11,15,8,0,625.0,42.0,1.8,14.0,170.0,442.73,362.71
2016,11,15,8,15,671.0,46.0,1.9,14.5,212.0,498.78,410.04
2016,11,15,8,30,717.0,50.0,2.0,15.0,254.0,555.84,456.26
2016,11,15,8,45,746.5,53.0,2.1,15.5,293.0,600.71,490.41
2016,11,15,9,0,776.0,56.0,2.2,16.0,332.0,644.67,522.62
2016,11,15,9,15,796.5,58.5,2.3,16.5,367.0,680.03,547.6
2016,11,15,9,30,817.0,61.0,2.4,17.0,402.0,706.91,565.87
2016,11,15,9,45,807.5,70.0,2.5,17.5,428.0,729.36,580.71
2016,11,15,10,0,798.0,79.0,2.6,18.0,454.0,741.68,588.05
2016,11,15,10,15,809.0,80.5,2.65,18.0,477.5,757.75,599.05
2016,11,15,10,30,820.0,82.0,2.7,18.0,501.0,770.77,607.85
2016,11,15,10,45,824.5,84.0,2.8,18.5,517.0,775.99,610.26
2016,11,15,11,0,829.0,86.0,2.9,19.0,533.0,777.93,610.48
2016,11,15,11,15,832.5,86.5,2.95,19.0,542.0,773.98,607.47
2016,11,15,11,30,836.0,87.0,3.0,19.0,551.0,766.73,602.25
2016,11,15,11,45,836.5,87.0,3.15,19.0,552.5,753.31,593.2
2016,11,15,12,0,837.0,87.0,3.3,19.0,554.0,736.72,581.9
2016,11,15,12,15,445.0,160.0,3.4,19.0,408.0,510.0,408.29
2016,11,15,12,30,53.0,233.0,3.5,19.0,262.0,273.06,216.43
2016,11,15,12,45,134.5,233.5,3.65,19.0,305.0,333.57,266.68
2016,11,15,13,0,216.0,234.0,3.8,19.0,348.0,379.78,304.09
2016,11,15,13,15,214.5,225.0,3.85,18.5,334.5,359.69,288.53
2016,11,15,13,30,213.0,216.0,3.9,18.0,321.0,339.25,272.66
2016,11,15,13,45,174.5,204.5,3.95,18.0,287.5,296.57,238.11
2016,11,15,14,0,136.0,193.0,4.0,18.0,254.0,256.91,205.88
2016,11,15,14,15,132.5,179.0,3.95,17.5,235.0,233.24,186.74
2016,11,15,14,30,129.0,165.0,3.9,17.0,216.0,209.83,167.45
2016,11,15,14,45,126.0,148.5,3.85,17.0,193.5,184.48,145.97
2016,11,15,15,0,123.0,132.0,3.8,17.0,171.0,159.47,124.51
2016,11,15,15,15,115.0,114.0,3.65,16.5,147.0,132.35,101.51
2016,11,15,15,30,107.0,96.0,3.5,16.0,123.0,106.24,79.36
2016,11,15,15,45,94.5,77.5,3.35,16.0,97.5,80.3,57.77
2016,11,15,16,0,82.0,59.0,3.2,16.0,72.0,56.09,38.47
2016,11,15,16,15,51.0,42.0,2.85,15.5,49.0,35.34,24.22
2016,11,15,16,30,20.0,25.0,2.5,15.0,26.0,22.27,7.64
2016,11,15,16,45,10.0,12.5,2.2,14.5,13.0,11.91,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,71.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,142.0,12.0,1.6,10.0,15.0,71.01,0.0
2016,11,16,7,15,298.0,22.5,1.95,10.5,50.0,187.24,89.52
2016,11,16,7,30,454.0,33.0,2.3,11.0,85.0,298.77,235.07
2016,11,16,7,45,540.0,39.5,2.65,12.0,128.5,372.13,304.06
2016,11,16,8,0,626.0,46.0,3.0,13.0,172.0,446.11,368.94
2016,11,16,8,15,676.0,51.0,3.25,13.0,215.5,506.13,421.45
2016,11,16,8,30,726.0,56.0,3.5,13.0,259.0,567.27,473.14
2016,11,16,8,45,759.0,59.5,3.75,13.5,300.0,615.54,511.58
2016,11,16,9,0,792.0,63.0,4.0,14.0,341.0,662.97,547.7
2016,11,16,9,15,814.0,65.5,4.05,14.0,377.5,699.81,575.27
2016,11,16,9,30,836.0,68.0,4.1,14.0,414.0,734.58,600.85
2016,11,16,9,45,850.0,70.0,4.15,14.5,444.5,760.15,618.03
2016,11,16,10,0,864.0,72.0,4.2,15.0,475.0,782.87,632.94
2016,11,16,10,15,874.5,73.5,4.2,15.0,499.5,792.58,639.07
2016,11,16,10,30,885.0,75.0,4.2,15.0,524.0,805.62,647.85
2016,11,16,10,45,889.5,76.5,4.2,15.0,540.5,810.5,650.64
2016,11,16,11,0,894.0,78.0,4.2,15.0,557.0,811.93,651.06
2016,11,16,11,15,897.5,78.5,4.2,15.0,566.5,807.88,647.6
2016,11,16,11,30,901.0,79.0,4.2,15.0,576.0,800.34,641.74
2016,11,16,11,45,898.0,80.5,4.25,15.0,577.0,785.52,630.88
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,767.43,617.81
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,744.27,600.43
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,718.08,580.86
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,685.64,556.4
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,653.89,530.96
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,614.47,499.05
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,573.13,465.05
2016,11,16,13,45,837.5,77.5,4.1,15.0,467.5,525.94,425.77
2016,11,16,14,0,819.0,77.0,4.1,15.0,439.0,478.04,385.0
2016,11,16,14,15,798.5,74.5,4.0,14.5,405.0,426.82,341.11
2016,11,16,14,30,778.0,72.0,3.9,14.0,371.0,375.73,296.12
2016,11,16,14,45,745.0,69.5,3.85,14.0,332.0,320.92,246.81
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,268.15,198.62
2016,11,16,15,15,668.5,62.5,3.5,13.5,251.0,212.19,148.54
2016,11,16,15,30,625.0,58.0,3.2,13.0,209.0,161.1,103.84
2016,11,16,15,45,553.5,51.5,2.95,13.0,165.0,109.19,62.83
2016,11,16,16,0,482.0,45.0,2.7,13.0,121.0,65.06,33.99
2016,11,16,16,15,369.5,35.0,2.4,12.5,82.0,27.91,18.14
2016,11,16,16,30,257.0,25.0,2.1,12.0,43.0,20.62,5.97
2016,11,16,16,45,128.5,12.5,1.85,11.5,21.5,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,58.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,116.0,10.0,0.7,7.0,12.0,57.94,0.0
2016,11,17,7,15,263.0,21.5,0.8,7.5,45.0,168.08,66.96
2016,11,17,7,30,410.0,33.0,0.9,8.0,78.0,275.36,216.07
2016,11,17,7,45,502.5,40.0,1.0,8.5,121.0,350.89,287.0
2016,11,17,8,0,595.0,47.0,1.1,9.0,164.0,432.67,357.7
2016,11,17,8,15,647.0,52.0,1.2,9.5,207.0,487.35,404.59
2016,11,17,8,30,699.0,57.0,1.3,10.0,250.0,548.77,454.8
2016,11,17,8,45,739.5,59.5,1.4,10.5,291.5,600.13,494.99
2016,11,17,9,0,780.0,62.0,1.5,11.0,333.0,651.08,532.81
2016,11,17,9,15,803.5,64.5,1.6,11.5,369.5,688.69,559.69
2016,11,17,9,30,827.0,67.0,1.7,12.0,406.0,724.35,584.68
2016,11,17,9,45,847.5,67.5,1.85,12.5,438.0,752.88,604.51
2016,11,17,10,0,868.0,68.0,2.0,13.0,470.0,772.25,617.52
2016,11,17,10,15,879.0,69.5,2.05,13.5,494.5,788.99,627.82
2016,11,17,10,30,890.0,71.0,2.1,14.0,519.0,802.52,635.83
2016,11,17,10,45,898.5,71.0,2.2,14.5,536.5,808.84,639.17
2016,11,17,11,0,907.0,71.0,2.3,15.0,554.0,811.71,640.19
2016,11,17,11,15,910.5,71.5,2.25,15.0,563.5,807.71,636.45
2016,11,17,11,30,914.0,72.0,2.2,15.0,573.0,800.17,630.38
2016,11,17,11,45,916.0,72.0,2.2,15.5,575.5,787.37,619.95
2016,11,17,12,0,918.0,72.0,2.2,16.0,578.0,771.13,607.24
2016,11,17,12,15,915.5,71.5,2.2,16.0,572.0,747.66,590.57
2016,11,17,12,30,913.0,71.0,2.2,16.0,566.0,721.08,571.72
2016,11,17,12,45,908.0,70.0,2.25,16.5,552.5,689.3,548.26
2016,11,17,13,0,903.0,69.0,2.3,17.0,539.0,654.83,521.03
2016,11,17,13,15,894.5,68.0,2.25,16.5,518.0,615.77,491.2
2016,11,17,13,30,886.0,67.0,2.2,16.0,497.0,574.63,459.03
2016,11,17,13,45,872.5,65.5,2.2,16.0,469.5,528.5,421.51
2016,11,17,14,0,859.0,64.0,2.2,16.0,442.0,481.19,382.02
2016,11,17,14,15,840.5,62.0,2.1,16.0,408.0,430.26,338.36
2016,11,17,14,30,822.0,60.0,2.0,16.0,374.0,379.29,293.54
2016,11,17,14,45,795.0,57.5,1.95,16.0,335.5,324.54,244.91
2016,11,17,15,0,768.0,55.0,1.9,16.0,297.0,271.1,196.58
2016,11,17,15,15,728.5,51.5,1.65,15.5,254.5,215.49,147.05
2016,11,17,15,30,689.0,48.0,1.4,15.0,212.0,163.21,101.57
2016,11,17,15,45,628.0,42.5,1.15,14.5,168.5,110.26,59.98
2016,11,17,16,0,567.0,37.0,0.9,14.0,125.0,63.8,30.24
2016,11,17,16,15,459.5,29.0,0.95,13.5,84.5,24.55,15.16
2016,11,17,16,30,352.0,21.0,1.0,13.0,44.0,18.41,3.87
2016,11,17,16,45,176.0,10.5,1.05,12.5,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
