Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,16.0,1.75,8.0,38.0,134.01,38.49
2016,11,18,7,30,415.0,32.0,2.0,9.0,76.0,275.74,215.34
2016,11,18,7,45,505.0,39.5,2.25,10.0,119.0,350.37,287.04
2016,11,18,8,0,595.0,47.0,2.5,11.0,162.0,431.16,357.64
2016,11,18,8,15,649.0,52.5,2.45,11.5,206.0,487.34,406.12
2016,11,18,8,30,703.0,58.0,2.4,12.0,250.0,550.63,457.94
2016,11,18,8,45,739.5,61.5,2.4,13.0,291.5,600.55,496.28
2016,11,18,9,0,776.0,65.0,2.4,14.0,333.0,649.86,531.67
2016,11,18,9,15,800.0,68.0,2.65,14.5,369.5,688.37,560.09
2016,11,18,9,30,824.0,71.0,2.9,15.0,406.0,724.93,586.6
2016,11,18,9,45,842.5,72.5,3.15,16.0,437.5,753.15,605.4
2016,11,18,10,0,861.0,74.0,3.4,17.0,469.0,778.65,621.98
2016,11,18,10,15,871.5,75.5,3.5,17.0,493.0,794.9,633.27
2016,11,18,10,30,882.0,77.0,3.6,17.0,517.0,807.88,642.29
2016,11,18,10,45,886.5,78.5,3.75,17.5,534.0,806.35,639.86
2016,11,18,11,0,891.0,80.0,3.9,18.0,551.0,807.85,639.85
2016,11,18,11,15,893.0,80.5,3.95,18.0,559.5,802.71,635.86
2016,11,18,11,30,895.0,81.0,4.0,18.0,568.0,794.15,629.54
2016,11,18,11,45,892.0,81.5,4.1,18.5,569.0,778.37,617.11
2016,11,18,12,0,889.0,82.0,4.2,19.0,570.0,759.39,602.46
2016,11,18,12,15,885.5,81.5,4.25,19.0,563.0,735.8,585.45
2016,11,18,12,30,882.0,81.0,4.3,19.0,556.0,709.26,566.27
2016,11,18,12,45,875.5,80.0,4.35,19.0,542.0,677.34,542.51
2016,11,18,13,0,869.0,79.0,4.4,19.0,528.0,646.1,517.94
2016,11,18,13,15,859.5,78.0,4.4,19.0,507.5,607.1,486.83
2016,11,18,13,30,850.0,77.0,4.4,19.0,487.0,566.21,453.62
2016,11,18,13,45,836.0,75.5,4.4,19.0,459.5,520.76,416.11
2016,11,18,14,0,822.0,74.0,4.4,19.0,432.0,474.27,376.85
2016,11,18,14,15,802.5,71.5,4.2,18.5,399.0,423.59,333.6
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,372.94,289.38
2016,11,18,14,45,755.0,65.5,3.8,18.0,327.5,318.79,241.01
2016,11,18,15,0,727.0,62.0,3.6,18.0,289.0,266.15,193.33
2016,11,18,15,15,685.0,58.0,3.15,17.0,247.5,211.72,145.33
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,159.54,100.4
2016,11,18,15,45,577.0,47.5,2.3,15.5,162.5,107.48,59.74
2016,11,18,16,0,511.0,41.0,1.9,15.0,119.0,62.49,30.8
2016,11,18,16,15,397.5,31.5,1.75,14.0,79.5,24.84,15.27
2016,11,18,16,30,284.0,22.0,1.6,13.0,40.0,17.88,2.71
2016,11,18,16,45,142.0,11.0,1.5,12.5,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.5,4.45,13.5,3.5,3.24,0.0
2016,11,19,8,0,0.0,5.0,4.5,14.0,5.0,4.63,0.0
2016,11,19,8,15,0.0,6.5,4.45,14.0,6.5,6.02,0.0
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,7.41,0.71
2016,11,19,8,45,0.0,9.5,4.35,14.5,9.5,8.8,1.9
2016,11,19,9,0,0.0,11.0,4.3,15.0,11.0,10.19,3.08
2016,11,19,9,15,0.0,12.5,4.3,15.0,12.5,11.59,4.27
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,12.98,5.45
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,14.38,6.62
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,15.77,7.79
2016,11,19,10,15,9.5,101.5,4.3,15.0,106.5,103.25,81.89
2016,11,19,10,30,19.0,186.0,4.3,15.0,196.0,199.62,161.61
2016,11,19,10,45,9.5,103.5,4.3,15.5,108.5,104.9,82.72
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,19.5,10.81
2016,11,19,11,15,0.0,21.5,4.25,16.0,21.5,19.97,11.2
2016,11,19,11,30,0.0,22.0,4.2,16.0,22.0,20.44,11.59
2016,11,19,11,45,0.0,22.5,4.2,16.5,22.5,20.9,11.95
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,21.37,12.3
2016,11,19,12,15,0.0,22.5,4.15,17.0,22.5,20.9,11.92
2016,11,19,12,30,0.0,22.0,4.1,17.0,22.0,20.43,11.53
2016,11,19,12,45,0.0,21.5,4.1,17.0,21.5,19.97,11.15
2016,11,19,13,0,0.0,21.0,4.1,17.0,21.0,19.5,10.78
2016,11,19,13,15,0.0,14.0,4.05,16.5,14.0,12.99,5.33
2016,11,19,13,30,0.0,7.0,4.0,16.0,7.0,6.49,0.0
2016,11,19,13,45,0.0,11.5,4.0,16.0,11.5,10.67,3.41
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,14.84,6.97
2016,11,19,14,15,0.0,10.5,3.85,16.0,10.5,9.74,2.64
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.63,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,4.17,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.7,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,3.24,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.78,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.85,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.92,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.46,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.0,14.5,13.46,0.0
2016,11,20,7,30,0.0,29.0,1.2,13.0,29.0,28.87,17.08
2016,11,20,7,45,0.0,46.0,1.35,13.5,46.0,47.53,34.02
2016,11,20,8,0,0.0,63.0,1.5,14.0,63.0,65.41,49.62
2016,11,20,8,15,5.0,79.5,1.6,14.0,81.0,85.34,66.99
2016,11,20,8,30,10.0,96.0,1.7,14.0,99.0,105.46,84.34
2016,11,20,8,45,14.5,111.0,1.8,14.5,116.0,123.61,99.62
2016,11,20,9,0,19.0,126.0,1.9,15.0,133.0,142.02,114.86
2016,11,20,9,15,58.5,147.5,1.9,15.0,171.0,204.75,167.61
2016,11,20,9,30,98.0,169.0,1.9,15.0,209.0,259.35,212.7
2016,11,20,9,45,83.0,180.0,1.9,15.5,215.5,259.76,211.63
2016,11,20,10,0,68.0,191.0,1.9,16.0,222.0,259.63,210.29
2016,11,20,10,15,83.0,204.0,1.9,16.0,243.5,285.06,230.68
2016,11,20,10,30,98.0,217.0,1.9,16.0,265.0,310.4,250.72
2016,11,20,10,45,137.0,226.0,1.95,16.0,296.0,361.5,291.5
2016,11,20,11,0,176.0,235.0,2.0,16.0,327.0,399.9,321.86
2016,11,20,11,15,94.5,214.0,2.0,16.0,264.0,296.73,238.76
2016,11,20,11,30,13.0,193.0,2.0,16.0,201.0,198.37,158.05
2016,11,20,11,45,9.0,185.5,2.0,16.0,191.0,186.68,148.72
2016,11,20,12,0,5.0,178.0,2.0,16.0,181.0,175.34,139.44
2016,11,20,12,15,9.5,185.0,2.0,16.0,190.5,185.24,147.63
2016,11,20,12,30,14.0,192.0,2.0,16.0,200.0,194.9,155.57
2016,11,20,12,45,7.0,163.0,2.0,16.0,167.0,160.15,127.32
2016,11,20,13,0,0.0,134.0,2.0,16.0,134.0,126.6,99.91
2016,11,20,13,15,0.0,71.0,1.9,15.5,71.0,66.08,50.06
2016,11,20,13,30,0.0,8.0,1.8,15.0,8.0,7.42,0.67
2016,11,20,13,45,0.0,41.0,1.7,15.0,41.0,38.09,26.8
2016,11,20,14,0,0.0,74.0,1.6,15.0,74.0,68.87,52.85
2016,11,20,14,15,0.0,54.5,1.4,15.0,54.5,50.66,37.53
2016,11,20,14,30,0.0,35.0,1.2,15.0,35.0,32.49,22.17
2016,11,20,14,45,0.0,31.0,1.05,15.0,31.0,28.77,19.03
2016,11,20,15,0,0.0,27.0,0.9,15.0,27.0,25.04,15.87
2016,11,20,15,15,0.0,23.0,0.8,14.5,23.0,21.32,12.7
2016,11,20,15,30,0.0,19.0,0.7,14.0,19.0,17.61,9.49
2016,11,20,15,45,0.0,15.0,0.6,14.0,15.0,13.89,6.21
2016,11,20,16,0,0.0,11.0,0.5,14.0,11.0,10.18,2.92
2016,11,20,16,15,0.0,7.0,0.55,13.5,7.0,6.48,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.77,0.0
2016,11,20,16,45,0.0,1.5,0.65,13.0,1.5,1.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,15.0,1.25,10.5,32.5,117.3,0.0
2016,11,21,7,30,365.0,30.0,1.4,11.0,65.0,245.67,183.62
2016,11,21,7,45,459.5,37.5,1.6,12.0,106.0,319.74,257.75
2016,11,21,8,0,554.0,45.0,1.8,13.0,147.0,400.52,327.92
2016,11,21,8,15,610.0,50.5,2.0,13.0,189.0,460.84,380.64
2016,11,21,8,30,666.0,56.0,2.2,13.0,231.0,518.78,430.02
2016,11,21,8,45,708.5,58.5,2.4,13.5,271.5,570.19,471.84
2016,11,21,9,0,751.0,61.0,2.6,14.0,312.0,621.38,511.13
2016,11,21,9,15,775.5,63.5,2.65,14.0,348.0,658.9,539.21
2016,11,21,9,30,800.0,66.0,2.7,14.0,384.0,694.62,565.49
2016,11,21,9,45,506.5,129.0,2.8,14.5,336.0,557.21,456.79
2016,11,21,10,0,213.0,192.0,2.9,15.0,288.0,385.29,315.43
2016,11,21,10,15,531.0,134.0,2.95,15.0,390.0,589.54,482.58
2016,11,21,10,30,849.0,76.0,3.0,15.0,492.0,774.58,621.54
2016,11,21,10,45,856.0,77.5,3.05,15.5,509.0,781.48,623.54
2016,11,21,11,0,863.0,79.0,3.1,16.0,526.0,785.03,624.61
2016,11,21,11,15,867.5,79.5,3.1,16.0,536.0,781.99,621.92
2016,11,21,11,30,872.0,80.0,3.1,16.0,546.0,769.93,612.81
2016,11,21,11,45,872.0,80.5,3.1,16.0,548.5,756.99,603.25
2016,11,21,12,0,872.0,81.0,3.1,16.0,551.0,740.83,591.42
2016,11,21,12,15,627.5,144.5,3.05,16.0,481.0,623.76,501.37
2016,11,21,12,30,383.0,208.0,3.0,16.0,411.0,491.57,396.26
2016,11,21,12,45,626.0,142.0,3.0,16.0,464.0,581.29,469.18
2016,11,21,13,0,869.0,76.0,3.0,16.0,517.0,635.82,512.34
2016,11,21,13,15,860.0,74.5,2.95,16.0,496.5,600.05,482.9
2016,11,21,13,30,851.0,73.0,2.9,16.0,476.0,559.23,449.65
2016,11,21,13,45,837.0,71.5,2.9,16.0,449.5,514.12,412.46
2016,11,21,14,0,823.0,70.0,2.9,16.0,423.0,467.96,373.46
2016,11,21,14,15,803.0,68.0,2.8,16.0,390.0,417.92,330.21
2016,11,21,14,30,783.0,66.0,2.7,16.0,357.0,367.93,285.96
2016,11,21,14,45,752.0,63.0,2.65,16.0,318.5,313.65,237.64
2016,11,21,15,0,721.0,60.0,2.6,16.0,280.0,261.17,190.17
2016,11,21,15,15,678.0,56.0,2.25,15.5,239.0,207.16,142.15
2016,11,21,15,30,635.0,52.0,1.9,15.0,198.0,155.56,97.55
2016,11,21,15,45,564.0,46.0,1.55,14.5,155.5,104.17,57.69
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,60.36,29.79
2016,11,21,16,15,375.5,30.5,1.15,13.0,74.5,24.15,14.53
2016,11,21,16,30,258.0,21.0,1.1,12.0,36.0,17.13,0.0
2016,11,21,16,45,129.0,10.5,1.1,11.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,16.0,1.0,9.5,30.5,105.39,0.0
2016,11,22,7,30,312.0,32.0,1.1,10.0,61.0,220.28,162.26
2016,11,22,7,45,406.5,41.5,1.2,10.5,100.5,294.68,237.83
2016,11,22,8,0,501.0,51.0,1.3,11.0,140.0,375.83,308.72
2016,11,22,8,15,560.0,57.0,1.3,11.5,182.0,436.99,360.83
2016,11,22,8,30,619.0,63.0,1.3,12.0,224.0,500.3,412.58
2016,11,22,8,45,643.0,65.0,1.35,12.5,256.0,536.65,441.75
2016,11,22,9,0,667.0,67.0,1.4,13.0,288.0,572.02,469.09
2016,11,22,9,15,711.0,72.0,1.4,13.5,331.0,620.66,504.37
2016,11,22,9,30,755.0,77.0,1.4,14.0,374.0,672.61,540.98
2016,11,22,9,45,623.0,110.0,1.45,14.5,368.0,627.41,505.33
2016,11,22,10,0,491.0,143.0,1.5,15.0,362.0,565.53,455.87
2016,11,22,10,15,566.5,131.5,1.5,15.0,397.0,618.57,496.88
2016,11,22,10,30,642.0,120.0,1.5,15.0,432.0,666.37,532.05
2016,11,22,10,45,554.5,151.0,1.55,15.5,427.0,626.42,499.45
2016,11,22,11,0,467.0,182.0,1.6,16.0,422.0,589.86,469.47
2016,11,22,11,15,663.0,133.0,1.6,16.0,481.5,686.85,544.53
2016,11,22,11,30,859.0,84.0,1.6,16.0,541.0,768.7,602.32
2016,11,22,11,45,859.0,84.5,1.6,16.0,543.0,755.66,591.99
2016,11,22,12,0,859.0,85.0,1.6,16.0,545.0,739.41,580.49
2016,11,22,12,15,857.0,84.5,1.55,16.0,539.5,717.44,564.53
2016,11,22,12,30,855.0,84.0,1.5,16.0,534.0,692.53,546.56
2016,11,22,12,45,660.0,130.5,1.5,16.0,473.0,590.78,468.7
2016,11,22,13,0,465.0,177.0,1.5,16.0,412.0,489.91,390.49
2016,11,22,13,15,437.5,175.0,1.5,16.0,389.0,452.41,361.64
2016,11,22,13,30,410.0,173.0,1.5,16.0,366.0,415.54,332.39
2016,11,22,13,45,448.0,154.5,1.5,16.0,354.5,396.68,317.07
2016,11,22,14,0,486.0,136.0,1.5,16.0,343.0,373.69,297.59
2016,11,22,14,15,510.5,119.5,1.4,15.5,322.0,342.66,271.15
2016,11,22,14,30,535.0,103.0,1.3,15.0,301.0,310.99,243.05
2016,11,22,14,45,502.0,98.5,1.2,15.0,268.5,264.12,202.35
2016,11,22,15,0,469.0,94.0,1.1,15.0,236.0,222.19,165.44
2016,11,22,15,15,437.0,83.5,1.0,14.5,201.0,177.52,126.69
2016,11,22,15,30,405.0,73.0,0.9,14.0,166.0,135.85,91.18
2016,11,22,15,45,361.0,60.5,0.85,13.5,130.0,94.27,58.25
2016,11,22,16,0,317.0,48.0,0.8,13.0,94.0,57.48,32.81
2016,11,22,16,15,233.0,34.5,0.85,12.5,62.0,26.89,16.77
2016,11,22,16,30,149.0,21.0,0.9,12.0,30.0,16.59,0.0
2016,11,22,16,45,74.5,10.5,0.95,12.0,15.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,127.0,17.0,1.1,9.5,28.5,91.06,0.0
2016,11,23,7,30,254.0,34.0,1.1,10.0,57.0,195.46,140.88
2016,11,23,7,45,343.0,46.0,1.1,11.0,95.5,263.7,211.86
2016,11,23,8,0,432.0,58.0,1.1,12.0,134.0,342.0,279.55
2016,11,23,8,15,497.0,65.5,1.25,12.0,175.0,406.7,335.44
2016,11,23,8,30,562.0,73.0,1.4,12.0,216.0,473.84,391.73
2016,11,23,8,45,601.5,79.0,1.55,12.5,255.5,524.2,432.47
2016,11,23,9,0,641.0,85.0,1.7,13.0,295.0,574.53,472.01
2016,11,23,9,15,671.5,89.0,1.75,13.0,330.5,615.59,503.75
2016,11,23,9,30,702.0,93.0,1.8,13.0,366.0,655.37,533.26
2016,11,23,9,45,734.0,92.5,1.85,13.5,398.5,689.21,556.75
2016,11,23,10,0,766.0,92.0,1.9,14.0,431.0,721.04,578.44
2016,11,23,10,15,780.5,94.0,1.95,14.0,455.5,735.89,588.57
2016,11,23,10,30,795.0,96.0,2.0,14.0,480.0,752.28,600.01
2016,11,23,10,45,439.0,160.0,2.05,14.5,373.5,545.36,440.72
2016,11,23,11,0,83.0,224.0,2.1,15.0,267.0,302.37,243.52
2016,11,23,11,15,41.5,153.0,2.15,15.0,174.5,187.02,150.84
2016,11,23,11,30,0.0,82.0,2.2,15.0,82.0,76.37,58.56
2016,11,23,11,45,7.5,138.5,2.25,15.0,142.5,137.52,109.59
2016,11,23,12,0,15.0,195.0,2.3,15.0,203.0,200.61,161.12
2016,11,23,12,15,14.5,193.0,2.35,15.0,201.0,197.34,158.32
2016,11,23,12,30,14.0,191.0,2.4,15.0,199.0,194.14,155.77
2016,11,23,12,45,414.0,143.5,2.45,15.0,352.0,437.55,358.04
2016,11,23,13,0,814.0,96.0,2.5,15.0,505.0,624.26,503.64
2016,11,23,13,15,803.5,94.5,2.55,15.0,484.5,586.33,472.14
2016,11,23,13,30,793.0,93.0,2.6,15.0,464.0,546.74,440.28
2016,11,23,13,45,778.5,90.5,2.7,15.0,437.5,502.61,404.24
2016,11,23,14,0,764.0,88.0,2.8,15.0,411.0,457.96,366.75
2016,11,23,14,15,741.5,85.0,2.8,14.5,378.5,408.21,324.66
2016,11,23,14,30,719.0,82.0,2.8,14.0,346.0,358.9,281.74
2016,11,23,14,45,689.5,77.0,2.8,14.0,308.5,306.03,234.59
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,254.95,188.33
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,201.52,141.0
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,152.44,98.68
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,103.34,60.54
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,62.25,33.86
2016,11,23,16,15,297.0,34.0,1.3,11.5,69.0,27.64,17.36
2016,11,23,16,30,176.0,22.0,1.2,11.0,32.0,17.45,0.0
2016,11,23,16,45,88.0,11.0,1.15,10.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,123.5,17.0,0.55,7.0,28.0,71.01,0.0
2016,11,24,7,30,247.0,34.0,0.6,7.0,56.0,191.51,135.89
2016,11,24,7,45,356.0,45.0,0.65,7.5,96.0,268.58,217.05
2016,11,24,8,0,465.0,56.0,0.7,8.0,136.0,357.57,294.48
2016,11,24,8,15,530.0,63.5,0.8,8.0,178.5,423.17,351.25
2016,11,24,8,30,595.0,71.0,0.9,8.0,221.0,491.17,408.27
2016,11,24,8,45,647.0,74.5,1.0,8.5,263.0,547.83,453.97
2016,11,24,9,0,699.0,78.0,1.1,9.0,305.0,604.9,498.56
2016,11,24,9,15,728.0,82.0,1.15,9.5,341.5,646.07,528.72
2016,11,24,9,30,757.0,86.0,1.2,10.0,378.0,685.78,556.8
2016,11,24,9,45,782.0,87.5,1.3,11.0,410.5,717.55,577.95
2016,11,24,10,0,807.0,89.0,1.4,12.0,443.0,742.85,594.1
2016,11,24,10,15,821.0,90.5,1.4,12.5,468.0,761.57,605.4
2016,11,24,10,30,835.0,92.0,1.4,13.0,493.0,777.21,614.51
2016,11,24,10,45,845.0,93.0,1.4,13.5,511.0,785.94,618.72
2016,11,24,11,0,855.0,94.0,1.4,14.0,529.0,791.32,620.72
2016,11,24,11,15,859.5,95.0,1.2,14.0,539.0,789.02,616.16
2016,11,24,11,30,864.0,96.0,1.0,14.0,549.0,783.31,609.2
2016,11,24,11,45,865.5,95.5,0.85,14.5,551.5,770.24,596.71
2016,11,24,12,0,867.0,95.0,0.7,15.0,554.0,753.89,582.12
2016,11,24,12,15,864.5,95.0,0.6,15.0,548.5,732.03,565.68
2016,11,24,12,30,862.0,95.0,0.5,15.0,543.0,707.2,546.9
2016,11,24,12,45,856.0,94.0,0.4,15.5,530.0,676.14,521.95
2016,11,24,13,0,850.0,93.0,0.3,16.0,517.0,642.59,495.15
2016,11,24,13,15,839.5,91.5,0.35,16.0,496.5,603.56,466.92
2016,11,24,13,30,829.0,90.0,0.4,16.0,476.0,562.75,436.6
2016,11,24,13,45,813.0,88.0,0.5,16.0,448.5,517.06,402.2
2016,11,24,14,0,797.0,86.0,0.6,16.0,421.0,470.52,365.84
2016,11,24,14,15,774.5,83.0,0.55,15.5,387.5,419.67,324.48
2016,11,24,14,30,752.0,80.0,0.5,15.0,354.0,368.92,281.97
2016,11,24,14,45,719.0,76.0,0.5,15.0,315.5,314.39,235.31
2016,11,24,15,0,686.0,72.0,0.5,15.0,277.0,261.91,189.48
2016,11,24,15,15,638.5,66.5,0.5,14.5,235.0,207.16,142.48
2016,11,24,15,30,591.0,61.0,0.5,14.0,193.0,156.73,99.98
2016,11,24,15,45,517.5,53.0,0.5,13.5,150.5,105.75,60.94
2016,11,24,16,0,444.0,45.0,0.5,13.0,108.0,62.75,33.28
2016,11,24,16,15,320.5,33.5,0.55,12.5,70.5,27.25,16.88
2016,11,24,16,30,197.0,22.0,0.6,12.0,33.0,18.33,0.0
2016,11,24,16,45,98.5,11.0,0.7,11.5,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,15.5,1.05,7.5,21.0,44.34,0.0
2016,11,25,7,30,134.0,31.0,1.0,8.0,42.0,130.43,88.5
2016,11,25,7,45,198.0,46.0,1.0,8.5,74.0,187.8,150.96
2016,11,25,8,0,262.0,61.0,1.0,9.0,106.0,248.46,205.29
2016,11,25,8,15,298.5,75.5,1.2,9.5,139.5,296.18,247.41
2016,11,25,8,30,335.0,90.0,1.4,10.0,173.0,345.57,289.77
2016,11,25,8,45,360.5,102.5,1.6,10.5,206.0,386.35,323.93
2016,11,25,9,0,386.0,115.0,1.8,11.0,239.0,427.32,357.36
2016,11,25,9,15,418.5,119.5,1.75,11.5,268.0,463.44,385.65
2016,11,25,9,30,451.0,124.0,1.7,12.0,297.0,499.46,413.12
2016,11,25,9,45,378.0,149.0,1.7,12.5,302.0,480.19,395.0
2016,11,25,10,0,305.0,174.0,1.7,13.0,307.0,444.81,364.77
2016,11,25,10,15,326.5,181.0,1.7,13.5,330.5,470.12,383.91
2016,11,25,10,30,348.0,188.0,1.7,14.0,354.0,494.51,401.64
2016,11,25,10,45,365.0,192.0,1.75,14.5,372.0,510.57,413.01
2016,11,25,11,0,382.0,196.0,1.8,15.0,390.0,525.24,423.27
2016,11,25,11,15,357.0,205.5,1.8,15.0,389.5,512.34,412.26
2016,11,25,11,30,332.0,215.0,1.8,15.0,389.0,498.32,400.62
2016,11,25,11,45,335.5,215.5,1.8,15.0,392.0,494.45,397.47
2016,11,25,12,0,339.0,216.0,1.8,15.0,395.0,489.24,393.23
2016,11,25,12,15,246.0,225.0,1.75,15.0,354.5,423.88,340.77
2016,11,25,12,30,153.0,234.0,1.7,15.0,314.0,352.69,283.63
2016,11,25,12,45,237.5,219.0,1.7,15.5,339.0,385.27,310.43
2016,11,25,13,0,322.0,204.0,1.7,16.0,364.0,420.21,337.57
2016,11,25,13,15,240.0,204.0,1.65,15.5,320.5,358.43,288.31
2016,11,25,13,30,158.0,204.0,1.6,15.0,277.0,295.56,238.23
2016,11,25,13,45,144.0,192.0,1.55,15.0,256.0,267.82,215.92
2016,11,25,14,0,130.0,180.0,1.5,15.0,235.0,241.1,194.09
2016,11,25,14,15,162.5,164.5,1.3,14.5,227.5,231.62,186.01
2016,11,25,14,30,195.0,149.0,1.1,14.0,220.0,219.04,174.63
2016,11,25,14,45,180.5,136.0,0.9,14.0,196.0,190.31,149.96
2016,11,25,15,0,166.0,123.0,0.7,14.0,172.0,162.86,126.31
2016,11,25,15,15,152.0,105.5,0.7,13.5,145.5,132.74,100.8
2016,11,25,15,30,138.0,88.0,0.7,13.0,119.0,104.21,76.7
2016,11,25,15,45,121.0,70.0,0.75,13.0,93.0,76.63,53.89
2016,11,25,16,0,104.0,52.0,0.8,13.0,67.0,51.25,33.97
2016,11,25,16,15,55.5,35.5,0.85,12.5,43.5,30.12,19.13
2016,11,25,16,30,7.0,19.0,0.9,12.0,20.0,17.18,0.0
2016,11,25,16,45,3.5,9.5,0.95,11.5,10.0,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,11.0,4.0,3.81,0.0
2016,11,26,7,30,0.0,8.0,2.3,11.0,8.0,7.4,0.0
2016,11,26,7,45,0.0,15.0,2.5,11.0,15.0,13.9,5.9
2016,11,26,8,0,0.0,22.0,2.7,11.0,22.0,20.4,11.74
2016,11,26,8,15,0.0,29.0,2.8,11.0,29.0,26.9,17.55
2016,11,26,8,30,0.0,36.0,2.9,11.0,36.0,33.42,23.31
2016,11,26,8,45,0.0,43.5,3.0,11.0,43.5,40.4,29.42
2016,11,26,9,0,0.0,51.0,3.1,11.0,51.0,47.39,35.48
2016,11,26,9,15,0.0,57.5,3.05,11.0,57.5,53.46,40.68
2016,11,26,9,30,0.0,64.0,3.0,11.0,64.0,59.52,45.84
2016,11,26,9,45,0.0,48.5,2.95,11.0,48.5,45.07,33.33
2016,11,26,10,0,0.0,33.0,2.9,11.0,33.0,30.64,20.86
2016,11,26,10,15,0.0,68.5,2.9,11.0,68.5,63.74,49.23
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,98.32,78.53
2016,11,26,10,45,0.5,132.5,2.9,11.0,133.0,127.64,103.12
2016,11,26,11,0,1.0,161.0,2.9,11.0,162.0,157.39,127.85
2016,11,26,11,15,8.5,176.0,3.05,11.0,181.0,178.37,145.43
2016,11,26,11,30,16.0,191.0,3.2,11.0,200.0,199.23,162.84
2016,11,26,11,45,65.5,213.5,3.4,11.0,248.5,269.55,222.07
2016,11,26,12,0,115.0,236.0,3.6,11.0,297.0,338.49,279.05
2016,11,26,12,15,262.0,216.0,3.7,11.0,352.0,425.01,351.84
2016,11,26,12,30,409.0,196.0,3.8,11.0,407.0,503.42,416.3
2016,11,26,12,45,213.5,190.5,3.95,11.5,301.0,346.89,286.92
2016,11,26,13,0,18.0,185.0,4.1,12.0,195.0,189.19,154.0
2016,11,26,13,15,9.0,141.5,4.05,12.0,146.5,139.42,112.79
2016,11,26,13,30,0.0,98.0,4.0,12.0,98.0,91.68,72.63
2016,11,26,13,45,130.0,134.5,4.0,12.0,188.5,201.6,166.16
2016,11,26,14,0,260.0,171.0,4.0,12.0,279.0,297.46,244.42
2016,11,26,14,15,240.0,158.5,3.8,12.0,252.5,262.35,214.04
2016,11,26,14,30,220.0,146.0,3.6,12.0,226.0,228.76,185.07
2016,11,26,14,45,190.0,136.0,3.45,12.0,199.5,193.44,154.7
2016,11,26,15,0,160.0,126.0,3.3,12.0,173.0,164.11,129.45
2016,11,26,15,15,141.5,108.5,3.15,11.5,146.0,133.25,102.95
2016,11,26,15,30,123.0,91.0,3.0,11.0,119.0,104.46,78.4
2016,11,26,15,45,92.0,72.5,2.9,11.0,91.0,75.64,54.79
2016,11,26,16,0,61.0,54.0,2.8,11.0,63.0,50.61,34.97
2016,11,26,16,15,30.5,35.5,2.8,11.0,40.0,31.02,19.86
2016,11,26,16,30,0.0,17.0,2.8,11.0,17.0,15.69,0.0
2016,11,26,16,45,0.0,8.5,2.85,11.0,8.5,8.1,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,16.5,2.5,10.0,22.5,50.0,0.0
2016,11,27,7,30,157.0,33.0,2.6,10.0,45.0,142.13,88.18
2016,11,27,7,45,287.5,43.5,2.75,10.5,83.5,230.6,184.29
2016,11,27,8,0,418.0,54.0,2.9,11.0,122.0,325.2,268.36
2016,11,27,8,15,487.0,61.5,3.1,11.0,163.0,391.11,327.03
2016,11,27,8,30,556.0,69.0,3.3,11.0,204.0,459.79,386.5
2016,11,27,8,45,620.0,70.5,3.5,11.5,246.0,520.54,437.43
2016,11,27,9,0,684.0,72.0,3.7,12.0,288.0,582.28,487.7
2016,11,27,9,15,714.0,75.5,3.7,12.0,324.0,623.02,519.81
2016,11,27,9,30,744.0,79.0,3.7,12.0,360.0,662.46,549.81
2016,11,27,9,45,775.0,79.0,3.75,12.5,392.5,692.69,571.33
2016,11,27,10,0,806.0,79.0,3.8,13.0,425.0,725.21,594.31
2016,11,27,10,15,819.5,80.5,3.7,13.0,449.5,743.58,606.79
2016,11,27,10,30,833.0,82.0,3.6,13.0,474.0,758.95,617.03
2016,11,27,10,45,843.0,83.0,3.55,13.5,492.0,767.85,621.53
2016,11,27,11,0,853.0,84.0,3.5,14.0,510.0,773.46,623.68
2016,11,27,11,15,857.5,84.5,3.35,14.0,520.0,770.87,620.53
2016,11,27,11,30,862.0,85.0,3.2,14.0,530.0,764.92,615.07
2016,11,27,11,45,863.5,85.0,3.1,14.5,533.0,752.79,604.31
2016,11,27,12,0,865.0,85.0,3.0,15.0,536.0,737.4,591.34
2016,11,27,12,15,862.5,84.5,2.95,15.0,530.5,715.42,574.97
2016,11,27,12,30,860.0,84.0,2.9,15.0,525.0,690.51,556.3
2016,11,27,12,45,692.0,121.0,2.85,15.0,470.5,597.86,483.07
2016,11,27,13,0,524.0,158.0,2.8,15.0,416.0,504.58,408.8
2016,11,27,13,15,478.5,160.5,2.65,15.0,389.0,459.86,372.78
2016,11,27,13,30,433.0,163.0,2.5,15.0,362.0,416.78,337.47
2016,11,27,13,45,384.5,161.0,2.45,15.0,330.0,369.73,298.98
2016,11,27,14,0,336.0,159.0,2.4,15.0,298.0,320.68,258.62
2016,11,27,14,15,437.0,129.0,2.3,14.5,295.5,320.28,256.56
2016,11,27,14,30,538.0,99.0,2.2,14.0,293.0,307.39,242.45
2016,11,27,14,45,596.0,84.0,2.1,14.0,277.5,282.16,216.71
2016,11,27,15,0,654.0,69.0,2.0,14.0,262.0,250.12,184.0
2016,11,27,15,15,605.0,64.0,1.75,13.5,221.5,197.49,137.58
2016,11,27,15,30,556.0,59.0,1.5,13.0,181.0,149.33,96.27
2016,11,27,15,45,478.0,51.5,1.25,12.5,140.0,100.43,58.54
2016,11,27,16,0,400.0,44.0,1.0,12.0,99.0,60.0,32.32
2016,11,27,16,15,200.0,36.5,1.0,11.5,64.0,28.65,17.81
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,24.71,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,13.82,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
