Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,51.0,15.0,2.8,12.0,18.5,36.44,0.0
2016,11,28,7,30,102.0,30.0,3.0,12.0,37.0,101.84,57.51
2016,11,28,7,45,177.0,45.0,3.25,12.0,69.0,165.53,130.22
2016,11,28,8,0,252.0,60.0,3.5,12.0,101.0,240.4,197.31
2016,11,28,8,15,300.5,73.5,3.6,12.0,136.0,293.18,244.59
2016,11,28,8,30,349.0,87.0,3.7,12.0,171.0,348.6,293.03
2016,11,28,8,45,391.0,97.0,3.85,12.0,206.5,397.38,335.01
2016,11,28,9,0,433.0,107.0,4.0,12.0,242.0,447.3,376.99
2016,11,28,9,15,481.5,107.0,4.05,12.0,273.5,490.07,412.59
2016,11,28,9,30,530.0,107.0,4.1,12.0,305.0,533.27,447.94
2016,11,28,9,45,265.0,73.5,4.2,12.5,172.5,299.84,254.16
2016,11,28,10,0,0.0,40.0,4.3,13.0,40.0,37.16,26.16
2016,11,28,10,15,178.5,111.0,4.3,13.0,194.5,269.86,227.21
2016,11,28,10,30,357.0,182.0,4.3,13.0,349.0,492.77,409.62
2016,11,28,10,45,415.5,177.0,4.35,13.5,378.5,542.89,448.1
2016,11,28,11,0,474.0,172.0,4.4,14.0,408.0,579.27,476.27
2016,11,28,11,15,506.5,167.5,4.4,14.0,424.0,593.97,487.69
2016,11,28,11,30,539.0,163.0,4.4,14.0,440.0,606.21,497.23
2016,11,28,11,45,309.0,195.5,4.4,14.0,354.5,451.02,370.72
2016,11,28,12,0,79.0,228.0,4.4,14.0,269.0,293.51,239.2
2016,11,28,12,15,252.0,209.0,4.35,14.0,338.0,409.88,337.0
2016,11,28,12,30,425.0,190.0,4.3,14.0,407.0,507.25,416.23
2016,11,28,12,45,404.0,189.5,4.3,14.0,392.0,478.33,392.19
2016,11,28,13,0,383.0,189.0,4.3,14.0,377.0,441.47,362.35
2016,11,28,13,15,353.5,193.0,4.2,14.0,361.0,413.16,338.59
2016,11,28,13,30,324.0,197.0,4.1,14.0,345.0,385.71,315.4
2016,11,28,13,45,166.0,172.0,4.1,14.0,247.5,258.51,211.13
2016,11,28,14,0,8.0,147.0,4.1,14.0,150.0,142.95,115.16
2016,11,28,14,15,5.0,136.0,4.0,14.0,138.0,130.39,104.93
2016,11,28,14,30,2.0,125.0,3.9,14.0,126.0,118.19,94.84
2016,11,28,14,45,1.0,111.5,3.85,14.0,112.0,104.62,83.51
2016,11,28,15,0,0.0,98.0,3.8,14.0,98.0,91.27,72.26
2016,11,28,15,15,0.0,82.5,3.35,13.5,82.5,76.5,59.77
2016,11,28,15,30,0.0,67.0,2.9,13.0,67.0,61.89,47.22
2016,11,28,15,45,0.0,52.0,2.5,12.5,52.0,47.91,35.05
2016,11,28,16,0,0.0,37.0,2.1,12.0,37.0,34.12,22.92
2016,11,28,16,15,0.0,23.5,1.85,11.5,23.5,21.82,12.15
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.27,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.77,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.5,11.0,1.6,6.5,25.5,98.82,0.0
2016,11,29,7,30,409.0,22.0,1.8,7.0,51.0,238.18,131.98
2016,11,29,7,45,510.5,28.5,2.05,7.5,91.5,320.77,256.27
2016,11,29,8,0,612.0,35.0,2.3,8.0,132.0,404.59,334.63
2016,11,29,8,15,669.5,39.5,2.35,8.5,174.0,465.96,389.72
2016,11,29,8,30,727.0,44.0,2.4,9.0,216.0,529.21,443.93
2016,11,29,8,45,764.0,47.0,2.45,9.5,256.5,578.44,484.85
2016,11,29,9,0,801.0,50.0,2.5,10.0,297.0,627.22,522.84
2016,11,29,9,15,825.0,52.5,2.4,10.5,333.5,659.27,545.64
2016,11,29,9,30,849.0,55.0,2.3,11.0,370.0,695.33,570.79
2016,11,29,9,45,865.5,56.5,2.2,11.5,401.0,722.38,588.4
2016,11,29,10,0,882.0,58.0,2.1,12.0,432.0,746.81,603.69
2016,11,29,10,15,893.0,59.5,2.05,12.0,456.5,764.15,615.01
2016,11,29,10,30,904.0,61.0,2.0,12.0,481.0,778.31,624.0
2016,11,29,10,45,910.0,62.0,2.0,12.5,498.5,784.64,626.62
2016,11,29,11,0,916.0,63.0,2.0,13.0,516.0,787.54,626.91
2016,11,29,11,15,919.5,63.5,2.05,13.5,526.0,784.39,623.41
2016,11,29,11,30,923.0,64.0,2.1,14.0,536.0,777.75,617.57
2016,11,29,11,45,922.5,64.5,2.2,14.5,538.5,764.64,607.58
2016,11,29,12,0,922.0,65.0,2.3,15.0,541.0,748.17,595.25
2016,11,29,12,15,919.5,65.0,2.35,15.0,536.0,726.41,579.87
2016,11,29,12,30,917.0,65.0,2.4,15.0,531.0,701.55,562.23
2016,11,29,12,45,900.5,68.0,2.45,15.0,517.0,668.04,537.2
2016,11,29,13,0,884.0,71.0,2.5,15.0,503.0,632.43,509.37
2016,11,29,13,15,875.0,70.0,2.5,15.0,483.0,594.95,479.46
2016,11,29,13,30,866.0,69.0,2.5,15.0,463.0,555.49,447.32
2016,11,29,13,45,850.0,68.0,2.55,15.0,436.5,512.41,411.68
2016,11,29,14,0,834.0,67.0,2.6,15.0,410.0,466.16,372.61
2016,11,29,14,15,814.0,65.0,2.55,14.5,378.0,416.47,330.18
2016,11,29,14,30,794.0,63.0,2.5,14.0,346.0,366.75,286.5
2016,11,29,14,45,765.5,60.0,2.5,14.0,308.5,313.52,238.63
2016,11,29,15,0,737.0,57.0,2.5,14.0,271.0,261.74,191.29
2016,11,29,15,15,693.5,52.5,2.15,13.0,230.5,206.93,142.48
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,155.84,98.06
2016,11,29,15,45,581.5,42.0,1.5,11.5,148.0,104.62,57.79
2016,11,29,16,0,513.0,36.0,1.2,11.0,106.0,60.65,29.38
2016,11,29,16,15,389.5,27.0,1.15,10.5,68.5,21.33,11.76
2016,11,29,16,30,266.0,18.0,1.1,10.0,31.0,14.61,0.0
2016,11,29,16,45,133.0,9.0,1.1,9.5,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,18.0,12.0,0.85,9.0,13.5,19.17,0.0
2016,11,30,7,30,36.0,24.0,0.8,9.0,27.0,51.33,21.49
2016,11,30,7,45,71.5,40.5,0.75,9.5,50.5,94.76,72.3
2016,11,30,8,0,107.0,57.0,0.7,10.0,74.0,135.87,109.84
2016,11,30,8,15,124.0,74.5,0.85,10.0,99.5,169.62,140.09
2016,11,30,8,30,141.0,92.0,1.0,10.0,125.0,203.88,170.22
2016,11,30,8,45,152.5,108.5,1.15,10.5,150.0,233.57,195.55
2016,11,30,9,0,164.0,125.0,1.3,11.0,175.0,263.37,220.38
2016,11,30,9,15,174.5,138.5,1.35,11.0,198.0,288.38,241.08
2016,11,30,9,30,185.0,152.0,1.4,11.0,221.0,313.36,261.4
2016,11,30,9,45,481.0,115.5,1.5,11.5,313.0,512.62,425.08
2016,11,30,10,0,777.0,79.0,1.6,12.0,405.0,698.58,566.24
2016,11,30,10,15,541.5,133.5,1.6,12.0,367.0,587.87,478.76
2016,11,30,10,30,306.0,188.0,1.6,12.0,329.0,460.02,375.95
2016,11,30,10,45,167.5,190.5,1.6,12.5,268.5,342.24,280.31
2016,11,30,11,0,29.0,193.0,1.6,13.0,208.0,224.98,182.1
2016,11,30,11,15,88.5,211.0,1.6,13.0,256.5,289.5,236.13
2016,11,30,11,30,148.0,229.0,1.6,13.0,305.0,363.56,295.71
2016,11,30,11,45,492.5,158.5,1.65,13.5,411.5,556.02,451.02
2016,11,30,12,0,837.0,88.0,1.7,14.0,518.0,717.59,572.76
2016,11,30,12,15,558.5,152.0,1.85,14.0,438.0,571.92,460.26
2016,11,30,12,30,280.0,216.0,2.0,14.0,358.0,427.94,346.04
2016,11,30,12,45,247.0,214.5,2.15,14.0,337.5,394.69,320.39
2016,11,30,13,0,214.0,213.0,2.3,14.0,317.0,354.86,288.66
2016,11,30,13,15,148.0,204.0,2.35,13.5,274.5,297.6,242.52
2016,11,30,13,30,82.0,195.0,2.4,13.0,232.0,238.78,194.61
2016,11,30,13,45,103.0,185.5,2.45,13.0,229.5,235.36,192.08
2016,11,30,14,0,124.0,176.0,2.5,13.0,227.0,234.66,191.27
2016,11,30,14,15,63.0,150.0,2.4,12.5,176.0,171.73,139.44
2016,11,30,14,30,2.0,124.0,2.3,12.0,125.0,117.31,94.64
2016,11,30,14,45,1.0,110.5,2.2,12.0,111.0,103.74,83.32
2016,11,30,15,0,0.0,97.0,2.1,12.0,97.0,90.38,72.01
2016,11,30,15,15,0.0,82.0,1.9,12.0,82.0,76.07,59.72
2016,11,30,15,30,0.0,67.0,1.7,12.0,67.0,61.91,47.41
2016,11,30,15,45,0.0,51.5,1.55,12.0,51.5,47.46,34.74
2016,11,30,16,0,0.0,36.0,1.4,12.0,36.0,33.24,22.16
2016,11,30,16,15,0.0,23.0,1.3,11.5,23.0,21.36,11.67
2016,11,30,16,30,0.0,10.0,1.2,11.0,10.0,9.27,0.0
2016,11,30,16,45,0.0,5.0,1.2,11.0,5.0,4.77,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,11.0,1.35,7.5,21.5,80.59,0.0
2016,12,1,7,30,328.0,22.0,1.4,8.0,43.0,202.02,86.48
2016,12,1,7,45,444.0,30.0,1.5,8.5,82.5,292.06,229.39
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,375.97,307.98
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.5,439.6,365.18
2016,12,1,8,30,686.0,48.0,2.2,10.0,207.0,505.36,422.04
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.5,558.33,467.07
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,611.24,510.21
2016,12,1,9,15,799.5,57.5,2.95,11.0,325.0,650.48,540.58
2016,12,1,9,30,826.0,60.0,3.0,11.0,362.0,688.01,569.03
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.5,715.28,588.55
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,739.85,605.8
2016,12,1,10,15,868.0,67.5,3.35,12.0,448.5,752.21,614.36
2016,12,1,10,30,881.0,69.0,3.4,12.0,474.0,767.76,625.42
2016,12,1,10,45,889.5,70.0,3.45,12.5,492.0,776.01,629.88
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,780.9,631.95
2016,12,1,11,15,902.5,71.5,3.55,13.0,521.0,778.7,630.04
2016,12,1,11,30,907.0,72.0,3.6,13.0,532.0,773.04,625.74
2016,12,1,11,45,908.0,72.5,3.65,13.5,535.0,761.34,615.91
2016,12,1,12,0,909.0,73.0,3.7,14.0,538.0,746.29,603.75
2016,12,1,12,15,907.0,73.0,3.65,14.0,533.5,725.26,587.91
2016,12,1,12,30,905.0,73.0,3.6,14.0,529.0,701.15,569.85
2016,12,1,12,45,900.0,72.0,3.55,14.0,516.5,670.98,546.06
2016,12,1,13,0,895.0,71.0,3.5,14.0,504.0,638.16,519.55
2016,12,1,13,15,885.5,70.0,3.45,14.0,484.5,600.23,488.59
2016,12,1,13,30,876.0,69.0,3.4,14.0,465.0,560.31,455.43
2016,12,1,13,45,861.0,67.5,3.4,14.0,438.0,517.02,418.95
2016,12,1,14,0,846.0,66.0,3.4,14.0,411.0,470.44,378.97
2016,12,1,14,15,825.5,64.0,3.3,14.0,378.5,420.2,334.92
2016,12,1,14,30,805.0,62.0,3.2,14.0,346.0,369.95,289.83
2016,12,1,14,45,774.5,59.0,3.1,14.0,308.5,315.71,240.79
2016,12,1,15,0,744.0,56.0,3.0,14.0,271.0,263.07,192.52
2016,12,1,15,15,700.0,52.0,2.6,13.0,230.0,208.4,143.67
2016,12,1,15,30,656.0,48.0,2.2,12.0,189.0,157.47,99.25
2016,12,1,15,45,586.5,42.0,1.85,11.5,147.0,105.86,58.56
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,61.58,29.79
2016,12,1,16,15,393.5,27.0,1.5,10.5,67.5,21.39,11.69
2016,12,1,16,30,270.0,18.0,1.5,10.0,30.0,14.66,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,186.5,10.0,2.3,5.5,21.5,88.86,0.0
2016,12,2,7,30,373.0,20.0,2.5,6.0,43.0,213.86,75.72
2016,12,2,7,45,480.5,27.5,2.75,7.0,82.5,300.62,237.13
2016,12,2,8,0,588.0,35.0,3.0,8.0,122.0,386.96,319.83
2016,12,2,8,15,649.0,40.0,3.15,8.5,164.0,449.94,377.32
2016,12,2,8,30,710.0,45.0,3.3,9.0,206.0,515.06,434.18
2016,12,2,8,45,746.0,48.5,3.45,9.5,246.5,563.71,475.72
2016,12,2,9,0,782.0,52.0,3.6,10.0,287.0,611.91,514.85
2016,12,2,9,15,808.0,54.5,3.75,10.5,323.5,650.97,544.86
2016,12,2,9,30,834.0,57.0,3.9,11.0,360.0,682.24,568.09
2016,12,2,9,45,848.0,60.5,4.1,11.5,390.5,709.86,588.2
2016,12,2,10,0,862.0,64.0,4.3,12.0,421.0,734.8,606.41
2016,12,2,10,15,874.0,65.0,4.25,12.5,446.0,752.14,617.25
2016,12,2,10,30,886.0,66.0,4.2,13.0,471.0,766.42,625.71
2016,12,2,10,45,893.0,67.5,4.2,13.5,489.0,774.27,629.64
2016,12,2,11,0,900.0,69.0,4.2,14.0,507.0,778.74,631.15
2016,12,2,11,15,904.5,69.5,4.15,14.0,517.5,776.63,628.88
2016,12,2,11,30,909.0,70.0,4.1,14.0,528.0,771.08,624.2
2016,12,2,11,45,910.0,70.0,4.1,14.0,531.0,758.88,614.88
2016,12,2,12,0,911.0,70.0,4.1,14.0,534.0,743.34,603.2
2016,12,2,12,15,909.0,70.0,4.1,14.0,529.5,722.41,587.55
2016,12,2,12,30,907.0,70.0,4.1,14.0,525.0,698.39,569.62
2016,12,2,12,45,902.5,69.0,4.2,14.5,513.0,668.63,545.56
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,636.19,518.78
2016,12,2,13,15,888.5,67.0,4.35,15.0,481.0,598.31,487.99
2016,12,2,13,30,879.0,66.0,4.4,15.0,461.0,558.42,454.92
2016,12,2,13,45,862.5,65.0,4.45,15.0,434.5,513.2,416.8
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,468.28,377.91
2016,12,2,14,15,825.5,62.0,4.3,14.5,375.5,418.16,334.12
2016,12,2,14,30,805.0,60.0,4.1,14.0,343.0,368.03,289.25
2016,12,2,14,45,772.5,57.5,3.95,14.0,305.5,313.76,239.91
2016,12,2,15,0,740.0,55.0,3.8,14.0,268.0,261.28,191.6
2016,12,2,15,15,695.5,51.0,3.35,13.5,227.5,206.77,142.5
2016,12,2,15,30,651.0,47.0,2.9,13.0,187.0,156.05,98.05
2016,12,2,15,45,578.5,41.5,2.45,12.5,145.0,104.88,57.87
2016,12,2,16,0,506.0,36.0,2.0,12.0,103.0,59.69,28.3
2016,12,2,16,15,381.0,27.0,1.9,11.0,66.5,21.4,11.62
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,14.67,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,6.5,19.0,73.44,0.0
2016,12,3,7,30,302.0,20.0,1.5,7.0,38.0,184.35,46.48
2016,12,3,7,45,414.5,28.5,1.65,8.0,75.5,273.45,212.42
2016,12,3,8,0,527.0,37.0,1.8,9.0,113.0,354.18,289.97
2016,12,3,8,15,590.5,42.5,1.95,9.5,154.0,417.22,346.71
2016,12,3,8,30,654.0,48.0,2.1,10.0,195.0,482.6,403.09
2016,12,3,8,45,696.5,51.0,2.25,10.5,234.5,533.28,445.85
2016,12,3,9,0,739.0,54.0,2.4,11.0,274.0,583.92,486.97
2016,12,3,9,15,766.5,57.0,2.4,11.5,310.0,623.67,516.66
2016,12,3,9,30,794.0,60.0,2.4,12.0,346.0,661.9,544.38
2016,12,3,9,45,811.0,62.5,2.4,12.5,376.0,689.91,563.69
2016,12,3,10,0,828.0,65.0,2.4,13.0,406.0,715.43,580.82
2016,12,3,10,15,841.0,66.5,2.45,13.0,431.0,733.91,593.92
2016,12,3,10,30,854.0,68.0,2.5,13.0,456.0,743.2,600.21
2016,12,3,10,45,864.0,68.5,2.6,13.5,474.0,752.08,605.54
2016,12,3,11,0,874.0,69.0,2.7,14.0,492.0,757.72,608.55
2016,12,3,11,15,878.5,70.0,2.75,14.0,503.0,756.46,607.41
2016,12,3,11,30,883.0,71.0,2.8,14.0,514.0,751.84,603.96
2016,12,3,11,45,884.5,71.0,2.9,14.5,517.0,740.44,594.8
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,725.77,583.36
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,705.21,568.2
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,681.63,550.86
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,653.28,527.8
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,622.26,502.13
2016,12,3,13,15,867.5,67.0,2.95,16.0,470.0,585.8,472.6
2016,12,3,13,30,859.0,66.0,2.9,16.0,451.0,547.34,440.92
2016,12,3,13,45,846.0,64.5,2.9,16.0,426.0,504.24,405.02
2016,12,3,14,0,833.0,63.0,2.9,16.0,401.0,461.21,368.23
2016,12,3,14,15,814.0,61.0,2.7,16.0,369.5,412.41,325.59
2016,12,3,14,30,795.0,59.0,2.5,16.0,338.0,363.48,281.92
2016,12,3,14,45,765.5,56.5,2.35,16.0,301.5,310.76,234.62
2016,12,3,15,0,736.0,54.0,2.2,16.0,265.0,259.53,188.03
2016,12,3,15,15,693.0,50.0,1.9,15.0,225.0,205.63,140.36
2016,12,3,15,30,650.0,46.0,1.6,14.0,185.0,155.34,96.87
2016,12,3,15,45,577.5,40.5,1.3,13.5,143.5,104.24,57.01
2016,12,3,16,0,505.0,35.0,1.0,13.0,102.0,60.77,28.96
2016,12,3,16,15,382.5,26.0,1.0,12.5,65.5,20.48,10.78
2016,12,3,16,30,260.0,17.0,1.0,12.0,29.0,13.72,0.0
2016,12,3,16,45,130.0,8.5,1.05,11.5,14.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,10.5,0.45,9.0,17.5,60.12,0.0
2016,12,4,7,30,238.0,21.0,0.4,9.0,35.0,153.94,19.74
2016,12,4,7,45,354.5,30.5,0.4,9.5,71.0,244.64,185.74
2016,12,4,8,0,471.0,40.0,0.4,10.0,107.0,332.29,266.96
2016,12,4,8,15,540.0,46.5,0.45,10.5,147.5,396.81,322.81
2016,12,4,8,30,609.0,53.0,0.5,11.0,188.0,464.58,378.92
2016,12,4,8,45,656.5,57.0,0.6,11.5,228.0,517.81,422.2
2016,12,4,9,0,704.0,61.0,0.7,12.0,268.0,567.4,461.43
2016,12,4,9,15,733.0,64.0,0.8,12.5,303.5,607.53,491.57
2016,12,4,9,30,762.0,67.0,0.9,13.0,339.0,646.24,519.59
2016,12,4,9,45,750.0,77.5,1.05,13.5,365.0,662.04,530.78
2016,12,4,10,0,738.0,88.0,1.2,14.0,391.0,678.99,542.85
2016,12,4,10,15,753.0,90.5,1.2,14.0,415.5,699.14,556.63
2016,12,4,10,30,768.0,93.0,1.2,14.0,440.0,716.61,568.35
2016,12,4,10,45,680.0,113.5,1.25,14.5,430.0,673.91,535.98
2016,12,4,11,0,592.0,134.0,1.3,15.0,420.0,627.09,499.87
2016,12,4,11,15,598.0,136.0,1.3,15.0,429.5,628.86,501.14
2016,12,4,11,30,604.0,138.0,1.3,15.0,439.0,628.1,500.06
2016,12,4,11,45,707.5,115.5,1.3,15.5,471.0,669.39,530.51
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,701.61,552.6
2016,12,4,12,15,732.0,108.0,1.4,16.0,475.5,647.94,513.16
2016,12,4,12,30,653.0,123.0,1.5,16.0,448.0,591.83,471.27
2016,12,4,12,45,584.5,138.5,1.6,16.0,424.5,543.78,434.65
2016,12,4,13,0,516.0,154.0,1.7,16.0,401.0,493.93,396.02
2016,12,4,13,15,428.5,164.5,1.75,15.5,364.5,434.02,349.39
2016,12,4,13,30,341.0,175.0,1.8,15.0,328.0,372.05,300.51
2016,12,4,13,45,283.0,171.5,1.9,15.0,293.5,323.44,261.34
2016,12,4,14,0,225.0,168.0,2.0,15.0,259.0,278.8,224.92
2016,12,4,14,15,315.0,143.0,1.8,14.5,259.5,279.06,223.92
2016,12,4,14,30,405.0,118.0,1.6,14.0,260.0,274.93,217.61
2016,12,4,14,45,356.0,116.5,1.45,14.0,231.0,235.05,183.13
2016,12,4,15,0,307.0,115.0,1.3,14.0,202.0,197.0,150.52
2016,12,4,15,15,272.0,101.0,1.2,13.5,170.0,157.62,117.05
2016,12,4,15,30,237.0,87.0,1.1,13.0,138.0,121.74,87.0
2016,12,4,15,45,200.0,70.0,1.0,12.5,106.5,86.63,58.75
2016,12,4,16,0,163.0,53.0,0.9,12.0,75.0,55.73,35.59
2016,12,4,16,15,81.5,36.0,0.9,11.5,47.0,29.27,17.86
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,17.2,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.38,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.62,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,10.65,2.81
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,16.68,8.47
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,23.19,14.32
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,29.7,20.13
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,36.21,25.84
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,42.73,31.48
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,48.33,36.31
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,53.92,41.09
2016,12,5,9,45,7.5,104.0,1.3,11.5,107.5,105.98,85.56
2016,12,5,10,0,15.0,150.0,1.3,12.0,157.0,161.67,131.95
2016,12,5,10,15,12.0,155.0,1.3,12.0,160.5,163.48,132.98
2016,12,5,10,30,9.0,160.0,1.3,12.0,164.0,165.41,134.28
2016,12,5,10,45,9.5,166.0,1.35,12.5,170.5,171.22,138.67
2016,12,5,11,0,10.0,172.0,1.4,13.0,177.0,177.08,143.1
2016,12,5,11,15,65.5,197.5,1.45,13.0,230.5,256.74,209.41
2016,12,5,11,30,121.0,223.0,1.5,13.0,284.0,336.63,273.97
2016,12,5,11,45,73.5,210.0,1.6,13.0,247.0,272.51,221.38
2016,12,5,12,0,26.0,197.0,1.7,13.0,210.0,211.83,171.4
2016,12,5,12,15,60.5,208.5,1.7,13.0,238.5,256.37,208.52
2016,12,5,12,30,95.0,220.0,1.7,13.0,267.0,289.88,235.94
2016,12,5,12,45,65.5,206.0,1.75,13.0,238.5,251.55,204.42
2016,12,5,13,0,36.0,192.0,1.8,13.0,210.0,215.2,174.57
2016,12,5,13,15,134.5,191.0,1.75,13.0,252.0,276.3,225.75
2016,12,5,13,30,233.0,190.0,1.7,13.0,294.0,329.0,268.25
2016,12,5,13,45,195.0,181.0,1.65,13.0,265.0,283.23,230.45
2016,12,5,14,0,157.0,172.0,1.6,13.0,236.0,246.54,200.2
2016,12,5,14,15,134.0,158.5,1.55,12.5,210.0,214.61,174.02
2016,12,5,14,30,111.0,145.0,1.5,12.0,184.0,184.72,149.28
2016,12,5,14,45,98.0,131.5,1.45,12.0,163.5,160.25,128.5
2016,12,5,15,0,85.0,118.0,1.4,12.0,143.0,135.12,107.05
2016,12,5,15,15,75.0,101.0,1.25,11.5,120.5,111.31,86.73
2016,12,5,15,30,65.0,84.0,1.1,11.0,98.0,88.71,67.42
2016,12,5,15,45,50.0,66.0,0.95,11.0,75.5,65.95,48.27
2016,12,5,16,0,35.0,48.0,0.8,11.0,53.0,45.22,31.08
2016,12,5,16,15,17.5,31.0,0.75,10.5,33.5,27.52,16.54
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,135.0,9.5,1.15,5.5,16.5,65.37,0.0
2016,12,6,7,30,270.0,19.0,1.2,6.0,33.0,163.88,0.0
2016,12,6,7,45,392.0,28.0,1.25,7.0,70.0,259.18,195.79
2016,12,6,8,0,514.0,37.0,1.3,8.0,107.0,349.96,284.75
2016,12,6,8,15,583.0,43.0,1.5,8.5,148.5,409.41,339.3
2016,12,6,8,30,652.0,49.0,1.7,9.0,190.0,478.31,398.93
2016,12,6,8,45,697.5,52.5,1.9,9.5,230.5,531.5,444.09
2016,12,6,9,0,743.0,56.0,2.1,10.0,271.0,584.79,487.83
2016,12,6,9,15,771.5,59.0,2.25,10.0,307.5,625.41,520.16
2016,12,6,9,30,800.0,62.0,2.4,10.0,344.0,664.53,550.51
2016,12,6,9,45,751.0,71.5,2.55,10.5,354.5,653.22,540.65
2016,12,6,10,0,702.0,81.0,2.7,11.0,365.0,641.26,530.51
2016,12,6,10,15,723.5,82.0,2.75,11.0,390.5,660.63,545.04
2016,12,6,10,30,745.0,83.0,2.8,11.0,416.0,681.45,560.4
2016,12,6,10,45,814.5,77.0,2.85,11.5,454.5,727.72,593.93
2016,12,6,11,0,884.0,71.0,2.9,12.0,493.0,764.78,619.95
2016,12,6,11,15,888.5,71.5,2.9,12.0,504.0,763.11,617.93
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,758.06,613.83
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.5,746.17,605.07
2016,12,6,12,0,891.0,74.0,3.0,12.0,522.0,731.05,594.01
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.5,710.9,579.0
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,687.73,561.78
2016,12,6,12,45,879.0,74.0,3.05,12.0,501.0,657.77,538.17
2016,12,6,13,0,871.0,74.0,3.1,12.0,489.0,628.61,514.62
2016,12,6,13,15,861.5,73.0,3.15,12.0,470.0,591.5,484.49
2016,12,6,13,30,852.0,72.0,3.2,12.0,451.0,552.45,452.17
2016,12,6,13,45,836.0,70.5,3.25,12.0,425.0,507.82,414.64
2016,12,6,14,0,820.0,69.0,3.3,12.0,399.0,462.24,375.37
2016,12,6,14,15,799.5,67.0,3.25,11.5,367.5,413.54,333.04
2016,12,6,14,30,779.0,65.0,3.2,11.0,336.0,364.85,289.54
2016,12,6,14,45,745.0,62.5,3.2,11.0,299.0,311.53,241.05
2016,12,6,15,0,711.0,60.0,3.2,11.0,262.0,260.17,193.64
2016,12,6,15,15,665.0,55.5,2.8,10.5,222.0,206.44,145.01
2016,12,6,15,30,619.0,51.0,2.4,10.0,182.0,155.58,100.16
2016,12,6,15,45,544.0,44.5,2.05,10.0,141.0,104.61,59.52
2016,12,6,16,0,469.0,38.0,1.7,10.0,100.0,61.48,30.62
2016,12,6,16,15,341.5,28.5,1.6,9.5,64.5,23.5,13.34
2016,12,6,16,30,214.0,19.0,1.5,9.0,29.0,15.67,0.0
2016,12,6,16,45,107.0,9.5,1.4,8.5,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,24.74,0.0
2016,12,7,7,45,99.5,34.5,0.45,5.5,48.0,110.67,81.24
2016,12,7,8,0,199.0,47.0,0.4,6.0,74.0,191.22,155.96
2016,12,7,8,15,223.5,62.5,0.5,6.0,103.0,219.32,183.03
2016,12,7,8,30,248.0,78.0,0.6,6.0,132.0,259.29,218.85
2016,12,7,8,45,263.5,92.5,0.75,6.5,159.5,292.8,247.99
2016,12,7,9,0,279.0,107.0,0.9,7.0,187.0,326.33,276.32
2016,12,7,9,15,290.5,119.5,0.95,7.0,212.5,354.23,299.52
2016,12,7,9,30,302.0,132.0,1.0,7.0,238.0,381.66,321.86
2016,12,7,9,45,359.5,136.0,1.1,7.5,273.0,443.8,371.82
2016,12,7,10,0,417.0,140.0,1.2,8.0,308.0,494.38,411.59
2016,12,7,10,15,310.5,166.0,1.2,8.0,295.5,435.21,362.0
2016,12,7,10,30,204.0,192.0,1.2,8.0,283.0,373.88,310.71
2016,12,7,10,45,351.5,174.5,1.3,8.5,338.5,474.62,393.68
2016,12,7,11,0,499.0,157.0,1.4,9.0,394.0,576.18,473.34
2016,12,7,11,15,395.5,182.5,1.45,9.0,373.0,522.39,428.6
2016,12,7,11,30,292.0,208.0,1.5,9.0,352.0,457.65,376.3
2016,12,7,11,45,257.0,214.5,1.6,9.0,342.0,433.43,356.99
2016,12,7,12,0,222.0,221.0,1.7,9.0,332.0,398.93,329.21
2016,12,7,12,15,111.0,158.5,1.85,9.0,214.0,245.28,203.66
2016,12,7,12,30,0.0,96.0,2.0,9.0,96.0,89.83,71.49
2016,12,7,12,45,5.0,132.5,2.15,9.5,135.0,129.01,104.93
2016,12,7,13,0,10.0,169.0,2.3,10.0,174.0,168.64,138.04
2016,12,7,13,15,93.5,181.0,2.4,10.0,223.0,235.13,194.69
2016,12,7,13,30,177.0,193.0,2.5,10.0,272.0,295.51,244.76
2016,12,7,13,45,101.5,173.5,2.6,10.0,218.5,228.24,188.38
2016,12,7,14,0,26.0,154.0,2.7,10.0,165.0,158.71,130.13
2016,12,7,14,15,23.5,142.5,2.65,10.0,152.0,144.95,118.66
2016,12,7,14,30,21.0,131.0,2.6,10.0,139.0,131.46,107.25
2016,12,7,14,45,17.5,117.5,2.6,10.0,124.0,116.02,94.11
2016,12,7,15,0,14.0,104.0,2.6,10.0,109.0,101.0,81.23
2016,12,7,15,15,8.5,89.5,2.5,9.5,92.5,85.04,67.66
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,69.76,54.55
2016,12,7,15,45,1.5,58.0,2.3,9.0,58.5,53.44,40.15
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,37.56,26.02
2016,12,7,16,15,0.0,26.5,2.2,9.0,26.5,24.33,14.05
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.0,9.0,4.2,13.0,13.0,44.94,0.0
2016,12,8,7,30,176.0,18.0,4.2,13.0,26.0,117.33,0.0
2016,12,8,7,45,294.5,28.0,4.2,13.5,59.5,209.32,151.11
2016,12,8,8,0,413.0,38.0,4.2,14.0,93.0,295.03,237.18
2016,12,8,8,15,485.5,45.0,4.15,14.0,131.5,359.52,295.97
2016,12,8,8,30,558.0,52.0,4.1,14.0,170.0,427.75,355.67
2016,12,8,8,45,486.5,71.5,4.1,14.5,189.5,422.07,352.18
2016,12,8,9,0,415.0,91.0,4.1,15.0,209.0,407.66,340.4
2016,12,8,9,15,437.5,99.5,4.0,15.0,238.5,442.09,369.02
2016,12,8,9,30,460.0,108.0,3.9,15.0,268.0,476.01,396.31
2016,12,8,9,45,413.5,128.0,3.85,15.0,281.5,472.98,392.47
2016,12,8,10,0,367.0,148.0,3.8,15.0,295.0,453.72,375.9
2016,12,8,10,15,429.5,146.0,3.7,15.0,328.5,512.76,423.01
2016,12,8,10,30,492.0,144.0,3.6,15.0,362.0,558.55,458.91
2016,12,8,10,45,415.5,166.5,3.55,15.5,356.0,525.96,430.1
2016,12,8,11,0,339.0,189.0,3.5,16.0,350.0,479.58,391.16
2016,12,8,11,15,313.0,198.5,3.4,16.0,349.5,467.22,380.45
2016,12,8,11,30,287.0,208.0,3.3,16.0,349.0,453.87,368.83
2016,12,8,11,45,285.0,210.5,3.2,16.0,352.0,449.29,364.72
2016,12,8,12,0,283.0,213.0,3.1,16.0,355.0,443.7,359.79
2016,12,8,12,15,191.0,215.5,3.0,16.0,311.0,364.81,295.74
2016,12,8,12,30,99.0,218.0,2.9,16.0,267.0,290.68,234.93
2016,12,8,12,45,117.5,214.0,2.85,16.0,271.0,302.53,244.84
2016,12,8,13,0,136.0,210.0,2.8,16.0,275.0,304.26,246.35
