Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,15,138.5,202.0,2.7,16.0,265.5,290.85,235.43
2016,12,8,13,30,141.0,194.0,2.6,16.0,256.0,277.04,224.12
2016,12,8,13,45,141.0,182.5,2.55,16.0,242.0,257.86,208.39
2016,12,8,14,0,141.0,171.0,2.5,16.0,228.0,238.54,192.35
2016,12,8,14,15,135.5,158.5,2.35,16.0,209.5,215.73,173.22
2016,12,8,14,30,130.0,146.0,2.2,16.0,191.0,193.32,154.22
2016,12,8,14,45,125.5,130.5,2.1,16.0,170.5,168.72,133.21
2016,12,8,15,0,121.0,115.0,2.0,16.0,150.0,144.59,112.38
2016,12,8,15,15,110.5,98.5,1.8,15.5,126.5,118.68,90.32
2016,12,8,15,30,100.0,82.0,1.6,15.0,103.0,94.0,69.33
2016,12,8,15,45,83.5,65.0,1.45,15.0,79.5,69.48,48.97
2016,12,8,16,0,67.0,48.0,1.3,15.0,56.0,47.05,30.96
2016,12,8,16,15,33.5,32.0,1.25,14.5,36.0,27.63,16.3
2016,12,8,16,30,0.0,16.0,1.2,14.0,16.0,14.78,0.0
2016,12,8,16,45,0.0,8.0,1.15,14.0,8.0,7.63,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,13.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,1.2,13.0,26.0,33.44,0.0
2016,12,9,7,45,232.5,30.5,1.3,13.5,61.0,180.76,127.35
2016,12,9,8,0,465.0,35.0,1.4,14.0,96.0,318.43,252.88
2016,12,9,8,15,535.0,41.0,1.6,14.0,135.0,381.76,310.04
2016,12,9,8,30,605.0,47.0,1.8,14.0,174.0,443.87,364.39
2016,12,9,8,45,655.5,50.0,2.05,14.5,213.0,498.03,410.17
2016,12,9,9,0,706.0,53.0,2.3,15.0,252.0,552.72,454.89
2016,12,9,9,15,484.5,93.5,2.4,15.0,238.5,466.11,385.09
2016,12,9,9,30,263.0,134.0,2.5,15.0,225.0,356.16,294.58
2016,12,9,9,45,224.5,151.0,2.6,15.5,234.0,351.72,289.99
2016,12,9,10,0,186.0,168.0,2.7,16.0,243.0,333.06,273.5
2016,12,9,10,15,233.0,174.5,2.75,16.0,274.0,387.34,317.44
2016,12,9,10,30,280.0,181.0,2.8,16.0,305.0,429.65,351.21
2016,12,9,10,45,319.5,183.0,2.9,16.5,329.5,460.22,374.84
2016,12,9,11,0,359.0,185.0,3.0,17.0,354.0,489.77,397.43
2016,12,9,11,15,363.0,189.0,2.9,17.0,363.5,493.48,399.49
2016,12,9,11,30,367.0,193.0,2.8,17.0,373.0,495.76,400.57
2016,12,9,11,45,274.5,207.5,2.75,17.0,343.0,438.15,353.55
2016,12,9,12,0,182.0,222.0,2.7,17.0,313.0,371.63,299.56
2016,12,9,12,15,124.0,216.5,2.6,17.0,278.0,319.46,257.23
2016,12,9,12,30,66.0,211.0,2.5,17.0,243.0,260.75,209.33
2016,12,9,12,45,432.0,144.0,2.45,17.0,348.5,446.94,362.86
2016,12,9,13,0,798.0,77.0,2.4,17.0,454.0,587.15,472.43
2016,12,9,13,15,520.0,132.0,2.25,17.0,374.0,453.61,364.84
2016,12,9,13,30,242.0,187.0,2.1,17.0,294.0,331.44,266.19
2016,12,9,13,45,257.5,174.0,2.0,17.0,282.0,314.05,252.28
2016,12,9,14,0,273.0,161.0,1.9,17.0,270.0,294.99,236.16
2016,12,9,14,15,267.5,148.5,1.7,16.5,248.5,265.81,211.87
2016,12,9,14,30,262.0,136.0,1.5,16.0,227.0,236.73,187.23
2016,12,9,14,45,254.0,121.5,1.35,16.0,202.0,205.04,159.81
2016,12,9,15,0,246.0,107.0,1.2,16.0,177.0,173.92,132.55
2016,12,9,15,15,229.5,92.5,1.1,15.5,150.0,141.54,104.66
2016,12,9,15,30,213.0,78.0,1.0,15.0,123.0,110.8,78.38
2016,12,9,15,45,186.0,62.0,0.9,15.0,95.0,79.23,52.6
2016,12,9,16,0,159.0,46.0,0.8,15.0,67.0,50.79,30.96
2016,12,9,16,15,79.5,32.5,0.75,15.0,43.0,27.34,16.07
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,17.22,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,15.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,4.1,15.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.5,4.1,15.0,5.5,5.09,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,8.33,1.19
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,12.04,4.47
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,15.75,7.74
2016,12,10,8,45,0.0,21.0,3.95,15.0,21.0,19.46,10.99
2016,12,10,9,0,0.0,25.0,3.9,15.0,25.0,23.18,14.21
2016,12,10,9,15,0.0,29.0,3.95,15.0,29.0,26.9,17.4
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,30.63,20.57
2016,12,10,9,45,0.0,19.0,4.1,15.0,19.0,17.62,9.43
2016,12,10,10,0,0.0,5.0,4.2,15.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,36.0,4.15,15.0,36.0,33.43,22.87
2016,12,10,10,30,0.0,67.0,4.1,15.0,67.0,62.33,47.3
2016,12,10,10,45,0.0,54.5,4.05,15.5,54.5,50.67,37.3
2016,12,10,11,0,0.0,42.0,4.0,16.0,42.0,39.03,27.38
2016,12,10,11,15,0.0,43.0,3.85,16.0,43.0,39.96,28.15
2016,12,10,11,30,0.0,44.0,3.7,16.0,44.0,40.9,28.92
2016,12,10,11,45,0.0,68.5,3.6,16.0,68.5,63.75,48.09
2016,12,10,12,0,0.0,93.0,3.5,16.0,93.0,86.96,67.44
2016,12,10,12,15,0.0,59.0,3.35,16.0,59.0,54.88,40.63
2016,12,10,12,30,0.0,25.0,3.2,16.0,25.0,23.22,14.0
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,15.78,7.73
2016,12,10,13,0,0.0,9.0,2.9,16.0,9.0,8.35,1.43
2016,12,10,13,15,0.0,41.0,2.8,16.0,41.0,38.09,26.65
2016,12,10,13,30,0.0,73.0,2.7,16.0,73.0,67.94,51.81
2016,12,10,13,45,0.0,82.5,2.6,16.0,82.5,76.92,59.38
2016,12,10,14,0,0.0,92.0,2.5,16.0,92.0,86.06,67.12
2016,12,10,14,15,0.0,85.0,2.35,15.5,85.0,79.38,61.72
2016,12,10,14,30,0.0,78.0,2.2,15.0,78.0,72.74,56.32
2016,12,10,14,45,0.0,69.0,2.05,15.0,69.0,64.24,49.17
2016,12,10,15,0,0.0,60.0,1.9,15.0,60.0,55.81,42.01
2016,12,10,15,15,0.0,51.0,1.8,14.5,51.0,47.41,34.88
2016,12,10,15,30,0.0,42.0,1.7,14.0,42.0,39.02,27.64
2016,12,10,15,45,0.0,32.5,1.6,14.0,32.5,30.17,19.88
2016,12,10,16,0,0.0,23.0,1.5,14.0,23.0,21.33,12.08
2016,12,10,16,15,0.0,14.5,1.45,14.0,14.5,13.44,5.1
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,0.85,7.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.8,7.0,20.0,19.06,0.0
2016,12,11,7,45,128.0,31.5,0.75,7.5,47.5,119.38,81.25
2016,12,11,8,0,256.0,43.0,0.7,8.0,75.0,215.06,173.28
2016,12,11,8,15,295.5,56.0,0.75,8.5,106.5,261.18,215.59
2016,12,11,8,30,335.0,69.0,0.8,9.0,138.0,309.5,257.9
2016,12,11,8,45,361.0,80.5,0.9,9.5,169.0,348.95,291.75
2016,12,11,9,0,387.0,92.0,1.0,10.0,200.0,388.79,324.85
2016,12,11,9,15,405.0,102.0,1.1,10.0,228.0,421.31,351.75
2016,12,11,9,30,423.0,112.0,1.2,10.0,256.0,453.19,377.56
2016,12,11,9,45,382.0,130.5,1.3,10.5,269.5,451.81,374.96
2016,12,11,10,0,341.0,149.0,1.4,11.0,283.0,434.94,360.4
2016,12,11,10,15,189.5,162.5,1.5,11.0,238.0,327.52,271.79
2016,12,11,10,30,38.0,176.0,1.6,11.0,193.0,217.33,178.28
2016,12,11,10,45,127.0,190.0,1.75,11.5,249.5,310.97,257.0
2016,12,11,11,0,216.0,204.0,1.9,12.0,306.0,392.62,323.31
2016,12,11,11,15,117.5,194.0,1.9,12.0,249.5,303.38,249.02
2016,12,11,11,30,19.0,184.0,1.9,12.0,193.0,195.36,158.67
2016,12,11,11,45,14.0,179.5,1.95,12.5,186.5,185.89,150.72
2016,12,11,12,0,9.0,175.0,2.0,13.0,180.0,176.74,142.79
2016,12,11,12,15,64.0,196.5,1.95,13.0,228.5,245.95,200.73
2016,12,11,12,30,119.0,218.0,1.9,13.0,277.0,313.33,255.62
2016,12,11,12,45,83.0,206.5,1.9,13.0,247.0,264.1,215.07
2016,12,11,13,0,47.0,195.0,1.9,13.0,217.0,225.87,183.57
2016,12,11,13,15,23.5,156.0,1.95,13.0,167.0,162.96,131.87
2016,12,11,13,30,0.0,117.0,2.0,13.0,117.0,110.34,87.99
2016,12,11,13,45,0.0,119.0,2.05,13.0,119.0,112.27,89.82
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,114.19,91.55
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,104.89,84.0
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,95.67,76.46
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,84.61,67.12
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,73.64,57.76
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,62.3,48.07
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,51.04,38.31
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,39.43,28.06
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,27.86,17.77
2016,12,11,16,15,0.0,19.0,0.7,10.5,19.0,17.63,8.68
2016,12,11,16,30,0.0,8.0,0.7,10.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,0.75,9.5,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,14.3,0.0
2016,12,12,7,45,78.0,29.0,1.1,7.5,38.5,89.72,58.34
2016,12,12,8,0,156.0,43.0,1.2,8.0,62.0,151.2,121.13
2016,12,12,8,15,179.5,59.0,1.25,8.0,89.5,188.82,156.32
2016,12,12,8,30,203.0,75.0,1.3,8.0,117.0,227.29,190.97
2016,12,12,8,45,218.5,90.0,1.4,8.5,143.5,260.03,219.61
2016,12,12,9,0,234.0,105.0,1.5,9.0,170.0,292.93,247.57
2016,12,12,9,15,244.5,119.0,1.4,9.5,194.5,321.03,270.4
2016,12,12,9,30,255.0,133.0,1.3,10.0,219.0,348.71,292.2
2016,12,12,9,45,330.5,135.0,1.25,10.5,258.0,407.21,339.59
2016,12,12,10,0,406.0,137.0,1.2,11.0,297.0,480.53,396.7
2016,12,12,10,15,428.5,143.0,1.1,11.0,321.5,506.91,415.78
2016,12,12,10,30,451.0,149.0,1.0,11.0,346.0,531.97,433.82
2016,12,12,10,45,486.0,148.5,0.95,11.5,369.0,557.28,451.65
2016,12,12,11,0,521.0,148.0,0.9,12.0,392.0,580.79,467.76
2016,12,12,11,15,435.0,171.0,0.95,12.0,378.0,538.23,433.71
2016,12,12,11,30,349.0,194.0,1.0,12.0,364.0,483.44,390.84
2016,12,12,11,45,344.5,197.0,1.05,12.5,366.0,477.19,385.65
2016,12,12,12,0,340.0,200.0,1.1,13.0,368.0,469.77,379.11
2016,12,12,12,15,250.5,209.0,1.1,13.0,332.5,408.97,330.37
2016,12,12,12,30,161.0,218.0,1.1,13.0,297.0,341.69,276.42
2016,12,12,12,45,169.0,213.0,1.15,13.0,294.0,335.24,271.92
2016,12,12,13,0,177.0,208.0,1.2,13.0,291.0,327.94,266.27
2016,12,12,13,15,131.5,198.5,1.15,13.0,259.5,283.61,230.15
2016,12,12,13,30,86.0,189.0,1.1,13.0,228.0,236.02,191.42
2016,12,12,13,45,113.0,180.0,1.1,13.0,227.0,241.66,196.25
2016,12,12,14,0,140.0,171.0,1.1,13.0,226.0,238.81,193.62
2016,12,12,14,15,134.5,158.5,1.0,12.5,208.0,216.06,174.79
2016,12,12,14,30,129.0,146.0,0.9,12.0,190.0,193.71,156.09
2016,12,12,14,45,123.5,130.5,0.85,12.0,169.5,168.83,134.82
2016,12,12,15,0,118.0,115.0,0.8,12.0,149.0,144.52,113.78
2016,12,12,15,15,108.0,98.5,0.75,11.5,126.0,118.85,91.78
2016,12,12,15,30,98.0,82.0,0.7,11.0,103.0,94.36,70.75
2016,12,12,15,45,83.0,65.0,0.65,11.0,80.0,70.06,50.25
2016,12,12,16,0,68.0,48.0,0.6,11.0,57.0,47.69,31.94
2016,12,12,16,15,34.0,32.0,0.6,10.5,36.5,28.05,15.98
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,14.82,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,7.63,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,3.81,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,7.63,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,21.64,9.17
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,37.64,25.43
2016,12,13,8,15,2.5,54.0,1.35,12.0,54.5,57.6,43.11
2016,12,13,8,30,5.0,71.0,1.4,12.0,72.0,77.17,60.3
2016,12,13,8,45,12.0,86.5,1.5,12.5,89.5,97.45,77.9
2016,12,13,9,0,19.0,102.0,1.6,13.0,107.0,118.06,95.53
2016,12,13,9,15,24.0,116.0,1.55,13.0,123.5,144.83,118.17
2016,12,13,9,30,29.0,130.0,1.5,13.0,140.0,163.39,133.67
2016,12,13,9,45,160.5,142.0,1.45,13.5,204.0,281.73,233.79
2016,12,13,10,0,292.0,154.0,1.4,14.0,268.0,404.9,333.14
2016,12,13,10,15,314.0,162.0,1.4,14.0,291.5,431.72,353.24
2016,12,13,10,30,336.0,170.0,1.4,14.0,315.0,457.76,373.16
2016,12,13,10,45,336.0,178.5,1.4,14.0,329.0,466.75,379.32
2016,12,13,11,0,336.0,187.0,1.4,14.0,343.0,474.39,384.54
2016,12,13,11,15,187.0,192.0,1.4,14.0,279.5,353.24,287.06
2016,12,13,11,30,38.0,197.0,1.4,14.0,216.0,234.39,189.0
2016,12,13,11,45,20.0,180.5,1.4,14.0,190.5,191.45,154.19
2016,12,13,12,0,2.0,164.0,1.4,14.0,165.0,160.28,128.33
2016,12,13,12,15,1.0,152.0,1.3,14.0,152.5,146.76,117.28
2016,12,13,12,30,0.0,140.0,1.2,14.0,140.0,133.61,106.48
2016,12,13,12,45,0.0,136.5,1.15,14.0,136.5,129.93,103.52
2016,12,13,13,0,0.0,133.0,1.1,14.0,133.0,126.31,100.61
2016,12,13,13,15,0.0,74.5,1.05,14.0,74.5,69.34,53.22
2016,12,13,13,30,0.0,16.0,1.0,14.0,16.0,14.84,7.08
2016,12,13,13,45,91.0,92.5,0.95,14.0,129.0,139.75,113.31
2016,12,13,14,0,182.0,169.0,0.9,14.0,242.0,256.66,207.58
2016,12,13,14,15,176.5,156.5,0.8,14.0,222.5,232.11,186.22
2016,12,13,14,30,171.0,144.0,0.7,14.0,203.0,207.87,165.63
2016,12,13,14,45,162.5,129.0,0.65,14.0,180.5,180.5,142.36
2016,12,13,15,0,154.0,114.0,0.6,14.0,158.0,153.91,119.49
2016,12,13,15,15,141.0,98.0,0.55,13.5,133.5,126.18,95.87
2016,12,13,15,30,128.0,82.0,0.5,13.0,109.0,99.86,73.47
2016,12,13,15,45,108.0,65.0,0.45,13.0,84.5,73.3,51.44
2016,12,13,16,0,88.0,48.0,0.4,13.0,60.0,49.2,32.21
2016,12,13,16,15,44.0,32.5,0.4,13.0,38.5,28.67,16.23
2016,12,13,16,30,0.0,17.0,0.4,13.0,17.0,15.66,0.0
2016,12,13,16,45,0.0,8.5,0.45,13.0,8.5,8.1,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,12.0,8.0,7.63,0.0
2016,12,14,7,45,0.0,21.5,2.3,12.5,21.5,20.39,7.83
2016,12,14,8,0,0.0,35.0,2.5,13.0,35.0,35.03,23.08
2016,12,14,8,15,0.0,51.5,2.55,13.0,51.5,52.98,38.97
2016,12,14,8,30,0.0,68.0,2.6,13.0,68.0,70.4,54.23
2016,12,14,8,45,5.0,83.5,2.65,13.5,85.0,89.37,70.66
2016,12,14,9,0,10.0,99.0,2.7,14.0,102.0,108.54,87.03
2016,12,14,9,15,14.5,112.5,2.75,14.0,117.0,125.09,101.16
2016,12,14,9,30,19.0,126.0,2.8,14.0,132.0,141.89,115.33
2016,12,14,9,45,24.0,138.5,2.85,14.5,147.5,158.03,128.58
2016,12,14,10,0,29.0,151.0,2.9,15.0,163.0,184.75,150.39
2016,12,14,10,15,80.0,170.0,2.9,15.0,204.5,244.02,200.23
2016,12,14,10,30,131.0,189.0,2.9,15.0,246.0,315.36,258.77
2016,12,14,10,45,65.5,161.5,2.95,15.0,190.0,218.88,178.63
2016,12,14,11,0,0.0,134.0,3.0,15.0,134.0,129.36,102.96
2016,12,14,11,15,161.0,166.0,3.0,15.0,244.0,303.14,249.82
2016,12,14,11,30,322.0,198.0,3.0,15.0,354.0,468.17,382.71
2016,12,14,11,45,161.0,159.0,3.0,15.0,237.0,289.03,236.95
2016,12,14,12,0,0.0,120.0,3.0,15.0,120.0,113.76,89.76
2016,12,14,12,15,152.0,161.5,3.0,15.0,235.5,277.55,228.13
2016,12,14,12,30,304.0,203.0,3.0,15.0,351.0,430.52,351.41
2016,12,14,12,45,297.0,201.5,3.0,15.0,343.5,414.16,337.31
2016,12,14,13,0,290.0,200.0,3.0,15.0,336.0,397.23,323.46
2016,12,14,13,15,154.5,183.0,2.95,15.0,255.0,280.66,228.49
2016,12,14,13,30,19.0,166.0,2.9,15.0,174.0,169.73,136.58
2016,12,14,13,45,11.0,152.5,2.9,15.0,157.5,151.14,121.47
2016,12,14,14,0,3.0,139.0,2.9,15.0,141.0,133.35,106.83
2016,12,14,14,15,1.5,128.5,2.75,15.0,129.5,122.14,97.63
2016,12,14,14,30,0.0,118.0,2.6,15.0,118.0,111.15,88.56
2016,12,14,14,45,0.0,105.5,2.5,15.0,105.5,98.96,78.4
2016,12,14,15,0,0.0,93.0,2.4,15.0,93.0,86.88,68.23
2016,12,14,15,15,0.0,78.5,2.25,14.5,78.5,73.03,56.56
2016,12,14,15,30,0.0,64.0,2.1,14.0,64.0,59.32,44.83
2016,12,14,15,45,0.0,50.0,1.95,14.0,50.0,46.22,33.39
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,33.29,22.0
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,21.36,10.9
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,9.27,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.5,4.25,14.0,14.5,13.44,2.88
2016,12,15,8,0,0.0,24.0,4.3,14.0,24.0,22.27,12.51
2016,12,15,8,15,0.0,35.5,4.2,14.0,35.5,32.98,22.04
2016,12,15,8,30,0.0,47.0,4.1,14.0,47.0,44.36,32.03
2016,12,15,8,45,0.0,58.5,4.05,14.0,58.5,55.89,42.08
2016,12,15,9,0,0.0,70.0,4.0,14.0,70.0,67.38,52.0
2016,12,15,9,15,0.0,81.0,4.05,14.0,81.0,78.3,61.33
2016,12,15,9,30,0.0,92.0,4.1,14.0,92.0,89.22,70.56
2016,12,15,9,45,0.0,84.0,4.15,14.5,84.0,79.64,62.26
2016,12,15,10,0,0.0,76.0,4.2,15.0,76.0,70.93,54.71
2016,12,15,10,15,0.0,93.0,4.2,15.0,93.0,88.02,69.03
2016,12,15,10,30,0.0,110.0,4.2,15.0,110.0,105.25,83.37
2016,12,15,10,45,0.0,86.5,4.2,15.0,86.5,80.91,62.86
2016,12,15,11,0,0.0,63.0,4.2,15.0,63.0,58.6,44.04
2016,12,15,11,15,0.0,103.5,4.15,15.0,103.5,97.65,76.78
2016,12,15,11,30,0.0,144.0,4.1,15.0,144.0,138.89,110.98
2016,12,15,11,45,0.0,145.5,4.1,15.5,145.5,140.05,111.62
2016,12,15,12,0,0.0,147.0,4.1,16.0,147.0,141.26,112.39
2016,12,15,12,15,0.0,147.0,4.1,16.0,147.0,140.99,112.16
2016,12,15,12,30,0.0,147.0,4.1,16.0,147.0,140.76,112.01
2016,12,15,12,45,0.0,131.5,4.2,16.0,131.5,124.94,99.02
2016,12,15,13,0,0.0,116.0,4.3,16.0,116.0,109.46,86.28
2016,12,15,13,15,0.0,108.0,4.45,16.0,108.0,101.57,79.82
2016,12,15,13,30,0.0,100.0,4.6,16.0,100.0,93.77,73.42
2016,12,15,13,45,0.0,73.0,4.75,16.0,73.0,67.93,51.85
2016,12,15,14,0,0.0,46.0,4.9,16.0,46.0,42.74,30.66
2016,12,15,14,15,0.0,42.5,4.9,15.5,42.5,39.47,28.01
2016,12,15,14,30,0.0,39.0,4.9,15.0,39.0,36.21,25.32
2016,12,15,14,45,0.0,35.0,4.95,15.0,35.0,32.49,22.16
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,28.76,18.97
2016,12,15,15,15,0.0,26.0,4.9,15.0,26.0,24.11,14.96
2016,12,15,15,30,0.0,21.0,4.8,15.0,21.0,19.46,10.91
2016,12,15,15,45,0.0,16.5,4.7,15.0,16.5,15.29,7.24
2016,12,15,16,0,0.0,12.0,4.6,15.0,12.0,11.11,3.55
2016,12,15,16,15,0.0,7.5,4.5,15.0,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,46.5,7.5,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,93.0,15.0,3.8,8.0,18.0,55.17,0.0
2016,12,16,7,45,239.5,27.0,3.9,8.5,50.5,171.12,100.83
2016,12,16,8,0,386.0,39.0,4.0,9.0,83.0,275.45,220.93
2016,12,16,8,15,470.5,47.0,4.15,9.0,123.0,346.67,288.39
2016,12,16,8,30,555.0,55.0,4.3,9.0,163.0,422.3,356.29
2016,12,16,8,45,277.5,66.0,4.5,9.5,120.0,275.46,234.4
2016,12,16,9,0,0.0,77.0,4.7,10.0,77.0,75.51,59.7
2016,12,16,9,15,0.0,89.0,4.75,10.0,89.0,87.46,70.18
2016,12,16,9,30,0.0,101.0,4.8,10.0,101.0,99.41,80.43
2016,12,16,9,45,0.0,111.5,4.85,10.5,111.5,109.69,88.98
2016,12,16,10,0,0.0,122.0,4.9,11.0,122.0,120.02,97.48
2016,12,16,10,15,113.0,154.0,4.9,11.0,202.5,260.04,218.71
2016,12,16,10,30,226.0,186.0,4.9,11.0,283.0,382.93,322.29
2016,12,16,10,45,231.0,192.5,4.9,11.0,295.5,392.73,329.64
2016,12,16,11,0,236.0,199.0,4.9,11.0,308.0,413.54,346.06
2016,12,16,11,15,415.0,167.0,4.85,11.0,365.0,518.54,434.46
2016,12,16,11,30,594.0,135.0,4.8,11.0,422.0,614.33,513.11
2016,12,16,11,45,583.0,141.5,4.8,11.0,425.5,604.45,503.98
2016,12,16,12,0,572.0,148.0,4.8,11.0,429.0,588.37,490.52
2016,12,16,12,15,719.5,114.5,4.7,11.0,465.5,646.08,537.5
2016,12,16,12,30,867.0,81.0,4.6,11.0,502.0,687.4,570.46
2016,12,16,12,45,864.5,79.5,4.6,11.0,492.5,660.34,548.02
2016,12,16,13,0,862.0,78.0,4.6,11.0,483.0,630.56,523.44
2016,12,16,13,15,854.0,77.0,4.55,11.0,465.5,595.52,494.03
2016,12,16,13,30,846.0,76.0,4.5,11.0,448.0,558.41,462.42
2016,12,16,13,45,830.5,75.0,4.5,11.0,423.5,515.57,425.68
2016,12,16,14,0,815.0,74.0,4.5,11.0,399.0,471.65,387.22
2016,12,16,14,15,795.0,71.5,4.4,10.5,368.5,423.43,344.85
2016,12,16,14,30,775.0,69.0,4.3,10.0,338.0,375.11,301.31
2016,12,16,14,45,744.0,66.0,4.2,10.0,302.0,322.78,253.18
2016,12,16,15,0,713.0,63.0,4.1,10.0,266.0,272.03,205.84
2016,12,16,15,15,668.0,58.5,3.75,9.5,226.5,217.68,156.25
2016,12,16,15,30,623.0,54.0,3.4,9.0,187.0,167.57,111.31
2016,12,16,15,45,554.0,47.0,3.05,9.0,146.5,116.05,68.78
2016,12,16,16,0,485.0,40.0,2.7,9.0,106.0,71.61,36.94
2016,12,16,16,15,242.5,36.0,2.55,8.5,69.0,33.32,18.13
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,26.87,0.0
2016,12,16,16,45,0.0,16.0,2.25,8.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,113.5,6.5,1.2,2.5,9.5,0.0,0.0
2016,12,17,7,30,227.0,13.0,1.2,3.0,19.0,111.83,0.0
2016,12,17,7,45,372.0,22.5,1.3,3.5,55.0,223.17,128.65
2016,12,17,8,0,517.0,32.0,1.4,4.0,91.0,328.65,264.85
2016,12,17,8,15,594.0,38.5,1.55,4.5,133.0,399.01,332.25
2016,12,17,8,30,671.0,45.0,1.7,5.0,175.0,472.79,397.65
2016,12,17,8,45,718.0,49.0,1.9,5.5,216.0,527.96,445.98
2016,12,17,9,0,765.0,53.0,2.1,6.0,257.0,583.39,492.78
2016,12,17,9,15,795.5,56.0,2.2,6.5,295.0,626.28,527.18
2016,12,17,9,30,826.0,59.0,2.3,7.0,333.0,667.77,558.75
2016,12,17,9,45,847.0,61.5,2.4,7.5,365.5,700.08,582.47
2016,12,17,10,0,868.0,64.0,2.5,8.0,398.0,729.97,603.96
2016,12,17,10,15,882.0,65.5,2.5,8.0,425.0,744.63,614.07
2016,12,17,10,30,896.0,67.0,2.5,8.0,452.0,762.32,626.54
2016,12,17,10,45,904.5,68.5,2.55,8.5,471.5,772.69,632.67
2016,12,17,11,0,913.0,70.0,2.6,9.0,491.0,779.71,636.39
2016,12,17,11,15,918.0,70.5,2.6,9.0,503.5,779.44,635.6
2016,12,17,11,30,923.0,71.0,2.6,9.0,516.0,775.7,632.42
2016,12,17,11,45,923.5,71.5,2.6,9.5,520.5,765.18,623.19
2016,12,17,12,0,924.0,72.0,2.6,10.0,525.0,751.27,611.64
2016,12,17,12,15,922.5,72.0,2.55,10.0,522.0,732.06,597.06
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,709.68,580.2
2016,12,17,12,45,912.0,72.5,2.5,10.0,507.5,679.93,556.91
2016,12,17,13,0,903.0,73.0,2.5,10.0,496.0,647.64,531.01
2016,12,17,13,15,894.5,72.0,2.4,10.0,478.0,611.61,501.31
2016,12,17,13,30,886.0,71.0,2.3,10.0,460.0,575.88,471.22
2016,12,17,13,45,872.0,69.5,2.25,10.0,435.0,531.89,434.27
2016,12,17,14,0,858.0,68.0,2.2,10.0,410.0,486.62,395.43
2016,12,17,14,15,838.5,66.0,2.05,10.0,379.0,437.42,352.2
2016,12,17,14,30,819.0,64.0,1.9,10.0,348.0,387.96,307.76
2016,12,17,14,45,790.0,61.0,1.75,10.0,311.5,334.3,259.15
2016,12,17,15,0,761.0,58.0,1.6,10.0,275.0,281.91,210.91
2016,12,17,15,15,717.5,53.5,1.4,9.0,234.5,226.22,160.86
2016,12,17,15,30,674.0,49.0,1.2,8.0,194.0,174.02,114.46
2016,12,17,15,45,605.0,43.5,1.05,7.5,152.5,121.41,71.19
2016,12,17,16,0,536.0,38.0,0.9,7.0,111.0,74.35,37.43
2016,12,17,16,15,268.0,36.5,0.95,6.5,73.0,34.73,18.95
2016,12,17,16,30,0.0,35.0,1.0,6.0,35.0,28.89,0.0
2016,12,17,16,45,0.0,17.5,1.05,6.0,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,109.5,6.0,1.15,0.5,9.0,0.0,0.0
2016,12,18,7,30,219.0,12.0,1.3,1.0,18.0,107.06,0.0
2016,12,18,7,45,367.5,21.5,1.5,2.0,53.0,219.26,121.13
2016,12,18,8,0,516.0,31.0,1.7,3.0,88.0,326.53,263.9
2016,12,18,8,15,594.5,37.0,1.7,3.5,130.0,396.95,331.91
2016,12,18,8,30,673.0,43.0,1.7,4.0,172.0,470.92,397.42
2016,12,18,8,45,723.0,46.5,1.7,4.5,213.5,527.28,446.08
2016,12,18,9,0,773.0,50.0,1.7,5.0,255.0,584.1,493.05
2016,12,18,9,15,805.0,53.0,1.7,5.5,293.5,628.19,527.56
2016,12,18,9,30,837.0,56.0,1.7,6.0,332.0,670.97,559.27
2016,12,18,9,45,857.0,58.5,1.75,6.5,365.0,702.83,582.15
2016,12,18,10,0,877.0,61.0,1.8,7.0,398.0,726.16,598.2
2016,12,18,10,15,892.0,62.5,1.8,7.5,425.5,747.79,612.36
2016,12,18,10,30,907.0,64.0,1.8,8.0,453.0,766.44,624.15
2016,12,18,10,45,917.0,65.5,1.85,8.5,473.5,778.13,631.21
2016,12,18,11,0,927.0,67.0,1.9,9.0,494.0,786.44,635.89
2016,12,18,11,15,933.0,67.5,1.9,9.0,507.0,787.01,635.69
2016,12,18,11,30,939.0,68.0,1.9,9.0,520.0,784.05,633.12
2016,12,18,11,45,941.0,68.5,1.95,9.5,525.0,774.6,625.25
2016,12,18,12,0,943.0,69.0,2.0,10.0,530.0,761.66,614.99
2016,12,18,12,15,942.0,68.5,2.05,10.0,527.5,742.0,600.98
2016,12,18,12,30,941.0,68.0,2.1,10.0,525.0,719.1,584.61
2016,12,18,12,45,936.5,67.5,2.2,10.0,514.5,690.76,563.6
2016,12,18,13,0,932.0,67.0,2.3,10.0,504.0,659.59,539.34
2016,12,18,13,15,923.5,66.0,2.35,10.0,486.0,622.8,509.89
2016,12,18,13,30,915.0,65.0,2.4,10.0,468.0,583.76,477.99
2016,12,18,13,45,901.5,64.0,2.5,10.0,442.5,540.12,441.76
2016,12,18,14,0,888.0,63.0,2.6,10.0,417.0,495.04,403.31
2016,12,18,14,15,869.0,61.0,2.5,10.0,385.5,445.34,359.56
2016,12,18,14,30,850.0,59.0,2.4,10.0,354.0,395.89,314.91
2016,12,18,14,45,821.0,56.5,2.3,10.0,317.5,341.36,265.31
2016,12,18,15,0,792.0,54.0,2.2,10.0,281.0,288.04,215.94
2016,12,18,15,15,750.5,50.0,1.9,9.0,240.5,231.76,164.85
2016,12,18,15,30,709.0,46.0,1.6,8.0,200.0,178.68,117.21
2016,12,18,15,45,642.0,41.0,1.35,7.5,157.5,124.86,72.52
2016,12,18,16,0,575.0,36.0,1.1,7.0,115.0,77.79,38.67
2016,12,18,16,15,456.5,27.5,1.1,6.5,76.0,33.36,15.12
2016,12,18,16,30,338.0,19.0,1.1,6.0,37.0,16.75,0.0
2016,12,18,16,45,169.0,9.5,1.15,5.5,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
