Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,181.0,12.0,1.3,2.0,16.0,90.2,0.0
2016,12,19,7,45,325.0,22.0,1.45,3.0,49.5,204.3,106.19
2016,12,19,8,0,469.0,32.0,1.6,4.0,83.0,309.64,248.6
2016,12,19,8,15,549.0,38.5,1.65,4.5,124.0,372.39,310.47
2016,12,19,8,30,629.0,45.0,1.7,5.0,165.0,446.37,376.06
2016,12,19,8,45,679.5,49.5,1.75,5.5,205.5,503.04,425.17
2016,12,19,9,0,730.0,54.0,1.8,6.0,246.0,560.33,472.86
2016,12,19,9,15,762.0,57.0,1.85,6.5,283.5,603.51,507.55
2016,12,19,9,30,794.0,60.0,1.9,7.0,321.0,645.47,539.25
2016,12,19,9,45,816.5,62.0,2.0,7.5,353.5,677.81,563.07
2016,12,19,10,0,839.0,64.0,2.1,8.0,386.0,707.89,584.78
2016,12,19,10,15,854.0,65.5,2.2,8.5,412.5,729.26,599.59
2016,12,19,10,30,869.0,67.0,2.3,9.0,439.0,747.7,612.14
2016,12,19,10,45,877.5,69.0,2.4,9.5,458.5,752.71,614.6
2016,12,19,11,0,886.0,71.0,2.5,10.0,478.0,760.56,619.36
2016,12,19,11,15,891.5,71.5,2.45,10.0,490.5,760.98,618.75
2016,12,19,11,30,897.0,72.0,2.4,10.0,503.0,758.02,615.81
2016,12,19,11,45,898.0,72.5,2.4,10.5,508.0,748.36,607.27
2016,12,19,12,0,899.0,73.0,2.4,11.0,513.0,735.41,596.47
2016,12,19,12,15,898.0,73.0,2.4,11.0,510.5,717.21,582.98
2016,12,19,12,30,897.0,73.0,2.4,11.0,508.0,695.9,567.24
2016,12,19,12,45,892.5,72.5,2.45,11.0,498.0,668.72,546.24
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,638.84,522.54
2016,12,19,13,15,726.5,99.5,2.45,11.0,431.5,548.97,450.14
2016,12,19,13,30,565.0,127.0,2.4,11.0,375.0,460.61,378.4
2016,12,19,13,45,575.5,116.5,2.35,11.0,358.0,431.38,353.99
2016,12,19,14,0,586.0,106.0,2.3,11.0,341.0,399.82,326.64
2016,12,19,14,15,694.0,84.5,2.1,10.5,342.0,396.86,321.08
2016,12,19,14,30,802.0,63.0,1.9,10.0,343.0,382.79,304.43
2016,12,19,14,45,773.0,60.0,1.75,10.0,307.0,329.98,256.42
2016,12,19,15,0,744.0,57.0,1.6,10.0,271.0,278.48,209.0
2016,12,19,15,15,701.0,53.0,1.4,9.5,231.5,224.24,159.89
2016,12,19,15,30,658.0,49.0,1.2,9.0,192.0,173.43,114.48
2016,12,19,15,45,589.5,43.5,1.05,8.5,151.0,121.57,71.75
2016,12,19,16,0,521.0,38.0,0.9,8.0,110.0,75.23,38.2
2016,12,19,16,15,403.5,29.0,0.9,7.5,73.0,32.88,15.02
2016,12,19,16,30,286.0,20.0,0.9,7.0,36.0,16.23,0.0
2016,12,19,16,45,143.0,10.0,0.95,7.0,18.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,75.5,5.5,1.2,2.5,7.5,0.0,0.0
2016,12,20,7,30,151.0,11.0,1.3,3.0,15.0,75.99,0.0
2016,12,20,7,45,292.5,21.0,1.4,4.0,47.0,186.77,90.65
2016,12,20,8,0,434.0,31.0,1.5,5.0,79.0,289.88,231.36
2016,12,20,8,15,514.0,38.0,1.5,5.5,118.0,357.8,296.9
2016,12,20,8,30,594.0,45.0,1.5,6.0,157.0,425.08,356.75
2016,12,20,8,45,643.0,49.5,1.55,6.5,196.5,479.75,404.1
2016,12,20,9,0,692.0,54.0,1.6,7.0,236.0,535.06,450.12
2016,12,20,9,15,724.5,57.5,1.55,7.5,272.0,578.28,484.32
2016,12,20,9,30,757.0,61.0,1.5,8.0,308.0,620.45,515.54
2016,12,20,9,45,783.0,62.0,1.5,8.5,340.0,653.46,539.08
2016,12,20,10,0,809.0,63.0,1.5,9.0,372.0,684.42,560.58
2016,12,20,10,15,823.5,65.0,1.55,9.5,398.0,705.8,574.99
2016,12,20,10,30,838.0,67.0,1.6,10.0,424.0,724.37,587.24
2016,12,20,10,45,848.0,68.0,1.65,11.0,443.5,735.29,592.74
2016,12,20,11,0,858.0,69.0,1.7,12.0,463.0,737.1,591.64
2016,12,20,11,15,863.5,69.5,1.7,12.0,475.5,737.74,591.6
2016,12,20,11,30,869.0,70.0,1.7,12.0,488.0,735.13,589.3
2016,12,20,11,45,871.0,70.5,1.75,12.5,493.0,726.65,582.21
2016,12,20,12,0,873.0,71.0,1.8,13.0,498.0,714.94,572.92
2016,12,20,12,15,872.0,71.0,1.85,13.0,495.5,697.34,560.44
2016,12,20,12,30,871.0,71.0,1.9,13.0,493.0,676.73,545.79
2016,12,20,12,45,861.5,72.0,1.95,13.5,482.5,648.8,523.56
2016,12,20,13,0,852.0,73.0,2.0,14.0,472.0,621.9,501.45
2016,12,20,13,15,843.5,72.0,2.05,14.0,455.5,587.29,474.14
2016,12,20,13,30,835.0,71.0,2.1,14.0,439.0,550.66,444.66
2016,12,20,13,45,821.5,69.5,2.15,14.0,415.0,509.06,410.55
2016,12,20,14,0,808.0,68.0,2.2,14.0,391.0,466.26,374.57
2016,12,20,14,15,788.5,65.5,2.05,13.5,361.5,418.82,334.09
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,371.23,292.42
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,320.51,246.9
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,271.01,201.71
2016,12,20,15,15,672.0,53.0,1.45,12.0,224.5,218.51,154.99
2016,12,20,15,30,630.0,49.0,1.3,11.0,186.0,169.38,111.63
2016,12,20,15,45,566.5,43.0,1.15,10.5,146.5,117.98,69.27
2016,12,20,16,0,503.0,37.0,1.0,10.0,107.0,73.88,37.28
2016,12,20,16,15,388.5,28.5,1.0,9.5,71.0,32.88,14.75
2016,12,20,16,30,274.0,20.0,1.0,9.0,35.0,16.15,0.0
2016,12,20,16,45,137.0,10.0,1.05,8.5,17.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,56.5,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,113.0,11.0,1.0,8.0,13.0,59.35,0.0
2016,12,21,7,45,247.5,21.5,1.15,8.5,43.0,165.08,72.85
2016,12,21,8,0,382.0,32.0,1.3,9.0,73.0,263.8,206.85
2016,12,21,8,15,464.0,39.5,1.4,9.0,111.5,331.57,271.76
2016,12,21,8,30,546.0,47.0,1.5,9.0,150.0,404.27,335.95
2016,12,21,8,45,595.5,52.5,1.6,9.5,188.0,458.28,382.52
2016,12,21,9,0,645.0,58.0,1.7,10.0,226.0,513.44,428.35
2016,12,21,9,15,443.5,94.0,1.75,10.5,217.5,433.52,362.72
2016,12,21,9,30,242.0,130.0,1.8,11.0,209.0,334.91,280.16
2016,12,21,9,45,251.5,142.5,1.9,11.5,232.0,359.27,300.14
2016,12,21,10,0,261.0,155.0,2.0,12.0,255.0,383.01,318.6
2016,12,21,10,15,267.5,165.0,2.0,12.5,273.0,400.6,331.63
2016,12,21,10,30,274.0,175.0,2.0,13.0,291.0,417.3,343.78
2016,12,21,10,45,272.5,184.5,2.05,13.5,305.0,426.35,349.73
2016,12,21,11,0,271.0,194.0,2.1,14.0,319.0,434.27,354.79
2016,12,21,11,15,556.0,134.5,2.1,14.0,399.0,587.12,478.41
2016,12,21,11,30,841.0,75.0,2.1,14.0,479.0,726.35,583.11
2016,12,21,11,45,844.0,75.0,2.1,14.5,484.0,718.09,574.41
2016,12,21,12,0,847.0,75.0,2.1,15.0,489.0,706.63,564.87
2016,12,21,12,15,846.5,75.0,2.1,15.0,487.5,689.57,552.37
2016,12,21,12,30,846.0,75.0,2.1,15.0,486.0,669.51,537.68
2016,12,21,12,45,843.0,74.0,2.15,15.0,476.5,643.77,517.91
2016,12,21,13,0,840.0,73.0,2.2,15.0,467.0,615.38,495.8
2016,12,21,13,15,832.5,72.0,2.15,15.0,451.0,581.82,468.81
2016,12,21,13,30,825.0,71.0,2.1,15.0,435.0,546.2,439.72
2016,12,21,13,45,814.5,69.0,2.1,15.0,412.0,506.05,406.69
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,464.49,371.69
2016,12,21,14,15,785.5,64.5,2.0,15.0,360.0,417.7,331.44
2016,12,21,14,30,767.0,62.0,1.9,15.0,331.0,370.68,290.05
2016,12,21,14,45,742.0,59.0,1.85,15.0,297.0,320.95,245.76
2016,12,21,15,0,717.0,56.0,1.8,15.0,263.0,272.16,201.49
2016,12,21,15,15,676.5,52.0,1.6,14.0,225.0,219.86,155.08
2016,12,21,15,30,636.0,48.0,1.4,13.0,187.0,170.74,111.85
2016,12,21,15,45,573.0,42.0,1.2,12.5,148.0,120.12,70.26
2016,12,21,16,0,510.0,36.0,1.0,12.0,109.0,75.85,38.17
2016,12,21,16,15,399.5,28.0,1.05,11.5,72.5,33.5,14.58
2016,12,21,16,30,289.0,20.0,1.1,11.0,36.0,16.1,0.24
2016,12,21,16,45,144.5,10.0,1.15,10.5,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,65.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,130.0,11.0,1.5,7.0,13.0,66.54,0.0
2016,12,22,7,45,277.5,22.0,1.5,7.5,45.5,178.95,73.89
2016,12,22,8,0,425.0,33.0,1.5,8.0,78.0,286.43,224.82
2016,12,22,8,15,509.5,40.0,1.45,8.0,118.0,356.72,292.73
2016,12,22,8,30,594.0,47.0,1.4,8.0,158.0,431.84,358.7
2016,12,22,8,45,648.0,51.5,1.35,8.5,198.5,483.86,403.23
2016,12,22,9,0,702.0,56.0,1.3,9.0,239.0,542.74,451.01
2016,12,22,9,15,735.5,59.5,1.25,9.5,276.0,587.1,485.45
2016,12,22,9,30,769.0,63.0,1.2,10.0,313.0,630.39,516.95
2016,12,22,9,45,793.0,65.5,1.15,11.0,346.0,664.26,539.16
2016,12,22,10,0,817.0,68.0,1.1,12.0,379.0,696.0,559.12
2016,12,22,10,15,832.0,69.5,1.15,12.5,405.5,717.44,573.21
2016,12,22,10,30,847.0,71.0,1.2,13.0,432.0,736.02,585.2
2016,12,22,10,45,857.0,72.5,1.25,13.5,451.5,747.79,592.27
2016,12,22,11,0,867.0,74.0,1.3,14.0,471.0,756.34,597.13
2016,12,22,11,15,873.0,74.5,1.35,14.0,484.0,757.35,597.79
2016,12,22,11,30,879.0,75.0,1.4,14.0,497.0,754.98,596.24
2016,12,22,11,45,880.5,75.5,1.5,14.5,502.5,745.92,589.43
2016,12,22,12,0,882.0,76.0,1.6,15.0,508.0,733.56,580.34
2016,12,22,12,15,881.5,76.0,1.65,15.0,506.0,715.95,568.14
2016,12,22,12,30,881.0,76.0,1.7,15.0,504.0,695.22,553.72
2016,12,22,12,45,880.0,74.5,1.75,15.0,494.5,669.42,534.38
2016,12,22,13,0,879.0,73.0,1.8,15.0,485.0,637.3,510.01
2016,12,22,13,15,871.0,72.0,1.7,15.0,468.5,605.74,484.4
2016,12,22,13,30,863.0,71.0,1.6,15.0,452.0,568.58,454.16
2016,12,22,13,45,851.0,69.0,1.55,15.0,428.0,526.29,419.7
2016,12,22,14,0,839.0,67.0,1.5,15.0,404.0,482.59,383.31
2016,12,22,14,15,819.5,65.0,1.3,15.0,374.0,434.43,341.95
2016,12,22,14,30,800.0,63.0,1.1,15.0,344.0,386.03,299.51
2016,12,22,14,45,771.5,60.0,0.95,15.0,308.5,333.51,253.29
2016,12,22,15,0,743.0,57.0,0.8,15.0,273.0,282.21,207.36
2016,12,22,15,15,701.0,53.0,0.75,14.5,234.0,228.16,159.9
2016,12,22,15,30,659.0,49.0,0.7,14.0,195.0,177.4,115.6
2016,12,22,15,45,590.0,43.5,0.7,13.5,154.0,125.1,73.22
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,78.39,39.49
2016,12,22,16,15,408.5,29.5,0.7,12.5,75.5,36.01,16.01
2016,12,22,16,30,296.0,21.0,0.7,12.0,38.0,16.99,1.46
2016,12,22,16,45,148.0,10.5,0.75,12.0,19.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.5,4.6,9.0,1.5,0.0,0.0
2016,12,23,7,30,0.0,3.0,4.7,9.0,3.0,2.86,0.0
2016,12,23,7,45,0.0,12.0,4.8,9.0,12.0,11.12,0.0
2016,12,23,8,0,0.0,21.0,4.9,9.0,21.0,19.48,10.18
2016,12,23,8,15,0.0,32.0,4.95,9.0,32.0,29.72,19.61
2016,12,23,8,30,0.0,43.0,5.0,9.0,43.0,40.22,29.03
2016,12,23,8,45,0.0,54.5,5.05,9.5,54.5,51.78,39.23
2016,12,23,9,0,0.0,66.0,5.1,10.0,66.0,63.29,49.27
2016,12,23,9,15,0.0,76.5,5.0,10.0,76.5,73.66,58.29
2016,12,23,9,30,0.0,87.0,4.9,10.0,87.0,84.03,67.23
2016,12,23,9,45,0.0,97.0,4.85,10.5,97.0,93.88,75.49
2016,12,23,10,0,0.0,107.0,4.8,11.0,107.0,103.75,83.66
2016,12,23,10,15,45.5,145.0,4.6,11.0,164.5,187.93,156.27
2016,12,23,10,30,91.0,183.0,4.4,11.0,222.0,267.04,223.08
2016,12,23,10,45,45.5,105.0,4.2,11.5,124.5,139.67,114.97
2016,12,23,11,0,0.0,27.0,4.0,12.0,27.0,25.07,15.9
2016,12,23,11,15,0.0,18.5,4.0,12.0,18.5,17.17,9.12
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,13.92,6.29
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,18.57,10.24
2016,12,23,12,15,0.0,22.0,4.25,12.5,22.0,20.43,11.86
2016,12,23,12,30,0.0,24.0,4.5,12.0,24.0,22.28,13.49
2016,12,23,12,45,10.5,102.0,4.75,12.0,107.0,102.6,82.16
2016,12,23,13,0,21.0,180.0,5.0,12.0,190.0,187.38,153.45
2016,12,23,13,15,10.5,108.0,5.0,12.0,113.0,107.82,86.51
2016,12,23,13,30,0.0,36.0,5.0,12.0,36.0,33.44,23.1
2016,12,23,13,45,0.0,65.5,5.0,12.0,65.5,60.93,46.71
2016,12,23,14,0,0.0,95.0,5.0,12.0,95.0,88.97,70.7
2016,12,23,14,15,0.0,87.5,4.85,11.5,87.5,81.78,64.77
2016,12,23,14,30,0.0,80.0,4.7,11.0,80.0,74.64,58.86
2016,12,23,14,45,0.0,71.5,4.55,11.0,71.5,66.61,52.0
2016,12,23,15,0,0.0,63.0,4.4,11.0,63.0,58.62,45.12
2016,12,23,15,15,0.0,54.0,4.05,10.5,54.0,50.21,37.89
2016,12,23,15,30,0.0,45.0,3.7,10.0,45.0,41.81,30.58
2016,12,23,15,45,0.0,35.5,3.35,10.0,35.5,32.96,22.72
2016,12,23,16,0,0.0,26.0,3.0,10.0,26.0,24.12,14.83
2016,12,23,16,15,0.0,17.0,2.75,9.5,17.0,15.76,7.19
2016,12,23,16,30,0.0,8.0,2.5,9.0,8.0,7.41,0.0
2016,12,23,16,45,0.0,4.0,2.3,8.5,4.0,3.81,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,15.5,1.6,6.5,37.5,137.78,47.07
2016,12,24,8,0,421.0,31.0,1.7,7.0,75.0,281.37,220.89
2016,12,24,8,15,507.0,38.0,1.9,7.0,115.0,351.97,290.55
2016,12,24,8,30,593.0,45.0,2.1,7.0,155.0,427.75,358.63
2016,12,24,8,45,650.0,49.0,2.35,7.5,195.5,481.35,406.34
2016,12,24,9,0,707.0,53.0,2.6,8.0,236.0,541.6,457.64
2016,12,24,9,15,741.0,56.5,2.65,8.0,273.5,586.46,495.14
2016,12,24,9,30,775.0,60.0,2.7,8.0,311.0,630.33,529.86
2016,12,24,9,45,802.5,61.0,2.8,8.5,344.0,665.07,555.82
2016,12,24,10,0,830.0,62.0,2.9,9.0,377.0,697.78,579.74
2016,12,24,10,15,845.5,64.0,2.95,9.0,404.0,720.56,596.52
2016,12,24,10,30,861.0,66.0,3.0,9.0,431.0,740.48,611.06
2016,12,24,10,45,872.0,66.5,3.1,9.5,451.5,745.99,613.78
2016,12,24,11,0,883.0,67.0,3.2,10.0,472.0,754.45,618.91
2016,12,24,11,15,889.5,68.0,3.2,10.0,485.5,756.85,620.12
2016,12,24,11,30,896.0,69.0,3.2,10.0,499.0,755.86,618.95
2016,12,24,11,45,898.5,69.0,3.25,10.0,504.5,747.3,612.44
2016,12,24,12,0,901.0,69.0,3.3,10.0,510.0,735.4,603.57
2016,12,24,12,15,901.0,69.0,3.3,10.0,508.5,718.44,590.72
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,698.31,575.54
2016,12,24,12,45,890.0,70.5,3.3,10.0,496.5,669.6,553.06
2016,12,24,13,0,879.0,72.0,3.3,10.0,486.0,638.46,527.69
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.5,604.37,499.51
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,570.65,470.98
2016,12,24,13,45,853.0,68.5,3.15,10.0,430.0,529.52,436.02
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,486.88,399.03
2016,12,24,14,15,823.5,64.5,2.95,10.0,377.0,438.56,356.41
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,389.9,312.53
2016,12,24,14,45,779.0,59.5,2.65,10.0,312.0,338.55,265.62
2016,12,24,15,0,753.0,57.0,2.5,10.0,277.0,288.13,218.74
2016,12,24,15,15,712.0,53.0,2.15,9.0,238.0,233.72,169.29
2016,12,24,15,30,671.0,49.0,1.8,8.0,199.0,182.47,123.01
2016,12,24,15,45,607.0,43.5,1.45,7.5,158.0,129.99,78.61
2016,12,24,16,0,543.0,38.0,1.1,7.0,117.0,83.92,43.96
2016,12,24,16,15,430.5,30.0,1.1,6.5,79.0,38.98,17.73
2016,12,24,16,30,318.0,22.0,1.1,6.0,41.0,17.81,3.75
2016,12,24,16,45,159.0,11.0,1.1,6.0,20.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.5,135.46,41.96
2016,12,25,8,0,413.0,31.0,1.3,6.0,73.0,276.91,217.19
2016,12,25,8,15,499.0,38.0,1.5,6.5,113.0,347.18,286.26
2016,12,25,8,30,585.0,45.0,1.7,7.0,153.0,422.68,353.35
2016,12,25,8,45,640.0,49.5,1.9,7.5,193.0,475.35,400.01
2016,12,25,9,0,695.0,54.0,2.1,8.0,233.0,534.69,450.23
2016,12,25,9,15,729.0,57.5,2.15,8.0,270.5,579.35,487.35
2016,12,25,9,30,763.0,61.0,2.2,8.0,308.0,623.05,521.85
2016,12,25,9,45,780.5,65.0,2.25,8.5,339.5,654.26,544.72
2016,12,25,10,0,798.0,69.0,2.3,9.0,371.0,683.2,565.42
2016,12,25,10,15,814.0,70.5,2.3,9.0,398.0,705.47,581.46
2016,12,25,10,30,830.0,72.0,2.3,9.0,425.0,724.97,595.31
2016,12,25,10,45,840.5,73.5,2.3,9.5,445.0,737.38,602.68
2016,12,25,11,0,851.0,75.0,2.3,10.0,465.0,746.62,607.77
2016,12,25,11,15,655.5,122.0,2.3,10.0,427.5,654.52,537.09
2016,12,25,11,30,460.0,169.0,2.3,10.0,390.0,550.93,453.8
2016,12,25,11,45,401.5,183.5,2.35,10.5,378.0,517.06,425.81
2016,12,25,12,0,343.0,198.0,2.4,11.0,366.0,472.69,389.17
2016,12,25,12,15,338.0,199.5,2.4,11.0,364.5,462.57,380.97
2016,12,25,12,30,333.0,201.0,2.4,11.0,363.0,451.43,371.72
2016,12,25,12,45,389.5,186.0,2.4,11.0,372.5,461.39,380.28
2016,12,25,13,0,446.0,171.0,2.4,11.0,382.0,476.21,392.03
2016,12,25,13,15,449.5,162.0,2.35,11.0,368.5,452.18,372.22
2016,12,25,13,30,453.0,153.0,2.3,11.0,355.0,426.63,351.1
2016,12,25,13,45,442.5,148.0,2.25,11.0,336.5,396.4,325.7
2016,12,25,14,0,432.0,143.0,2.2,11.0,318.0,365.8,299.59
2016,12,25,14,15,521.0,114.5,2.05,11.0,310.5,355.19,288.72
2016,12,25,14,30,610.0,86.0,1.9,11.0,303.0,338.75,271.39
2016,12,25,14,45,581.5,82.5,1.8,11.0,272.5,294.09,231.32
2016,12,25,15,0,553.0,79.0,1.7,11.0,242.0,251.02,192.21
2016,12,25,15,15,596.5,64.5,1.55,10.0,218.0,217.07,158.66
2016,12,25,15,30,640.0,50.0,1.4,9.0,194.0,178.76,120.75
2016,12,25,15,45,579.0,44.0,1.25,8.5,154.5,127.76,77.69
2016,12,25,16,0,518.0,38.0,1.1,8.0,115.0,81.52,42.62
2016,12,25,16,15,409.5,30.0,1.2,7.5,78.0,39.25,17.94
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,17.71,4.42
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,10.48,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,3.5,37.0,140.23,39.63
2016,12,26,8,0,456.0,28.0,1.5,4.0,74.0,288.39,227.61
2016,12,26,8,15,538.5,34.5,1.55,4.5,114.5,358.65,297.76
2016,12,26,8,30,621.0,41.0,1.6,5.0,155.0,433.35,364.38
2016,12,26,8,45,670.5,45.5,1.65,5.5,195.0,489.13,413.12
2016,12,26,9,0,720.0,50.0,1.7,6.0,235.0,545.71,460.57
2016,12,26,9,15,753.0,53.0,1.7,6.5,272.5,589.68,495.88
2016,12,26,9,30,786.0,56.0,1.7,7.0,310.0,632.62,528.14
2016,12,26,9,45,804.0,59.5,1.75,7.5,342.0,664.11,551.02
2016,12,26,10,0,822.0,63.0,1.8,8.0,374.0,693.3,571.74
2016,12,26,10,15,837.5,64.5,1.8,8.5,401.0,715.57,586.5
2016,12,26,10,30,853.0,66.0,1.8,9.0,428.0,735.01,599.01
2016,12,26,10,45,861.0,68.0,1.85,9.5,448.0,740.32,601.39
2016,12,26,11,0,869.0,70.0,1.9,10.0,468.0,748.58,606.15
2016,12,26,11,15,875.0,71.0,1.8,10.0,481.5,750.83,606.33
2016,12,26,11,30,881.0,72.0,1.7,10.0,495.0,749.75,604.2
2016,12,26,11,45,882.0,72.5,1.65,10.5,500.5,741.02,595.97
2016,12,26,12,0,883.0,73.0,1.6,11.0,506.0,729.04,585.58
2016,12,26,12,15,882.5,73.0,1.55,11.0,504.5,712.19,572.84
2016,12,26,12,30,882.0,73.0,1.5,11.0,503.0,692.25,557.95
2016,12,26,12,45,877.0,72.5,1.45,11.5,493.5,665.76,536.59
2016,12,26,13,0,872.0,72.0,1.4,12.0,484.0,636.6,512.53
2016,12,26,13,15,864.0,71.0,1.35,12.0,467.5,605.62,487.6
2016,12,26,13,30,856.0,70.0,1.3,12.0,451.0,568.99,457.99
2016,12,26,13,45,843.5,68.5,1.3,12.0,427.5,527.47,424.34
2016,12,26,14,0,831.0,67.0,1.3,12.0,404.0,484.57,388.72
2016,12,26,14,15,812.0,65.0,1.2,12.0,374.5,437.09,348.11
2016,12,26,14,30,793.0,63.0,1.1,12.0,345.0,389.3,306.29
2016,12,26,14,45,765.5,60.0,1.05,12.0,310.5,337.44,260.54
2016,12,26,15,0,738.0,57.0,1.0,12.0,276.0,286.69,214.82
2016,12,26,15,15,697.5,53.0,1.0,11.0,237.0,233.06,167.4
2016,12,26,15,30,657.0,49.0,1.0,10.0,198.0,182.55,122.65
2016,12,26,15,45,593.5,43.5,1.0,9.5,158.0,130.66,79.17
2016,12,26,16,0,530.0,38.0,1.0,9.0,118.0,85.1,44.83
2016,12,26,16,15,424.0,30.0,1.05,8.5,80.5,40.69,18.37
2016,12,26,16,30,318.0,22.0,1.1,8.0,43.0,17.63,5.03
2016,12,26,16,45,159.0,11.0,1.15,7.5,21.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,195.0,15.5,0.65,4.5,35.0,129.3,31.98
2016,12,27,8,0,390.0,31.0,0.6,5.0,70.0,264.55,206.27
2016,12,27,8,15,476.0,38.5,0.65,5.5,109.5,334.55,274.43
2016,12,27,8,30,562.0,46.0,0.7,6.0,149.0,409.89,340.15
2016,12,27,8,45,619.5,50.5,0.75,6.5,189.0,468.2,389.85
2016,12,27,9,0,677.0,55.0,0.8,7.0,229.0,523.74,435.67
2016,12,27,9,15,711.5,59.0,0.8,7.5,266.0,569.06,471.2
2016,12,27,9,30,746.0,63.0,0.8,8.0,303.0,613.5,504.15
2016,12,27,9,45,772.5,65.0,0.85,8.5,336.0,648.57,529.29
2016,12,27,10,0,799.0,67.0,0.9,9.0,369.0,681.69,552.53
2016,12,27,10,15,814.5,69.0,1.0,9.5,396.0,704.42,568.36
2016,12,27,10,30,830.0,71.0,1.1,10.0,423.0,724.38,582.13
2016,12,27,10,45,840.0,72.5,1.2,11.0,443.0,736.64,589.16
2016,12,27,11,0,850.0,74.0,1.3,12.0,463.0,745.73,593.96
2016,12,27,11,15,856.5,74.5,1.4,12.0,476.5,747.72,595.85
2016,12,27,11,30,863.0,75.0,1.5,12.0,490.0,746.39,595.48
2016,12,27,11,45,864.5,76.0,1.65,12.5,496.0,738.63,589.9
2016,12,27,12,0,866.0,77.0,1.8,13.0,502.0,727.6,581.99
2016,12,27,12,15,865.5,76.5,1.85,13.0,500.5,710.17,569.66
2016,12,27,12,30,865.0,76.0,1.9,13.0,499.0,689.68,555.14
2016,12,27,12,45,858.0,76.5,1.95,13.0,489.5,663.07,535.07
2016,12,27,13,0,851.0,77.0,2.0,13.0,480.0,633.91,512.45
2016,12,27,13,15,843.0,76.0,1.95,13.0,464.0,600.08,485.33
2016,12,27,13,30,835.0,75.0,1.9,13.0,448.0,564.15,456.1
2016,12,27,13,45,699.0,94.5,1.9,13.0,396.0,481.48,389.84
2016,12,27,14,0,563.0,114.0,1.9,13.0,344.0,404.95,327.8
2016,12,27,14,15,668.0,90.5,1.8,12.5,343.5,401.47,322.87
2016,12,27,14,30,773.0,67.0,1.7,12.0,343.0,387.07,307.0
2016,12,27,14,45,743.0,64.0,1.6,12.0,308.5,335.19,260.71
2016,12,27,15,0,713.0,61.0,1.5,12.0,274.0,284.7,214.98
2016,12,27,15,15,672.0,57.0,1.35,11.0,235.5,232.11,168.12
2016,12,27,15,30,631.0,53.0,1.2,10.0,197.0,181.82,123.42
2016,12,27,15,45,565.5,47.0,1.05,9.5,157.0,130.16,80.07
2016,12,27,16,0,500.0,41.0,0.9,9.0,117.0,85.05,45.87
2016,12,27,16,15,393.5,32.5,0.95,8.5,80.0,42.89,20.54
2016,12,27,16,30,287.0,24.0,1.0,8.0,43.0,19.45,6.81
2016,12,27,16,45,143.5,12.0,1.05,8.0,21.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,14.0,1.7,4.0,37.0,139.72,31.22
2016,12,28,8,0,457.0,28.0,1.9,5.0,74.0,288.09,226.02
2016,12,28,8,15,540.5,35.0,1.95,5.5,114.5,359.5,297.91
2016,12,28,8,30,624.0,42.0,2.0,6.0,155.0,435.51,365.82
2016,12,28,8,45,677.0,46.0,2.05,6.5,196.0,493.15,416.28
2016,12,28,9,0,730.0,50.0,2.1,7.0,237.0,551.73,465.51
2016,12,28,9,15,763.0,53.0,2.1,7.5,274.5,596.13,501.29
2016,12,28,9,30,796.0,56.0,2.1,8.0,312.0,639.49,533.99
2016,12,28,9,45,823.0,57.0,2.15,9.0,346.0,674.58,558.67
2016,12,28,10,0,850.0,58.0,2.2,10.0,380.0,701.5,576.52
2016,12,28,10,15,865.0,59.5,2.25,10.5,407.0,723.91,591.73
2016,12,28,10,30,880.0,61.0,2.3,11.0,434.0,743.49,604.69
2016,12,28,10,45,890.0,61.5,2.35,11.5,455.0,754.97,611.56
2016,12,28,11,0,900.0,62.0,2.4,12.0,476.0,763.22,616.14
2016,12,28,11,15,906.0,63.0,2.4,12.0,489.5,765.72,617.36
2016,12,28,11,30,912.0,64.0,2.4,12.0,503.0,764.78,616.21
2016,12,28,11,45,914.5,64.0,2.4,12.5,509.0,756.55,608.72
2016,12,28,12,0,917.0,64.0,2.4,13.0,515.0,744.92,598.93
2016,12,28,12,15,916.0,64.0,2.4,13.0,513.5,727.44,586.06
2016,12,28,12,30,915.0,64.0,2.4,13.0,512.0,706.76,570.91
2016,12,28,12,45,909.5,64.0,2.45,13.5,503.0,679.99,550.4
2016,12,28,13,0,904.0,64.0,2.5,14.0,494.0,650.46,526.32
2016,12,28,13,15,896.5,63.5,2.5,14.0,477.5,616.55,499.24
2016,12,28,13,30,889.0,63.0,2.5,14.0,461.0,580.34,469.82
2016,12,28,13,45,877.5,61.5,2.5,14.0,438.0,538.78,435.58
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,495.66,399.24
2016,12,28,14,15,848.5,58.0,2.35,13.5,385.5,447.96,358.64
2016,12,28,14,30,831.0,56.0,2.2,13.0,356.0,399.71,316.46
2016,12,28,14,45,806.0,54.0,2.1,13.0,321.0,348.85,270.73
2016,12,28,15,0,781.0,52.0,2.0,13.0,286.0,297.97,224.14
2016,12,28,15,15,743.5,48.5,1.75,12.0,247.0,243.39,175.01
2016,12,28,15,30,706.0,45.0,1.5,11.0,208.0,191.5,128.36
2016,12,28,15,45,647.5,40.5,1.25,10.5,167.0,138.49,83.25
2016,12,28,16,0,589.0,36.0,1.0,10.0,126.0,91.16,47.02
2016,12,28,16,15,489.0,28.5,1.05,9.5,87.0,45.28,19.73
2016,12,28,16,30,389.0,21.0,1.1,9.0,48.0,18.05,6.44
2016,12,28,16,45,194.5,10.5,1.15,8.5,24.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,215.5,15.0,2.2,6.5,36.5,137.43,26.67
2016,12,29,8,0,431.0,30.0,2.3,7.0,73.0,283.69,220.77
2016,12,29,8,15,518.5,37.5,2.25,7.5,113.5,355.94,293.08
2016,12,29,8,30,606.0,45.0,2.2,8.0,154.0,427.88,357.39
2016,12,29,8,45,657.5,50.0,2.2,8.5,195.0,485.54,407.51
2016,12,29,9,0,709.0,55.0,2.2,9.0,236.0,544.03,456.24
2016,12,29,9,15,743.5,58.5,2.2,9.5,274.5,589.77,493.03
2016,12,29,9,30,778.0,62.0,2.2,10.0,313.0,634.53,526.92
2016,12,29,9,45,786.0,68.5,2.25,10.5,344.0,662.67,547.16
2016,12,29,10,0,794.0,75.0,2.3,11.0,375.0,688.14,565.02
2016,12,29,10,15,811.0,77.0,2.3,11.5,402.5,712.19,581.2
2016,12,29,10,30,828.0,79.0,2.3,12.0,430.0,733.47,595.11
2016,12,29,10,45,841.0,80.0,2.3,12.5,451.5,747.6,603.59
2016,12,29,11,0,854.0,81.0,2.3,13.0,473.0,758.56,609.79
2016,12,29,11,15,860.5,81.5,2.25,13.5,486.5,760.73,609.25
2016,12,29,11,30,867.0,82.0,2.2,14.0,500.0,759.55,606.45
2016,12,29,11,45,870.0,82.5,2.15,14.5,506.5,752.4,599.46
2016,12,29,12,0,873.0,83.0,2.1,15.0,513.0,741.92,590.24
2016,12,29,12,15,872.0,82.5,2.05,15.0,511.5,724.15,576.96
2016,12,29,12,30,871.0,82.0,2.0,15.0,510.0,703.29,561.56
2016,12,29,12,45,874.0,79.5,1.95,15.5,502.0,679.82,542.42
2016,12,29,13,0,877.0,77.0,1.9,16.0,494.0,653.27,520.59
2016,12,29,13,15,868.5,76.0,1.85,16.0,477.5,618.46,493.17
2016,12,29,13,30,860.0,75.0,1.8,16.0,461.0,581.49,463.65
2016,12,29,13,45,845.5,73.5,1.75,16.0,437.5,538.82,429.18
2016,12,29,14,0,831.0,72.0,1.7,16.0,414.0,494.88,392.93
2016,12,29,14,15,811.5,70.0,1.55,16.0,384.0,447.14,352.5
2016,12,29,14,30,792.0,68.0,1.4,16.0,354.0,399.11,310.93
2016,12,29,14,45,762.0,65.0,1.25,16.0,318.5,346.27,264.85
2016,12,29,15,0,732.0,62.0,1.1,16.0,283.0,294.76,219.08
2016,12,29,15,15,691.0,58.0,1.05,15.0,244.0,241.05,172.32
2016,12,29,15,30,650.0,54.0,1.0,14.0,205.0,189.61,127.42
2016,12,29,15,45,582.5,48.5,1.0,13.5,164.0,136.82,83.74
2016,12,29,16,0,515.0,43.0,1.0,13.0,123.0,90.75,49.02
2016,12,29,16,15,409.5,34.0,1.05,12.5,85.0,46.84,22.34
2016,12,29,16,30,304.0,25.0,1.1,12.0,47.0,20.21,8.3
2016,12,29,16,45,152.0,12.5,1.15,11.5,23.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.5,1.05,9.5,7.5,6.94,0.0
2016,12,30,8,0,0.0,15.0,1.0,10.0,15.0,13.9,5.5
2016,12,30,8,15,0.0,23.5,1.25,10.5,23.5,21.8,12.8
2016,12,30,8,30,0.0,32.0,1.5,11.0,32.0,29.7,19.83
2016,12,30,8,45,0.0,41.0,1.75,11.5,41.0,38.08,27.19
2016,12,30,9,0,0.0,50.0,2.0,12.0,50.0,46.47,34.48
2016,12,30,9,15,0.0,58.5,2.0,12.5,58.5,54.4,41.26
2016,12,30,9,30,0.0,67.0,2.0,13.0,67.0,62.58,48.17
2016,12,30,9,45,0.0,75.5,2.05,13.5,75.5,70.92,55.12
2016,12,30,10,0,0.0,84.0,2.1,14.0,84.0,79.27,62.0
2016,12,30,10,15,0.0,90.0,2.15,14.0,90.0,85.04,66.77
2016,12,30,10,30,0.0,96.0,2.2,14.0,96.0,90.84,71.54
2016,12,30,10,45,0.0,101.0,2.3,14.5,101.0,95.63,75.31
2016,12,30,11,0,0.0,106.0,2.4,15.0,106.0,100.44,79.09
2016,12,30,11,15,0.0,109.0,2.4,15.0,109.0,103.24,81.34
2016,12,30,11,30,0.0,112.0,2.4,15.0,112.0,106.06,83.62
2016,12,30,11,45,0.0,95.5,2.45,15.5,95.5,89.47,69.63
2016,12,30,12,0,0.0,79.0,2.5,16.0,79.0,73.56,56.24
2016,12,30,12,15,0.0,78.5,2.5,16.0,78.5,73.09,55.86
2016,12,30,12,30,0.0,78.0,2.5,16.0,78.0,72.62,55.48
2016,12,30,12,45,0.0,76.5,2.5,16.0,76.5,71.22,54.33
2016,12,30,13,0,0.0,75.0,2.5,16.0,75.0,69.81,53.19
2016,12,30,13,15,408.0,77.5,2.5,16.0,261.5,343.69,283.72
2016,12,30,13,30,816.0,80.0,2.5,16.0,448.0,563.49,454.88
2016,12,30,13,45,802.0,78.5,2.5,16.0,425.0,522.67,419.9
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,480.65,384.91
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.5,434.37,346.26
2016,12,30,14,30,750.0,72.0,2.4,15.0,345.0,387.85,306.34
2016,12,30,14,45,720.0,69.0,2.4,15.0,310.5,336.9,261.51
2016,12,30,15,0,690.0,66.0,2.4,15.0,276.0,286.92,216.69
2016,12,30,15,15,649.5,61.5,2.1,14.0,238.0,234.64,170.35
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,185.53,126.85
2016,12,30,15,45,540.5,51.5,1.55,12.5,160.0,134.6,84.31
2016,12,30,16,0,472.0,46.0,1.3,12.0,120.0,90.55,50.78
2016,12,30,16,15,371.0,36.0,1.35,11.5,83.0,48.03,24.12
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,21.04,9.44
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
